Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,7,45,151.5,16.0,3.0,7.5,29.0,158.33,0.0
2017,1,1,8,0,303.0,32.0,3.1,8.0,58.0,317.69,239.78
2017,1,1,8,15,405.5,41.0,3.2,8.0,97.0,419.21,347.6
2017,1,1,8,30,508.0,50.0,3.3,8.0,136.0,525.68,440.92
2017,1,1,8,45,580.0,55.0,3.45,8.5,177.5,605.32,508.07
2017,1,1,9,0,652.0,60.0,3.6,9.0,219.0,685.65,573.11
2017,1,1,9,15,693.0,64.0,3.6,9.0,258.0,737.38,614.13
2017,1,1,9,30,734.0,68.0,3.6,9.0,297.0,780.06,646.94
2017,1,1,9,45,763.0,71.0,3.65,9.0,331.5,816.75,674.54
2017,1,1,10,0,792.0,74.0,3.7,9.0,366.0,850.57,699.42
2017,1,1,10,15,811.0,76.0,3.8,9.0,394.5,870.83,714.06
2017,1,1,10,30,830.0,78.0,3.9,9.0,423.0,887.64,726.12
2017,1,1,10,45,844.5,79.0,4.0,9.5,445.5,895.48,730.18
2017,1,1,11,0,859.0,80.0,4.1,10.0,468.0,899.6,731.6
2017,1,1,11,15,866.0,80.5,4.1,10.0,482.5,892.62,725.7
2017,1,1,11,30,873.0,81.0,4.1,10.0,497.0,881.96,717.3
2017,1,1,11,45,878.0,81.0,4.2,10.0,504.5,865.32,705.3
2017,1,1,12,0,883.0,81.0,4.3,10.0,512.0,845.13,690.84
2017,1,1,12,15,882.0,81.0,4.3,10.0,511.5,816.67,669.45
2017,1,1,12,30,881.0,81.0,4.3,10.0,511.0,785.14,645.8
2017,1,1,12,45,866.5,83.5,4.35,10.5,500.5,743.73,613.65
2017,1,1,13,0,852.0,86.0,4.4,11.0,490.0,700.42,579.21
2017,1,1,13,15,843.0,84.5,4.4,10.5,474.5,654.73,543.13
2017,1,1,13,30,834.0,83.0,4.4,10.0,459.0,607.41,504.81
2017,1,1,13,45,822.5,81.0,4.4,10.0,436.5,556.78,461.91
2017,1,1,14,0,811.0,79.0,4.4,10.0,414.0,505.25,417.18
2017,1,1,14,15,791.0,77.0,4.35,10.0,385.0,449.2,367.54
2017,1,1,14,30,771.0,75.0,4.3,10.0,356.0,393.67,317.13
2017,1,1,14,45,742.5,71.5,4.25,10.0,321.5,334.58,262.91
2017,1,1,15,0,714.0,68.0,4.2,10.0,287.0,276.72,209.1
2017,1,1,15,15,672.0,64.0,4.0,9.5,248.5,218.22,155.67
2017,1,1,15,30,630.0,60.0,3.8,9.0,210.0,164.01,107.58
2017,1,1,15,45,558.5,54.5,3.6,9.0,169.0,109.86,64.74
2017,1,1,16,0,487.0,49.0,3.4,9.0,128.0,64.2,36.01
2017,1,1,16,15,381.0,39.5,3.2,8.5,90.5,32.53,22.86
2017,1,1,16,30,275.0,30.0,3.0,8.0,53.0,25.04,13.44
2017,1,1,16,45,137.5,15.0,2.9,8.0,26.5,12.8,0.0
2017,1,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,14.5,1.35,6.5,14.5,11.97,0.0
2017,1,2,8,0,0.0,29.0,1.3,7.0,29.0,29.74,17.23
2017,1,2,8,15,19.5,46.5,1.4,7.0,49.5,74.39,58.1
2017,1,2,8,30,39.0,64.0,1.5,7.0,70.0,111.52,91.82
2017,1,2,8,45,52.5,81.0,1.6,7.5,92.5,142.59,119.62
2017,1,2,9,0,66.0,98.0,1.7,8.0,115.0,173.72,146.98
2017,1,2,9,15,74.0,114.5,1.8,8.0,136.0,199.24,169.17
2017,1,2,9,30,82.0,131.0,1.9,8.0,157.0,224.69,190.93
2017,1,2,9,45,93.5,143.5,2.05,8.5,176.0,247.07,209.64
2017,1,2,10,0,105.0,156.0,2.2,9.0,195.0,287.88,243.16
2017,1,2,10,15,129.5,168.5,2.3,9.0,220.0,322.5,272.06
2017,1,2,10,30,154.0,181.0,2.4,9.0,245.0,356.64,300.23
2017,1,2,10,45,399.5,146.0,2.55,9.0,324.0,570.18,477.49
2017,1,2,11,0,645.0,111.0,2.7,9.0,403.0,751.65,618.0
2017,1,2,11,15,397.0,162.5,2.8,9.0,344.0,571.72,475.09
2017,1,2,11,30,149.0,214.0,2.9,9.0,285.0,370.19,308.67
2017,1,2,11,45,144.5,219.5,3.0,9.0,289.5,366.07,305.78
2017,1,2,12,0,140.0,225.0,3.1,9.0,294.0,361.64,301.82
2017,1,2,12,15,209.5,217.0,3.1,9.0,319.5,399.88,334.55
2017,1,2,12,30,279.0,209.0,3.1,9.0,345.0,449.03,375.03
2017,1,2,12,45,404.5,180.0,3.15,9.0,374.5,509.23,424.95
2017,1,2,13,0,530.0,151.0,3.2,9.0,404.0,545.46,454.87
2017,1,2,13,15,447.0,163.0,3.2,9.0,371.5,477.87,398.65
2017,1,2,13,30,364.0,175.0,3.2,9.0,339.0,404.05,337.51
2017,1,2,13,45,429.0,153.5,3.2,9.0,338.0,408.48,340.58
2017,1,2,14,0,494.0,132.0,3.2,9.0,337.0,394.76,327.69
2017,1,2,14,15,318.5,143.5,3.1,9.0,272.5,287.82,237.84
2017,1,2,14,30,143.0,155.0,3.0,9.0,208.0,201.69,165.83
2017,1,2,14,45,133.0,142.5,2.95,9.0,188.0,176.14,143.5
2017,1,2,15,0,123.0,130.0,2.9,9.0,168.0,151.79,121.94
2017,1,2,15,15,113.5,114.0,2.7,8.5,145.5,125.8,99.14
2017,1,2,15,30,104.0,98.0,2.5,8.0,123.0,101.22,77.72
2017,1,2,15,45,91.0,80.5,2.3,8.0,99.5,76.56,56.76
2017,1,2,16,0,78.0,63.0,2.1,8.0,76.0,53.97,38.6
2017,1,2,16,15,52.0,46.0,2.05,7.5,53.5,35.67,25.81
2017,1,2,16,30,26.0,29.0,2.0,7.0,31.0,23.31,12.6
2017,1,2,16,45,13.0,14.5,2.0,7.0,15.5,12.02,0.0
2017,1,2,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,3.0,2.9,8.5,3.0,2.46,0.0
2017,1,3,8,0,0.0,6.0,3.0,9.0,6.0,4.92,0.0
2017,1,3,8,15,0.0,10.0,3.05,9.0,10.0,8.21,1.28
2017,1,3,8,30,0.0,14.0,3.1,9.0,14.0,11.51,4.27
2017,1,3,8,45,0.0,18.5,3.2,9.0,18.5,15.22,7.61
2017,1,3,9,0,0.0,23.0,3.3,9.0,23.0,18.94,10.93
2017,1,3,9,15,0.0,27.5,3.4,9.0,27.5,22.67,14.23
2017,1,3,9,30,0.0,32.0,3.5,9.0,32.0,26.4,17.51
2017,1,3,9,45,0.0,35.5,3.6,9.5,35.5,29.31,19.99
2017,1,3,10,0,0.0,39.0,3.7,10.0,39.0,32.22,22.45
2017,1,3,10,15,0.0,54.5,3.8,10.0,54.5,45.11,33.6
2017,1,3,10,30,0.0,70.0,3.9,10.0,70.0,58.04,44.72
2017,1,3,10,45,0.0,66.5,4.0,10.5,66.5,55.12,42.05
2017,1,3,11,0,0.0,63.0,4.1,11.0,63.0,52.21,39.41
2017,1,3,11,15,0.0,99.0,4.1,11.0,99.0,83.84,66.42
2017,1,3,11,30,0.0,135.0,4.1,11.0,135.0,118.46,95.72
2017,1,3,11,45,3.0,152.5,4.2,11.0,154.0,137.92,112.17
2017,1,3,12,0,6.0,170.0,4.3,11.0,173.0,157.34,128.54
2017,1,3,12,15,3.0,93.0,4.4,11.0,94.5,80.18,63.22
2017,1,3,12,30,0.0,16.0,4.5,11.0,16.0,13.21,5.75
2017,1,3,12,45,0.0,35.0,4.6,11.5,35.0,28.94,19.28
2017,1,3,13,0,0.0,54.0,4.7,12.0,54.0,44.72,32.78
2017,1,3,13,15,0.0,30.5,4.8,12.0,30.5,25.2,16.05
2017,1,3,13,30,0.0,7.0,4.9,12.0,7.0,5.77,0.0
2017,1,3,13,45,0.0,44.0,5.0,12.0,44.0,36.39,25.73
2017,1,3,14,0,0.0,81.0,5.1,12.0,81.0,67.35,52.33
2017,1,3,14,15,0.0,76.5,5.2,12.0,76.5,63.52,49.11
2017,1,3,14,30,0.0,72.0,5.3,12.0,72.0,59.72,45.92
2017,1,3,14,45,0.0,65.0,5.45,12.0,65.0,53.87,40.93
2017,1,3,15,0,0.0,58.0,5.6,12.0,58.0,48.03,35.92
2017,1,3,15,15,0.0,50.0,5.7,12.0,50.0,41.36,30.15
2017,1,3,15,30,0.0,42.0,5.8,12.0,42.0,34.71,24.34
2017,1,3,15,45,0.0,34.0,5.95,12.0,34.0,28.07,18.48
2017,1,3,16,0,0.0,26.0,6.1,12.0,26.0,21.43,12.6
2017,1,3,16,15,0.0,18.0,6.15,12.0,18.0,14.82,7.24
2017,1,3,16,30,0.0,10.0,6.2,12.0,10.0,8.21,0.77
2017,1,3,16,45,0.0,5.0,6.3,12.0,5.0,4.1,0.0
2017,1,3,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,2.0,10.0,11.0,9.06,0.0
2017,1,4,8,0,0.0,22.0,2.1,10.0,22.0,18.17,8.16
2017,1,4,8,15,0.0,36.5,2.1,10.0,36.5,33.31,22.36
2017,1,4,8,30,0.0,51.0,2.1,10.0,51.0,48.15,35.63
2017,1,4,8,45,0.0,66.5,2.15,10.0,66.5,63.86,49.55
2017,1,4,9,0,0.0,82.0,2.2,10.0,82.0,79.23,63.04
2017,1,4,9,15,1.0,96.5,2.2,10.0,96.5,93.98,75.9
2017,1,4,9,30,2.0,111.0,2.2,10.0,111.0,108.72,88.58
2017,1,4,9,45,6.0,123.0,2.25,10.0,124.5,123.09,100.95
2017,1,4,10,0,10.0,135.0,2.3,10.0,138.0,137.64,113.36
2017,1,4,10,15,5.0,100.5,2.35,10.0,102.0,92.23,74.32
2017,1,4,10,30,0.0,66.0,2.4,10.0,66.0,54.7,41.81
2017,1,4,10,45,0.0,97.5,2.5,10.0,97.5,83.12,66.19
2017,1,4,11,0,0.0,129.0,2.6,10.0,129.0,113.96,92.34
2017,1,4,11,15,0.0,114.0,2.65,10.0,114.0,98.24,78.86
2017,1,4,11,30,0.0,99.0,2.7,10.0,99.0,83.59,66.34
2017,1,4,11,45,0.0,114.5,2.75,10.0,114.5,97.97,78.55
2017,1,4,12,0,0.0,130.0,2.8,10.0,130.0,112.48,90.82
2017,1,4,12,15,0.0,131.5,2.75,10.0,131.5,113.57,91.71
2017,1,4,12,30,0.0,133.0,2.7,10.0,133.0,114.7,92.67
2017,1,4,12,45,0.0,133.0,2.65,10.0,133.0,114.45,92.48
2017,1,4,13,0,0.0,133.0,2.6,10.0,133.0,114.23,92.34
2017,1,4,13,15,0.0,114.0,2.5,10.0,114.0,96.58,77.43
2017,1,4,13,30,0.0,95.0,2.4,10.0,95.0,79.52,62.97
2017,1,4,13,45,0.0,86.5,2.35,10.0,86.5,72.08,56.69
2017,1,4,14,0,0.0,78.0,2.3,10.0,78.0,64.74,50.47
2017,1,4,14,15,21.0,113.0,2.15,10.0,121.0,109.24,88.69
2017,1,4,14,30,42.0,148.0,2.0,10.0,164.0,148.59,121.72
2017,1,4,14,45,38.5,135.0,1.95,10.0,149.0,131.76,107.17
2017,1,4,15,0,35.0,122.0,1.9,10.0,134.0,115.56,93.2
2017,1,4,15,15,30.0,107.5,1.8,9.5,116.5,98.34,78.49
2017,1,4,15,30,25.0,93.0,1.7,9.0,99.0,81.98,64.47
2017,1,4,15,45,18.5,77.0,1.6,9.0,81.0,65.15,49.98
2017,1,4,16,0,12.0,61.0,1.5,9.0,63.0,49.53,36.59
2017,1,4,16,15,6.0,44.0,1.45,9.0,45.0,35.12,25.31
2017,1,4,16,30,0.0,27.0,1.4,9.0,27.0,21.99,12.07
2017,1,4,16,45,0.0,13.5,1.35,9.0,13.5,11.14,0.0
2017,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,7,45,209.5,13.0,2.5,6.5,31.0,194.96,0.0
2017,1,5,8,0,419.0,26.0,2.6,7.0,62.0,387.75,291.63
2017,1,5,8,15,512.5,32.5,2.6,7.0,102.0,483.71,398.82
2017,1,5,8,30,606.0,39.0,2.6,7.0,142.0,583.26,485.85
2017,1,5,8,45,665.5,43.5,2.6,7.0,184.0,654.52,546.04
2017,1,5,9,0,725.0,48.0,2.6,7.0,226.0,725.88,603.61
2017,1,5,9,15,761.5,51.0,2.65,7.5,265.0,774.36,640.59
2017,1,5,9,30,798.0,54.0,2.7,8.0,304.0,820.96,674.79
2017,1,5,9,45,821.5,57.0,2.75,8.5,339.0,853.43,697.36
2017,1,5,10,0,845.0,60.0,2.8,9.0,374.0,882.96,717.25
2017,1,5,10,15,862.0,61.5,2.75,9.0,403.0,891.33,721.8
2017,1,5,10,30,879.0,63.0,2.7,9.0,432.0,906.05,731.09
2017,1,5,10,45,888.5,65.0,2.65,9.0,454.5,911.03,733.2
2017,1,5,11,0,898.0,67.0,2.6,9.0,477.0,912.32,732.81
2017,1,5,11,15,905.0,68.0,2.6,9.0,492.5,906.29,727.73
2017,1,5,11,30,912.0,69.0,2.6,9.0,508.0,896.54,720.18
2017,1,5,11,45,913.5,70.0,2.6,9.5,515.5,878.35,705.38
2017,1,5,12,0,915.0,71.0,2.6,10.0,523.0,856.68,688.28
2017,1,5,12,15,915.0,71.0,2.55,10.0,523.0,829.16,667.89
2017,1,5,12,30,915.0,71.0,2.5,10.0,523.0,798.45,645.25
2017,1,5,12,45,915.0,69.0,2.5,10.0,516.0,762.29,618.9
2017,1,5,13,0,915.0,67.0,2.5,10.0,509.0,723.25,590.29
2017,1,5,13,15,908.5,66.5,2.4,10.0,494.0,678.97,555.42
2017,1,5,13,30,902.0,66.0,2.3,10.0,479.0,632.62,517.52
2017,1,5,13,45,888.5,65.5,2.25,10.0,456.5,580.49,474.47
2017,1,5,14,0,875.0,65.0,2.2,10.0,434.0,527.41,429.54
2017,1,5,14,15,859.0,63.0,2.1,10.0,405.5,470.9,380.49
2017,1,5,14,30,843.0,61.0,2.0,10.0,377.0,415.4,330.89
2017,1,5,14,45,817.5,59.0,1.95,10.0,342.5,354.97,276.31
2017,1,5,15,0,792.0,57.0,1.9,10.0,308.0,296.1,222.03
2017,1,5,15,15,757.5,53.5,1.8,9.5,269.0,235.52,166.74
2017,1,5,15,30,723.0,50.0,1.7,9.0,230.0,178.22,115.46
2017,1,5,15,45,667.5,45.5,1.6,8.5,188.5,121.13,69.2
2017,1,5,16,0,612.0,41.0,1.5,8.0,147.0,70.48,36.23
2017,1,5,16,15,523.5,34.0,1.55,7.5,107.0,30.53,21.46
2017,1,5,16,30,435.0,27.0,1.6,7.0,67.0,24.5,14.51
2017,1,5,16,45,217.5,13.5,1.7,7.0,33.5,10.93,0.0
2017,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,6,7,45,196.5,14.0,2.5,2.5,31.0,187.33,0.0
2017,1,6,8,0,393.0,28.0,2.6,3.0,62.0,382.29,292.3
2017,1,6,8,15,485.5,35.5,2.65,3.0,101.5,475.69,398.37
2017,1,6,8,30,578.0,43.0,2.7,3.0,141.0,574.03,485.93
2017,1,6,8,45,630.0,49.0,2.75,3.5,182.0,631.0,535.07
2017,1,6,9,0,682.0,55.0,2.8,4.0,223.0,697.39,589.2
2017,1,6,9,15,718.5,58.5,2.75,4.0,261.5,746.34,627.9
2017,1,6,9,30,755.0,62.0,2.7,4.0,300.0,793.34,663.68
2017,1,6,9,45,740.5,65.0,2.7,4.5,319.5,790.93,659.88
2017,1,6,10,0,726.0,68.0,2.7,5.0,339.0,785.13,653.61
2017,1,6,10,15,753.5,68.5,2.65,5.0,368.5,811.53,672.54
2017,1,6,10,30,781.0,69.0,2.6,5.0,398.0,834.8,688.54
2017,1,6,10,45,753.5,80.0,2.6,5.5,411.0,817.89,673.55
2017,1,6,11,0,726.0,91.0,2.6,6.0,424.0,803.12,660.65
2017,1,6,11,15,795.0,84.5,2.6,6.5,459.5,839.66,686.25
2017,1,6,11,30,864.0,78.0,2.6,7.0,495.0,876.34,711.19
2017,1,6,11,45,724.0,111.0,2.6,7.5,464.0,780.89,638.42
2017,1,6,12,0,584.0,144.0,2.6,8.0,433.0,679.81,560.89
2017,1,6,12,15,588.0,142.5,2.6,8.0,434.5,661.33,546.93
2017,1,6,12,30,592.0,141.0,2.6,8.0,436.0,640.34,530.26
2017,1,6,12,45,558.0,148.5,2.6,8.0,423.0,591.67,491.39
2017,1,6,13,0,524.0,156.0,2.6,8.0,410.0,550.66,458.09
2017,1,6,13,15,652.0,117.5,2.55,8.0,424.0,575.52,478.4
2017,1,6,13,30,780.0,79.0,2.5,8.0,438.0,578.36,480.08
2017,1,6,13,45,721.5,88.0,2.5,8.0,408.0,516.63,428.43
2017,1,6,14,0,663.0,97.0,2.5,8.0,378.0,456.8,377.86
2017,1,6,14,15,540.5,113.0,2.45,8.0,332.0,377.33,310.7
2017,1,6,14,30,418.0,129.0,2.4,8.0,286.0,304.48,248.88
2017,1,6,14,45,389.5,123.0,2.35,8.0,259.0,261.29,210.45
2017,1,6,15,0,361.0,117.0,2.3,8.0,232.0,220.76,173.91
2017,1,6,15,15,339.5,104.5,2.15,8.0,202.0,179.17,136.34
2017,1,6,15,30,318.0,92.0,2.0,8.0,172.0,140.06,101.57
2017,1,6,15,45,285.0,78.0,1.95,8.0,140.0,100.97,69.1
2017,1,6,16,0,252.0,64.0,1.9,8.0,108.0,66.06,43.37
2017,1,6,16,15,200.5,49.0,1.95,7.5,78.0,37.19,27.41
2017,1,6,16,30,149.0,34.0,2.0,7.0,48.0,26.1,16.07
2017,1,6,16,45,74.5,17.0,2.05,7.0,24.0,13.59,0.0
2017,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,14.0,5.1,11.5,14.0,11.56,0.0
2017,1,7,8,0,0.0,28.0,5.4,12.0,28.0,27.62,15.24
2017,1,7,8,15,13.0,45.5,5.5,12.0,47.5,66.74,50.42
2017,1,7,8,30,26.0,63.0,5.6,12.0,67.0,98.41,78.83
2017,1,7,8,45,38.5,80.0,5.75,12.5,88.5,128.38,105.41
2017,1,7,9,0,51.0,97.0,5.9,13.0,110.0,158.39,131.67
2017,1,7,9,15,59.0,113.0,5.8,13.0,130.5,182.89,152.95
2017,1,7,9,30,67.0,129.0,5.7,13.0,151.0,207.43,173.91
2017,1,7,9,45,76.0,143.0,5.65,13.5,170.0,229.81,192.49
2017,1,7,10,0,85.0,157.0,5.6,14.0,189.0,252.22,210.79
2017,1,7,10,15,42.5,147.5,5.25,14.0,163.5,194.73,160.89
2017,1,7,10,30,0.0,138.0,4.9,14.0,138.0,126.18,101.45
2017,1,7,10,45,9.5,156.0,4.55,14.0,160.5,152.83,124.06
2017,1,7,11,0,19.0,174.0,4.2,14.0,183.0,179.32,146.22
2017,1,7,11,15,12.0,170.0,4.1,14.0,176.0,166.48,135.05
2017,1,7,11,30,5.0,166.0,4.0,14.0,169.0,154.41,124.62
2017,1,7,11,45,33.0,189.5,3.9,14.0,206.5,217.58,177.74
2017,1,7,12,0,61.0,213.0,3.8,14.0,244.0,265.38,217.37
2017,1,7,12,15,41.0,201.5,3.7,14.0,222.5,231.77,189.07
2017,1,7,12,30,21.0,190.0,3.6,14.0,201.0,186.91,151.63
2017,1,7,12,45,150.0,198.5,3.55,14.0,272.5,316.12,260.55
2017,1,7,13,0,279.0,207.0,3.5,14.0,344.0,420.6,345.68
2017,1,7,13,15,156.5,196.0,3.4,14.0,272.5,300.43,246.52
2017,1,7,13,30,34.0,185.0,3.3,14.0,201.0,193.53,157.21
2017,1,7,13,45,43.5,181.0,3.2,14.0,200.0,191.89,156.19
2017,1,7,14,0,53.0,177.0,3.1,14.0,199.0,189.31,154.04
2017,1,7,14,15,51.5,165.5,2.9,14.0,186.0,173.26,140.56
2017,1,7,14,30,50.0,154.0,2.7,14.0,173.0,157.6,127.32
2017,1,7,14,45,46.0,141.0,2.55,14.0,157.5,140.0,112.41
2017,1,7,15,0,42.0,128.0,2.4,14.0,142.0,123.09,97.99
2017,1,7,15,15,36.5,112.5,2.25,13.5,123.5,104.33,82.18
2017,1,7,15,30,31.0,97.0,2.1,13.0,105.0,86.54,67.15
2017,1,7,15,45,23.5,80.5,1.95,13.0,86.0,68.73,52.08
2017,1,7,16,0,16.0,64.0,1.8,13.0,67.0,52.26,38.24
2017,1,7,16,15,8.0,47.0,1.75,12.5,48.5,37.45,27.11
2017,1,7,16,30,0.0,30.0,1.7,12.0,30.0,24.34,14.46
2017,1,7,16,45,0.0,15.0,1.7,12.0,15.0,12.38,0.0
2017,1,7,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.5,6.95,15.0,3.5,2.87,0.0
2017,1,8,8,0,0.0,7.0,6.9,15.0,7.0,5.74,0.0
2017,1,8,8,15,0.0,12.5,6.8,15.0,12.5,10.27,2.83
2017,1,8,8,30,0.0,18.0,6.7,15.0,18.0,14.81,6.83
2017,1,8,8,45,0.0,23.5,6.65,15.0,23.5,19.35,10.83
2017,1,8,9,0,0.0,29.0,6.6,15.0,29.0,23.91,14.8
2017,1,8,9,15,0.0,34.5,6.5,15.0,34.5,28.47,18.75
2017,1,8,9,30,0.0,40.0,6.4,15.0,40.0,33.04,22.67
2017,1,8,9,45,0.0,44.5,6.35,15.0,44.5,36.78,25.85
2017,1,8,10,0,0.0,49.0,6.3,15.0,49.0,40.53,29.01
2017,1,8,10,15,0.0,35.0,6.35,15.0,35.0,28.91,19.06
2017,1,8,10,30,0.0,21.0,6.4,15.0,21.0,17.32,9.15
2017,1,8,10,45,0.0,25.0,6.5,15.0,25.0,20.64,11.95
2017,1,8,11,0,0.0,29.0,6.6,15.0,29.0,23.96,14.76
2017,1,8,11,15,0.0,60.5,6.6,15.0,60.5,50.14,36.94
2017,1,8,11,30,0.0,92.0,6.6,15.0,92.0,77.04,59.6
2017,1,8,11,45,0.0,126.0,6.6,15.0,126.5,108.85,86.24
2017,1,8,12,0,0.0,160.0,6.6,15.0,161.0,141.82,113.69
2017,1,8,12,15,0.0,139.0,6.45,14.5,139.5,120.59,96.14
2017,1,8,12,30,0.0,118.0,6.3,14.0,118.0,100.48,79.47
2017,1,8,12,45,0.0,102.0,6.15,14.0,102.0,85.75,67.11
2017,1,8,13,0,0.0,86.0,6.0,14.0,86.0,71.5,55.12
2017,1,8,13,15,0.0,57.0,5.8,14.0,57.0,47.22,34.6
2017,1,8,13,30,0.0,28.0,5.6,14.0,28.0,23.13,14.12
2017,1,8,13,45,0.0,29.5,5.45,14.0,29.5,24.36,15.2
2017,1,8,14,0,0.0,31.0,5.3,14.0,31.0,25.6,16.29
2017,1,8,14,15,0.0,45.0,5.2,14.0,45.0,37.21,26.26
2017,1,8,14,30,0.0,59.0,5.1,14.0,59.0,48.86,36.26
2017,1,8,14,45,0.0,54.0,5.0,14.0,54.0,44.69,32.74
2017,1,8,15,0,0.0,49.0,4.9,14.0,49.0,40.52,29.2
2017,1,8,15,15,0.0,42.5,4.8,14.0,42.5,35.11,24.56
2017,1,8,15,30,0.0,36.0,4.7,14.0,36.0,29.72,19.89
2017,1,8,15,45,0.0,29.5,4.65,14.0,29.5,24.33,15.18
2017,1,8,16,0,0.0,23.0,4.6,14.0,23.0,18.94,10.44
2017,1,8,16,15,0.0,16.5,4.55,14.0,16.5,13.57,6.19
2017,1,8,16,30,0.0,10.0,4.5,14.0,10.0,8.21,1.14
2017,1,8,16,45,0.0,5.0,4.45,14.0,5.0,4.1,0.0
2017,1,8,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,13.5,2.0,10.5,13.5,11.14,0.0
2017,1,9,8,0,0.0,27.0,2.1,11.0,27.0,25.5,13.86
2017,1,9,8,15,7.5,44.5,2.15,11.0,46.0,51.78,38.02
2017,1,9,8,30,15.0,62.0,2.2,11.0,65.0,76.79,60.4
2017,1,9,8,45,25.0,79.0,2.25,11.5,85.0,114.73,93.53
2017,1,9,9,0,35.0,96.0,2.3,12.0,105.0,142.36,117.54
2017,1,9,9,15,41.5,112.0,2.25,12.0,124.5,165.32,137.31
2017,1,9,9,30,48.0,128.0,2.2,12.0,144.0,188.31,156.78
2017,1,9,9,45,57.5,142.0,2.2,12.0,162.5,211.03,175.89
2017,1,9,10,0,67.0,156.0,2.2,12.0,181.0,233.83,194.81
2017,1,9,10,15,147.0,168.0,2.25,12.0,229.0,337.64,282.1
2017,1,9,10,30,227.0,180.0,2.3,12.0,277.0,442.23,367.0
2017,1,9,10,45,216.0,191.0,2.35,12.0,287.5,421.28,349.18
2017,1,9,11,0,205.0,202.0,2.4,12.0,298.0,419.18,346.72
2017,1,9,11,15,331.0,188.0,2.5,12.0,347.5,526.94,434.47
2017,1,9,11,30,457.0,174.0,2.6,12.0,397.0,631.34,516.43
2017,1,9,11,45,329.5,199.5,2.75,12.5,362.0,519.53,425.97
2017,1,9,12,0,202.0,225.0,2.9,13.0,327.0,413.98,339.71
2017,1,9,12,15,217.5,223.5,2.9,13.0,333.0,415.49,341.47
2017,1,9,12,30,233.0,222.0,2.9,13.0,339.0,415.55,341.53
2017,1,9,12,45,223.0,220.0,2.9,13.0,331.0,394.5,324.25
2017,1,9,13,0,213.0,218.0,2.9,13.0,323.0,373.62,307.11
2017,1,9,13,15,106.5,179.0,2.9,12.5,231.5,249.7,205.48
2017,1,9,13,30,0.0,140.0,2.9,12.0,140.0,120.11,96.5
2017,1,9,13,45,0.0,138.5,2.9,12.0,138.5,118.52,95.47
2017,1,9,14,0,0.0,137.0,2.9,12.0,137.0,116.94,94.26
2017,1,9,14,15,0.0,120.0,2.95,12.0,120.0,101.47,81.32
2017,1,9,14,30,0.0,103.0,3.0,12.0,103.0,86.39,68.64
2017,1,9,14,45,0.0,93.5,3.05,12.0,93.5,78.08,61.65
2017,1,9,15,0,0.0,84.0,3.1,12.0,84.0,69.88,54.69
2017,1,9,15,15,0.0,73.0,3.1,12.0,73.0,60.52,46.67
2017,1,9,15,30,0.0,62.0,3.1,12.0,62.0,51.28,38.67
2017,1,9,15,45,0.0,51.0,3.1,12.0,51.0,42.16,30.69
2017,1,9,16,0,0.0,40.0,3.1,12.0,40.0,33.08,22.66
2017,1,9,16,15,0.0,29.0,3.15,12.0,29.0,23.94,15.43
2017,1,9,16,30,0.0,18.0,3.2,12.0,18.0,14.83,6.81
2017,1,9,16,45,0.0,9.0,3.25,12.0,9.0,7.4,0.0
2017,1,9,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,4.1,12.0,0.5,0.41,0.0
2017,1,10,8,0,0.0,1.0,4.2,12.0,1.0,0.82,0.0
2017,1,10,8,15,0.0,2.0,4.3,12.0,2.0,1.64,0.0
2017,1,10,8,30,0.0,3.0,4.4,12.0,3.0,2.46,0.0
2017,1,10,8,45,0.0,4.0,4.55,12.0,4.0,3.28,0.0
2017,1,10,9,0,0.0,5.0,4.7,12.0,5.0,4.1,0.0
2017,1,10,9,15,0.0,6.5,4.8,12.0,6.5,5.34,0.0
2017,1,10,9,30,0.0,8.0,4.9,12.0,8.0,6.58,0.05
2017,1,10,9,45,0.0,8.5,5.05,12.5,8.5,6.99,0.4
2017,1,10,10,0,0.0,9.0,5.2,13.0,9.0,7.41,0.74
2017,1,10,10,15,0.0,39.5,5.3,13.0,39.5,32.64,22.46
2017,1,10,10,30,0.0,70.0,5.4,13.0,70.0,58.04,44.15
2017,1,10,10,45,0.0,53.5,5.55,13.0,53.5,44.29,32.34
2017,1,10,11,0,0.0,37.0,5.7,13.0,37.0,30.59,20.58
2017,1,10,11,15,0.0,39.0,5.75,13.0,39.0,32.25,21.98
2017,1,10,11,30,0.0,41.0,5.8,13.0,41.0,33.92,23.38
2017,1,10,11,45,0.0,33.0,5.9,13.0,33.0,27.29,17.7
2017,1,10,12,0,0.0,25.0,6.0,13.0,25.0,20.66,12.02
2017,1,10,12,15,0.0,29.5,6.05,13.0,29.5,24.39,15.21
2017,1,10,12,30,0.0,34.0,6.1,13.0,34.0,28.12,18.4
2017,1,10,12,45,0.0,33.5,6.2,13.5,33.5,27.7,18.0
2017,1,10,13,0,0.0,33.0,6.3,14.0,33.0,27.28,17.62
2017,1,10,13,15,0.0,22.5,6.35,14.0,22.5,18.58,10.21
2017,1,10,13,30,0.0,12.0,6.4,14.0,12.0,9.9,2.81
2017,1,10,13,45,0.0,16.5,6.45,14.0,16.5,13.61,6.0
2017,1,10,14,0,0.0,21.0,6.5,14.0,21.0,17.33,9.19
2017,1,10,14,15,0.0,26.5,6.5,14.0,26.5,21.87,13.11
2017,1,10,14,30,0.0,32.0,6.5,14.0,32.0,26.42,17.03
2017,1,10,14,45,0.0,29.0,6.55,14.0,29.0,23.92,14.92
2017,1,10,15,0,0.0,26.0,6.6,14.0,26.0,21.43,12.8
2017,1,10,15,15,0.0,22.5,6.6,13.5,22.5,18.53,10.33
2017,1,10,15,30,0.0,19.0,6.6,13.0,19.0,15.64,7.84
2017,1,10,15,45,0.0,15.5,6.6,13.0,15.5,12.75,5.31
2017,1,10,16,0,0.0,12.0,6.6,13.0,12.0,9.86,2.76
2017,1,10,16,15,0.0,8.5,6.6,13.0,8.5,6.98,0.46
2017,1,10,16,30,0.0,5.0,6.6,13.0,5.0,4.1,0.0
2017,1,10,16,45,0.0,2.5,6.6,13.0,2.5,2.05,0.0
2017,1,10,17,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,157.0,16.0,2.75,9.5,30.0,162.42,0.0
2017,1,11,8,0,314.0,32.0,2.8,10.0,60.0,325.41,247.58
2017,1,11,8,15,414.0,40.5,2.85,10.0,99.0,425.0,350.09
2017,1,11,8,30,514.0,49.0,2.9,10.0,138.0,529.57,440.46
2017,1,11,8,45,574.5,54.5,3.0,10.0,179.0,600.78,500.79
2017,1,11,9,0,635.0,60.0,3.1,10.0,220.0,672.56,559.29
2017,1,11,9,15,675.0,64.5,3.1,10.0,258.5,724.75,600.19
2017,1,11,9,30,715.0,69.0,3.1,10.0,297.0,775.6,638.73
2017,1,11,9,45,745.5,71.0,3.15,10.5,332.0,805.97,659.89
2017,1,11,10,0,776.0,73.0,3.2,11.0,367.0,840.95,684.06
2017,1,11,10,15,794.5,75.0,3.2,11.0,396.5,861.77,698.23
2017,1,11,10,30,813.0,77.0,3.2,11.0,426.0,879.25,709.93
2017,1,11,10,45,610.0,125.5,3.25,11.0,395.0,751.62,614.14
2017,1,11,11,0,407.0,174.0,3.3,11.0,364.0,607.59,501.37
2017,1,11,11,15,542.0,144.5,3.25,11.0,406.5,685.71,564.62
2017,1,11,11,30,677.0,115.0,3.2,11.0,449.0,767.85,625.73
2017,1,11,11,45,604.5,139.5,3.2,11.0,441.5,715.72,585.34
2017,1,11,12,0,532.0,164.0,3.2,11.0,434.0,656.38,538.79
2017,1,11,12,15,303.5,193.5,3.15,11.0,347.5,467.57,386.93
2017,1,11,12,30,75.0,223.0,3.1,11.0,261.0,278.85,229.7
2017,1,11,12,45,353.5,176.5,3.05,11.0,352.5,458.68,381.9
2017,1,11,13,0,632.0,130.0,3.0,11.0,444.0,611.82,504.34
2017,1,11,13,15,506.0,156.0,2.95,11.0,403.0,518.0,427.24
2017,1,11,13,30,380.0,182.0,2.9,11.0,362.0,427.36,353.18
2017,1,11,13,45,372.5,174.5,2.85,11.0,344.5,394.04,325.62
2017,1,11,14,0,365.0,167.0,2.8,11.0,327.0,360.73,297.32
2017,1,11,14,15,264.5,167.0,2.7,10.5,279.0,290.76,239.13
2017,1,11,14,30,164.0,167.0,2.6,10.0,231.0,224.01,183.67
2017,1,11,14,45,158.0,153.5,2.55,10.0,211.0,197.46,160.56
2017,1,11,15,0,152.0,140.0,2.5,10.0,191.0,171.68,137.73
2017,1,11,15,15,145.5,124.0,2.3,10.0,168.0,144.42,113.53
2017,1,11,15,30,139.0,108.0,2.1,10.0,145.0,118.19,90.34
2017,1,11,15,45,127.0,91.0,1.9,10.0,120.5,91.53,67.62
2017,1,11,16,0,115.0,74.0,1.7,10.0,96.0,66.72,47.73
2017,1,11,16,15,96.0,56.5,1.6,9.5,71.5,43.5,33.03
2017,1,11,16,30,77.0,39.0,1.5,9.0,47.0,30.62,20.68
2017,1,11,16,45,38.5,23.5,1.45,9.0,27.5,18.81,4.77
2017,1,11,17,0,0.0,8.0,1.4,9.0,8.0,6.83,0.0
2017,1,11,17,15,0.0,4.0,1.35,9.0,4.0,0.0,0.0
