Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,7,45,3.0,15.5,2.05,6.5,15.5,15.11,0.0
2017,1,12,8,0,6.0,31.0,2.1,7.0,31.0,37.01,23.62
2017,1,12,8,15,24.5,48.5,2.1,7.0,52.0,80.66,63.77
2017,1,12,8,30,43.0,66.0,2.1,7.0,73.0,116.64,96.55
2017,1,12,8,45,61.5,83.5,2.15,7.0,97.0,152.67,129.05
2017,1,12,9,0,80.0,101.0,2.2,7.0,121.0,205.24,175.05
2017,1,12,9,15,86.5,117.5,2.15,7.0,142.5,230.25,196.56
2017,1,12,9,30,93.0,134.0,2.1,7.0,164.0,255.04,217.51
2017,1,12,9,45,105.0,148.0,2.1,7.5,185.5,280.83,238.75
2017,1,12,10,0,117.0,162.0,2.1,8.0,207.0,306.49,259.48
2017,1,12,10,15,222.0,166.0,2.05,8.0,258.5,423.95,357.86
2017,1,12,10,30,327.0,170.0,2.0,8.0,310.0,521.96,437.2
2017,1,12,10,45,263.5,188.0,1.95,8.5,305.0,481.03,400.57
2017,1,12,11,0,200.0,206.0,1.9,9.0,300.0,419.93,349.22
2017,1,12,11,15,199.5,214.0,1.85,9.0,310.0,422.77,351.1
2017,1,12,11,30,199.0,222.0,1.8,9.0,320.0,424.85,352.0
2017,1,12,11,45,343.5,199.0,1.8,9.0,372.5,532.29,439.61
2017,1,12,12,0,488.0,176.0,1.8,9.0,425.0,633.72,518.87
2017,1,12,12,15,488.0,176.5,1.8,9.0,425.5,616.61,504.34
2017,1,12,12,30,488.0,177.0,1.8,9.0,426.0,597.62,489.38
2017,1,12,12,45,438.0,185.5,1.8,9.5,407.0,547.8,448.9
2017,1,12,13,0,388.0,194.0,1.8,10.0,388.0,486.01,399.31
2017,1,12,13,15,245.0,202.5,1.8,10.0,323.5,379.85,313.08
2017,1,12,13,30,102.0,211.0,1.8,10.0,259.0,262.58,216.38
2017,1,12,13,45,261.5,184.5,1.8,10.0,301.5,340.83,281.99
2017,1,12,14,0,421.0,158.0,1.8,10.0,344.0,391.8,322.09
2017,1,12,14,15,342.0,159.0,1.75,10.0,304.0,320.32,262.28
2017,1,12,14,30,263.0,160.0,1.7,10.0,264.0,266.06,216.79
2017,1,12,14,45,257.5,146.5,1.7,10.0,241.0,233.22,188.09
2017,1,12,15,0,252.0,133.0,1.7,10.0,218.0,200.97,159.32
2017,1,12,15,15,244.0,118.0,1.6,9.5,192.5,167.44,129.51
2017,1,12,15,30,236.0,103.0,1.5,9.0,167.0,135.01,100.74
2017,1,12,15,45,215.5,88.0,1.45,9.0,139.0,102.11,72.9
2017,1,12,16,0,195.0,73.0,1.4,9.0,111.0,71.95,49.53
2017,1,12,16,15,170.5,56.0,1.4,8.5,83.0,43.17,32.94
2017,1,12,16,30,146.0,39.0,1.4,8.0,55.0,30.31,20.65
2017,1,12,16,45,73.0,24.5,1.45,8.0,32.5,19.25,6.23
2017,1,12,17,0,0.0,10.0,1.5,8.0,10.0,8.54,0.0
2017,1,12,17,15,0.0,5.0,1.45,8.0,5.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,13,7,45,231.5,12.5,2.35,5.5,34.0,206.99,0.0
2017,1,13,8,0,463.0,25.0,2.4,6.0,68.0,420.75,325.15
2017,1,13,8,15,551.0,31.5,2.4,6.0,109.0,513.45,424.66
2017,1,13,8,30,639.0,38.0,2.4,6.0,150.0,610.07,508.61
2017,1,13,8,45,692.5,42.0,2.45,6.5,192.5,676.98,564.18
2017,1,13,9,0,746.0,46.0,2.5,7.0,235.0,743.81,616.96
2017,1,13,9,15,780.0,49.0,2.5,7.5,274.5,791.25,652.34
2017,1,13,9,30,814.0,52.0,2.5,8.0,314.0,827.3,677.83
2017,1,13,9,45,837.5,54.0,2.5,8.5,349.5,859.07,699.27
2017,1,13,10,0,861.0,56.0,2.5,9.0,385.0,888.12,718.11
2017,1,13,10,15,877.0,57.5,2.55,9.0,415.0,906.36,730.51
2017,1,13,10,30,893.0,59.0,2.6,9.0,445.0,921.2,740.47
2017,1,13,10,45,903.0,60.0,2.65,9.5,468.0,926.15,741.99
2017,1,13,11,0,913.0,61.0,2.7,10.0,491.0,927.38,741.02
2017,1,13,11,15,920.0,62.0,2.65,10.0,507.0,922.08,735.99
2017,1,13,11,30,927.0,63.0,2.6,10.0,523.0,912.97,728.44
2017,1,13,11,45,929.5,63.5,2.6,10.5,531.5,895.47,714.18
2017,1,13,12,0,932.0,64.0,2.6,11.0,540.0,874.35,697.56
2017,1,13,12,15,932.0,64.0,2.5,11.0,541.0,847.02,677.05
2017,1,13,12,30,932.0,64.0,2.4,11.0,542.0,816.39,654.26
2017,1,13,12,45,928.0,64.0,2.3,11.5,535.0,779.57,625.85
2017,1,13,13,0,924.0,64.0,2.2,12.0,528.0,740.01,595.51
2017,1,13,13,15,918.0,63.5,2.1,12.0,514.0,695.95,562.37
2017,1,13,13,30,912.0,63.0,2.0,12.0,500.0,649.7,525.28
2017,1,13,13,45,901.0,62.5,1.9,12.0,478.0,598.59,483.64
2017,1,13,14,0,890.0,62.0,1.8,12.0,456.0,546.2,439.98
2017,1,13,14,15,875.0,60.5,1.65,12.0,428.0,489.81,391.83
2017,1,13,14,30,860.0,59.0,1.5,12.0,400.0,433.12,342.16
2017,1,13,14,45,838.0,57.0,1.4,12.0,366.0,373.31,288.97
2017,1,13,15,0,816.0,55.0,1.3,12.0,332.0,314.36,235.37
2017,1,13,15,15,784.5,52.0,1.25,11.5,293.5,252.98,180.0
2017,1,13,15,30,753.0,49.0,1.2,11.0,255.0,194.43,127.6
2017,1,13,15,45,704.5,45.5,1.15,11.0,213.0,136.31,79.24
2017,1,13,16,0,656.0,42.0,1.1,11.0,171.0,83.69,42.65
2017,1,13,16,15,579.5,36.0,1.2,10.5,129.5,34.36,24.91
2017,1,13,16,30,503.0,30.0,1.3,10.0,88.0,27.07,17.79
2017,1,13,16,45,360.0,21.0,1.4,9.5,53.0,18.93,6.9
2017,1,13,17,0,217.0,12.0,1.5,9.0,18.0,10.24,0.0
2017,1,13,17,15,108.5,6.0,1.55,9.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,7,45,197.0,14.5,1.75,6.5,32.5,189.94,0.0
2017,1,14,8,0,394.0,29.0,1.8,7.0,65.0,383.65,296.84
2017,1,14,8,15,486.0,36.5,1.75,7.0,105.5,477.38,393.3
2017,1,14,8,30,578.0,44.0,1.7,7.0,146.0,576.1,477.46
2017,1,14,8,45,634.5,49.0,1.7,7.5,188.0,636.87,527.21
2017,1,14,9,0,691.0,54.0,1.7,8.0,230.0,706.87,581.45
2017,1,14,9,15,727.5,57.5,1.65,8.0,269.5,756.66,618.65
2017,1,14,9,30,764.0,61.0,1.6,8.0,309.0,804.63,653.1
2017,1,14,9,45,788.5,64.0,1.6,8.5,344.5,838.71,675.66
2017,1,14,10,0,813.0,67.0,1.6,9.0,380.0,869.96,695.67
2017,1,14,10,15,830.5,69.0,1.55,9.5,409.5,890.24,706.8
2017,1,14,10,30,848.0,71.0,1.5,10.0,439.0,907.1,715.42
2017,1,14,10,45,860.0,72.5,1.45,10.5,462.5,914.57,717.43
2017,1,14,11,0,872.0,74.0,1.4,11.0,486.0,918.33,717.01
2017,1,14,11,15,879.5,75.0,1.3,11.0,502.5,903.96,704.74
2017,1,14,11,30,887.0,76.0,1.2,11.0,519.0,895.73,697.08
2017,1,14,11,45,890.5,76.5,1.2,11.5,527.5,879.69,684.41
2017,1,14,12,0,894.0,77.0,1.2,12.0,536.0,860.13,669.55
2017,1,14,12,15,894.5,77.0,1.15,12.0,537.0,834.04,650.78
2017,1,14,12,30,895.0,77.0,1.1,12.0,538.0,804.75,629.89
2017,1,14,12,45,894.0,76.0,1.05,12.0,532.0,770.05,605.23
2017,1,14,13,0,893.0,75.0,1.0,12.0,526.0,732.53,578.54
2017,1,14,13,15,886.5,74.0,1.0,12.0,511.5,688.62,546.86
2017,1,14,13,30,880.0,73.0,1.0,12.0,497.0,642.66,511.77
2017,1,14,13,45,869.0,72.0,1.0,12.0,475.5,595.75,474.9
2017,1,14,14,0,858.0,71.0,1.0,12.0,454.0,543.39,432.87
2017,1,14,14,15,842.5,69.5,1.0,12.0,426.0,487.41,386.75
2017,1,14,14,30,827.0,68.0,1.0,12.0,398.0,431.26,338.99
2017,1,14,14,45,803.5,65.5,1.0,12.0,364.5,371.25,286.78
2017,1,14,15,0,780.0,63.0,1.0,12.0,331.0,312.58,234.35
2017,1,14,15,15,747.5,59.5,1.0,11.5,292.5,252.3,180.54
2017,1,14,15,30,715.0,56.0,1.0,11.0,254.0,195.04,129.67
2017,1,14,15,45,664.0,52.0,1.05,11.0,212.0,138.18,82.57
2017,1,14,16,0,613.0,48.0,1.1,11.0,170.0,84.71,44.77
2017,1,14,16,15,534.0,41.0,1.2,10.5,128.5,36.53,26.88
2017,1,14,16,30,455.0,34.0,1.3,10.0,87.0,28.08,18.76
2017,1,14,16,45,227.5,26.0,1.45,9.5,52.5,21.46,9.43
2017,1,14,17,0,0.0,18.0,1.6,9.0,18.0,15.36,0.0
2017,1,14,17,15,0.0,9.0,1.65,9.0,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,15,7,45,183.0,15.0,2.3,4.5,32.5,181.14,0.0
2017,1,15,8,0,366.0,30.0,2.4,5.0,65.0,363.53,286.18
2017,1,15,8,15,458.0,38.5,2.4,5.0,105.0,457.92,383.03
2017,1,15,8,30,550.0,47.0,2.4,5.0,145.0,557.38,469.63
2017,1,15,8,45,610.5,52.0,2.4,5.5,187.0,628.92,529.08
2017,1,15,9,0,671.0,57.0,2.4,6.0,229.0,693.46,580.33
2017,1,15,9,15,708.0,61.0,2.35,6.5,268.5,744.23,618.42
2017,1,15,9,30,745.0,65.0,2.3,7.0,308.0,793.21,653.57
2017,1,15,9,45,784.0,65.0,2.3,7.5,345.0,836.71,683.79
2017,1,15,10,0,823.0,65.0,2.3,8.0,382.0,877.46,711.19
2017,1,15,10,15,840.0,66.5,2.25,8.0,412.0,896.73,723.24
2017,1,15,10,30,857.0,68.0,2.2,8.0,442.0,912.56,732.88
2017,1,15,10,45,870.5,69.0,2.15,8.5,466.0,910.84,728.61
2017,1,15,11,0,884.0,70.0,2.1,9.0,490.0,915.53,729.22
2017,1,15,11,15,891.5,71.0,2.0,9.0,506.5,911.0,724.06
2017,1,15,11,30,899.0,72.0,1.9,9.0,523.0,902.75,716.47
2017,1,15,11,45,903.5,72.0,1.85,9.5,532.0,886.85,702.96
2017,1,15,12,0,908.0,72.0,1.8,10.0,541.0,867.37,687.17
2017,1,15,12,15,909.0,72.0,1.8,10.0,542.5,841.45,668.75
2017,1,15,12,30,910.0,72.0,1.8,10.0,544.0,812.24,648.05
2017,1,15,12,45,909.5,71.0,1.85,10.5,538.0,777.52,622.67
2017,1,15,13,0,909.0,70.0,1.9,11.0,532.0,739.89,595.07
2017,1,15,13,15,903.5,69.5,1.9,11.0,518.0,696.67,563.26
2017,1,15,13,30,898.0,69.0,1.9,11.0,504.0,651.25,527.53
2017,1,15,13,45,888.5,68.0,1.95,11.0,483.0,600.95,487.39
2017,1,15,14,0,879.0,67.0,2.0,11.0,462.0,549.26,444.93
2017,1,15,14,15,864.5,65.0,1.9,11.0,434.0,492.97,396.92
2017,1,15,14,30,850.0,63.0,1.8,11.0,406.0,437.53,348.23
2017,1,15,14,45,829.0,61.0,1.75,11.0,372.5,377.74,294.95
2017,1,15,15,0,808.0,59.0,1.7,11.0,339.0,318.93,241.26
2017,1,15,15,15,777.0,56.0,1.6,10.5,300.0,257.87,185.74
2017,1,15,15,30,746.0,53.0,1.5,10.0,261.0,199.59,133.14
2017,1,15,15,45,699.5,48.5,1.4,10.0,219.0,140.91,83.7
2017,1,15,16,0,653.0,44.0,1.3,10.0,177.0,87.53,45.66
2017,1,15,16,15,577.0,38.0,1.3,9.5,135.0,38.04,28.37
2017,1,15,16,30,501.0,32.0,1.3,9.0,93.0,28.82,19.58
2017,1,15,16,45,366.0,23.0,1.3,8.5,57.0,20.75,9.67
2017,1,15,17,0,231.0,14.0,1.3,8.0,21.0,11.95,0.0
2017,1,15,17,15,115.5,7.0,1.25,8.0,10.5,5.97,0.0
2017,1,15,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,16,7,45,235.0,13.5,2.35,4.5,35.5,212.1,0.0
2017,1,16,8,0,470.0,27.0,2.4,5.0,71.0,427.79,336.72
2017,1,16,8,15,556.0,33.5,2.4,5.5,113.0,520.12,431.74
2017,1,16,8,30,642.0,40.0,2.4,6.0,155.0,615.83,513.71
2017,1,16,8,45,691.0,44.5,2.45,6.5,197.5,680.19,567.03
2017,1,16,9,0,740.0,49.0,2.5,7.0,240.0,744.23,617.47
2017,1,16,9,15,773.5,52.0,2.45,7.0,280.0,791.54,653.44
2017,1,16,9,30,807.0,55.0,2.4,7.0,320.0,836.92,686.6
2017,1,16,9,45,611.5,94.5,2.4,7.5,308.0,723.35,598.78
2017,1,16,10,0,416.0,134.0,2.4,8.0,296.0,586.18,490.77
2017,1,16,10,15,544.5,116.0,2.35,8.0,345.0,690.53,572.87
2017,1,16,10,30,673.0,98.0,2.3,8.0,394.0,786.87,643.65
2017,1,16,10,45,704.0,96.5,2.3,8.5,419.5,808.51,656.7
2017,1,16,11,0,735.0,95.0,2.3,9.0,445.0,826.72,667.88
2017,1,16,11,15,821.0,82.5,2.3,9.0,486.5,872.77,700.53
2017,1,16,11,30,907.0,70.0,2.3,9.0,528.0,908.78,725.38
2017,1,16,11,45,909.5,70.5,2.3,9.5,536.5,891.73,710.99
2017,1,16,12,0,912.0,71.0,2.3,10.0,545.0,871.11,694.78
2017,1,16,12,15,912.0,71.5,2.3,10.0,546.0,844.95,675.95
2017,1,16,12,30,912.0,72.0,2.3,10.0,547.0,815.5,654.81
2017,1,16,12,45,901.5,74.0,2.3,10.5,539.0,776.74,625.66
2017,1,16,13,0,891.0,76.0,2.3,11.0,531.0,735.65,594.79
2017,1,16,13,15,885.0,75.0,2.25,11.0,517.0,692.15,562.0
2017,1,16,13,30,879.0,74.0,2.2,11.0,503.0,646.56,525.62
2017,1,16,13,45,871.5,72.0,2.2,11.0,482.0,597.1,485.68
2017,1,16,14,0,864.0,70.0,2.2,11.0,461.0,548.89,445.49
2017,1,16,14,15,849.0,68.5,2.15,11.0,433.5,492.78,397.77
2017,1,16,14,30,834.0,67.0,2.1,11.0,406.0,436.43,348.49
2017,1,16,14,45,816.0,63.5,2.05,11.0,372.5,376.98,295.38
2017,1,16,15,0,798.0,60.0,2.0,11.0,339.0,318.25,241.63
2017,1,16,15,15,767.0,57.0,1.9,10.5,300.5,257.66,186.41
2017,1,16,15,30,736.0,54.0,1.8,10.0,262.0,199.87,134.11
2017,1,16,15,45,693.5,49.5,1.75,9.5,221.0,142.21,85.32
2017,1,16,16,0,651.0,45.0,1.7,9.0,180.0,89.36,47.25
2017,1,16,16,15,577.5,39.0,1.7,8.5,137.5,39.86,30.16
2017,1,16,16,30,504.0,33.0,1.7,8.0,95.0,29.7,20.51
2017,1,16,16,45,375.0,23.5,1.75,8.0,59.0,21.18,10.58
2017,1,16,17,0,246.0,14.0,1.8,8.0,23.0,11.95,0.0
2017,1,16,17,15,123.0,7.0,1.75,7.5,11.5,5.97,0.0
2017,1,16,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,7,45,105.0,16.5,2.2,4.5,27.0,123.15,3.99
2017,1,17,8,0,210.0,33.0,2.2,5.0,54.0,247.51,197.0
2017,1,17,8,15,258.0,48.0,2.15,5.0,86.5,310.07,262.14
2017,1,17,8,30,306.0,63.0,2.1,5.0,119.0,375.05,321.18
2017,1,17,8,45,341.5,75.5,2.05,5.5,152.5,427.41,366.71
2017,1,17,9,0,377.0,88.0,2.0,6.0,186.0,480.44,410.85
2017,1,17,9,15,395.0,100.5,2.1,6.0,217.5,517.86,441.79
2017,1,17,9,30,413.0,113.0,2.2,6.0,249.0,554.19,471.06
2017,1,17,9,45,408.5,125.0,2.3,6.5,272.0,567.72,480.33
2017,1,17,10,0,404.0,137.0,2.4,7.0,295.0,579.2,487.81
2017,1,17,10,15,473.0,134.5,2.5,7.0,333.5,639.24,535.84
2017,1,17,10,30,542.0,132.0,2.6,7.0,372.0,697.54,580.32
2017,1,17,10,45,540.5,141.0,2.75,7.5,390.5,702.19,582.35
2017,1,17,11,0,539.0,150.0,2.9,8.0,409.0,704.28,582.9
2017,1,17,11,15,571.5,145.5,2.85,8.0,428.5,718.58,592.96
2017,1,17,11,30,604.0,141.0,2.8,8.0,448.0,738.77,607.42
2017,1,17,11,45,714.5,121.5,2.8,8.0,490.5,798.34,651.73
2017,1,17,12,0,825.0,102.0,2.8,8.0,533.0,844.2,684.99
2017,1,17,12,15,826.0,102.0,2.65,8.0,534.5,819.62,665.17
2017,1,17,12,30,827.0,102.0,2.5,8.0,536.0,791.91,643.76
2017,1,17,12,45,657.5,140.5,2.45,8.0,482.5,677.61,556.36
2017,1,17,13,0,488.0,179.0,2.4,8.0,429.0,559.92,462.67
2017,1,17,13,15,525.0,163.5,2.2,8.0,426.5,544.47,450.47
2017,1,17,13,30,562.0,148.0,2.0,8.0,424.0,524.59,433.58
2017,1,17,13,45,502.5,154.5,1.8,8.5,393.5,465.66,383.75
2017,1,17,14,0,443.0,161.0,1.6,9.0,363.0,410.59,337.02
2017,1,17,14,15,425.0,156.5,1.5,9.0,341.0,369.86,302.48
2017,1,17,14,30,407.0,152.0,1.4,9.0,319.0,330.16,268.09
2017,1,17,14,45,395.0,141.0,1.3,9.0,292.0,288.15,231.22
2017,1,17,15,0,383.0,130.0,1.2,9.0,265.0,247.11,194.58
2017,1,17,15,15,366.5,116.5,1.2,8.5,234.5,203.88,156.34
2017,1,17,15,30,350.0,103.0,1.2,8.0,204.0,162.54,119.76
2017,1,17,15,45,319.0,90.0,1.25,8.0,171.0,121.62,85.17
2017,1,17,16,0,288.0,77.0,1.3,8.0,138.0,84.58,56.78
2017,1,17,16,15,247.5,61.5,1.35,7.5,105.5,49.49,35.22
2017,1,17,16,30,207.0,46.0,1.4,7.0,73.0,35.06,25.42
2017,1,17,16,45,103.5,32.0,1.45,7.0,45.5,24.88,14.03
2017,1,17,17,0,0.0,18.0,1.5,7.0,18.0,14.47,0.0
2017,1,17,17,15,0.0,9.0,1.55,7.0,9.0,7.68,0.0
2017,1,17,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,3.05,9.5,1.5,1.23,0.0
2017,1,18,8,0,0.0,3.0,3.1,10.0,3.0,2.46,0.0
2017,1,18,8,15,0.0,5.0,3.3,10.0,5.0,4.1,0.0
2017,1,18,8,30,0.0,7.0,3.5,10.0,7.0,5.74,0.0
2017,1,18,8,45,0.0,9.0,3.75,10.5,9.0,7.39,0.76
2017,1,18,9,0,0.0,11.0,4.0,11.0,11.0,9.04,2.22
2017,1,18,9,15,0.0,13.0,4.15,11.0,13.0,10.69,3.67
2017,1,18,9,30,0.0,15.0,4.3,11.0,15.0,12.35,5.11
2017,1,18,9,45,0.0,16.5,4.5,11.0,16.5,13.59,6.18
2017,1,18,10,0,0.0,18.0,4.7,11.0,18.0,14.84,7.24
2017,1,18,10,15,0.0,35.5,4.85,11.0,35.5,29.33,19.77
2017,1,18,10,30,0.0,53.0,5.0,11.0,53.0,43.88,32.27
2017,1,18,10,45,0.0,46.5,5.15,11.5,46.5,38.48,27.51
2017,1,18,11,0,0.0,40.0,5.3,12.0,40.0,33.09,22.79
2017,1,18,11,15,0.0,37.0,5.4,12.0,37.0,30.6,20.63
2017,1,18,11,30,0.0,34.0,5.5,12.0,34.0,28.12,18.48
2017,1,18,11,45,0.0,27.0,5.65,12.0,27.0,22.32,13.5
2017,1,18,12,0,0.0,20.0,5.8,12.0,20.0,16.53,8.52
2017,1,18,12,15,0.0,30.0,5.95,12.0,30.0,24.81,15.62
2017,1,18,12,30,0.0,40.0,6.1,12.0,40.0,33.11,22.71
2017,1,18,12,45,0.0,31.5,6.35,12.0,31.5,26.05,16.68
2017,1,18,13,0,0.0,23.0,6.6,12.0,23.0,19.01,10.65
2017,1,18,13,15,0.0,17.5,6.7,12.0,17.5,14.45,6.75
2017,1,18,13,30,0.0,12.0,6.8,12.0,12.0,9.9,2.85
2017,1,18,13,45,0.0,11.0,6.9,12.0,11.0,9.07,2.15
2017,1,18,14,0,0.0,10.0,7.0,12.0,10.0,8.24,1.45
2017,1,18,14,15,0.0,35.0,6.95,12.0,35.0,28.92,19.28
2017,1,18,14,30,0.0,60.0,6.9,12.0,60.0,49.7,37.2
2017,1,18,14,45,0.0,40.5,6.9,12.0,40.5,33.47,23.28
2017,1,18,15,0,0.0,21.0,6.9,12.0,21.0,17.31,9.34
2017,1,18,15,15,0.0,18.5,6.85,12.0,18.5,15.23,7.56
2017,1,18,15,30,0.0,16.0,6.8,12.0,16.0,13.17,5.76
2017,1,18,15,45,0.0,13.5,6.75,12.0,13.5,11.1,3.95
2017,1,18,16,0,0.0,11.0,6.7,12.0,11.0,9.04,2.13
2017,1,18,16,15,0.0,8.0,6.65,12.0,8.0,6.57,0.0
2017,1,18,16,30,0.0,5.0,6.6,12.0,5.0,4.1,0.0
2017,1,18,16,45,0.0,3.0,6.55,12.0,3.0,2.46,0.0
2017,1,18,17,0,0.0,1.0,6.5,12.0,1.0,0.82,0.0
2017,1,18,17,15,0.0,0.5,6.25,12.0,0.5,0.43,0.0
2017,1,18,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,19,7,45,6.5,18.5,2.6,10.0,19.0,24.58,0.0
2017,1,19,8,0,13.0,37.0,2.7,10.0,38.0,59.37,42.46
2017,1,19,8,15,40.0,57.5,2.7,10.0,64.0,108.17,87.01
2017,1,19,8,30,67.0,78.0,2.7,10.0,90.0,156.07,129.88
2017,1,19,8,45,90.5,97.5,2.75,10.5,118.5,214.69,180.69
2017,1,19,9,0,114.0,117.0,2.8,11.0,147.0,259.14,218.78
2017,1,19,9,15,155.5,126.5,2.75,11.0,174.0,303.81,257.37
2017,1,19,9,30,197.0,136.0,2.7,11.0,201.0,350.66,296.92
2017,1,19,9,45,283.0,140.5,2.7,11.0,246.0,452.32,380.88
2017,1,19,10,0,369.0,145.0,2.7,11.0,291.0,557.27,464.51
2017,1,19,10,15,535.0,128.5,2.75,11.0,357.5,690.75,568.92
2017,1,19,10,30,701.0,112.0,2.8,11.0,424.0,833.24,674.13
2017,1,19,10,45,737.0,107.5,2.85,11.5,451.0,856.36,687.91
2017,1,19,11,0,773.0,103.0,2.9,12.0,478.0,875.59,699.89
2017,1,19,11,15,568.0,155.0,2.9,12.0,435.5,728.57,590.59
2017,1,19,11,30,363.0,207.0,2.9,12.0,393.0,573.12,468.6
2017,1,19,11,45,360.0,214.5,2.95,12.0,402.0,568.14,465.1
2017,1,19,12,0,357.0,222.0,3.0,12.0,411.0,561.67,459.51
2017,1,19,12,15,592.5,160.0,2.95,12.0,474.0,690.71,562.69
2017,1,19,12,30,828.0,98.0,2.9,12.0,537.0,791.44,637.56
2017,1,19,12,45,559.5,161.0,2.85,12.0,456.5,619.89,504.98
2017,1,19,13,0,291.0,224.0,2.8,12.0,376.0,452.5,370.39
2017,1,19,13,15,564.0,155.0,2.75,12.0,439.5,564.17,462.36
2017,1,19,13,30,837.0,86.0,2.7,12.0,503.0,642.39,523.33
2017,1,19,13,45,604.5,132.5,2.65,12.0,427.0,511.78,417.66
2017,1,19,14,0,372.0,179.0,2.6,12.0,351.0,381.37,311.96
2017,1,19,14,15,578.5,129.0,2.55,11.5,378.5,425.29,346.28
2017,1,19,14,30,785.0,79.0,2.5,11.0,406.0,431.88,346.92
2017,1,19,14,45,763.5,75.5,2.45,11.0,373.0,373.41,294.52
2017,1,19,15,0,742.0,72.0,2.4,11.0,340.0,316.14,242.32
2017,1,19,15,15,709.0,68.5,2.3,11.0,301.5,255.85,187.37
2017,1,19,15,30,676.0,65.0,2.2,11.0,263.0,199.77,136.58
2017,1,19,15,45,625.5,60.0,2.15,11.0,222.0,143.27,88.88
2017,1,19,16,0,575.0,55.0,2.1,11.0,181.0,92.63,51.89
2017,1,19,16,15,498.5,48.0,2.05,10.5,139.5,45.93,28.88
2017,1,19,16,30,422.0,41.0,2.0,10.0,98.0,33.63,23.98
2017,1,19,16,45,211.0,33.5,2.0,10.0,62.0,25.91,15.45
2017,1,19,17,0,0.0,26.0,2.0,10.0,26.0,20.05,0.0
2017,1,19,17,15,0.0,13.0,2.05,10.0,13.0,11.1,0.0
2017,1,19,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,62.5,20.5,3.55,10.0,26.5,88.42,20.16
2017,1,20,8,0,125.0,41.0,3.4,10.0,53.0,181.21,142.83
2017,1,20,8,15,185.5,57.0,3.35,10.0,86.0,250.72,209.32
2017,1,20,8,30,246.0,73.0,3.3,10.0,119.0,323.9,274.66
2017,1,20,8,45,279.5,88.5,3.3,10.5,153.5,376.05,319.84
2017,1,20,9,0,313.0,104.0,3.3,11.0,188.0,428.97,364.12
2017,1,20,9,15,368.0,107.5,3.5,11.0,220.5,503.69,426.03
2017,1,20,9,30,423.0,111.0,3.7,11.0,253.0,561.58,473.4
2017,1,20,9,45,562.5,103.0,3.9,11.0,314.0,690.8,575.13
2017,1,20,10,0,702.0,95.0,4.1,11.0,375.0,815.01,669.5
2017,1,20,10,15,722.0,98.0,4.25,11.0,404.5,838.68,686.37
2017,1,20,10,30,742.0,101.0,4.4,11.0,434.0,859.25,701.67
2017,1,20,10,45,371.0,88.5,4.6,11.0,255.0,490.54,413.62
2017,1,20,11,0,0.0,76.0,4.8,11.0,76.0,63.08,48.39
2017,1,20,11,15,124.5,152.5,4.85,11.0,216.5,279.57,235.61
2017,1,20,11,30,249.0,229.0,4.9,11.0,357.0,497.59,414.67
2017,1,20,11,45,176.0,235.0,4.95,11.0,326.5,412.67,343.35
2017,1,20,12,0,103.0,241.0,5.0,11.0,296.0,332.02,275.55
2017,1,20,12,15,67.0,227.5,4.95,10.5,263.0,280.72,232.78
2017,1,20,12,30,31.0,214.0,4.9,10.0,230.0,232.41,192.01
2017,1,20,12,45,23.5,203.5,4.9,10.0,216.0,199.24,164.22
2017,1,20,13,0,16.0,193.0,4.9,10.0,202.0,181.77,149.45
2017,1,20,13,15,8.0,173.0,4.85,10.0,177.5,155.86,127.55
2017,1,20,13,30,0.0,153.0,4.8,10.0,153.0,131.33,106.78
2017,1,20,13,45,292.5,143.0,4.75,10.0,279.5,320.24,269.28
2017,1,20,14,0,585.0,133.0,4.7,10.0,406.0,468.31,389.62
2017,1,20,14,15,365.5,158.0,4.7,10.0,325.5,344.27,285.16
2017,1,20,14,30,146.0,183.0,4.7,10.0,245.0,232.89,192.05
2017,1,20,14,45,364.0,139.0,4.7,10.0,276.0,276.57,224.77
2017,1,20,15,0,582.0,95.0,4.7,10.0,307.0,286.1,224.39
2017,1,20,15,15,519.5,98.0,4.7,9.5,272.0,230.14,174.55
2017,1,20,15,30,457.0,101.0,4.7,9.0,237.0,184.45,134.53
2017,1,20,15,45,411.0,91.0,4.75,9.0,199.0,137.14,94.38
2017,1,20,16,0,365.0,81.0,4.8,9.0,161.0,95.35,62.7
2017,1,20,16,15,299.0,67.5,4.7,9.0,124.0,56.17,39.51
2017,1,20,16,30,233.0,54.0,4.6,9.0,87.0,41.02,30.64
2017,1,20,16,45,116.5,38.0,4.55,9.0,54.5,29.27,18.58
2017,1,20,17,0,0.0,22.0,4.5,9.0,22.0,17.52,0.0
2017,1,20,17,15,0.0,11.0,4.4,9.0,11.0,9.39,0.0
2017,1,20,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,7,45,48.5,24.0,2.95,9.5,29.0,76.01,21.52
2017,1,21,8,0,97.0,48.0,2.9,10.0,58.0,163.03,128.23
2017,1,21,8,15,178.5,66.0,2.85,10.0,95.5,262.85,218.84
2017,1,21,8,30,260.0,84.0,2.8,10.0,133.0,355.08,299.77
2017,1,21,8,45,355.0,90.5,2.8,10.5,175.5,460.07,388.45
2017,1,21,9,0,450.0,97.0,2.8,11.0,218.0,557.46,467.59
2017,1,21,9,15,496.0,104.5,2.8,11.0,257.0,614.85,512.69
2017,1,21,9,30,542.0,112.0,2.8,11.0,296.0,672.07,556.54
2017,1,21,9,45,460.0,129.5,2.85,11.5,297.0,622.66,516.43
2017,1,21,10,0,378.0,147.0,2.9,12.0,298.0,568.9,471.46
2017,1,21,10,15,379.5,159.0,2.9,12.0,320.5,583.72,482.3
2017,1,21,10,30,381.0,171.0,2.9,12.0,343.0,576.03,475.68
2017,1,21,10,45,386.5,180.0,2.9,12.0,362.5,587.3,483.58
2017,1,21,11,0,392.0,189.0,2.9,12.0,382.0,596.78,489.96
2017,1,21,11,15,342.0,206.0,2.95,12.0,378.5,563.3,462.0
2017,1,21,11,30,292.0,223.0,3.0,12.0,375.0,529.24,433.75
2017,1,21,11,45,266.5,231.0,3.05,12.0,372.0,506.09,414.75
2017,1,21,12,0,241.0,239.0,3.1,12.0,369.0,465.06,381.91
2017,1,21,12,15,159.5,239.0,3.1,11.5,325.0,386.97,318.36
2017,1,21,12,30,78.0,239.0,3.1,11.0,281.0,297.71,244.85
2017,1,21,12,45,70.0,233.5,3.15,11.0,271.0,280.27,230.67
2017,1,21,13,0,62.0,228.0,3.2,11.0,261.0,263.57,216.84
2017,1,21,13,15,41.0,209.5,3.2,11.0,231.5,225.06,184.78
2017,1,21,13,30,20.0,191.0,3.2,11.0,202.0,179.6,146.82
2017,1,21,13,45,44.5,196.5,3.2,11.0,218.5,206.86,170.03
2017,1,21,14,0,69.0,202.0,3.2,11.0,235.0,221.82,182.56
2017,1,21,14,15,34.5,169.0,3.2,11.0,185.5,167.81,137.31
2017,1,21,14,30,0.0,136.0,3.2,11.0,136.0,114.77,92.79
2017,1,21,14,45,0.0,126.5,3.2,11.0,126.5,106.13,85.68
2017,1,21,15,0,0.0,117.0,3.2,11.0,117.0,97.58,78.53
2017,1,21,15,15,0.0,103.5,3.2,10.5,103.5,85.78,68.67
2017,1,21,15,30,0.0,90.0,3.2,10.0,90.0,74.16,58.82
2017,1,21,15,45,0.0,76.0,3.25,10.0,76.0,62.32,48.53
2017,1,21,16,0,0.0,62.0,3.3,10.0,62.0,50.68,38.3
2017,1,21,16,15,0.0,47.5,3.35,10.0,47.5,38.88,27.83
2017,1,21,16,30,0.0,33.0,3.4,10.0,33.0,27.28,18.49
2017,1,21,16,45,0.0,21.0,3.5,10.0,21.0,17.32,8.84
2017,1,21,17,0,0.0,9.0,3.6,10.0,9.0,7.4,0.0
2017,1,21,17,15,0.0,4.5,3.7,10.0,4.5,3.84,0.0
2017,1,21,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,9.5,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
