Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,22,7,45,126.0,21.0,2.25,10.0,34.0,150.16,56.95
2017,1,22,8,0,252.0,42.0,2.1,10.0,68.0,293.94,234.95
2017,1,22,8,15,348.0,52.5,2.0,10.0,108.0,387.92,322.4
2017,1,22,8,30,444.0,63.0,1.9,10.0,148.0,489.59,408.16
2017,1,22,8,45,518.5,68.5,1.85,10.5,191.0,573.77,475.76
2017,1,22,9,0,593.0,74.0,1.8,11.0,234.0,658.64,540.76
2017,1,22,9,15,384.0,107.5,1.8,11.0,217.5,518.51,431.48
2017,1,22,9,30,175.0,141.0,1.8,11.0,201.0,337.19,282.64
2017,1,22,9,45,460.0,114.0,1.8,11.5,294.5,602.93,498.97
2017,1,22,10,0,745.0,87.0,1.8,12.0,388.0,846.74,675.94
2017,1,22,10,15,545.5,133.0,1.9,12.0,362.0,708.32,572.05
2017,1,22,10,30,346.0,179.0,2.0,12.0,336.0,553.78,452.97
2017,1,22,10,45,460.5,162.5,2.1,12.0,383.0,657.03,534.84
2017,1,22,11,0,575.0,146.0,2.2,12.0,430.0,736.82,594.62
2017,1,22,11,15,317.5,185.5,2.3,12.0,343.0,515.94,422.22
2017,1,22,11,30,60.0,225.0,2.4,12.0,256.0,284.56,232.38
2017,1,22,11,45,334.0,188.5,2.55,12.0,368.0,515.67,424.99
2017,1,22,12,0,608.0,152.0,2.7,12.0,480.0,726.33,589.14
2017,1,22,12,15,562.5,168.0,2.8,12.0,472.0,677.78,550.08
2017,1,22,12,30,517.0,184.0,2.9,12.0,464.0,637.15,518.36
2017,1,22,12,45,265.0,188.0,3.05,12.0,332.0,409.43,337.31
2017,1,22,13,0,13.0,192.0,3.2,12.0,200.0,178.34,144.54
2017,1,22,13,15,17.0,193.0,3.2,11.5,202.5,180.85,147.51
2017,1,22,13,30,21.0,194.0,3.2,11.0,205.0,182.98,149.7
2017,1,22,13,45,10.5,132.5,3.2,11.0,138.0,118.61,95.74
2017,1,22,14,0,0.0,71.0,3.2,11.0,71.0,58.89,45.04
2017,1,22,14,15,0.0,53.5,3.1,11.0,53.5,44.29,32.62
2017,1,22,14,30,0.0,36.0,3.0,11.0,36.0,29.75,20.13
2017,1,22,14,45,0.0,24.5,2.9,11.0,24.5,20.21,11.91
2017,1,22,15,0,0.0,13.0,2.8,11.0,13.0,10.7,3.67
2017,1,22,15,15,0.0,11.5,2.75,10.5,11.5,9.46,2.61
2017,1,22,15,30,0.0,10.0,2.7,10.0,10.0,8.22,1.55
2017,1,22,15,45,0.0,8.5,2.65,10.0,8.5,6.98,0.45
2017,1,22,16,0,0.0,7.0,2.6,10.0,7.0,5.75,0.0
2017,1,22,16,15,0.0,5.5,2.65,10.0,5.5,4.51,0.0
2017,1,22,16,30,0.0,4.0,2.7,10.0,4.0,3.28,0.0
2017,1,22,16,45,0.0,2.5,2.8,10.0,2.5,2.05,0.0
2017,1,22,17,0,0.0,1.0,2.9,10.0,1.0,0.82,0.0
2017,1,22,17,15,0.0,0.5,3.1,9.5,0.5,0.43,0.0
2017,1,22,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,5.0,1.6,7.5,5.0,4.1,0.0
2017,1,23,8,0,0.0,10.0,1.6,8.0,10.0,8.21,1.14
2017,1,23,8,15,0.0,16.5,1.65,8.0,16.5,13.57,6.03
2017,1,23,8,30,0.0,23.0,1.7,8.0,23.0,18.94,10.88
2017,1,23,8,45,0.0,30.0,1.8,8.5,30.0,24.74,16.04
2017,1,23,9,0,0.0,37.0,1.9,9.0,37.0,30.54,21.14
2017,1,23,9,15,0.0,44.0,1.95,9.0,44.0,36.36,26.24
2017,1,23,9,30,0.0,51.0,2.0,9.0,51.0,42.19,31.31
2017,1,23,9,45,42.5,111.5,2.05,9.0,129.0,152.15,127.84
2017,1,23,10,0,85.0,172.0,2.1,9.0,207.0,268.5,226.28
2017,1,23,10,15,42.5,138.5,2.1,9.0,156.0,180.16,150.4
2017,1,23,10,30,0.0,105.0,2.1,9.0,105.0,90.1,72.15
2017,1,23,10,45,0.0,106.0,2.15,9.0,106.0,90.51,72.51
2017,1,23,11,0,0.0,107.0,2.2,9.0,107.0,91.04,72.86
2017,1,23,11,15,390.5,111.0,2.25,9.0,316.0,514.03,432.88
2017,1,23,11,30,781.0,115.0,2.3,9.0,525.0,875.62,704.26
2017,1,23,11,45,786.5,115.5,2.35,9.5,535.0,862.56,689.7
2017,1,23,12,0,792.0,116.0,2.4,10.0,545.0,846.09,676.78
2017,1,23,12,15,601.0,164.5,2.4,10.0,490.5,713.77,578.36
2017,1,23,12,30,410.0,213.0,2.4,10.0,436.0,582.51,475.39
2017,1,23,12,45,408.0,211.0,2.4,10.0,431.0,544.88,447.1
2017,1,23,13,0,406.0,209.0,2.4,10.0,426.0,521.86,428.85
2017,1,23,13,15,406.5,203.0,2.35,10.0,415.5,508.16,417.27
2017,1,23,13,30,407.0,197.0,2.3,10.0,405.0,479.43,393.9
2017,1,23,13,45,427.5,183.5,2.3,10.0,395.0,454.4,373.57
2017,1,23,14,0,448.0,170.0,2.3,10.0,385.0,426.55,350.32
2017,1,23,14,15,548.5,136.0,2.25,10.0,383.5,416.17,340.23
2017,1,23,14,30,649.0,102.0,2.2,10.0,382.0,399.54,323.09
2017,1,23,14,45,595.5,109.0,2.2,10.0,350.5,344.83,275.09
2017,1,23,15,0,542.0,116.0,2.2,10.0,319.0,290.76,227.43
2017,1,23,15,15,518.0,106.5,2.15,9.5,284.0,239.57,181.6
2017,1,23,15,30,494.0,97.0,2.1,9.0,249.0,190.85,137.97
2017,1,23,15,45,443.0,88.5,2.05,9.0,210.0,141.61,96.47
2017,1,23,16,0,392.0,80.0,2.0,9.0,171.0,98.43,63.92
2017,1,23,16,15,331.5,67.5,2.0,8.5,133.5,58.22,40.17
2017,1,23,16,30,271.0,55.0,2.0,8.0,96.0,41.82,31.72
2017,1,23,16,45,168.5,40.0,2.05,8.0,62.5,30.61,20.59
2017,1,23,17,0,66.0,25.0,2.1,8.0,29.0,19.5,2.79
2017,1,23,17,15,33.0,12.5,2.1,8.0,14.5,10.67,0.0
2017,1,23,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,4.5,2.45,7.0,4.5,0.0,0.0
2017,1,24,7,30,0.0,9.0,2.5,7.0,9.0,7.68,0.0
2017,1,24,7,45,91.0,25.5,2.65,7.0,35.5,121.2,58.45
2017,1,24,8,0,182.0,42.0,2.8,7.0,62.0,239.83,195.39
2017,1,24,8,15,247.0,57.0,2.85,7.0,97.5,314.34,265.97
2017,1,24,8,30,312.0,72.0,2.9,7.0,133.0,392.96,336.01
2017,1,24,8,45,358.5,84.0,2.95,7.5,170.5,454.46,388.94
2017,1,24,9,0,405.0,96.0,3.0,8.0,208.0,517.23,440.99
2017,1,24,9,15,460.0,97.5,3.05,8.0,243.0,573.97,486.87
2017,1,24,9,30,515.0,99.0,3.1,8.0,278.0,638.99,538.11
2017,1,24,9,45,580.0,97.5,3.15,8.5,318.5,703.69,586.73
2017,1,24,10,0,645.0,96.0,3.2,9.0,359.0,766.44,632.61
2017,1,24,10,15,509.5,136.0,3.15,9.0,354.0,679.46,564.09
2017,1,24,10,30,374.0,176.0,3.1,9.0,349.0,576.8,481.0
2017,1,24,10,45,440.0,171.5,3.05,9.5,385.0,649.67,537.51
2017,1,24,11,0,506.0,167.0,3.0,10.0,421.0,699.35,574.37
2017,1,24,11,15,685.5,127.0,2.9,10.0,483.0,818.35,662.84
2017,1,24,11,30,865.0,87.0,2.8,10.0,545.0,913.99,730.24
2017,1,24,11,45,875.5,85.5,2.75,10.0,556.0,902.07,719.81
2017,1,24,12,0,886.0,84.0,2.7,10.0,567.0,877.5,701.44
2017,1,24,12,15,887.5,84.0,2.6,10.0,569.0,852.67,682.72
2017,1,24,12,30,889.0,84.0,2.5,10.0,571.0,824.53,661.67
2017,1,24,12,45,897.5,80.0,2.4,10.5,567.5,793.99,637.78
2017,1,24,13,0,906.0,76.0,2.3,11.0,564.0,759.93,611.42
2017,1,24,13,15,901.5,75.5,2.2,11.0,550.5,717.35,579.89
2017,1,24,13,30,897.0,75.0,2.1,11.0,537.0,672.43,544.18
2017,1,24,13,45,890.0,73.0,2.05,11.0,517.0,622.23,503.93
2017,1,24,14,0,883.0,71.0,2.0,11.0,497.0,570.39,461.35
2017,1,24,14,15,870.5,69.5,1.9,11.0,469.0,514.91,414.48
2017,1,24,14,30,858.0,68.0,1.8,11.0,441.0,460.03,366.72
2017,1,24,14,45,840.5,65.5,1.75,11.0,407.5,399.88,313.63
2017,1,24,15,0,823.0,63.0,1.7,11.0,374.0,340.3,259.63
2017,1,24,15,15,795.5,60.0,1.6,10.5,335.0,278.36,203.43
2017,1,24,15,30,768.0,57.0,1.5,10.0,296.0,218.75,149.32
2017,1,24,15,45,730.0,53.0,1.4,10.0,254.0,159.29,97.93
2017,1,24,16,0,692.0,49.0,1.3,10.0,212.0,104.05,56.35
2017,1,24,16,15,628.5,43.0,1.35,9.5,168.0,50.92,29.24
2017,1,24,16,30,565.0,37.0,1.4,9.0,124.0,33.1,23.92
2017,1,24,16,45,459.5,29.0,1.5,9.0,83.5,26.09,16.82
2017,1,24,17,0,354.0,21.0,1.6,9.0,43.0,19.08,4.41
2017,1,24,17,15,177.0,10.5,1.65,8.5,21.5,8.96,0.0
2017,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,6.5,0.45,7.0,6.5,0.0,0.0
2017,1,25,7,30,0.0,13.0,0.4,7.0,13.0,11.1,0.0
2017,1,25,7,45,194.0,24.5,0.4,7.5,46.0,208.55,112.81
2017,1,25,8,0,388.0,36.0,0.4,8.0,79.0,387.75,309.78
2017,1,25,8,15,474.5,44.0,0.35,8.0,121.0,479.98,389.97
2017,1,25,8,30,561.0,52.0,0.3,8.0,163.0,576.32,466.76
2017,1,25,8,45,622.5,56.0,0.3,8.5,207.0,648.97,521.57
2017,1,25,9,0,684.0,60.0,0.3,9.0,251.0,715.03,568.96
2017,1,25,9,15,719.5,64.0,0.3,9.5,291.5,765.74,603.3
2017,1,25,9,30,755.0,68.0,0.3,10.0,332.0,814.63,635.12
2017,1,25,9,45,785.5,69.5,0.35,10.5,369.5,853.45,659.93
2017,1,25,10,0,816.0,71.0,0.4,11.0,407.0,889.5,682.46
2017,1,25,10,15,833.0,73.0,0.45,11.0,438.0,910.34,695.76
2017,1,25,10,30,850.0,75.0,0.5,11.0,469.0,927.71,706.97
2017,1,25,10,45,862.0,76.5,0.55,11.0,493.5,936.05,712.27
2017,1,25,11,0,874.0,78.0,0.6,11.0,518.0,940.61,715.32
2017,1,25,11,15,881.5,78.5,0.65,11.0,535.5,925.89,705.71
2017,1,25,11,30,889.0,79.0,0.7,11.0,553.0,917.63,700.83
2017,1,25,11,45,897.5,78.5,0.75,11.5,563.5,905.27,691.92
2017,1,25,12,0,906.0,78.0,0.8,12.0,574.0,889.11,680.61
2017,1,25,12,15,907.0,78.0,0.8,12.0,576.5,863.45,663.27
2017,1,25,12,30,908.0,78.0,0.8,12.0,579.0,834.44,643.78
2017,1,25,12,45,900.5,79.5,0.8,12.0,572.0,797.34,618.67
2017,1,25,13,0,893.0,81.0,0.8,12.0,565.0,757.66,591.69
2017,1,25,13,15,887.5,80.5,0.85,12.0,551.5,714.81,562.85
2017,1,25,13,30,882.0,80.0,0.9,12.0,538.0,669.72,529.7
2017,1,25,13,45,875.5,78.0,0.95,12.0,517.5,624.11,495.03
2017,1,25,14,0,869.0,76.0,1.0,12.0,497.0,572.3,454.6
2017,1,25,14,15,855.0,74.0,1.05,11.5,469.5,515.31,409.53
2017,1,25,14,30,841.0,72.0,1.1,11.0,442.0,457.93,362.29
2017,1,25,14,45,822.0,69.5,1.15,11.0,408.0,397.99,310.6
2017,1,25,15,0,803.0,67.0,1.2,11.0,374.0,338.81,257.9
2017,1,25,15,15,774.5,64.0,1.2,10.5,335.0,277.6,203.02
2017,1,25,15,30,746.0,61.0,1.2,10.0,296.0,218.87,150.16
2017,1,25,15,45,704.0,57.0,1.25,10.0,253.5,159.98,99.64
2017,1,25,16,0,662.0,53.0,1.3,10.0,211.0,105.85,58.93
2017,1,25,16,15,596.0,47.0,1.4,9.5,167.5,51.29,29.61
2017,1,25,16,30,530.0,41.0,1.5,9.0,124.0,33.54,24.36
2017,1,25,16,45,418.0,32.0,1.65,9.0,83.5,26.34,17.16
2017,1,25,17,0,306.0,23.0,1.8,9.0,43.0,19.11,5.85
2017,1,25,17,15,153.0,11.5,1.8,8.5,21.5,9.82,0.0
2017,1,25,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,1.95,6.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.0,6.0,14.0,11.95,0.0
2017,1,26,7,45,200.0,24.0,2.15,6.5,47.0,214.78,126.18
2017,1,26,8,0,400.0,34.0,2.3,7.0,80.0,395.18,323.55
2017,1,26,8,15,484.5,42.0,2.25,7.0,122.0,485.81,406.28
2017,1,26,8,30,569.0,50.0,2.2,7.0,164.0,580.78,486.47
2017,1,26,8,45,624.5,55.0,2.2,7.5,207.5,649.8,542.01
2017,1,26,9,0,680.0,60.0,2.2,8.0,251.0,712.31,589.99
2017,1,26,9,15,716.0,64.0,2.15,8.5,292.0,763.46,626.97
2017,1,26,9,30,752.0,68.0,2.1,9.0,333.0,812.85,661.18
2017,1,26,9,45,786.0,68.5,2.1,9.5,371.0,853.67,688.44
2017,1,26,10,0,820.0,69.0,2.1,10.0,409.0,891.75,713.1
2017,1,26,10,15,837.0,71.0,2.05,10.0,440.5,912.68,725.86
2017,1,26,10,30,854.0,73.0,2.0,10.0,472.0,930.15,736.22
2017,1,26,10,45,866.5,74.5,2.0,10.5,497.0,939.03,739.8
2017,1,26,11,0,879.0,76.0,2.0,11.0,522.0,933.92,733.77
2017,1,26,11,15,887.0,77.0,1.95,11.0,540.0,930.52,730.03
2017,1,26,11,30,895.0,78.0,1.9,11.0,558.0,923.34,723.78
2017,1,26,11,45,900.5,78.5,1.9,11.0,568.5,909.49,713.65
2017,1,26,12,0,906.0,79.0,1.9,11.0,579.0,891.91,701.12
2017,1,26,12,15,907.5,79.0,1.85,11.0,581.5,866.67,682.77
2017,1,26,12,30,909.0,79.0,1.8,11.0,584.0,838.04,662.16
2017,1,26,12,45,909.5,78.0,1.8,11.5,579.0,804.18,637.21
2017,1,26,13,0,910.0,77.0,1.8,12.0,574.0,767.24,610.06
2017,1,26,13,15,905.5,76.5,1.8,12.0,560.5,724.44,579.64
2017,1,26,13,30,901.0,76.0,1.8,12.0,547.0,679.27,545.09
2017,1,26,13,45,893.5,74.5,1.8,12.0,526.5,629.04,505.6
2017,1,26,14,0,886.0,73.0,1.8,12.0,506.0,577.17,463.73
2017,1,26,14,15,873.0,71.5,1.75,12.0,478.5,521.12,417.1
2017,1,26,14,30,860.0,70.0,1.7,12.0,451.0,465.73,369.54
2017,1,26,14,45,842.5,67.5,1.65,12.0,417.5,405.28,316.61
2017,1,26,15,0,825.0,65.0,1.6,12.0,384.0,345.38,262.74
2017,1,26,15,15,798.0,62.0,1.45,11.5,344.5,283.23,206.61
2017,1,26,15,30,771.0,59.0,1.3,11.0,305.0,223.35,152.48
2017,1,26,15,45,733.5,55.0,1.2,11.0,262.5,163.51,100.9
2017,1,26,16,0,696.0,51.0,1.1,11.0,220.0,107.86,58.87
2017,1,26,16,15,633.5,45.0,1.15,10.5,175.5,54.22,31.02
2017,1,26,16,30,571.0,39.0,1.2,10.0,131.0,34.82,25.44
2017,1,26,16,45,468.0,31.0,1.3,9.5,89.5,27.86,18.56
2017,1,26,17,0,365.0,23.0,1.4,9.0,48.0,20.9,8.16
2017,1,26,17,15,182.5,11.5,1.45,8.5,24.0,9.82,0.0
2017,1,26,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,7,15,97.0,6.0,2.5,5.5,8.5,0.0,0.0
2017,1,27,7,30,194.0,12.0,2.5,6.0,17.0,142.91,0.0
2017,1,27,7,45,353.0,22.0,2.5,6.5,54.5,315.44,197.5
2017,1,27,8,0,512.0,32.0,2.5,7.0,92.0,467.91,381.82
2017,1,27,8,15,591.5,38.5,2.5,7.0,137.0,558.36,464.5
2017,1,27,8,30,671.0,45.0,2.5,7.0,182.0,651.51,542.88
2017,1,27,8,45,722.0,49.0,2.5,7.5,227.0,719.18,596.77
2017,1,27,9,0,773.0,53.0,2.5,8.0,272.0,786.5,647.73
2017,1,27,9,15,804.5,56.0,2.5,8.5,314.5,833.96,681.62
2017,1,27,9,30,836.0,59.0,2.5,9.0,357.0,879.3,712.75
2017,1,27,9,45,857.0,61.5,2.55,9.5,394.0,901.55,726.62
2017,1,27,10,0,878.0,64.0,2.6,10.0,431.0,930.53,745.21
2017,1,27,10,15,893.5,66.0,2.6,10.0,463.0,950.32,757.78
2017,1,27,10,30,909.0,68.0,2.6,10.0,495.0,966.55,767.85
2017,1,27,10,45,919.5,69.0,2.6,10.5,520.0,972.91,769.6
2017,1,27,11,0,930.0,70.0,2.6,11.0,545.0,975.41,768.85
2017,1,27,11,15,936.5,71.0,2.55,11.0,562.5,970.22,763.79
2017,1,27,11,30,943.0,72.0,2.5,11.0,580.0,961.07,756.2
2017,1,27,11,45,946.0,72.5,2.45,11.5,590.0,944.2,742.03
2017,1,27,12,0,949.0,73.0,2.4,12.0,600.0,923.54,725.48
2017,1,27,12,15,949.0,73.0,2.25,12.0,601.5,896.0,704.61
2017,1,27,12,30,949.0,73.0,2.1,12.0,603.0,864.99,681.45
2017,1,27,12,45,941.5,74.5,1.95,12.5,596.0,826.57,651.88
2017,1,27,13,0,934.0,76.0,1.8,13.0,589.0,785.42,620.52
2017,1,27,13,15,928.0,75.0,1.65,13.0,575.0,740.03,587.22
2017,1,27,13,30,922.0,74.0,1.5,13.0,561.0,692.34,550.2
2017,1,27,13,45,911.5,73.5,1.35,13.0,539.0,640.37,508.8
2017,1,27,14,0,901.0,73.0,1.2,13.0,517.0,586.97,465.41
2017,1,27,14,15,887.0,71.5,1.1,13.0,488.5,529.58,418.28
2017,1,27,14,30,873.0,70.0,1.0,13.0,460.0,472.9,370.31
2017,1,27,14,45,852.5,68.0,0.9,13.0,425.5,410.96,316.98
2017,1,27,15,0,832.0,66.0,0.8,13.0,391.0,349.88,262.99
2017,1,27,15,15,804.5,63.0,0.75,12.5,351.0,287.05,207.43
2017,1,27,15,30,777.0,60.0,0.7,12.0,311.0,226.55,153.63
2017,1,27,15,45,735.5,56.5,0.65,12.0,267.5,166.07,102.22
2017,1,27,16,0,694.0,53.0,0.6,12.0,224.0,110.25,60.48
2017,1,27,16,15,630.5,47.0,0.6,11.5,179.0,56.57,32.55
2017,1,27,16,30,567.0,41.0,0.6,11.0,134.0,36.56,26.94
2017,1,27,16,45,458.5,32.5,0.65,11.0,92.5,26.76,17.61
2017,1,27,17,0,350.0,24.0,0.7,11.0,51.0,19.94,8.35
2017,1,27,17,15,175.0,12.0,0.7,10.5,25.5,10.24,0.0
2017,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,6.5,2.9,5.5,6.5,0.0,0.0
2017,1,28,7,30,0.0,13.0,3.0,6.0,13.0,11.1,0.0
2017,1,28,7,45,112.5,27.5,3.15,6.5,41.0,141.91,91.47
2017,1,28,8,0,225.0,42.0,3.3,7.0,69.0,270.74,224.48
2017,1,28,8,15,270.0,57.0,3.35,7.0,103.0,331.84,282.46
2017,1,28,8,30,315.0,72.0,3.4,7.0,137.0,395.31,339.45
2017,1,28,8,45,344.5,85.5,3.5,7.5,171.5,444.9,382.25
2017,1,28,9,0,374.0,99.0,3.6,8.0,206.0,494.74,423.68
2017,1,28,9,15,399.0,109.0,3.6,8.5,238.0,535.62,456.32
2017,1,28,9,30,424.0,119.0,3.6,9.0,270.0,575.83,487.42
2017,1,28,9,45,577.5,99.0,3.6,9.5,328.0,706.33,588.59
2017,1,28,10,0,731.0,79.0,3.6,10.0,386.0,822.88,674.51
2017,1,28,10,15,623.0,115.5,3.5,10.0,390.5,774.36,635.32
2017,1,28,10,30,515.0,152.0,3.4,10.0,395.0,704.59,580.96
2017,1,28,10,45,710.0,115.5,3.35,10.5,470.0,850.99,689.48
2017,1,28,11,0,905.0,79.0,3.3,11.0,545.0,965.11,768.63
2017,1,28,11,15,912.5,80.0,3.15,11.0,562.5,960.98,762.56
2017,1,28,11,30,920.0,81.0,3.0,11.0,580.0,952.97,754.95
2017,1,28,11,45,923.5,82.0,2.95,11.5,590.5,937.45,741.66
2017,1,28,12,0,927.0,83.0,2.9,12.0,601.0,918.17,725.96
2017,1,28,12,15,927.5,83.0,2.75,12.0,603.0,891.46,705.68
2017,1,28,12,30,928.0,83.0,2.6,12.0,605.0,861.33,683.11
2017,1,28,12,45,924.5,83.0,2.5,12.5,599.0,824.76,655.16
2017,1,28,13,0,921.0,83.0,2.4,13.0,593.0,785.3,625.24
2017,1,28,13,15,915.5,82.0,2.3,13.0,579.0,740.63,592.62
2017,1,28,13,30,910.0,81.0,2.2,13.0,565.0,693.65,556.04
2017,1,28,13,45,902.5,79.5,2.1,13.0,543.5,642.81,515.53
2017,1,28,14,0,895.0,78.0,2.0,13.0,522.0,590.29,472.76
2017,1,28,14,15,881.5,76.0,1.9,13.0,494.0,534.87,426.55
2017,1,28,14,30,868.0,74.0,1.8,13.0,466.0,476.03,376.43
2017,1,28,14,45,849.5,71.5,1.75,13.0,431.0,414.49,322.94
2017,1,28,15,0,831.0,69.0,1.7,13.0,396.0,353.6,268.55
2017,1,28,15,15,803.5,66.0,1.6,12.5,356.5,290.67,212.12
2017,1,28,15,30,776.0,63.0,1.5,12.0,317.0,230.07,157.6
2017,1,28,15,45,737.0,58.5,1.4,12.0,273.5,168.96,105.03
2017,1,28,16,0,698.0,54.0,1.3,12.0,230.0,112.25,62.03
2017,1,28,16,15,635.5,48.5,1.4,11.5,184.5,58.65,33.9
2017,1,28,16,30,573.0,43.0,1.5,11.0,139.0,35.2,25.74
2017,1,28,16,45,468.0,34.5,1.65,10.5,96.5,28.44,19.17
2017,1,28,17,0,363.0,26.0,1.8,10.0,54.0,21.67,10.37
2017,1,28,17,15,181.5,13.0,1.9,9.5,27.0,11.1,0.0
2017,1,28,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,7,15,101.5,7.0,2.7,4.5,10.0,0.0,0.0
2017,1,29,7,30,203.0,14.0,2.8,5.0,20.0,151.0,0.0
2017,1,29,7,45,355.5,24.0,2.9,5.5,58.0,332.62,228.81
2017,1,29,8,0,508.0,34.0,3.0,6.0,96.0,467.52,386.14
2017,1,29,8,15,588.5,41.0,3.0,6.5,142.0,559.75,469.02
2017,1,29,8,30,669.0,48.0,3.0,7.0,188.0,654.73,548.19
2017,1,29,8,45,681.5,52.0,3.0,7.5,222.5,689.66,576.87
2017,1,29,9,0,694.0,56.0,3.0,8.0,257.0,722.19,601.99
2017,1,29,9,15,731.0,57.0,3.0,8.5,296.5,770.54,637.77
2017,1,29,9,30,768.0,58.0,3.0,9.0,336.0,817.1,670.75
2017,1,29,9,45,628.5,97.0,3.0,9.5,339.5,752.56,619.44
2017,1,29,10,0,489.0,136.0,3.0,10.0,343.0,663.5,549.56
2017,1,29,10,15,637.0,108.5,2.85,10.5,399.0,780.24,636.23
2017,1,29,10,30,785.0,81.0,2.7,11.0,455.0,878.81,704.44
2017,1,29,10,45,721.5,104.5,2.6,11.5,462.0,849.3,678.95
2017,1,29,11,0,658.0,128.0,2.5,12.0,469.0,810.1,647.81
2017,1,29,11,15,795.0,104.5,2.4,12.0,530.0,892.9,706.29
2017,1,29,11,30,932.0,81.0,2.3,12.0,591.0,965.51,754.89
2017,1,29,11,45,829.5,102.0,2.2,12.5,561.5,888.12,696.94
2017,1,29,12,0,727.0,123.0,2.1,13.0,532.0,805.8,636.63
2017,1,29,12,15,663.5,144.0,2.05,13.0,518.5,752.1,598.03
2017,1,29,12,30,600.0,165.0,2.0,13.0,505.0,697.39,556.82
2017,1,29,12,45,604.5,161.5,1.95,13.5,501.5,672.26,536.92
2017,1,29,13,0,609.0,158.0,1.9,14.0,498.0,644.63,514.76
2017,1,29,13,15,533.5,176.5,1.85,14.0,469.0,574.42,460.29
2017,1,29,13,30,458.0,195.0,1.8,14.0,440.0,514.72,413.24
2017,1,29,13,45,585.5,151.0,1.8,14.0,452.0,528.43,424.45
2017,1,29,14,0,713.0,107.0,1.8,14.0,464.0,523.23,419.4
2017,1,29,14,15,658.0,114.5,1.7,14.0,430.0,461.49,368.49
2017,1,29,14,30,603.0,122.0,1.6,14.0,396.0,403.45,320.1
2017,1,29,14,45,529.5,126.5,1.55,14.0,354.0,335.38,263.58
2017,1,29,15,0,456.0,131.0,1.5,14.0,312.0,279.3,216.32
2017,1,29,15,15,435.0,122.0,1.4,13.5,281.0,233.81,176.64
2017,1,29,15,30,414.0,113.0,1.3,13.0,250.0,190.49,138.76
2017,1,29,15,45,394.5,99.5,1.2,12.5,216.0,146.1,101.01
2017,1,29,16,0,375.0,86.0,1.1,12.0,182.0,104.21,68.27
2017,1,29,16,15,332.5,73.5,1.1,11.5,146.5,64.98,44.29
2017,1,29,16,30,290.0,61.0,1.1,11.0,111.0,46.09,35.46
2017,1,29,16,45,237.0,45.0,1.15,10.5,77.5,34.43,24.48
2017,1,29,17,0,184.0,29.0,1.2,10.0,44.0,22.46,11.6
2017,1,29,17,15,92.0,14.5,1.2,10.0,22.0,12.38,0.0
2017,1,29,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,9.5,2.25,5.5,9.5,0.0,0.0
2017,1,30,7,30,0.0,19.0,2.3,6.0,19.0,16.22,0.0
2017,1,30,7,45,191.5,29.5,2.4,6.5,53.5,221.39,156.25
2017,1,30,8,0,383.0,40.0,2.5,7.0,88.0,389.6,323.27
2017,1,30,8,15,459.5,47.5,2.5,7.0,128.5,474.11,399.3
2017,1,30,8,30,536.0,55.0,2.5,7.0,169.0,561.82,473.81
2017,1,30,8,45,583.5,60.5,2.5,7.5,210.0,624.41,524.41
2017,1,30,9,0,631.0,66.0,2.5,8.0,251.0,687.17,572.89
2017,1,30,9,15,668.5,68.0,2.5,8.5,289.0,735.52,608.39
2017,1,30,9,30,706.0,70.0,2.5,9.0,327.0,776.78,637.39
2017,1,30,9,45,644.0,93.5,2.55,9.5,346.5,763.6,625.3
2017,1,30,10,0,582.0,117.0,2.6,10.0,366.0,737.47,603.82
2017,1,30,10,15,545.5,137.0,2.55,10.5,383.5,718.84,587.52
2017,1,30,10,30,509.0,157.0,2.5,11.0,401.0,706.33,575.87
2017,1,30,10,45,718.0,117.0,2.5,11.5,481.0,862.7,689.37
2017,1,30,11,0,927.0,77.0,2.5,12.0,561.0,986.24,773.18
2017,1,30,11,15,812.5,102.5,2.4,12.0,536.5,908.29,715.21
2017,1,30,11,30,698.0,128.0,2.3,12.0,512.0,824.17,654.32
2017,1,30,11,45,821.0,104.5,2.25,12.5,564.5,884.78,696.36
2017,1,30,12,0,944.0,81.0,2.2,13.0,617.0,933.8,728.0
2017,1,30,12,15,944.5,81.5,2.15,13.0,619.0,907.27,708.23
2017,1,30,12,30,945.0,82.0,2.1,13.0,621.0,877.21,686.88
2017,1,30,12,45,935.5,84.5,2.05,13.0,613.5,838.19,659.23
2017,1,30,13,0,926.0,87.0,2.0,13.0,606.0,796.55,629.68
2017,1,30,13,15,920.5,86.0,1.95,13.0,592.5,751.53,597.53
2017,1,30,13,30,915.0,85.0,1.9,13.0,579.0,704.17,561.41
2017,1,30,13,45,745.0,117.0,1.85,13.5,509.0,593.55,474.61
2017,1,30,14,0,575.0,149.0,1.8,14.0,439.0,482.16,386.55
2017,1,30,14,15,724.0,113.5,1.7,13.5,459.0,495.06,395.13
2017,1,30,14,30,873.0,78.0,1.6,13.0,479.0,484.82,382.7
2017,1,30,14,45,857.0,75.0,1.55,13.0,444.5,423.25,329.14
2017,1,30,15,0,841.0,72.0,1.5,13.0,410.0,362.05,274.71
2017,1,30,15,15,814.0,69.0,1.4,12.5,369.5,298.41,217.89
2017,1,30,15,30,787.0,66.0,1.3,12.0,329.0,237.03,162.83
2017,1,30,15,45,750.0,61.5,1.2,12.0,285.0,175.29,109.65
2017,1,30,16,0,713.0,57.0,1.1,12.0,241.0,117.7,65.75
2017,1,30,16,15,652.5,51.0,1.15,11.5,195.0,62.51,36.23
2017,1,30,16,30,592.0,45.0,1.2,11.0,149.0,36.81,27.26
2017,1,30,16,45,489.0,36.5,1.25,10.5,105.0,30.08,20.77
2017,1,30,17,0,386.0,28.0,1.3,10.0,61.0,23.34,12.8
2017,1,30,17,15,193.0,14.0,1.35,10.0,30.5,11.44,0.0
2017,1,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,7,15,83.5,8.0,2.4,7.0,11.0,6.83,0.0
2017,1,31,7,30,167.0,16.0,2.4,7.0,22.0,128.26,0.0
2017,1,31,7,45,307.0,28.0,2.45,7.5,59.5,305.15,221.63
2017,1,31,8,0,447.0,40.0,2.5,8.0,97.0,439.2,362.11
2017,1,31,8,15,529.0,48.0,2.45,8.0,142.0,530.98,443.17
2017,1,31,8,30,611.0,56.0,2.4,8.0,187.0,626.32,522.28
2017,1,31,8,45,663.0,61.5,2.4,8.0,232.5,695.11,577.48
2017,1,31,9,0,715.0,67.0,2.4,8.0,278.0,764.01,630.46
2017,1,31,9,15,698.5,71.0,2.4,8.5,302.0,767.9,631.52
2017,1,31,9,30,682.0,75.0,2.4,9.0,326.0,768.25,629.89
2017,1,31,9,45,499.5,123.0,2.4,9.5,317.0,656.09,542.54
2017,1,31,10,0,317.0,171.0,2.4,10.0,308.0,524.15,435.52
2017,1,31,10,15,594.0,127.0,2.4,10.0,406.5,762.77,622.47
2017,1,31,10,30,871.0,83.0,2.4,10.0,505.0,966.17,766.87
2017,1,31,10,45,883.5,84.5,2.4,10.5,530.5,975.22,768.36
2017,1,31,11,0,896.0,86.0,2.4,11.0,556.0,980.33,769.38
2017,1,31,11,15,903.0,87.0,2.35,11.5,574.5,975.63,763.2
2017,1,31,11,30,910.0,88.0,2.3,12.0,593.0,956.98,747.61
2017,1,31,11,45,745.0,131.0,2.25,12.5,549.0,854.18,673.04
2017,1,31,12,0,580.0,174.0,2.2,13.0,505.0,727.31,579.89
2017,1,31,12,15,495.0,201.0,2.1,13.0,484.5,664.65,531.55
2017,1,31,12,30,410.0,228.0,2.0,13.0,464.0,587.24,471.5
2017,1,31,12,45,455.0,213.5,1.9,13.5,473.0,604.2,483.63
2017,1,31,13,0,500.0,199.0,1.8,14.0,482.0,600.68,479.75
2017,1,31,13,15,421.0,212.5,1.7,14.0,447.0,532.58,426.12
2017,1,31,13,30,342.0,226.0,1.6,14.0,412.0,458.15,367.76
2017,1,31,13,45,285.0,225.5,1.55,14.0,377.0,402.03,323.37
2017,1,31,14,0,228.0,225.0,1.5,14.0,342.0,341.29,274.87
2017,1,31,14,15,270.0,206.5,1.45,14.0,337.5,337.85,271.64
2017,1,31,14,30,312.0,188.0,1.4,14.0,333.0,320.68,256.49
2017,1,31,14,45,225.5,181.0,1.35,14.0,282.0,257.8,205.31
2017,1,31,15,0,139.0,174.0,1.3,14.0,231.0,200.04,158.81
2017,1,31,15,15,134.0,158.0,1.2,13.5,208.5,173.27,136.33
2017,1,31,15,30,129.0,142.0,1.1,13.0,186.0,147.3,114.27
2017,1,31,15,45,121.0,124.0,1.0,13.0,161.0,120.18,91.37
2017,1,31,16,0,113.0,106.0,0.9,13.0,136.0,94.43,70.41
2017,1,31,16,15,100.0,87.5,0.9,12.5,110.0,69.59,52.08
2017,1,31,16,30,87.0,69.0,0.9,12.0,84.0,52.36,40.95
2017,1,31,16,45,65.5,50.0,0.95,12.0,59.5,38.64,28.16
2017,1,31,17,0,44.0,31.0,1.0,12.0,35.0,24.59,14.08
2017,1,31,17,15,22.0,15.5,1.0,11.5,17.5,12.66,0.0
2017,1,31,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.5,2.3,9.0,0.5,0.43,0.0
2017,2,1,7,30,0.0,1.0,2.3,9.0,1.0,0.85,0.0
2017,2,1,7,45,0.0,3.5,2.3,9.5,3.5,2.87,0.0
2017,2,1,8,0,0.0,6.0,2.3,10.0,6.0,4.92,0.0
2017,2,1,8,15,0.0,9.5,2.15,10.0,9.5,7.8,1.07
2017,2,1,8,30,0.0,13.0,2.0,10.0,13.0,10.68,3.65
2017,2,1,8,45,0.0,16.0,1.95,10.0,16.0,13.16,5.86
2017,2,1,9,0,0.0,19.0,1.9,10.0,19.0,15.64,8.05
2017,2,1,9,15,0.0,22.0,1.85,10.0,22.0,18.13,10.22
2017,2,1,9,30,0.0,25.0,1.8,10.0,25.0,20.62,12.38
2017,2,1,9,45,0.0,68.5,1.75,10.5,68.5,56.79,43.63
2017,2,1,10,0,0.0,112.0,1.7,11.0,112.0,97.99,78.58
2017,2,1,10,15,4.5,142.5,1.65,11.0,144.5,132.77,107.88
2017,2,1,10,30,9.0,173.0,1.6,11.0,177.0,168.06,137.19
2017,2,1,10,45,4.5,109.0,1.6,11.5,111.0,97.1,77.26
2017,2,1,11,0,0.0,45.0,1.6,12.0,45.0,37.26,26.27
2017,2,1,11,15,7.5,124.0,1.7,12.0,128.5,113.25,90.81
2017,2,1,11,30,15.0,203.0,1.8,12.0,212.0,197.68,160.58
2017,2,1,11,45,7.5,115.0,1.95,12.5,119.5,104.08,82.55
2017,2,1,12,0,0.0,27.0,2.1,13.0,27.0,22.34,13.38
2017,2,1,12,15,0.0,54.0,2.15,13.0,54.0,44.78,32.45
2017,2,1,12,30,0.0,81.0,2.2,13.0,81.0,67.32,51.44
2017,2,1,12,45,0.0,75.5,2.25,13.0,75.5,62.72,47.56
2017,2,1,13,0,0.0,70.0,2.3,13.0,70.0,58.12,43.71
2017,2,1,13,15,37.0,156.0,2.3,13.0,176.5,167.28,135.82
2017,2,1,13,30,74.0,242.0,2.3,13.0,283.0,273.92,222.89
2017,2,1,13,45,37.0,125.5,2.35,13.5,146.0,133.53,107.24
2017,2,1,14,0,0.0,9.0,2.4,14.0,9.0,7.43,0.68
2017,2,1,14,15,47.5,106.5,2.35,14.0,129.0,116.75,93.49
2017,2,1,14,30,95.0,204.0,2.3,14.0,249.0,222.98,180.5
2017,2,1,14,45,47.5,124.5,2.3,14.0,147.0,126.02,100.39
