Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,0,0.0,45.0,2.3,14.0,45.0,37.21,26.23
2017,2,1,15,15,0.0,40.5,2.15,13.5,40.5,33.46,23.18
2017,2,1,15,30,0.0,36.0,2.0,13.0,36.0,29.72,20.05
2017,2,1,15,45,0.0,31.0,1.85,13.0,31.0,25.57,16.49
2017,2,1,16,0,0.0,26.0,1.7,13.0,26.0,21.42,12.89
2017,2,1,16,15,0.0,21.0,1.75,12.5,21.0,17.29,9.28
2017,2,1,16,30,0.0,16.0,1.8,12.0,16.0,13.16,6.13
2017,2,1,16,45,0.0,11.5,1.85,12.0,11.5,9.45,2.65
2017,2,1,17,0,0.0,7.0,1.9,12.0,7.0,5.74,0.0
2017,2,1,17,15,0.0,3.5,1.9,11.5,3.5,2.87,0.0
2017,2,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,3.4,12.0,2.0,1.71,0.0
2017,2,2,7,30,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2017,2,2,7,45,0.0,11.0,3.4,12.0,11.0,9.04,1.22
2017,2,2,8,0,0.0,18.0,3.4,12.0,18.0,14.82,6.77
2017,2,2,8,15,0.0,26.5,3.3,12.0,26.5,21.85,13.03
2017,2,2,8,30,0.0,35.0,3.2,12.0,35.0,28.89,19.28
2017,2,2,8,45,0.0,44.0,3.15,12.5,44.0,36.37,25.79
2017,2,2,9,0,0.0,53.0,3.1,13.0,53.0,43.86,32.22
2017,2,2,9,15,0.0,61.5,3.0,13.0,61.5,50.94,38.28
2017,2,2,9,30,0.0,70.0,2.9,13.0,70.0,58.04,44.3
2017,2,2,9,45,0.0,82.5,2.85,13.0,82.5,69.28,53.79
2017,2,2,10,0,0.0,95.0,2.8,13.0,95.0,80.82,63.46
2017,2,2,10,15,0.0,77.5,2.75,13.0,77.5,64.32,49.34
2017,2,2,10,30,0.0,60.0,2.7,13.0,60.0,49.73,36.86
2017,2,2,10,45,0.0,93.0,2.65,13.5,93.0,77.8,60.44
2017,2,2,11,0,0.0,126.0,2.6,14.0,126.0,108.5,85.87
2017,2,2,11,15,0.0,106.0,2.6,14.0,106.0,89.38,69.78
2017,2,2,11,30,0.0,86.0,2.6,14.0,86.0,71.49,54.76
2017,2,2,11,45,0.0,87.5,2.65,14.5,87.5,72.75,55.68
2017,2,2,12,0,0.0,89.0,2.7,15.0,89.0,74.01,56.59
2017,2,2,12,15,14.5,160.5,2.7,15.0,169.0,151.33,121.07
2017,2,2,12,30,29.0,232.0,2.7,15.0,249.0,246.8,198.68
2017,2,2,12,45,25.0,225.0,2.7,15.0,239.5,219.34,176.18
2017,2,2,13,0,21.0,218.0,2.7,15.0,230.0,207.61,166.67
2017,2,2,13,15,12.5,199.0,2.6,15.0,206.5,181.86,145.6
2017,2,2,13,30,4.0,180.0,2.5,15.0,183.0,157.44,125.6
2017,2,2,13,45,2.0,118.5,2.45,15.0,120.0,100.73,78.99
2017,2,2,14,0,0.0,57.0,2.4,15.0,57.0,47.24,34.36
2017,2,2,14,15,8.5,116.5,2.35,14.5,120.5,101.9,80.53
2017,2,2,14,30,17.0,176.0,2.3,14.0,184.0,156.6,126.15
2017,2,2,14,45,58.0,176.5,2.3,14.0,201.5,175.82,141.61
2017,2,2,15,0,99.0,177.0,2.3,14.0,219.0,184.78,147.85
2017,2,2,15,15,91.0,161.5,2.25,14.0,197.0,161.02,127.68
2017,2,2,15,30,83.0,146.0,2.2,14.0,175.0,138.4,108.55
2017,2,2,15,45,73.5,127.5,2.15,14.0,150.5,114.42,88.53
2017,2,2,16,0,64.0,109.0,2.1,14.0,126.0,92.02,70.25
2017,2,2,16,15,51.5,89.5,2.1,13.5,102.0,70.49,53.58
2017,2,2,16,30,39.0,70.0,2.1,13.0,78.0,53.91,42.24
2017,2,2,16,45,19.5,51.0,2.1,13.0,55.0,39.93,29.29
2017,2,2,17,0,0.0,32.0,2.1,13.0,32.0,25.77,15.59
2017,2,2,17,15,0.0,16.0,2.05,13.0,16.0,13.22,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,71.5,9.0,2.95,12.0,12.5,53.97,0.0
2017,2,3,7,30,143.0,18.0,3.1,12.0,25.0,146.5,0.0
2017,2,3,7,45,260.5,31.0,3.3,12.5,60.0,276.17,209.52
2017,2,3,8,0,378.0,44.0,3.5,13.0,95.0,391.43,321.76
2017,2,3,8,15,458.0,52.0,3.6,13.0,138.0,480.03,399.18
2017,2,3,8,30,538.0,60.0,3.7,13.0,181.0,572.01,476.0
2017,2,3,8,45,576.5,68.0,3.85,13.5,222.5,630.69,523.09
2017,2,3,9,0,615.0,76.0,4.0,14.0,264.0,689.09,568.17
2017,2,3,9,15,651.0,80.5,4.1,14.0,304.5,739.88,606.83
2017,2,3,9,30,687.0,85.0,4.2,14.0,345.0,789.23,643.45
2017,2,3,9,45,351.0,124.0,4.3,14.0,257.5,518.34,431.23
2017,2,3,10,0,15.0,163.0,4.4,14.0,170.0,167.5,135.99
2017,2,3,10,15,218.5,173.5,4.45,14.0,281.5,430.17,358.07
2017,2,3,10,30,422.0,184.0,4.5,14.0,393.0,657.38,539.35
2017,2,3,10,45,357.0,208.0,4.6,14.0,391.0,598.25,490.38
2017,2,3,11,0,292.0,232.0,4.7,14.0,389.0,559.04,457.5
2017,2,3,11,15,314.5,236.0,4.7,14.0,410.0,577.15,471.62
2017,2,3,11,30,337.0,240.0,4.7,14.0,431.0,593.34,483.94
2017,2,3,11,45,181.5,234.5,4.7,14.0,338.0,415.81,340.53
2017,2,3,12,0,26.0,229.0,4.7,14.0,245.0,230.03,186.16
2017,2,3,12,15,88.0,252.0,4.6,14.0,304.5,322.27,263.07
2017,2,3,12,30,150.0,275.0,4.5,14.0,364.0,409.32,333.51
2017,2,3,12,45,123.5,270.0,4.45,14.0,342.5,373.61,303.92
2017,2,3,13,0,97.0,265.0,4.4,14.0,321.0,325.87,265.11
2017,2,3,13,15,53.5,229.0,4.3,14.0,260.0,251.13,203.86
2017,2,3,13,30,10.0,193.0,4.2,14.0,199.0,173.26,139.39
2017,2,3,13,45,121.0,212.5,4.15,14.0,276.0,277.82,226.95
2017,2,3,14,0,232.0,232.0,4.1,14.0,353.0,350.44,285.78
2017,2,3,14,15,116.0,125.5,3.95,13.5,186.0,175.53,142.57
2017,2,3,14,30,0.0,19.0,3.8,13.0,19.0,15.68,7.79
2017,2,3,14,45,164.0,91.0,3.65,13.0,159.5,151.57,121.52
2017,2,3,15,0,328.0,163.0,3.5,13.0,300.0,260.16,206.42
2017,2,3,15,15,312.0,150.0,3.35,13.0,271.0,220.62,171.18
2017,2,3,15,30,296.0,137.0,3.2,13.0,242.0,182.92,137.99
2017,2,3,15,45,283.5,120.5,3.1,13.0,210.0,145.0,105.3
2017,2,3,16,0,271.0,104.0,3.0,13.0,178.0,108.87,76.22
2017,2,3,16,15,245.0,87.0,2.9,12.5,145.0,73.82,52.79
2017,2,3,16,30,219.0,70.0,2.8,12.0,112.0,52.95,41.6
2017,2,3,16,45,177.0,53.0,2.75,12.0,80.5,40.62,30.09
2017,2,3,17,0,135.0,36.0,2.7,12.0,49.0,28.02,17.77
2017,2,3,17,15,67.5,18.0,2.65,12.0,24.5,14.35,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,3.5,2.15,11.0,3.5,2.99,0.0
2017,2,4,7,30,0.0,7.0,2.2,11.0,7.0,5.75,0.0
2017,2,4,7,45,0.0,17.0,2.3,11.5,17.0,14.0,5.35
2017,2,4,8,0,0.0,27.0,2.4,12.0,27.0,22.28,13.11
2017,2,4,8,15,0.0,39.0,2.4,12.0,39.0,32.24,21.97
2017,2,4,8,30,0.0,51.0,2.4,12.0,51.0,42.58,31.09
2017,2,4,8,45,0.0,63.0,2.45,12.5,63.0,53.7,40.72
2017,2,4,9,0,0.0,75.0,2.5,13.0,75.0,64.77,50.15
2017,2,4,9,15,0.0,86.0,2.5,13.0,86.0,74.75,58.62
2017,2,4,9,30,0.0,97.0,2.5,13.0,97.0,84.73,67.0
2017,2,4,9,45,0.0,77.5,2.5,13.5,77.5,64.37,49.45
2017,2,4,10,0,0.0,58.0,2.5,14.0,58.0,48.04,35.41
2017,2,4,10,15,35.0,137.0,2.45,14.0,154.5,168.57,137.98
2017,2,4,10,30,70.0,216.0,2.4,14.0,251.0,296.1,242.29
2017,2,4,10,45,44.5,209.5,2.4,14.0,232.5,258.64,210.28
2017,2,4,11,0,19.0,203.0,2.4,14.0,214.0,204.64,165.32
2017,2,4,11,15,29.5,220.0,2.35,14.0,237.0,249.34,201.77
2017,2,4,11,30,40.0,237.0,2.3,14.0,260.0,275.43,222.63
2017,2,4,11,45,39.5,240.0,2.3,14.0,263.5,274.56,221.61
2017,2,4,12,0,39.0,243.0,2.3,14.0,267.0,273.73,220.74
2017,2,4,12,15,40.0,245.0,2.25,14.0,269.5,273.05,220.07
2017,2,4,12,30,41.0,247.0,2.2,14.0,272.0,272.25,219.33
2017,2,4,12,45,25.0,223.0,2.2,14.0,238.0,216.98,174.51
2017,2,4,13,0,9.0,199.0,2.2,14.0,204.0,180.14,144.33
2017,2,4,13,15,187.0,214.5,2.15,14.0,319.5,343.7,280.12
2017,2,4,13,30,365.0,230.0,2.1,14.0,435.0,478.48,386.24
2017,2,4,13,45,411.0,210.5,2.1,14.0,433.0,476.56,383.53
2017,2,4,14,0,457.0,191.0,2.1,14.0,431.0,458.4,368.69
2017,2,4,14,15,396.0,192.0,2.0,14.0,392.5,389.83,313.24
2017,2,4,14,30,335.0,193.0,1.9,14.0,354.0,336.65,269.57
2017,2,4,14,45,368.5,172.5,1.8,14.0,338.0,308.44,244.75
2017,2,4,15,0,402.0,152.0,1.7,14.0,322.0,281.34,219.53
2017,2,4,15,15,536.0,117.5,1.6,13.5,321.5,261.11,196.23
2017,2,4,15,30,670.0,83.0,1.5,13.0,321.0,227.47,159.57
2017,2,4,15,45,630.0,77.5,1.4,13.0,279.0,170.42,110.7
2017,2,4,16,0,590.0,72.0,1.3,13.0,237.0,118.05,70.49
2017,2,4,16,15,530.0,65.0,1.25,12.5,193.0,68.66,42.53
2017,2,4,16,30,470.0,58.0,1.2,12.0,149.0,46.58,36.01
2017,2,4,16,45,378.5,47.0,1.2,12.0,107.5,38.2,28.07
2017,2,4,17,0,287.0,36.0,1.2,12.0,66.0,29.7,19.43
2017,2,4,17,15,143.5,18.0,1.2,11.5,33.0,14.04,0.0
2017,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,1.55,10.0,7.5,6.4,0.0
2017,2,5,7,30,0.0,15.0,1.6,10.0,15.0,12.38,0.0
2017,2,5,7,45,21.0,33.5,1.65,10.5,37.0,57.21,40.58
2017,2,5,8,0,42.0,52.0,1.7,11.0,59.0,96.53,77.0
2017,2,5,8,15,58.5,72.0,1.8,11.0,84.0,134.62,111.08
2017,2,5,8,30,75.0,92.0,1.9,11.0,109.0,188.08,157.48
2017,2,5,8,45,89.0,111.0,2.05,11.5,135.5,223.32,187.56
2017,2,5,9,0,103.0,130.0,2.2,12.0,162.0,258.73,217.11
2017,2,5,9,15,112.5,147.0,2.3,12.0,186.5,287.05,240.45
2017,2,5,9,30,122.0,164.0,2.4,12.0,211.0,315.28,263.35
2017,2,5,9,45,270.0,163.0,2.55,12.5,281.0,470.54,391.4
2017,2,5,10,0,418.0,162.0,2.7,13.0,351.0,631.48,517.35
2017,2,5,10,15,369.0,185.0,2.85,13.0,360.0,590.15,483.02
2017,2,5,10,30,320.0,208.0,3.0,13.0,369.0,568.3,464.33
2017,2,5,10,45,238.5,229.5,3.15,13.5,353.0,490.33,400.64
2017,2,5,11,0,157.0,251.0,3.3,14.0,337.0,432.86,352.17
2017,2,5,11,15,136.5,258.5,3.4,14.0,335.0,416.1,338.15
2017,2,5,11,30,116.0,266.0,3.5,14.0,333.0,380.05,308.93
2017,2,5,11,45,229.5,259.5,3.6,14.0,394.5,488.23,397.13
2017,2,5,12,0,343.0,253.0,3.7,14.0,456.0,590.37,477.74
2017,2,5,12,15,396.5,241.0,3.75,13.5,476.5,608.9,493.29
2017,2,5,12,30,450.0,229.0,3.8,13.0,497.0,639.74,518.17
2017,2,5,12,45,404.0,238.0,3.85,13.0,477.0,576.64,468.61
2017,2,5,13,0,358.0,247.0,3.9,13.0,457.0,531.46,432.56
2017,2,5,13,15,385.5,234.5,3.9,13.0,456.0,518.67,422.88
2017,2,5,13,30,413.0,222.0,3.9,13.0,455.0,514.4,419.17
2017,2,5,13,45,242.5,227.5,3.95,13.0,363.0,378.22,308.91
2017,2,5,14,0,72.0,233.0,4.0,13.0,271.0,251.17,204.39
2017,2,5,14,15,67.5,219.5,4.05,13.0,254.0,229.99,187.26
2017,2,5,14,30,63.0,206.0,4.1,13.0,237.0,209.53,170.35
2017,2,5,14,45,34.5,178.0,4.2,13.0,194.5,167.32,135.51
2017,2,5,15,0,6.0,150.0,4.3,13.0,152.0,126.76,102.12
2017,2,5,15,15,3.0,78.5,4.4,12.5,79.5,65.96,50.97
2017,2,5,15,30,0.0,7.0,4.5,12.0,7.0,5.76,0.0
2017,2,5,15,45,0.0,6.0,4.65,12.0,6.0,4.93,0.0
2017,2,5,16,0,0.0,5.0,4.8,12.0,5.0,4.11,0.0
2017,2,5,16,15,0.0,4.0,4.95,12.0,4.0,3.28,0.0
2017,2,5,16,30,0.0,3.0,5.1,12.0,3.0,2.46,0.0
2017,2,5,16,45,0.0,2.0,5.25,12.0,2.0,1.64,0.0
2017,2,5,17,0,0.0,1.0,5.4,12.0,1.0,0.82,0.0
2017,2,5,17,15,0.0,0.5,5.5,12.0,0.5,0.41,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.8,12.0,4.5,3.84,0.0
2017,2,6,7,30,0.0,9.0,2.9,12.0,9.0,7.4,0.0
2017,2,6,7,45,0.0,20.5,3.0,12.5,20.5,16.91,7.87
2017,2,6,8,0,0.0,32.0,3.1,13.0,32.0,26.44,16.6
2017,2,6,8,15,0.0,45.5,3.15,13.0,45.5,38.42,27.17
2017,2,6,8,30,0.0,59.0,3.2,13.0,59.0,51.22,38.38
2017,2,6,8,45,0.0,72.0,3.25,13.0,72.0,63.31,48.87
2017,2,6,9,0,0.0,85.0,3.3,13.0,85.0,75.33,59.17
2017,2,6,9,15,0.0,97.5,3.3,13.0,97.5,86.77,68.84
2017,2,6,9,30,0.0,110.0,3.3,13.0,110.0,98.22,78.42
2017,2,6,9,45,34.5,151.5,3.3,13.0,167.5,191.01,157.63
2017,2,6,10,0,69.0,193.0,3.3,13.0,225.0,274.21,226.84
2017,2,6,10,15,40.5,187.5,3.25,13.0,206.5,234.59,192.59
2017,2,6,10,30,12.0,182.0,3.2,13.0,188.0,179.18,145.5
2017,2,6,10,45,15.0,193.5,3.2,13.0,201.5,192.22,156.21
2017,2,6,11,0,18.0,205.0,3.2,13.0,215.0,205.19,166.7
2017,2,6,11,15,23.0,217.0,3.2,13.0,230.0,220.47,179.12
2017,2,6,11,30,28.0,229.0,3.2,13.0,245.0,235.5,191.3
2017,2,6,11,45,14.5,201.0,3.25,13.5,209.5,192.43,155.2
2017,2,6,12,0,1.0,173.0,3.3,14.0,174.0,151.8,121.11
2017,2,6,12,15,1.0,173.0,3.25,13.5,174.0,151.18,120.85
2017,2,6,12,30,1.0,173.0,3.2,13.0,174.0,150.62,120.6
2017,2,6,12,45,0.5,145.5,3.15,13.0,146.0,124.43,98.95
2017,2,6,13,0,0.0,118.0,3.1,13.0,118.0,99.25,78.06
2017,2,6,13,15,4.5,156.5,3.0,13.0,159.0,136.64,109.37
2017,2,6,13,30,9.0,195.0,2.9,13.0,200.0,174.04,140.33
2017,2,6,13,45,5.0,181.0,2.85,13.0,183.5,157.8,126.92
2017,2,6,14,0,1.0,167.0,2.8,13.0,167.0,142.26,114.18
2017,2,6,14,15,0.5,156.0,2.75,13.0,156.0,131.83,105.71
2017,2,6,14,30,0.0,145.0,2.7,13.0,145.0,121.63,97.4
2017,2,6,14,45,0.0,130.5,2.65,13.0,130.5,108.87,86.91
2017,2,6,15,0,0.0,116.0,2.6,13.0,116.0,96.33,76.55
2017,2,6,15,15,0.0,81.5,2.6,13.0,81.5,67.57,52.33
2017,2,6,15,30,0.0,47.0,2.6,13.0,47.0,38.86,27.87
2017,2,6,15,45,0.0,41.0,2.6,13.0,41.0,33.87,23.62
2017,2,6,16,0,0.0,35.0,2.6,13.0,35.0,28.88,19.33
2017,2,6,16,15,0.0,28.5,2.65,12.5,28.5,23.49,14.66
2017,2,6,16,30,0.0,22.0,2.7,12.0,22.0,18.11,10.63
2017,2,6,16,45,0.0,16.0,2.8,12.0,16.0,13.16,6.02
2017,2,6,17,0,0.0,10.0,2.9,12.0,10.0,8.21,1.38
2017,2,6,17,15,0.0,5.0,3.0,12.0,5.0,4.1,0.0
2017,2,6,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.0,5.65,14.0,3.0,2.56,0.0
2017,2,7,7,30,0.0,6.0,5.4,14.0,6.0,4.92,0.0
2017,2,7,7,45,0.0,13.0,5.2,14.0,13.0,10.69,2.91
2017,2,7,8,0,0.0,20.0,5.0,14.0,20.0,16.47,8.17
2017,2,7,8,15,0.0,29.0,4.85,14.0,29.0,23.92,14.73
2017,2,7,8,30,0.0,38.0,4.7,14.0,38.0,31.38,21.27
2017,2,7,8,45,0.0,46.5,4.55,14.0,46.5,38.44,27.41
2017,2,7,9,0,0.0,55.0,4.4,14.0,55.0,45.52,33.49
2017,2,7,9,15,0.0,63.5,4.35,14.0,63.5,52.61,39.51
2017,2,7,9,30,0.0,72.0,4.3,14.0,72.0,59.71,45.48
2017,2,7,9,45,0.0,95.0,4.25,14.0,95.0,81.11,63.53
2017,2,7,10,0,0.0,118.0,4.2,14.0,118.0,103.2,81.98
2017,2,7,10,15,0.0,93.5,4.0,14.0,93.5,78.56,61.06
2017,2,7,10,30,0.0,69.0,3.8,14.0,69.0,57.24,42.99
2017,2,7,10,45,0.0,99.5,3.6,14.0,99.5,83.61,65.1
2017,2,7,11,0,0.0,130.0,3.4,14.0,130.0,111.89,88.58
2017,2,7,11,15,4.0,163.0,3.35,14.0,165.5,147.04,117.72
2017,2,7,11,30,8.0,196.0,3.3,14.0,201.0,182.59,146.86
2017,2,7,11,45,25.0,224.0,3.25,14.0,239.0,225.05,181.89
2017,2,7,12,0,42.0,252.0,3.2,14.0,277.0,285.28,230.66
2017,2,7,12,15,60.5,263.0,3.15,14.0,299.5,309.44,250.21
2017,2,7,12,30,79.0,274.0,3.1,14.0,322.0,332.09,268.5
2017,2,7,12,45,60.0,261.5,3.1,14.0,298.0,297.84,240.56
2017,2,7,13,0,41.0,249.0,3.1,14.0,274.0,265.5,214.23
2017,2,7,13,15,23.5,219.0,2.9,14.0,233.5,207.7,167.19
2017,2,7,13,30,6.0,189.0,2.7,14.0,193.0,166.41,133.25
2017,2,7,13,45,31.0,210.0,2.5,14.0,227.0,208.79,168.48
2017,2,7,14,0,56.0,231.0,2.3,14.0,261.0,239.63,193.58
2017,2,7,14,15,28.0,137.0,2.25,13.5,152.0,133.86,107.16
2017,2,7,14,30,0.0,43.0,2.2,13.0,43.0,35.58,24.78
2017,2,7,14,45,0.0,78.0,2.15,13.0,78.0,64.74,49.74
2017,2,7,15,0,0.0,113.0,2.1,13.0,113.0,93.81,74.44
2017,2,7,15,15,0.0,99.0,1.95,13.0,99.0,81.94,64.51
2017,2,7,15,30,0.0,85.0,1.8,13.0,85.0,70.24,54.7
2017,2,7,15,45,0.0,74.5,1.7,13.0,74.5,61.5,47.32
2017,2,7,16,0,0.0,64.0,1.6,13.0,64.0,52.85,39.93
2017,2,7,16,15,0.0,52.5,1.45,13.0,52.5,43.46,31.81
2017,2,7,16,30,0.0,41.0,1.3,13.0,41.0,33.89,24.7
2017,2,7,16,45,0.0,30.0,1.2,13.0,30.0,24.76,16.28
2017,2,7,17,0,0.0,19.0,1.1,13.0,19.0,15.65,7.8
2017,2,7,17,15,0.0,11.0,1.05,12.5,11.0,9.05,0.0
2017,2,7,17,30,0.0,3.0,1.0,12.0,3.0,2.56,0.0
2017,2,7,17,45,0.0,1.5,1.0,12.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,3.3,14.0,2.0,1.71,0.0
2017,2,8,7,30,0.0,4.0,3.2,14.0,4.0,3.28,0.0
2017,2,8,7,45,0.0,9.0,3.1,14.0,9.0,7.39,0.32
2017,2,8,8,0,0.0,14.0,3.0,14.0,14.0,11.51,4.04
2017,2,8,8,15,0.0,20.0,2.95,14.0,20.0,16.46,8.41
2017,2,8,8,30,0.0,26.0,2.9,14.0,26.0,21.42,12.77
2017,2,8,8,45,0.0,31.5,2.85,14.0,31.5,25.98,16.74
2017,2,8,9,0,0.0,37.0,2.8,14.0,37.0,30.55,20.67
2017,2,8,9,15,0.0,42.5,2.8,14.0,42.5,35.12,24.56
2017,2,8,9,30,0.0,48.0,2.8,14.0,48.0,39.7,28.43
2017,2,8,9,45,0.0,62.5,2.85,14.5,62.5,51.79,38.57
2017,2,8,10,0,0.0,77.0,2.9,15.0,77.0,63.9,48.62
2017,2,8,10,15,0.0,55.0,2.85,15.0,55.0,45.56,33.04
2017,2,8,10,30,0.0,33.0,2.8,15.0,33.0,27.29,17.53
2017,2,8,10,45,0.0,52.0,2.8,15.0,52.0,43.09,30.85
2017,2,8,11,0,0.0,71.0,2.8,15.0,71.0,58.94,44.1
2017,2,8,11,15,0.0,102.0,2.85,15.0,102.0,85.56,66.25
2017,2,8,11,30,0.0,133.0,2.9,15.0,133.0,113.82,89.58
2017,2,8,11,45,0.0,122.5,2.95,15.0,122.5,103.88,81.26
2017,2,8,12,0,0.0,112.0,3.0,15.0,112.0,94.25,73.26
2017,2,8,12,15,0.0,114.0,3.0,15.0,114.0,95.93,74.65
2017,2,8,12,30,0.0,116.0,3.0,15.0,116.0,97.62,76.03
2017,2,8,12,45,0.0,114.5,3.0,15.0,114.5,96.2,74.88
2017,2,8,13,0,0.0,113.0,3.0,15.0,113.0,94.8,73.76
2017,2,8,13,15,0.0,106.0,2.95,15.0,106.0,88.64,68.69
2017,2,8,13,30,0.0,99.0,2.9,15.0,99.0,82.55,63.7
2017,2,8,13,45,0.0,75.0,2.85,15.0,75.0,62.29,46.86
2017,2,8,14,0,0.0,51.0,2.8,15.0,51.0,42.26,30.11
2017,2,8,14,15,0.0,80.5,2.7,15.0,80.5,66.86,50.88
2017,2,8,14,30,0.0,110.0,2.6,15.0,110.0,91.71,71.78
2017,2,8,14,45,0.0,91.5,2.55,15.0,91.5,76.04,58.77
2017,2,8,15,0,0.0,73.0,2.5,15.0,73.0,60.55,45.86
2017,2,8,15,15,0.0,65.0,2.45,15.0,65.0,53.86,40.31
2017,2,8,15,30,0.0,57.0,2.4,15.0,57.0,47.19,34.72
2017,2,8,15,45,0.0,50.0,2.35,15.0,50.0,41.35,29.8
2017,2,8,16,0,0.0,43.0,2.3,15.0,43.0,35.53,24.84
2017,2,8,16,15,0.0,35.5,2.25,14.5,35.5,29.3,19.51
2017,2,8,16,30,0.0,28.0,2.2,14.0,28.0,23.08,14.97
2017,2,8,16,45,0.0,21.0,2.15,14.0,21.0,17.29,9.62
2017,2,8,17,0,0.0,14.0,2.1,14.0,14.0,11.51,4.24
2017,2,8,17,15,0.0,8.0,2.0,14.0,8.0,6.57,0.0
2017,2,8,17,30,0.0,2.0,1.9,14.0,2.0,1.71,0.0
2017,2,8,17,45,0.0,1.0,1.85,14.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,5.3,14.0,1.0,0.85,0.0
2017,2,9,7,30,0.0,2.0,5.4,14.0,2.0,1.64,0.0
2017,2,9,7,45,0.0,5.0,5.5,14.0,5.0,4.1,0.0
2017,2,9,8,0,0.0,8.0,5.6,14.0,8.0,6.56,0.0
2017,2,9,8,15,0.0,11.5,5.55,14.0,11.5,9.45,2.41
2017,2,9,8,30,0.0,15.0,5.5,14.0,15.0,12.34,4.95
2017,2,9,8,45,0.0,18.5,5.45,14.0,18.5,15.23,7.46
2017,2,9,9,0,0.0,22.0,5.4,14.0,22.0,18.13,9.96
2017,2,9,9,15,0.0,25.5,5.25,14.0,25.5,21.03,12.44
2017,2,9,9,30,0.0,29.0,5.1,14.0,29.0,23.94,14.9
2017,2,9,9,45,0.0,67.0,5.0,14.0,67.0,55.54,41.82
2017,2,9,10,0,0.0,105.0,4.9,14.0,105.0,89.96,70.82
2017,2,9,10,15,0.0,62.5,4.8,14.0,62.5,51.81,38.44
2017,2,9,10,30,0.0,20.0,4.7,14.0,20.0,16.52,8.43
2017,2,9,10,45,0.0,36.0,4.65,14.0,36.0,29.8,19.68
2017,2,9,11,0,0.0,52.0,4.6,14.0,52.0,43.11,30.91
2017,2,9,11,15,0.0,46.0,4.45,14.0,46.0,38.13,26.65
2017,2,9,11,30,0.0,40.0,4.3,14.0,40.0,33.14,22.42
2017,2,9,11,45,0.0,40.5,4.2,14.0,40.5,33.57,22.76
2017,2,9,12,0,0.0,41.0,4.1,14.0,41.0,33.99,23.1
2017,2,9,12,15,0.0,53.0,4.05,14.0,53.0,43.98,31.51
2017,2,9,12,30,0.0,65.0,4.0,14.0,65.0,53.98,39.91
2017,2,9,12,45,0.0,63.0,3.95,14.0,63.0,52.31,38.51
2017,2,9,13,0,0.0,61.0,3.9,14.0,61.0,50.64,37.13
2017,2,9,13,15,0.0,53.5,3.8,14.0,53.5,44.38,31.89
2017,2,9,13,30,0.0,46.0,3.7,14.0,46.0,38.13,26.65
2017,2,9,13,45,0.0,78.0,3.6,14.0,78.0,64.8,49.17
2017,2,9,14,0,0.0,110.0,3.5,14.0,110.0,91.9,71.96
2017,2,9,14,15,0.0,82.5,3.4,14.0,82.5,68.53,52.44
2017,2,9,14,30,0.0,55.0,3.3,14.0,55.0,45.57,33.15
2017,2,9,14,45,0.0,64.0,3.2,14.0,64.0,53.05,39.59
2017,2,9,15,0,0.0,73.0,3.1,14.0,73.0,60.55,46.05
2017,2,9,15,15,0.0,52.5,2.95,14.0,52.5,43.45,31.59
2017,2,9,15,30,0.0,32.0,2.8,14.0,32.0,26.41,17.07
2017,2,9,15,45,0.0,28.0,2.7,14.0,28.0,23.09,14.25
2017,2,9,16,0,0.0,24.0,2.6,14.0,24.0,19.77,11.41
2017,2,9,16,15,0.0,19.5,2.5,13.5,19.5,16.05,8.2
2017,2,9,16,30,0.0,15.0,2.4,13.0,15.0,12.33,5.42
2017,2,9,16,45,0.0,11.0,2.35,13.0,11.0,9.03,2.37
2017,2,9,17,0,0.0,7.0,2.3,13.0,7.0,5.74,0.0
2017,2,9,17,15,0.0,4.0,2.25,13.0,4.0,3.28,0.0
2017,2,9,17,30,0.0,1.0,2.2,13.0,1.0,0.85,0.0
2017,2,9,17,45,0.0,0.5,2.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,7.0,1.2,11.0,7.0,5.97,0.0
2017,2,10,7,30,0.0,14.0,1.2,11.0,14.0,11.53,0.92
2017,2,10,7,45,0.0,28.5,1.3,11.5,28.5,23.56,13.81
2017,2,10,8,0,0.0,43.0,1.4,12.0,43.0,37.93,26.6
2017,2,10,8,15,0.0,60.0,1.45,12.0,60.0,55.02,41.61
2017,2,10,8,30,0.0,77.0,1.5,12.0,77.0,71.65,56.12
2017,2,10,8,45,0.0,94.0,1.6,12.5,94.0,88.02,70.07
2017,2,10,9,0,0.0,111.0,1.7,13.0,111.0,104.23,83.62
2017,2,10,9,15,1.5,126.0,1.75,13.0,126.5,119.36,96.29
2017,2,10,9,30,3.0,141.0,1.8,13.0,142.0,134.55,108.87
2017,2,10,9,45,13.5,161.0,1.85,13.0,167.0,164.18,133.74
2017,2,10,10,0,24.0,181.0,1.9,13.0,192.0,193.9,158.35
2017,2,10,10,15,171.0,200.0,1.9,13.0,289.5,395.75,325.81
2017,2,10,10,30,318.0,219.0,1.9,13.0,387.0,580.32,469.77
2017,2,10,10,45,299.0,234.5,1.95,13.5,398.0,575.59,462.46
2017,2,10,11,0,280.0,250.0,2.0,14.0,409.0,569.32,455.63
2017,2,10,11,15,281.5,258.5,2.05,14.0,422.5,572.94,457.85
2017,2,10,11,30,283.0,267.0,2.1,14.0,436.0,575.09,458.96
2017,2,10,11,45,253.5,276.5,2.15,14.0,430.0,548.41,437.69
2017,2,10,12,0,224.0,286.0,2.2,14.0,424.0,503.23,402.81
2017,2,10,12,15,209.0,288.5,2.3,14.0,417.5,482.43,386.77
2017,2,10,12,30,194.0,291.0,2.4,14.0,411.0,461.69,370.54
2017,2,10,12,45,191.0,289.0,2.5,14.0,406.5,445.97,358.47
2017,2,10,13,0,188.0,287.0,2.6,14.0,402.0,429.89,346.01
2017,2,10,13,15,252.5,272.0,2.65,14.0,422.5,461.85,371.97
2017,2,10,13,30,317.0,257.0,2.7,14.0,443.0,473.86,381.91
2017,2,10,13,45,320.5,245.5,2.75,14.0,428.0,444.56,358.68
2017,2,10,14,0,324.0,234.0,2.8,14.0,413.0,414.42,334.53
2017,2,10,14,15,407.0,203.0,2.8,14.0,416.5,415.24,334.41
2017,2,10,14,30,490.0,172.0,2.8,14.0,420.0,398.39,318.93
2017,2,10,14,45,557.5,142.0,2.8,14.0,406.0,366.3,289.78
2017,2,10,15,0,625.0,112.0,2.8,14.0,392.0,330.01,255.29
2017,2,10,15,15,592.5,107.5,2.75,13.5,354.0,274.21,206.16
2017,2,10,15,30,560.0,103.0,2.7,13.0,316.0,221.74,159.85
2017,2,10,15,45,531.5,95.5,2.65,13.0,278.0,171.03,115.97
2017,2,10,16,0,503.0,88.0,2.6,13.0,240.0,123.76,78.86
2017,2,10,16,15,463.5,77.5,2.45,12.5,200.0,77.23,50.64
2017,2,10,16,30,424.0,67.0,2.3,12.0,160.0,50.74,39.89
2017,2,10,16,45,374.0,53.5,2.2,11.5,120.5,42.99,32.65
2017,2,10,17,0,324.0,40.0,2.1,11.0,81.0,32.61,22.82
2017,2,10,17,15,162.0,28.5,2.1,11.0,49.0,22.04,10.86
2017,2,10,17,30,0.0,17.0,2.1,11.0,17.0,14.51,0.0
2017,2,10,17,45,0.0,8.5,2.1,11.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,7,15,177.0,11.5,2.35,8.0,24.0,125.44,0.0
2017,2,11,7,30,354.0,23.0,2.4,8.0,48.0,315.65,195.81
2017,2,11,7,45,464.0,31.0,2.5,8.5,91.0,418.94,342.32
2017,2,11,8,0,574.0,39.0,2.6,9.0,134.0,533.53,443.15
2017,2,11,8,15,637.5,44.5,2.6,9.0,181.5,613.57,510.92
2017,2,11,8,30,701.0,50.0,2.6,9.0,229.0,695.4,576.75
2017,2,11,8,45,741.5,54.0,2.6,9.5,275.0,756.16,622.44
2017,2,11,9,0,782.0,58.0,2.6,10.0,321.0,816.16,665.59
2017,2,11,9,15,809.5,61.0,2.6,10.5,364.5,861.43,696.27
2017,2,11,9,30,837.0,64.0,2.6,11.0,408.0,904.42,724.44
2017,2,11,9,45,853.5,67.0,2.6,11.5,445.5,923.59,734.91
2017,2,11,10,0,870.0,70.0,2.6,12.0,483.0,949.92,750.51
2017,2,11,10,15,884.0,72.0,2.55,12.0,515.5,969.03,761.7
2017,2,11,10,30,898.0,74.0,2.5,12.0,548.0,984.51,770.4
2017,2,11,10,45,907.5,75.0,2.5,12.5,574.0,990.47,771.7
2017,2,11,11,0,917.0,76.0,2.5,13.0,600.0,992.51,770.54
2017,2,11,11,15,923.5,77.0,2.45,13.0,618.0,987.68,765.74
2017,2,11,11,30,930.0,78.0,2.4,13.0,636.0,978.85,758.43
2017,2,11,11,45,934.0,78.0,2.35,13.5,647.0,962.48,744.77
2017,2,11,12,0,938.0,78.0,2.3,14.0,658.0,942.23,728.71
2017,2,11,12,15,939.0,78.0,2.3,14.0,661.0,915.55,710.23
2017,2,11,12,30,940.0,78.0,2.3,14.0,664.0,885.28,689.33
2017,2,11,12,45,937.0,79.0,2.35,14.0,658.0,849.47,664.95
2017,2,11,13,0,934.0,80.0,2.4,14.0,652.0,810.57,638.23
2017,2,11,13,15,930.0,79.0,2.4,14.0,639.0,765.87,606.73
2017,2,11,13,30,926.0,78.0,2.4,14.0,626.0,718.62,572.22
2017,2,11,13,45,921.0,76.5,2.4,14.0,605.5,667.86,532.84
2017,2,11,14,0,916.0,75.0,2.4,14.0,585.0,615.1,490.83
2017,2,11,14,15,905.5,73.5,2.3,14.0,557.0,557.66,443.54
2017,2,11,14,30,895.0,72.0,2.2,14.0,529.0,499.26,394.11
2017,2,11,14,45,882.0,69.5,2.15,14.0,494.5,438.16,341.23
2017,2,11,15,0,869.0,67.0,2.1,14.0,460.0,376.97,286.7
2017,2,11,15,15,847.0,64.5,2.0,13.5,419.5,311.88,228.45
2017,2,11,15,30,825.0,62.0,1.9,13.0,379.0,249.11,171.72
2017,2,11,15,45,795.5,58.5,1.8,13.0,334.5,186.08,116.55
2017,2,11,16,0,766.0,55.0,1.7,13.0,290.0,126.2,69.7
2017,2,11,16,15,718.0,50.5,1.7,12.5,242.5,68.18,37.29
2017,2,11,16,30,670.0,46.0,1.7,12.0,195.0,40.52,30.8
2017,2,11,16,45,591.5,40.0,1.7,11.5,148.0,35.5,26.06
2017,2,11,17,0,513.0,34.0,1.7,11.0,101.0,30.53,21.11
2017,2,11,17,15,370.0,24.0,1.8,11.0,61.5,21.59,11.09
2017,2,11,17,30,227.0,14.0,1.9,11.0,22.0,11.95,0.0
2017,2,11,17,45,113.5,7.0,2.0,11.0,11.0,5.97,0.0
2017,2,11,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
