Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,13,45,506.0,195.5,4.65,11.0,504.5,525.38,432.0
2017,2,22,14,0,903.0,91.0,4.7,11.0,638.0,629.54,514.64
2017,2,22,14,15,892.5,89.5,4.65,10.5,609.0,571.66,465.81
2017,2,22,14,30,882.0,88.0,4.6,10.0,580.0,513.76,416.12
2017,2,22,14,45,874.5,83.5,4.6,10.0,546.0,451.82,360.94
2017,2,22,15,0,867.0,79.0,4.6,10.0,512.0,389.28,303.66
2017,2,22,15,15,846.5,76.5,4.55,10.0,470.5,324.37,243.46
2017,2,22,15,30,826.0,74.0,4.5,10.0,429.0,260.92,184.42
2017,2,22,15,45,799.5,70.0,4.45,10.0,383.5,196.91,127.21
2017,2,22,16,0,773.0,66.0,4.4,10.0,338.0,135.76,78.45
2017,2,22,16,15,730.0,61.5,4.25,9.5,288.5,76.67,45.11
2017,2,22,16,30,687.0,57.0,4.1,9.0,239.0,49.35,39.35
2017,2,22,16,45,617.5,51.0,4.0,9.0,189.5,40.98,31.57
2017,2,22,17,0,548.0,45.0,3.9,9.0,140.0,36.64,27.29
2017,2,22,17,15,430.5,35.5,3.85,8.5,95.0,29.14,19.95
2017,2,22,17,30,313.0,26.0,3.8,8.0,50.0,21.63,9.83
2017,2,22,17,45,156.5,13.0,3.75,8.0,25.0,11.1,0.0
2017,2,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,7.5,2.8,6.5,7.5,0.0,0.0
2017,2,23,7,0,0.0,15.0,2.8,7.0,15.0,12.8,0.0
2017,2,23,7,15,217.0,26.0,2.9,7.0,52.5,214.69,136.08
2017,2,23,7,30,434.0,37.0,3.0,7.0,90.0,399.52,330.97
2017,2,23,7,45,525.0,45.0,3.1,7.5,138.5,497.28,418.71
2017,2,23,8,0,616.0,53.0,3.2,8.0,187.0,600.98,505.84
2017,2,23,8,15,670.0,58.5,3.15,8.0,237.0,675.22,566.18
2017,2,23,8,30,724.0,64.0,3.1,8.0,287.0,744.38,619.87
2017,2,23,8,45,761.5,68.0,3.1,8.5,335.5,804.33,663.44
2017,2,23,9,0,799.0,72.0,3.1,9.0,384.0,863.07,704.52
2017,2,23,9,15,824.0,75.0,3.0,9.0,428.5,907.03,734.06
2017,2,23,9,30,849.0,78.0,2.9,9.0,473.0,948.41,761.09
2017,2,23,9,45,866.0,80.5,2.8,9.0,512.5,978.37,779.41
2017,2,23,10,0,883.0,83.0,2.7,9.0,552.0,1004.9,795.14
2017,2,23,10,15,896.0,85.0,2.6,9.0,585.0,1011.7,796.93
2017,2,23,10,30,909.0,87.0,2.5,9.0,618.0,1026.01,804.26
2017,2,23,10,45,919.0,87.5,2.45,9.5,644.5,1031.52,804.57
2017,2,23,11,0,929.0,88.0,2.4,10.0,671.0,1033.0,802.36
2017,2,23,11,15,935.0,89.0,2.35,10.0,689.5,1027.04,796.74
2017,2,23,11,30,941.0,90.0,2.3,10.0,708.0,1016.97,788.57
2017,2,23,11,45,945.5,89.5,2.3,10.0,719.0,999.63,776.23
2017,2,23,12,0,950.0,89.0,2.3,10.0,730.0,978.3,761.33
2017,2,23,12,15,950.5,89.0,2.3,10.0,732.5,950.04,741.76
2017,2,23,12,30,951.0,89.0,2.3,10.0,735.0,918.14,719.71
2017,2,23,12,45,706.0,174.0,2.35,10.0,651.5,783.77,623.87
2017,2,23,13,0,461.0,259.0,2.4,10.0,568.0,637.7,511.62
2017,2,23,13,15,698.0,174.0,2.4,10.0,630.5,709.96,570.62
2017,2,23,13,30,935.0,89.0,2.4,10.0,693.0,744.28,598.11
2017,2,23,13,45,929.0,87.5,2.45,10.0,671.0,691.43,556.58
2017,2,23,14,0,923.0,86.0,2.5,10.0,649.0,636.62,513.05
2017,2,23,14,15,702.0,143.5,2.5,10.0,560.5,523.24,421.95
2017,2,23,14,30,481.0,201.0,2.5,10.0,472.0,419.46,338.08
2017,2,23,14,45,525.5,174.0,2.55,10.0,453.0,381.12,304.79
2017,2,23,15,0,570.0,147.0,2.6,10.0,434.0,337.27,264.94
2017,2,23,15,15,332.0,166.0,2.6,10.0,330.0,239.08,186.69
2017,2,23,15,30,94.0,185.0,2.6,10.0,226.0,170.27,136.04
2017,2,23,15,45,433.0,126.0,2.6,10.0,283.5,174.47,124.33
2017,2,23,16,0,772.0,67.0,2.6,10.0,341.0,136.19,78.74
2017,2,23,16,15,729.0,62.5,2.55,9.5,291.5,77.12,45.62
2017,2,23,16,30,686.0,58.0,2.5,9.0,242.0,50.12,40.06
2017,2,23,16,45,620.5,51.5,2.45,8.5,192.5,41.32,31.99
2017,2,23,17,0,555.0,45.0,2.4,8.0,143.0,36.59,27.42
2017,2,23,17,15,442.0,35.5,2.4,7.5,97.5,29.1,20.1
2017,2,23,17,30,329.0,26.0,2.4,7.0,52.0,21.58,10.59
2017,2,23,17,45,164.5,13.0,2.45,7.0,26.0,11.1,0.0
2017,2,23,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,24,6,45,56.0,6.5,0.9,6.5,8.0,0.0,0.0
2017,2,24,7,0,112.0,13.0,0.9,7.0,16.0,80.71,0.0
2017,2,24,7,15,261.5,26.0,0.85,7.0,53.5,247.59,168.52
2017,2,24,7,30,411.0,39.0,0.8,7.0,91.0,385.66,316.01
2017,2,24,7,45,492.0,48.5,0.8,7.5,138.0,477.05,394.71
2017,2,24,8,0,573.0,58.0,0.8,8.0,185.0,573.68,472.23
2017,2,24,8,15,628.5,64.5,0.8,8.0,234.5,649.33,530.57
2017,2,24,8,30,684.0,71.0,0.8,8.0,284.0,726.4,587.25
2017,2,24,8,45,718.5,76.0,0.8,8.5,331.5,783.28,625.77
2017,2,24,9,0,753.0,81.0,0.8,9.0,379.0,832.53,657.58
2017,2,24,9,15,779.0,85.0,0.85,9.0,423.5,877.89,687.89
2017,2,24,9,30,805.0,89.0,0.9,9.0,468.0,920.8,716.0
2017,2,24,9,45,822.0,92.5,0.95,9.5,506.5,951.46,734.15
2017,2,24,10,0,839.0,96.0,1.0,10.0,545.0,978.8,750.07
2017,2,24,10,15,852.5,98.0,1.1,10.0,578.0,997.25,762.42
2017,2,24,10,30,866.0,100.0,1.2,10.0,611.0,1011.92,772.46
2017,2,24,10,45,871.5,103.5,1.3,10.0,636.0,1016.52,775.94
2017,2,24,11,0,877.0,107.0,1.4,10.0,661.0,1017.09,777.0
2017,2,24,11,15,883.0,108.0,1.5,10.0,679.5,1011.14,773.85
2017,2,24,11,30,889.0,109.0,1.6,10.0,698.0,1001.17,768.14
2017,2,24,11,45,890.5,110.5,1.75,10.0,708.0,983.52,758.03
2017,2,24,12,0,892.0,112.0,1.9,10.0,718.0,962.05,745.25
2017,2,24,12,15,676.0,189.0,2.0,10.0,649.5,830.23,654.11
2017,2,24,12,30,460.0,266.0,2.1,10.0,581.0,690.5,549.39
2017,2,24,12,45,678.5,186.5,2.25,10.5,646.0,773.95,616.17
2017,2,24,13,0,897.0,107.0,2.4,11.0,711.0,820.35,650.43
2017,2,24,13,15,892.0,106.5,2.5,10.5,697.0,781.77,624.29
2017,2,24,13,30,887.0,106.0,2.6,10.0,683.0,733.72,589.88
2017,2,24,13,45,748.5,142.0,2.75,10.0,618.0,635.27,513.48
2017,2,24,14,0,610.0,178.0,2.9,10.0,553.0,543.61,440.9
2017,2,24,14,15,730.0,138.5,2.9,10.0,567.0,533.46,431.59
2017,2,24,14,30,850.0,99.0,2.9,10.0,581.0,508.98,408.45
2017,2,24,14,45,731.0,117.0,2.95,10.0,513.5,421.06,334.86
2017,2,24,15,0,612.0,135.0,3.0,10.0,446.0,345.51,271.04
2017,2,24,15,15,526.5,142.5,2.95,9.5,394.5,280.18,215.45
2017,2,24,15,30,441.0,150.0,2.9,9.0,343.0,227.74,171.32
2017,2,24,15,45,416.0,139.5,2.85,9.0,306.5,181.6,131.46
2017,2,24,16,0,391.0,129.0,2.8,9.0,270.0,138.56,97.33
2017,2,24,16,15,370.0,112.5,2.65,8.5,231.0,94.66,68.81
2017,2,24,16,30,349.0,96.0,2.5,8.0,192.0,69.95,58.22
2017,2,24,16,45,313.0,79.5,2.4,8.0,152.5,58.86,47.97
2017,2,24,17,0,277.0,63.0,2.3,8.0,113.0,47.39,37.16
2017,2,24,17,15,214.5,46.0,2.3,7.5,77.5,35.05,25.43
2017,2,24,17,30,152.0,29.0,2.3,7.0,42.0,22.38,11.79
2017,2,24,17,45,76.0,14.5,2.35,7.0,21.0,12.38,0.0
2017,2,24,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.5,0.85,7.0,9.5,0.0,0.0
2017,2,25,7,0,0.0,19.0,0.8,7.0,19.0,16.22,0.0
2017,2,25,7,15,223.5,28.0,0.8,7.0,57.5,226.85,162.82
2017,2,25,7,30,447.0,37.0,0.8,7.0,96.0,409.86,336.58
2017,2,25,7,45,529.5,45.0,0.85,7.5,144.0,501.74,414.62
2017,2,25,8,0,612.0,53.0,0.9,8.0,192.0,599.04,492.56
2017,2,25,8,15,663.5,58.5,1.0,8.0,241.0,671.14,548.99
2017,2,25,8,30,715.0,64.0,1.1,8.0,290.0,738.51,599.77
2017,2,25,8,45,715.0,69.5,1.2,8.5,325.5,766.19,618.74
2017,2,25,9,0,715.0,75.0,1.3,9.0,361.0,790.85,635.24
2017,2,25,9,15,776.5,75.5,1.4,9.0,417.5,864.53,687.58
2017,2,25,9,30,838.0,76.0,1.5,9.0,474.0,937.16,737.4
2017,2,25,9,45,855.5,78.5,1.6,9.0,513.0,967.45,757.14
2017,2,25,10,0,873.0,81.0,1.7,9.0,552.0,983.05,767.27
2017,2,25,10,15,769.5,116.0,1.75,9.0,549.5,943.91,739.12
2017,2,25,10,30,666.0,151.0,1.8,9.0,547.0,880.87,694.69
2017,2,25,10,45,581.0,190.5,1.85,9.5,546.5,826.48,654.92
2017,2,25,11,0,496.0,230.0,1.9,10.0,546.0,779.2,617.49
2017,2,25,11,15,483.5,242.0,1.9,10.0,557.0,770.08,610.02
2017,2,25,11,30,471.0,254.0,1.9,10.0,568.0,758.59,600.55
2017,2,25,11,45,705.5,170.0,1.95,10.0,648.5,882.93,693.48
2017,2,25,12,0,940.0,86.0,2.0,10.0,729.0,967.15,751.0
2017,2,25,12,15,940.0,86.0,1.85,10.0,731.0,938.67,728.3
2017,2,25,12,30,940.0,86.0,1.7,10.0,733.0,906.61,704.54
2017,2,25,12,45,937.0,86.0,1.6,10.5,726.5,868.63,676.15
2017,2,25,13,0,934.0,86.0,1.5,11.0,720.0,827.58,645.72
2017,2,25,13,15,699.5,168.5,1.35,11.0,637.5,705.9,555.56
2017,2,25,13,30,465.0,251.0,1.2,11.0,555.0,579.06,457.83
2017,2,25,13,45,392.5,261.0,1.1,11.0,512.0,502.92,399.84
2017,2,25,14,0,320.0,271.0,1.0,11.0,469.0,443.62,353.2
2017,2,25,14,15,270.0,265.0,0.95,11.0,427.0,388.33,309.73
2017,2,25,14,30,220.0,259.0,0.9,11.0,385.0,332.23,265.23
2017,2,25,14,45,135.5,236.5,0.85,11.0,312.5,260.25,208.15
2017,2,25,15,0,51.0,214.0,0.8,11.0,240.0,195.82,157.23
2017,2,25,15,15,36.5,190.5,0.75,10.5,208.5,166.58,134.06
2017,2,25,15,30,22.0,167.0,0.7,10.0,177.0,139.99,112.84
2017,2,25,15,45,20.0,151.0,0.7,10.0,159.5,124.11,99.86
2017,2,25,16,0,18.0,135.0,0.7,10.0,142.0,108.6,87.15
2017,2,25,16,15,13.0,117.0,0.65,9.5,121.5,91.96,73.78
2017,2,25,16,30,8.0,99.0,0.6,9.0,101.0,77.29,64.55
2017,2,25,16,45,4.0,80.0,0.6,9.0,81.0,62.93,51.46
2017,2,25,17,0,0.0,61.0,0.6,9.0,61.0,48.44,38.03
2017,2,25,17,15,0.0,42.0,0.65,9.0,42.0,33.83,24.32
2017,2,25,17,30,0.0,23.0,0.7,9.0,23.0,19.01,9.5
2017,2,25,17,45,0.0,11.5,0.8,9.0,11.5,9.82,0.0
2017,2,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,45,90.5,7.5,0.55,6.5,10.5,0.0,0.0
2017,2,26,7,0,181.0,15.0,0.6,7.0,21.0,125.73,0.0
2017,2,26,7,15,324.5,26.5,0.7,7.0,61.5,295.4,219.55
2017,2,26,7,30,468.0,38.0,0.8,7.0,102.0,426.62,350.21
2017,2,26,7,45,545.5,46.5,0.95,7.5,150.5,516.46,427.16
2017,2,26,8,0,623.0,55.0,1.1,8.0,199.0,611.25,503.82
2017,2,26,8,15,673.5,60.5,1.3,8.5,249.0,683.07,560.0
2017,2,26,8,30,724.0,66.0,1.5,9.0,299.0,749.77,610.2
2017,2,26,8,45,758.5,70.0,1.7,9.5,347.0,807.1,651.79
2017,2,26,9,0,793.0,74.0,1.9,10.0,395.0,863.09,691.29
2017,2,26,9,15,816.5,77.0,1.95,10.0,439.5,905.53,719.89
2017,2,26,9,30,840.0,80.0,2.0,10.0,484.0,945.35,746.31
2017,2,26,9,45,858.0,82.0,2.15,10.5,523.0,975.49,765.53
2017,2,26,10,0,876.0,84.0,2.3,11.0,562.0,1002.25,782.37
2017,2,26,10,15,887.5,86.0,2.35,11.0,594.5,1007.36,784.56
2017,2,26,10,30,899.0,88.0,2.4,11.0,627.0,1020.1,792.42
2017,2,26,10,45,906.0,89.5,2.5,11.5,652.5,1023.79,793.22
2017,2,26,11,0,913.0,91.0,2.6,12.0,678.0,1023.47,791.53
2017,2,26,11,15,918.0,92.0,2.65,12.0,696.0,1016.54,786.41
2017,2,26,11,30,923.0,93.0,2.7,12.0,714.0,1005.59,778.75
2017,2,26,11,45,925.5,93.5,2.8,12.0,723.5,987.67,766.93
2017,2,26,12,0,928.0,94.0,2.9,12.0,733.0,965.89,752.51
2017,2,26,12,15,928.0,94.5,2.95,12.0,735.0,938.09,733.47
2017,2,26,12,30,928.0,95.0,3.0,12.0,737.0,906.72,711.94
2017,2,26,12,45,916.0,98.5,3.15,12.0,728.5,865.28,683.79
2017,2,26,13,0,904.0,102.0,3.3,12.0,720.0,821.34,653.5
2017,2,26,13,15,899.5,101.5,3.35,11.5,705.5,776.67,622.88
2017,2,26,13,30,895.0,101.0,3.4,11.0,691.0,729.53,588.75
2017,2,26,13,45,885.5,100.5,3.5,11.0,668.5,676.94,547.62
2017,2,26,14,0,876.0,100.0,3.6,11.0,646.0,625.79,506.33
2017,2,26,14,15,864.5,98.0,3.65,11.0,616.5,566.92,457.73
2017,2,26,14,30,853.0,96.0,3.7,11.0,587.0,507.37,407.06
2017,2,26,14,45,554.0,160.0,3.75,11.0,471.0,380.2,303.68
2017,2,26,15,0,255.0,224.0,3.8,11.0,355.0,283.02,226.45
2017,2,26,15,15,180.0,208.5,3.7,10.5,297.5,224.79,179.26
2017,2,26,15,30,105.0,193.0,3.6,10.0,240.0,178.45,142.6
2017,2,26,15,45,152.0,171.5,3.55,10.0,231.5,159.73,124.5
2017,2,26,16,0,199.0,150.0,3.5,10.0,223.0,134.67,101.92
2017,2,26,16,15,181.5,131.5,3.35,9.5,191.0,103.39,80.21
2017,2,26,16,30,164.0,113.0,3.2,9.0,159.0,83.38,70.13
2017,2,26,16,45,145.5,92.5,3.05,9.0,127.5,69.24,57.18
2017,2,26,17,0,127.0,72.0,2.9,9.0,96.0,54.76,43.69
2017,2,26,17,15,93.0,52.0,2.8,8.5,66.5,40.18,30.0
2017,2,26,17,30,59.0,32.0,2.7,8.0,37.0,25.33,14.97
2017,2,26,17,45,29.5,16.0,2.65,8.0,18.5,12.98,0.0
2017,2,26,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,1.85,6.5,12.5,10.67,0.0
2017,2,27,7,0,0.0,25.0,1.8,7.0,25.0,33.1,0.0
2017,2,27,7,15,246.0,31.5,1.85,7.0,66.0,246.78,190.01
2017,2,27,7,30,492.0,38.0,1.9,7.0,107.0,444.37,369.8
2017,2,27,7,45,570.0,45.5,1.95,7.5,156.5,534.36,446.97
2017,2,27,8,0,648.0,53.0,2.0,8.0,206.0,622.24,518.64
2017,2,27,8,15,697.5,58.0,1.95,8.0,257.0,694.45,574.94
2017,2,27,8,30,747.0,63.0,1.9,8.0,308.0,767.18,628.96
2017,2,27,8,45,776.5,68.0,1.9,8.5,355.5,821.83,666.65
2017,2,27,9,0,806.0,73.0,1.9,9.0,403.0,874.89,701.95
2017,2,27,9,15,829.5,75.5,1.85,9.0,447.5,916.94,729.07
2017,2,27,9,30,853.0,78.0,1.8,9.0,492.0,956.32,753.79
2017,2,27,9,45,871.0,80.0,1.75,9.5,531.5,986.62,770.4
2017,2,27,10,0,889.0,82.0,1.7,10.0,571.0,1002.11,776.74
2017,2,27,10,15,901.0,84.0,1.65,10.0,604.0,1019.23,785.77
2017,2,27,10,30,913.0,86.0,1.6,10.0,637.0,1032.49,792.23
2017,2,27,10,45,921.5,87.0,1.55,10.0,663.0,1037.02,792.97
2017,2,27,11,0,930.0,88.0,1.5,10.0,689.0,1037.47,791.27
2017,2,27,11,15,935.0,89.0,1.55,10.0,707.5,1030.34,786.49
2017,2,27,11,30,940.0,90.0,1.6,10.0,726.0,1019.12,779.19
2017,2,27,11,45,945.5,89.0,1.65,10.5,737.0,1001.95,766.68
2017,2,27,12,0,951.0,88.0,1.7,11.0,748.0,980.75,751.62
2017,2,27,12,15,951.0,88.0,1.75,11.0,750.0,951.78,732.72
2017,2,27,12,30,951.0,88.0,1.8,11.0,752.0,919.19,711.34
2017,2,27,12,45,954.5,85.5,1.9,11.0,746.5,883.26,688.07
2017,2,27,13,0,958.0,83.0,2.0,11.0,741.0,843.78,662.0
2017,2,27,13,15,953.5,82.5,2.1,11.0,726.5,797.09,630.38
2017,2,27,13,30,949.0,82.0,2.2,11.0,712.0,747.77,595.95
2017,2,27,13,45,942.0,81.0,2.3,11.0,690.0,693.95,555.12
2017,2,27,14,0,935.0,80.0,2.4,11.0,668.0,638.22,511.47
2017,2,27,14,15,925.5,78.5,2.45,11.0,638.5,579.03,463.36
2017,2,27,14,30,916.0,77.0,2.5,11.0,609.0,518.73,412.69
2017,2,27,14,45,899.5,76.5,2.55,11.0,572.0,455.59,358.01
2017,2,27,15,0,883.0,76.0,2.6,11.0,535.0,392.68,301.77
2017,2,27,15,15,863.5,73.5,2.6,10.5,493.0,327.62,242.97
2017,2,27,15,30,844.0,71.0,2.6,10.0,451.0,261.0,182.42
2017,2,27,15,45,815.0,68.0,2.65,10.0,404.0,196.1,125.14
2017,2,27,16,0,786.0,65.0,2.7,10.0,357.0,134.34,76.64
2017,2,27,16,15,746.0,61.0,2.65,9.5,307.5,74.78,43.94
2017,2,27,16,30,706.0,57.0,2.6,9.0,258.0,49.12,39.18
2017,2,27,16,45,646.0,51.0,2.55,9.0,207.5,44.42,34.8
2017,2,27,17,0,586.0,45.0,2.5,9.0,157.0,39.71,30.24
2017,2,27,17,15,482.0,36.5,2.55,8.5,110.5,29.81,20.89
2017,2,27,17,30,378.0,28.0,2.6,8.0,64.0,23.14,13.51
2017,2,27,17,45,189.0,14.0,2.65,8.0,32.0,11.38,0.0
2017,2,27,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,13.5,2.35,6.5,13.5,11.52,0.0
2017,2,28,7,0,0.0,27.0,2.3,7.0,27.0,36.31,0.0
2017,2,28,7,15,247.0,32.5,2.3,7.0,68.5,248.24,195.36
2017,2,28,7,30,494.0,38.0,2.3,7.0,110.0,446.23,373.26
2017,2,28,7,45,573.0,45.0,2.3,7.5,159.5,536.44,450.5
2017,2,28,8,0,652.0,52.0,2.3,8.0,209.0,625.26,522.81
2017,2,28,8,15,700.0,57.0,2.25,8.5,259.5,696.23,577.3
2017,2,28,8,30,748.0,62.0,2.2,9.0,310.0,767.71,629.44
2017,2,28,8,45,781.5,65.5,2.2,9.5,358.5,824.04,668.47
2017,2,28,9,0,815.0,69.0,2.2,10.0,407.0,878.97,705.2
2017,2,28,9,15,838.0,71.5,2.1,10.0,451.5,920.67,731.67
2017,2,28,9,30,861.0,74.0,2.0,10.0,496.0,948.81,748.04
2017,2,28,9,45,877.5,76.0,1.95,10.5,535.5,977.49,763.86
2017,2,28,10,0,894.0,78.0,1.9,11.0,575.0,1002.82,777.11
2017,2,28,10,15,905.5,79.5,1.85,11.0,608.0,1018.88,785.42
2017,2,28,10,30,917.0,81.0,1.8,11.0,641.0,1031.09,791.28
2017,2,28,10,45,924.0,83.0,1.8,11.5,666.5,1035.4,791.32
2017,2,28,11,0,931.0,85.0,1.8,12.0,692.0,1035.59,788.88
2017,2,28,11,15,936.5,85.5,1.8,12.0,710.0,1028.36,783.16
2017,2,28,11,30,942.0,86.0,1.8,12.0,728.0,1017.01,774.97
2017,2,28,11,45,944.5,86.5,1.85,12.0,738.5,998.73,763.02
2017,2,28,12,0,947.0,87.0,1.9,12.0,749.0,976.49,748.55
2017,2,28,12,15,947.5,87.0,1.95,12.0,751.0,948.04,729.87
2017,2,28,12,30,948.0,87.0,2.0,12.0,753.0,915.93,708.68
2017,2,28,12,45,947.0,86.5,2.05,12.5,747.0,878.54,682.43
2017,2,28,13,0,946.0,86.0,2.1,13.0,741.0,837.89,653.81
2017,2,28,13,15,941.5,85.5,2.15,13.0,726.5,791.58,622.13
2017,2,28,13,30,937.0,85.0,2.2,13.0,712.0,742.69,587.65
2017,2,28,13,45,930.5,84.0,2.25,13.0,689.5,689.65,547.38
2017,2,28,14,0,924.0,83.0,2.3,13.0,667.0,634.69,504.4
2017,2,28,14,15,914.0,81.5,2.3,12.5,637.5,575.7,457.54
2017,2,28,14,30,904.0,80.0,2.3,12.0,608.0,515.69,408.11
2017,2,28,14,45,891.0,78.0,2.35,12.0,572.0,453.21,354.34
2017,2,28,15,0,878.0,76.0,2.4,12.0,536.0,390.63,298.69
2017,2,28,15,15,858.5,73.5,2.4,12.0,494.0,325.83,240.01
2017,2,28,15,30,839.0,71.0,2.4,12.0,452.0,259.42,179.74
2017,2,28,15,45,814.5,67.5,2.4,12.0,406.0,195.12,123.29
2017,2,28,16,0,790.0,64.0,2.4,12.0,360.0,133.42,75.11
2017,2,28,16,15,751.5,60.0,2.3,11.5,310.5,73.64,42.72
2017,2,28,16,30,713.0,56.0,2.2,11.0,261.0,48.27,38.11
2017,2,28,16,45,658.0,50.0,2.15,10.5,211.0,43.57,33.85
2017,2,28,17,0,603.0,44.0,2.1,10.0,161.0,38.83,29.36
2017,2,28,17,15,504.0,36.0,2.1,9.5,114.0,32.03,22.82
2017,2,28,17,30,405.0,28.0,2.1,9.0,67.0,23.14,13.7
2017,2,28,17,45,202.5,14.0,2.15,9.0,33.5,11.35,0.0
2017,2,28,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,1,6,45,129.0,9.0,1.5,6.5,15.5,82.44,0.0
2017,3,1,7,0,258.0,18.0,1.5,7.0,31.0,211.25,0.0
2017,3,1,7,15,392.0,28.0,1.45,7.0,74.0,343.01,272.39
2017,3,1,7,30,526.0,38.0,1.4,7.0,117.0,469.79,389.51
2017,3,1,7,45,602.0,45.0,1.35,7.5,168.0,552.38,458.9
2017,3,1,8,0,678.0,52.0,1.3,8.0,219.0,647.2,533.37
2017,3,1,8,15,725.0,56.5,1.25,8.5,270.0,717.64,585.18
2017,3,1,8,30,772.0,61.0,1.2,9.0,321.0,788.43,634.54
2017,3,1,8,45,805.0,64.0,1.15,9.5,370.0,844.31,670.83
2017,3,1,9,0,838.0,67.0,1.1,10.0,419.0,898.7,704.66
2017,3,1,9,15,860.0,69.5,1.05,10.5,464.0,929.38,721.05
2017,3,1,9,30,882.0,72.0,1.0,11.0,509.0,967.5,742.3
2017,3,1,9,45,894.0,76.0,1.0,11.5,548.0,994.7,756.68
2017,3,1,10,0,906.0,80.0,1.0,12.0,587.0,1018.27,768.69
2017,3,1,10,15,917.5,81.5,0.95,12.0,620.5,1034.33,776.14
2017,3,1,10,30,929.0,83.0,0.9,12.0,654.0,1046.47,781.2
2017,3,1,10,45,936.5,84.5,0.9,12.5,680.0,1050.53,780.95
2017,3,1,11,0,944.0,86.0,0.9,13.0,706.0,1050.44,778.35
2017,3,1,11,15,949.0,86.5,0.9,13.0,724.0,1042.48,772.39
2017,3,1,11,30,954.0,87.0,0.9,13.0,742.0,1030.37,764.07
2017,3,1,11,45,956.5,88.0,0.9,13.5,752.5,1012.33,750.77
2017,3,1,12,0,959.0,89.0,0.9,14.0,763.0,990.27,735.12
2017,3,1,12,15,959.5,89.0,0.9,14.0,765.0,961.37,716.51
2017,3,1,12,30,960.0,89.0,0.9,14.0,767.0,928.76,695.56
2017,3,1,12,45,959.0,88.0,0.9,14.0,760.5,890.29,670.69
2017,3,1,13,0,958.0,87.0,0.9,14.0,754.0,848.54,643.5
2017,3,1,13,15,954.0,86.5,0.95,14.0,739.5,801.99,613.57
2017,3,1,13,30,950.0,86.0,1.0,14.0,725.0,752.77,580.79
2017,3,1,13,45,943.0,85.0,1.1,14.5,702.5,698.68,541.27
2017,3,1,14,0,936.0,84.0,1.2,15.0,680.0,642.68,498.94
2017,3,1,14,15,926.0,82.5,1.25,14.5,650.0,582.95,453.55
2017,3,1,14,30,916.0,81.0,1.3,14.0,620.0,522.18,405.37
2017,3,1,14,45,901.5,79.5,1.4,14.0,583.5,458.74,352.59
2017,3,1,15,0,887.0,78.0,1.5,14.0,547.0,395.34,297.79
2017,3,1,15,15,868.0,75.5,1.5,14.0,504.5,327.84,238.07
2017,3,1,15,30,849.0,73.0,1.5,14.0,462.0,263.04,180.04
2017,3,1,15,45,821.5,70.0,1.55,14.0,415.0,197.94,123.93
2017,3,1,16,0,794.0,67.0,1.6,14.0,368.0,135.81,76.27
2017,3,1,16,15,755.5,62.5,1.6,13.5,317.5,75.29,43.91
2017,3,1,16,30,717.0,58.0,1.6,13.0,267.0,49.91,39.27
2017,3,1,16,45,657.0,52.5,1.6,12.5,216.0,45.65,35.45
2017,3,1,17,0,597.0,47.0,1.6,12.0,165.0,38.02,28.43
2017,3,1,17,15,497.5,38.5,1.7,11.5,117.5,31.42,22.14
2017,3,1,17,30,398.0,30.0,1.8,11.0,70.0,24.8,15.16
2017,3,1,17,45,199.0,15.0,1.95,10.5,35.0,12.16,0.0
2017,3,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,6,45,138.5,9.5,1.7,7.5,17.5,88.5,0.0
2017,3,2,7,0,277.0,19.0,1.7,8.0,35.0,226.73,44.2
2017,3,2,7,15,408.0,29.5,1.7,8.0,79.0,355.94,285.2
2017,3,2,7,30,539.0,40.0,1.7,8.0,123.0,482.35,399.98
2017,3,2,7,45,613.0,46.5,1.75,8.5,174.5,563.38,468.44
2017,3,2,8,0,687.0,53.0,1.8,9.0,226.0,656.59,542.52
2017,3,2,8,15,733.5,58.0,1.7,9.5,277.5,727.65,594.79
2017,3,2,8,30,780.0,63.0,1.6,10.0,329.0,799.02,644.42
2017,3,2,8,45,812.0,66.0,1.55,10.5,378.5,854.3,680.6
2017,3,2,9,0,844.0,69.0,1.5,11.0,428.0,907.97,714.32
2017,3,2,9,15,865.5,72.0,1.45,11.5,473.5,949.54,738.53
2017,3,2,9,30,887.0,75.0,1.4,12.0,519.0,977.31,752.84
2017,3,2,9,45,902.5,77.0,1.35,12.5,558.5,1005.32,767.19
2017,3,2,10,0,918.0,79.0,1.3,13.0,598.0,1029.84,778.98
2017,3,2,10,15,929.0,80.5,1.25,13.0,631.5,1045.44,786.31
2017,3,2,10,30,940.0,82.0,1.2,13.0,665.0,1057.07,791.23
2017,3,2,10,45,947.0,83.5,1.2,13.5,691.0,1060.57,790.61
2017,3,2,11,0,954.0,85.0,1.2,14.0,717.0,1059.87,787.6
2017,3,2,11,15,959.0,86.0,1.2,14.0,735.0,1052.34,781.9
2017,3,2,11,30,964.0,87.0,1.2,14.0,753.0,1040.6,773.75
2017,3,2,11,45,966.0,87.5,1.2,14.5,763.0,1021.24,759.48
2017,3,2,12,0,968.0,88.0,1.2,15.0,773.0,997.86,742.86
2017,3,2,12,15,968.0,88.0,1.2,15.0,775.0,968.2,723.65
2017,3,2,12,30,968.0,88.0,1.2,15.0,777.0,934.84,702.05
2017,3,2,12,45,964.5,88.5,1.2,15.5,770.0,895.58,675.22
2017,3,2,13,0,961.0,89.0,1.2,16.0,763.0,853.15,646.24
2017,3,2,13,15,957.0,88.5,1.2,16.0,748.0,806.36,615.29
2017,3,2,13,30,953.0,88.0,1.2,16.0,733.0,756.9,581.59
2017,3,2,13,45,946.5,86.5,1.2,16.0,710.5,702.37,541.7
2017,3,2,14,0,940.0,85.0,1.2,16.0,688.0,645.9,499.18
2017,3,2,14,15,930.5,83.5,1.15,16.0,658.0,586.14,452.39
2017,3,2,14,30,921.0,82.0,1.1,16.0,628.0,525.26,403.21
2017,3,2,14,45,908.0,80.0,1.1,16.0,591.0,461.63,350.52
2017,3,2,15,0,895.0,78.0,1.1,16.0,554.0,397.86,295.87
2017,3,2,15,15,876.0,75.5,1.1,15.5,511.5,332.01,238.72
2017,3,2,15,30,857.0,73.0,1.1,15.0,469.0,264.39,179.48
2017,3,2,15,45,831.5,69.5,1.15,15.0,422.0,198.65,123.28
2017,3,2,16,0,806.0,66.0,1.2,15.0,375.0,135.63,75.27
2017,3,2,16,15,768.5,62.0,1.25,14.5,324.5,74.77,43.28
2017,3,2,16,30,731.0,58.0,1.3,14.0,274.0,49.96,39.16
2017,3,2,16,45,674.0,52.5,1.4,14.0,222.5,45.7,35.29
2017,3,2,17,0,617.0,47.0,1.5,14.0,171.0,41.45,31.25
2017,3,2,17,15,520.0,38.5,1.6,13.5,122.5,31.45,22.01
2017,3,2,17,30,423.0,30.0,1.7,13.0,74.0,24.8,15.19
2017,3,2,17,45,211.5,15.0,1.8,12.5,37.0,12.14,0.0
2017,3,2,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,3,6,45,43.5,11.0,1.55,8.5,13.5,34.68,0.0
2017,3,3,7,0,87.0,22.0,1.5,9.0,27.0,98.2,33.88
2017,3,3,7,15,155.0,40.0,1.5,9.0,60.5,180.35,144.87
2017,3,3,7,30,223.0,58.0,1.5,9.0,94.0,273.66,228.95
2017,3,3,7,45,256.5,76.5,1.5,9.5,131.5,314.45,265.99
2017,3,3,8,0,290.0,95.0,1.5,10.0,169.0,372.92,315.42
2017,3,3,8,15,325.0,108.0,1.4,10.5,207.5,445.13,373.09
2017,3,3,8,30,360.0,121.0,1.3,11.0,246.0,501.32,416.02
2017,3,3,8,45,573.0,103.5,1.2,11.5,335.0,690.87,559.07
2017,3,3,9,0,786.0,86.0,1.1,12.0,424.0,876.08,685.66
2017,3,3,9,15,810.0,89.5,1.05,12.0,469.0,919.63,710.33
2017,3,3,9,30,834.0,93.0,1.0,12.0,514.0,960.49,734.52
2017,3,3,9,45,715.0,128.0,0.95,12.5,508.5,902.16,690.64
2017,3,3,10,0,596.0,163.0,0.9,13.0,503.0,827.87,637.19
2017,3,3,10,15,612.5,169.0,0.85,13.0,535.0,852.19,652.75
2017,3,3,10,30,629.0,175.0,0.8,13.0,567.0,873.45,664.72
2017,3,3,10,45,585.5,199.5,0.8,13.5,576.5,842.99,641.6
2017,3,3,11,0,542.0,224.0,0.8,14.0,586.0,819.06,622.4
2017,3,3,11,15,567.5,222.0,0.85,14.0,609.5,831.16,631.45
2017,3,3,11,30,593.0,220.0,0.9,14.0,633.0,839.92,637.77
2017,3,3,11,45,594.5,224.0,0.95,14.0,642.5,828.88,630.23
2017,3,3,12,0,596.0,228.0,1.0,14.0,652.0,814.99,621.02
2017,3,3,12,15,616.5,221.0,1.05,14.0,661.5,809.79,618.15
2017,3,3,12,30,637.0,214.0,1.1,14.0,671.0,795.26,608.84
2017,3,3,12,45,558.0,241.0,1.2,14.0,638.5,722.76,557.62
2017,3,3,13,0,479.0,268.0,1.3,14.0,606.0,658.72,511.64
2017,3,3,13,15,561.0,232.0,1.35,14.0,620.5,658.15,513.43
2017,3,3,13,30,643.0,196.0,1.4,14.0,635.0,654.22,511.41
2017,3,3,13,45,585.5,208.0,1.5,14.0,598.0,586.0,460.4
2017,3,3,14,0,528.0,220.0,1.6,14.0,561.0,526.57,415.14
2017,3,3,14,15,677.5,170.5,1.7,14.0,588.0,532.34,418.92
2017,3,3,14,30,827.0,121.0,1.8,14.0,615.0,516.55,403.62
2017,3,3,14,45,820.0,115.0,1.95,14.0,580.0,455.7,352.57
2017,3,3,15,0,813.0,109.0,2.1,14.0,545.0,394.35,299.45
2017,3,3,15,15,598.5,141.5,2.15,13.5,449.0,300.96,225.38
2017,3,3,15,30,384.0,174.0,2.2,13.0,353.0,229.08,171.1
2017,3,3,15,45,498.0,133.5,2.25,13.0,341.5,187.89,130.61
2017,3,3,16,0,612.0,93.0,2.3,13.0,330.0,133.0,81.99
2017,3,3,16,15,549.5,93.5,2.3,12.5,284.5,86.64,58.25
2017,3,3,16,30,487.0,94.0,2.3,12.0,239.0,69.21,56.72
2017,3,3,16,45,512.5,75.5,2.35,12.0,203.5,59.28,47.73
2017,3,3,17,0,538.0,57.0,2.4,12.0,168.0,45.76,35.36
2017,3,3,17,15,434.5,47.0,2.45,11.5,120.0,38.22,28.22
2017,3,3,17,30,331.0,37.0,2.5,11.0,72.0,30.64,20.44
2017,3,3,17,45,165.5,18.5,2.55,10.5,36.0,15.05,0.0
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,6.0,2.55,10.5,6.0,5.12,0.0
2017,3,4,7,0,0.0,12.0,2.6,11.0,12.0,9.88,0.0
2017,3,4,7,15,0.0,25.0,2.7,11.0,25.0,20.64,11.41
2017,3,4,7,30,0.0,38.0,2.8,11.0,38.0,31.43,21.19
2017,3,4,7,45,0.0,53.5,2.9,11.0,53.5,46.16,34.22
2017,3,4,8,0,0.0,69.0,3.0,11.0,69.0,60.7,46.97
2017,3,4,8,15,0.0,84.5,3.05,11.0,84.5,75.08,59.42
2017,3,4,8,30,0.0,100.0,3.1,11.0,100.0,89.37,71.61
2017,3,4,8,45,45.0,142.5,3.2,11.5,162.0,190.5,158.79
2017,3,4,9,0,90.0,185.0,3.3,12.0,224.0,284.37,237.16
2017,3,4,9,15,206.0,196.5,3.35,12.0,298.5,426.49,355.14
2017,3,4,9,30,322.0,208.0,3.4,12.0,373.0,574.92,473.22
2017,3,4,9,45,258.0,235.5,3.5,12.5,374.0,545.91,445.87
2017,3,4,10,0,194.0,263.0,3.6,13.0,375.0,491.61,400.22
2017,3,4,10,15,199.0,278.5,3.65,13.0,399.0,511.48,415.11
2017,3,4,10,30,204.0,294.0,3.7,13.0,423.0,530.3,428.79
2017,3,4,10,45,151.0,304.0,3.8,13.0,401.5,483.22,389.92
2017,3,4,11,0,98.0,314.0,3.9,13.0,380.0,414.75,334.56
2017,3,4,11,15,157.5,325.5,4.0,13.0,434.5,501.54,403.81
2017,3,4,11,30,217.0,337.0,4.1,13.0,489.0,564.36,453.07
2017,3,4,11,45,190.0,343.5,4.2,13.0,478.0,536.4,430.35
2017,3,4,12,0,163.0,350.0,4.3,13.0,467.0,508.7,408.2
2017,3,4,12,15,154.0,350.5,4.35,13.0,461.5,491.24,394.41
2017,3,4,12,30,145.0,351.0,4.4,13.0,456.0,473.7,380.53
2017,3,4,12,45,209.5,342.0,4.45,13.0,492.0,507.02,408.17
2017,3,4,13,0,274.0,333.0,4.5,13.0,528.0,548.4,441.19
2017,3,4,13,15,276.5,324.5,4.5,13.0,518.0,523.66,421.72
2017,3,4,13,30,279.0,316.0,4.5,13.0,508.0,498.04,401.63
2017,3,4,13,45,207.0,312.0,4.55,13.0,452.0,418.56,338.15
2017,3,4,14,0,135.0,308.0,4.6,13.0,396.0,356.4,287.9
2017,3,4,14,15,99.5,286.0,4.55,13.0,349.0,299.36,241.88
2017,3,4,14,30,64.0,264.0,4.5,13.0,302.0,254.31,205.33
2017,3,4,14,45,50.5,241.5,4.5,13.0,270.5,222.78,179.74
2017,3,4,15,0,37.0,219.0,4.5,13.0,239.0,193.48,155.92
2017,3,4,15,15,81.5,212.5,4.45,12.5,252.5,195.8,156.9
2017,3,4,15,30,126.0,206.0,4.4,12.0,266.0,192.23,152.13
2017,3,4,15,45,69.0,173.5,4.35,12.0,206.0,146.99,116.48
2017,3,4,16,0,12.0,141.0,4.3,12.0,146.0,112.63,90.39
2017,3,4,16,15,7.0,123.5,4.25,12.0,126.0,96.84,77.53
2017,3,4,16,30,2.0,106.0,4.2,12.0,106.0,82.83,68.89
2017,3,4,16,45,1.0,86.0,4.2,12.0,86.0,67.82,55.38
2017,3,4,17,0,0.0,66.0,4.2,12.0,66.0,52.64,41.51
2017,3,4,17,15,0.0,47.5,4.15,11.5,47.5,38.35,28.36
2017,3,4,17,30,0.0,29.0,4.1,11.0,29.0,23.88,14.8
2017,3,4,17,45,0.0,14.5,4.1,11.0,14.5,11.95,0.0
2017,3,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
