Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,6,45,59.0,15.0,3.85,8.0,19.0,47.23,0.0
2017,3,5,7,0,118.0,30.0,3.9,8.0,38.0,136.12,79.07
2017,3,5,7,15,237.5,45.5,3.95,8.0,80.0,259.58,214.08
2017,3,5,7,30,357.0,61.0,4.0,8.0,122.0,375.06,318.69
2017,3,5,7,45,433.5,72.0,4.05,8.0,170.5,461.34,395.26
2017,3,5,8,0,510.0,83.0,4.1,8.0,219.0,557.11,475.81
2017,3,5,8,15,564.5,91.0,4.3,8.0,269.5,633.23,538.13
2017,3,5,8,30,619.0,99.0,4.5,8.0,320.0,710.42,599.54
2017,3,5,8,45,457.0,137.5,4.7,8.5,313.0,619.57,524.91
2017,3,5,9,0,295.0,176.0,4.9,9.0,306.0,504.09,426.82
2017,3,5,9,15,524.0,147.0,5.0,9.0,406.0,713.33,598.29
2017,3,5,9,30,753.0,118.0,5.1,9.0,506.0,920.51,755.53
2017,3,5,9,45,376.5,139.5,5.25,9.0,333.5,568.64,478.3
2017,3,5,10,0,0.0,161.0,5.4,9.0,161.0,141.66,114.93
2017,3,5,10,15,0.0,89.5,5.35,9.0,89.5,74.46,58.17
2017,3,5,10,30,0.0,18.0,5.3,9.0,18.0,14.9,7.16
2017,3,5,10,45,152.5,162.0,5.3,9.0,265.5,340.8,286.86
2017,3,5,11,0,305.0,306.0,5.3,9.0,513.0,653.83,537.7
2017,3,5,11,15,467.5,259.0,5.2,9.0,585.0,772.94,631.62
2017,3,5,11,30,630.0,212.0,5.1,9.0,657.0,874.4,710.53
2017,3,5,11,45,494.0,266.0,5.1,9.0,618.0,778.0,632.84
2017,3,5,12,0,358.0,320.0,5.1,9.0,579.0,673.95,549.44
2017,3,5,12,15,192.5,302.5,5.05,9.0,442.0,474.76,389.95
2017,3,5,12,30,27.0,285.0,5.0,9.0,305.0,288.54,235.4
2017,3,5,12,45,470.0,198.5,5.0,9.0,534.5,607.06,502.71
2017,3,5,13,0,913.0,112.0,5.0,9.0,764.0,839.19,684.23
2017,3,5,13,15,479.0,204.0,4.95,9.0,545.5,569.84,469.58
2017,3,5,13,30,45.0,296.0,4.9,9.0,327.0,295.78,241.6
2017,3,5,13,45,466.0,202.5,4.85,9.0,508.0,503.24,416.39
2017,3,5,14,0,887.0,109.0,4.8,9.0,689.0,639.61,524.56
2017,3,5,14,15,876.0,107.5,4.7,9.0,659.0,580.27,473.29
2017,3,5,14,30,865.0,106.0,4.6,9.0,629.0,520.15,420.97
2017,3,5,14,45,843.0,105.5,4.55,9.0,591.0,455.82,364.04
2017,3,5,15,0,821.0,105.0,4.5,9.0,553.0,392.59,306.65
2017,3,5,15,15,410.5,120.0,4.4,9.0,344.0,223.78,172.49
2017,3,5,15,30,0.0,135.0,4.3,9.0,135.0,110.16,89.25
2017,3,5,15,45,356.5,113.0,4.2,9.0,253.5,147.82,105.58
2017,3,5,16,0,713.0,91.0,4.1,9.0,372.0,140.31,85.55
2017,3,5,16,15,669.0,85.5,3.9,8.5,322.0,83.24,54.49
2017,3,5,16,30,625.0,80.0,3.7,8.0,272.0,61.69,50.79
2017,3,5,16,45,560.0,72.0,3.55,8.0,221.0,56.44,45.95
2017,3,5,17,0,495.0,64.0,3.4,8.0,170.0,51.15,40.89
2017,3,5,17,15,392.0,53.0,3.25,7.5,122.5,43.01,33.09
2017,3,5,17,30,289.0,42.0,3.1,7.0,75.0,32.45,22.68
2017,3,5,17,45,144.5,21.0,3.0,7.0,37.5,16.33,3.07
2017,3,5,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,11.5,2.2,7.5,11.5,9.82,0.0
2017,3,6,7,0,0.0,23.0,2.2,8.0,23.0,20.67,8.35
2017,3,6,7,15,14.5,44.0,2.25,8.0,46.5,62.27,47.23
2017,3,6,7,30,29.0,65.0,2.3,8.0,70.0,97.46,79.18
2017,3,6,7,45,48.5,87.0,2.4,8.5,99.0,138.04,115.38
2017,3,6,8,0,68.0,109.0,2.5,9.0,128.0,179.29,151.52
2017,3,6,8,15,83.0,129.0,2.5,9.0,156.5,214.53,181.94
2017,3,6,8,30,98.0,149.0,2.5,9.0,185.0,268.03,226.83
2017,3,6,8,45,403.5,125.5,2.55,9.0,301.5,555.51,468.28
2017,3,6,9,0,709.0,102.0,2.6,9.0,418.0,832.97,678.78
2017,3,6,9,15,734.5,106.0,2.6,9.0,461.5,876.61,706.3
2017,3,6,9,30,760.0,110.0,2.6,9.0,505.0,917.93,733.91
2017,3,6,9,45,560.5,175.0,2.65,9.5,478.5,795.54,641.76
2017,3,6,10,0,361.0,240.0,2.7,10.0,452.0,652.0,528.67
2017,3,6,10,15,611.5,172.0,2.7,10.0,553.5,855.68,684.59
2017,3,6,10,30,862.0,104.0,2.7,10.0,655.0,1020.13,798.07
2017,3,6,10,45,646.5,189.0,2.75,10.5,611.5,901.9,711.12
2017,3,6,11,0,431.0,274.0,2.8,11.0,568.0,762.57,604.86
2017,3,6,11,15,418.0,286.5,2.8,11.0,577.5,752.89,597.59
2017,3,6,11,30,405.0,299.0,2.8,11.0,587.0,723.3,575.15
2017,3,6,11,45,657.0,201.0,2.8,11.0,675.5,871.44,688.57
2017,3,6,12,0,909.0,103.0,2.8,11.0,764.0,961.37,750.54
2017,3,6,12,15,545.0,229.5,2.8,11.0,626.5,748.34,594.3
2017,3,6,12,30,181.0,356.0,2.8,11.0,489.0,508.51,406.29
2017,3,6,12,45,90.5,256.5,2.85,11.0,323.0,322.88,261.35
2017,3,6,13,0,0.0,157.0,2.9,11.0,157.0,132.61,105.28
2017,3,6,13,15,0.0,154.0,2.9,11.0,154.0,129.73,103.28
2017,3,6,13,30,0.0,151.0,2.9,11.0,151.0,126.88,101.02
2017,3,6,13,45,78.0,232.0,2.95,11.0,283.5,253.28,206.26
2017,3,6,14,0,156.0,313.0,3.0,11.0,416.0,372.19,301.5
2017,3,6,14,15,260.0,283.0,2.95,11.0,445.5,394.25,318.59
2017,3,6,14,30,364.0,253.0,2.9,11.0,475.0,397.46,319.62
2017,3,6,14,45,609.0,168.0,2.85,11.0,513.0,410.07,325.0
2017,3,6,15,0,854.0,83.0,2.8,11.0,551.0,384.16,295.04
2017,3,6,15,15,835.0,80.5,2.7,11.0,509.5,319.82,236.23
2017,3,6,15,30,816.0,78.0,2.6,11.0,468.0,256.83,178.62
2017,3,6,15,45,790.0,74.5,2.55,11.0,421.5,193.47,123.15
2017,3,6,16,0,764.0,71.0,2.5,11.0,375.0,132.96,76.43
2017,3,6,16,15,726.5,66.5,2.35,10.5,325.5,74.36,45.69
2017,3,6,16,30,689.0,62.0,2.2,10.0,276.0,52.61,42.2
2017,3,6,16,45,633.0,56.5,2.05,10.0,226.0,44.56,34.89
2017,3,6,17,0,577.0,51.0,1.9,10.0,176.0,40.78,31.28
2017,3,6,17,15,485.5,42.5,1.8,9.5,128.5,34.34,25.15
2017,3,6,17,30,394.0,34.0,1.7,9.0,81.0,27.87,18.65
2017,3,6,17,45,197.0,17.0,1.65,9.0,40.5,13.64,2.55
2017,3,6,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,45,103.5,14.5,0.8,9.5,22.5,73.01,0.0
2017,3,7,7,0,207.0,29.0,0.8,10.0,45.0,205.92,142.76
2017,3,7,7,15,303.5,42.0,0.8,10.0,86.0,297.75,243.17
2017,3,7,7,30,400.0,55.0,0.8,10.0,127.0,400.77,332.32
2017,3,7,7,45,461.0,65.5,0.8,10.0,173.5,479.24,397.38
2017,3,7,8,0,522.0,76.0,0.8,10.0,220.0,561.02,461.52
2017,3,7,8,15,574.5,79.5,0.8,10.0,266.5,629.77,512.85
2017,3,7,8,30,627.0,83.0,0.8,10.0,313.0,699.37,562.82
2017,3,7,8,45,660.5,87.5,0.8,10.5,359.0,753.38,598.68
2017,3,7,9,0,694.0,92.0,0.8,11.0,405.0,806.42,632.83
2017,3,7,9,15,677.5,108.5,0.8,11.0,438.5,825.32,643.55
2017,3,7,9,30,661.0,125.0,0.8,11.0,472.0,839.8,651.62
2017,3,7,9,45,539.0,177.0,0.85,11.5,473.5,776.7,605.6
2017,3,7,10,0,417.0,229.0,0.9,12.0,475.0,716.33,558.6
2017,3,7,10,15,419.5,242.5,0.9,12.0,501.5,732.94,569.7
2017,3,7,10,30,422.0,256.0,0.9,12.0,528.0,747.13,578.13
2017,3,7,10,45,352.5,285.5,0.9,12.5,518.5,684.5,530.18
2017,3,7,11,0,283.0,315.0,0.9,13.0,509.0,641.19,496.15
2017,3,7,11,15,225.0,331.0,0.85,13.0,488.0,572.31,444.62
2017,3,7,11,30,167.0,347.0,0.8,13.0,467.0,525.22,408.3
2017,3,7,11,45,127.5,346.0,0.8,13.0,438.5,478.04,372.62
2017,3,7,12,0,88.0,345.0,0.8,13.0,410.0,414.11,324.17
2017,3,7,12,15,54.0,308.5,0.8,13.0,349.0,339.39,267.14
2017,3,7,12,30,20.0,272.0,0.8,13.0,288.0,254.64,201.08
2017,3,7,12,45,67.5,310.0,0.8,13.0,359.5,342.04,270.63
2017,3,7,13,0,115.0,348.0,0.8,13.0,431.0,410.53,322.89
2017,3,7,13,15,70.0,309.0,0.8,13.0,359.5,330.93,260.95
2017,3,7,13,30,25.0,270.0,0.8,13.0,288.0,247.96,196.22
2017,3,7,13,45,222.5,268.5,0.85,13.0,416.5,396.26,314.99
2017,3,7,14,0,420.0,267.0,0.9,13.0,545.0,501.68,394.03
2017,3,7,14,15,614.0,189.0,0.95,13.0,576.0,512.31,400.69
2017,3,7,14,30,808.0,111.0,1.0,13.0,607.0,496.39,385.7
2017,3,7,14,45,797.0,106.5,1.05,13.0,572.0,436.29,335.51
2017,3,7,15,0,786.0,102.0,1.1,13.0,537.0,376.19,283.89
2017,3,7,15,15,683.5,117.5,1.15,13.0,475.0,303.41,223.37
2017,3,7,15,30,581.0,133.0,1.2,13.0,413.0,244.24,174.7
2017,3,7,15,45,535.0,128.0,1.25,13.0,366.0,187.63,128.04
2017,3,7,16,0,489.0,123.0,1.3,13.0,319.0,139.15,92.15
2017,3,7,16,15,550.5,99.0,1.35,12.5,293.0,88.36,60.56
2017,3,7,16,30,612.0,75.0,1.4,12.0,267.0,57.41,46.16
2017,3,7,16,45,555.0,67.5,1.45,12.0,218.5,52.51,41.75
2017,3,7,17,0,498.0,60.0,1.5,12.0,170.0,47.55,37.09
2017,3,7,17,15,406.5,49.5,1.6,11.5,124.0,39.78,29.8
2017,3,7,17,30,315.0,39.0,1.7,11.0,78.0,31.9,22.05
2017,3,7,17,45,157.5,24.5,1.8,10.5,44.0,19.01,6.76
2017,3,7,18,0,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2017,3,7,18,15,0.0,5.0,1.9,10.0,5.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,8,6,45,127.5,14.5,1.65,8.5,25.5,87.23,0.0
2017,3,8,7,0,255.0,29.0,1.6,9.0,51.0,239.49,175.57
2017,3,8,7,15,365.0,40.5,1.5,9.5,95.5,341.15,281.22
2017,3,8,7,30,475.0,52.0,1.4,10.0,140.0,453.35,377.29
2017,3,8,7,45,539.5,60.0,1.35,10.5,189.0,534.54,442.99
2017,3,8,8,0,604.0,68.0,1.3,11.0,238.0,619.11,507.74
2017,3,8,8,15,649.0,73.5,1.35,11.5,287.5,686.39,557.06
2017,3,8,8,30,694.0,79.0,1.4,12.0,337.0,754.23,604.89
2017,3,8,8,45,726.0,83.0,1.5,12.5,384.5,808.09,641.55
2017,3,8,9,0,758.0,87.0,1.6,13.0,432.0,854.99,672.49
2017,3,8,9,15,780.0,90.0,1.6,13.0,475.5,895.23,698.28
2017,3,8,9,30,802.0,93.0,1.6,13.0,519.0,932.83,721.92
2017,3,8,9,45,827.0,92.5,1.6,13.5,559.0,966.09,740.99
2017,3,8,10,0,852.0,92.0,1.6,14.0,599.0,996.13,757.72
2017,3,8,10,15,863.0,93.5,1.55,14.0,631.0,999.12,757.03
2017,3,8,10,30,874.0,95.0,1.5,14.0,663.0,1010.21,762.21
2017,3,8,10,45,883.0,96.0,1.5,14.5,688.0,1014.81,762.52
2017,3,8,11,0,892.0,97.0,1.5,15.0,713.0,1015.44,760.49
2017,3,8,11,15,897.0,97.5,1.45,15.0,730.5,1007.51,753.65
2017,3,8,11,30,902.0,98.0,1.4,15.0,748.0,995.62,744.51
2017,3,8,11,45,905.0,98.5,1.4,15.5,757.5,977.88,731.19
2017,3,8,12,0,908.0,99.0,1.4,16.0,767.0,956.31,715.57
2017,3,8,12,15,908.0,99.0,1.4,16.0,768.5,927.74,696.79
2017,3,8,12,30,908.0,99.0,1.4,16.0,770.0,895.71,675.75
2017,3,8,12,45,909.5,97.0,1.45,16.0,764.0,859.49,652.49
2017,3,8,13,0,911.0,95.0,1.5,16.0,758.0,820.01,626.78
2017,3,8,13,15,906.5,94.0,1.5,16.0,743.0,773.99,595.7
2017,3,8,13,30,902.0,93.0,1.5,16.0,728.0,725.52,561.72
2017,3,8,13,45,896.0,91.5,1.55,16.5,706.0,673.38,522.35
2017,3,8,14,0,890.0,90.0,1.6,17.0,684.0,619.4,480.5
2017,3,8,14,15,880.0,88.5,1.65,16.5,654.5,561.67,436.19
2017,3,8,14,30,870.0,87.0,1.7,16.0,625.0,503.03,389.35
2017,3,8,14,45,857.5,85.0,1.75,16.0,589.0,442.24,338.28
2017,3,8,15,0,845.0,83.0,1.8,16.0,553.0,379.65,284.09
2017,3,8,15,15,826.0,80.5,1.85,16.0,511.5,315.81,227.7
2017,3,8,15,30,807.0,78.0,1.9,16.0,470.0,253.35,172.13
2017,3,8,15,45,783.0,74.0,1.95,16.0,424.0,190.45,118.36
2017,3,8,16,0,759.0,70.0,2.0,16.0,378.0,130.18,72.94
2017,3,8,16,15,722.5,66.0,1.95,15.5,329.0,72.38,43.84
2017,3,8,16,30,686.0,62.0,1.9,15.0,280.0,52.43,41.19
2017,3,8,16,45,633.5,56.0,1.9,14.5,230.0,44.05,33.79
2017,3,8,17,0,581.0,50.0,1.9,14.0,180.0,39.86,29.98
2017,3,8,17,15,494.0,42.5,1.9,13.5,132.5,34.24,24.69
2017,3,8,17,30,407.0,35.0,1.9,13.0,85.0,28.62,19.12
2017,3,8,17,45,254.0,23.0,1.95,12.5,49.0,18.84,7.37
2017,3,8,18,0,101.0,11.0,2.0,12.0,13.0,9.39,0.0
2017,3,8,18,15,50.5,5.5,2.0,12.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,6,45,153.5,14.0,1.1,11.5,28.0,102.25,0.0
2017,3,9,7,0,307.0,28.0,1.0,12.0,56.0,272.09,203.28
2017,3,9,7,15,413.5,38.0,0.9,12.0,101.5,372.09,302.62
2017,3,9,7,30,520.0,48.0,0.8,12.0,147.0,482.13,394.12
2017,3,9,7,45,579.5,55.0,0.7,12.5,196.0,559.72,454.13
2017,3,9,8,0,639.0,62.0,0.6,13.0,245.0,640.34,512.66
2017,3,9,8,15,681.5,67.0,0.6,13.5,295.0,705.89,558.13
2017,3,9,8,30,724.0,72.0,0.6,14.0,345.0,766.63,598.26
2017,3,9,8,45,753.0,76.0,0.6,14.5,392.5,818.97,631.07
2017,3,9,9,0,782.0,80.0,0.6,15.0,440.0,869.68,661.8
2017,3,9,9,15,803.5,83.0,0.6,15.0,483.5,909.82,685.95
2017,3,9,9,30,825.0,86.0,0.6,15.0,527.0,947.26,708.1
2017,3,9,9,45,834.0,90.5,0.65,15.5,564.0,971.12,721.03
2017,3,9,10,0,843.0,95.0,0.7,16.0,601.0,991.39,731.85
2017,3,9,10,15,854.5,97.0,0.7,16.5,633.0,1007.32,738.85
2017,3,9,10,30,866.0,99.0,0.7,17.0,665.0,1007.32,735.93
2017,3,9,10,45,869.0,103.0,0.75,17.5,689.0,1009.28,735.82
2017,3,9,11,0,872.0,107.0,0.8,18.0,713.0,1007.29,733.33
2017,3,9,11,15,877.5,108.0,0.85,18.0,731.0,1000.43,729.33
2017,3,9,11,30,883.0,109.0,0.9,18.0,749.0,989.65,723.04
2017,3,9,11,45,881.0,111.5,0.95,18.0,757.5,969.46,710.86
2017,3,9,12,0,879.0,114.0,1.0,18.0,766.0,945.68,696.5
2017,3,9,12,15,610.0,225.0,1.05,18.0,678.0,807.02,604.31
2017,3,9,12,30,341.0,336.0,1.1,18.0,590.0,639.72,484.68
2017,3,9,12,45,305.0,341.0,1.2,18.0,567.0,596.17,455.32
2017,3,9,13,0,269.0,346.0,1.3,18.0,544.0,553.94,425.07
2017,3,9,13,15,367.5,309.5,1.35,18.0,573.5,573.59,441.78
2017,3,9,13,30,466.0,273.0,1.4,18.0,603.0,594.73,458.13
2017,3,9,13,45,437.0,274.0,1.45,18.0,576.0,546.64,422.11
2017,3,9,14,0,408.0,275.0,1.5,18.0,549.0,493.08,382.06
2017,3,9,14,15,423.0,257.5,1.55,17.5,530.5,463.69,360.05
2017,3,9,14,30,438.0,240.0,1.6,17.0,512.0,425.08,330.0
2017,3,9,14,45,410.5,231.0,1.7,17.0,474.5,373.43,288.72
2017,3,9,15,0,383.0,222.0,1.8,17.0,437.0,322.0,246.89
2017,3,9,15,15,476.0,180.5,1.8,16.5,427.5,289.09,216.04
2017,3,9,15,30,569.0,139.0,1.8,16.0,418.0,244.89,174.15
2017,3,9,15,45,415.5,151.5,1.85,16.0,344.5,184.21,129.22
2017,3,9,16,0,262.0,164.0,1.9,16.0,271.0,146.08,106.19
2017,3,9,16,15,241.0,147.0,1.85,15.5,235.5,110.73,84.1
2017,3,9,16,30,220.0,130.0,1.8,15.0,200.0,92.74,76.71
2017,3,9,16,45,198.5,109.0,1.8,14.5,164.5,79.11,64.83
2017,3,9,17,0,177.0,88.0,1.8,14.0,129.0,65.0,52.25
2017,3,9,17,15,141.5,67.5,1.75,13.5,95.0,50.69,39.21
2017,3,9,17,30,106.0,47.0,1.7,13.0,61.0,35.96,25.53
2017,3,9,17,45,53.0,28.5,1.7,13.0,35.5,22.6,10.7
2017,3,9,18,0,0.0,10.0,1.7,13.0,10.0,8.54,0.0
2017,3,9,18,15,0.0,5.0,1.7,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,43.5,17.5,1.55,11.0,21.5,58.14,0.0
2017,3,10,7,0,87.0,35.0,1.5,11.0,43.0,123.75,93.03
2017,3,10,7,15,130.5,55.0,1.5,11.0,76.0,182.19,149.49
2017,3,10,7,30,174.0,75.0,1.5,11.0,109.0,243.47,204.0
2017,3,10,7,45,200.0,95.5,1.5,11.5,145.5,294.83,247.98
2017,3,10,8,0,226.0,116.0,1.5,12.0,182.0,347.39,291.33
2017,3,10,8,15,253.5,132.0,1.45,12.0,219.0,395.86,330.46
2017,3,10,8,30,281.0,148.0,1.4,12.0,256.0,445.48,369.25
2017,3,10,8,45,284.0,168.5,1.4,12.5,290.0,479.11,393.32
2017,3,10,9,0,287.0,189.0,1.4,13.0,324.0,511.44,415.86
2017,3,10,9,15,187.5,213.5,1.3,13.0,305.0,426.9,346.36
2017,3,10,9,30,88.0,238.0,1.2,13.0,286.0,336.84,272.18
2017,3,10,9,45,284.0,228.0,1.2,13.5,397.5,559.93,447.92
2017,3,10,10,0,480.0,218.0,1.2,14.0,509.0,767.4,597.74
2017,3,10,10,15,478.0,233.5,1.2,14.0,535.5,782.05,603.8
2017,3,10,10,30,476.0,249.0,1.2,14.0,562.0,793.92,610.34
2017,3,10,10,45,358.5,290.0,1.25,14.5,531.0,694.49,536.18
2017,3,10,11,0,241.0,331.0,1.3,15.0,500.0,594.23,460.88
2017,3,10,11,15,173.5,340.0,1.3,15.0,463.5,529.68,412.18
2017,3,10,11,30,106.0,349.0,1.3,15.0,427.0,446.23,348.5
2017,3,10,11,45,145.5,357.0,1.3,15.5,465.5,504.95,392.67
2017,3,10,12,0,185.0,365.0,1.3,16.0,504.0,540.97,418.52
2017,3,10,12,15,197.5,365.0,1.3,16.5,513.0,541.28,417.72
2017,3,10,12,30,210.0,365.0,1.3,17.0,522.0,540.0,416.08
2017,3,10,12,45,244.5,356.0,1.3,17.5,537.5,546.17,420.47
2017,3,10,13,0,279.0,347.0,1.3,18.0,553.0,562.03,431.4
2017,3,10,13,15,194.5,343.5,1.25,18.0,486.0,465.68,359.21
2017,3,10,13,30,110.0,340.0,1.2,18.0,419.0,379.45,293.96
2017,3,10,13,45,196.0,324.5,1.2,18.5,459.5,419.51,325.11
2017,3,10,14,0,282.0,309.0,1.2,19.0,500.0,448.05,345.67
2017,3,10,14,15,441.5,246.0,1.15,19.0,530.0,463.25,356.36
2017,3,10,14,30,601.0,183.0,1.1,19.0,560.0,457.91,349.67
2017,3,10,14,45,713.0,138.0,1.1,19.0,559.5,425.03,320.46
2017,3,10,15,0,825.0,93.0,1.1,19.0,559.0,380.01,279.35
2017,3,10,15,15,805.5,90.0,1.05,18.5,517.0,316.59,224.92
2017,3,10,15,30,786.0,87.0,1.0,18.0,475.0,254.68,171.38
2017,3,10,15,45,764.0,82.0,0.95,18.0,429.5,192.48,119.2
2017,3,10,16,0,742.0,77.0,0.9,18.0,384.0,132.71,75.04
2017,3,10,16,15,705.0,72.5,0.9,17.5,334.5,75.55,47.09
2017,3,10,16,30,668.0,68.0,0.9,17.0,285.0,52.33,40.75
2017,3,10,16,45,618.5,61.5,0.95,17.0,235.5,48.02,36.97
2017,3,10,17,0,569.0,55.0,1.0,17.0,186.0,43.64,32.96
2017,3,10,17,15,483.5,46.5,1.1,16.5,138.0,37.35,27.16
2017,3,10,17,30,398.0,38.0,1.2,16.0,90.0,31.01,21.06
2017,3,10,17,45,257.0,25.0,1.3,15.5,53.0,20.47,9.58
2017,3,10,18,0,116.0,12.0,1.4,15.0,16.0,10.24,0.0
2017,3,10,18,15,58.0,6.0,1.45,14.5,8.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,15.5,0.9,12.0,15.5,12.8,0.0
2017,3,11,7,0,0.0,31.0,1.0,12.0,31.0,29.12,17.68
2017,3,11,7,15,11.5,51.5,1.1,12.0,54.0,58.95,44.48
2017,3,11,7,30,23.0,72.0,1.2,12.0,77.0,97.94,78.7
2017,3,11,7,45,31.0,93.0,1.35,12.5,101.5,127.52,104.36
2017,3,11,8,0,39.0,114.0,1.5,13.0,126.0,157.15,129.54
2017,3,11,8,15,45.5,134.5,1.45,13.5,150.5,184.97,152.49
2017,3,11,8,30,52.0,155.0,1.4,14.0,175.0,212.92,174.98
2017,3,11,8,45,160.5,175.0,1.4,14.5,248.5,353.36,290.58
2017,3,11,9,0,269.0,195.0,1.4,15.0,322.0,501.65,405.68
2017,3,11,9,15,345.0,199.5,1.35,15.0,378.0,582.6,465.7
2017,3,11,9,30,421.0,204.0,1.3,15.0,434.0,687.48,541.02
2017,3,11,9,45,426.0,219.5,1.3,15.5,466.5,713.37,555.8
2017,3,11,10,0,431.0,235.0,1.3,16.0,499.0,736.96,569.64
2017,3,11,10,15,405.0,257.0,1.4,16.0,515.0,712.87,551.7
2017,3,11,10,30,379.0,279.0,1.5,16.0,531.0,708.13,547.41
2017,3,11,10,45,440.5,267.5,1.6,16.5,570.5,772.21,592.61
2017,3,11,11,0,502.0,256.0,1.7,17.0,610.0,813.58,621.12
2017,3,11,11,15,447.5,285.5,1.75,17.0,607.0,779.83,595.28
2017,3,11,11,30,393.0,315.0,1.8,17.0,604.0,726.98,557.09
2017,3,11,11,45,339.5,334.0,1.9,17.0,586.0,682.85,525.01
2017,3,11,12,0,286.0,353.0,2.0,17.0,568.0,638.94,492.58
2017,3,11,12,15,607.0,226.0,2.05,17.0,682.5,804.67,618.78
2017,3,11,12,30,928.0,99.0,2.1,17.0,797.0,912.46,693.66
2017,3,11,12,45,928.0,98.0,2.2,17.0,791.0,875.1,668.11
2017,3,11,13,0,928.0,97.0,2.3,17.0,785.0,834.51,641.52
2017,3,11,13,15,924.0,96.5,2.35,17.0,770.0,788.38,610.3
2017,3,11,13,30,920.0,96.0,2.4,17.0,755.0,739.7,575.89
2017,3,11,13,45,915.5,93.5,2.5,17.0,733.0,686.44,536.24
2017,3,11,14,0,911.0,91.0,2.6,17.0,711.0,631.17,493.77
2017,3,11,14,15,902.0,89.5,2.65,16.5,681.0,572.66,447.96
2017,3,11,14,30,893.0,88.0,2.7,16.0,651.0,513.08,399.51
2017,3,11,14,45,881.5,85.5,2.75,16.0,614.5,450.77,346.41
2017,3,11,15,0,870.0,83.0,2.8,16.0,578.0,388.26,291.44
2017,3,11,15,15,852.0,80.5,2.75,15.5,535.5,321.13,232.09
2017,3,11,15,30,834.0,78.0,2.7,15.0,493.0,257.17,174.96
2017,3,11,15,45,811.0,74.5,2.7,15.0,446.5,193.07,119.79
2017,3,11,16,0,788.0,71.0,2.7,15.0,400.0,131.45,73.47
2017,3,11,16,15,753.0,67.0,2.65,14.5,349.5,71.79,44.22
2017,3,11,16,30,718.0,63.0,2.6,14.0,299.0,53.33,42.15
2017,3,11,16,45,668.5,57.5,2.6,14.0,248.0,49.28,38.54
2017,3,11,17,0,619.0,52.0,2.6,14.0,197.0,41.51,31.48
2017,3,11,17,15,535.5,44.5,2.6,13.5,147.5,35.9,26.24
2017,3,11,17,30,452.0,37.0,2.6,13.0,98.0,30.28,20.75
2017,3,11,17,45,301.0,25.5,2.65,12.5,58.5,20.94,10.55
2017,3,11,18,0,150.0,14.0,2.7,12.0,19.0,11.95,0.0
2017,3,11,18,15,75.0,7.0,2.7,11.5,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,12,6,45,162.5,17.5,1.45,11.5,34.5,144.28,20.19
2017,3,12,7,0,325.0,35.0,1.4,12.0,69.0,291.28,229.66
2017,3,12,7,15,428.5,45.0,1.3,12.0,117.0,391.84,321.76
2017,3,12,7,30,532.0,55.0,1.2,12.0,165.0,501.17,412.49
2017,3,12,7,45,597.0,62.0,1.15,12.5,217.0,584.16,476.94
2017,3,12,8,0,662.0,69.0,1.1,13.0,269.0,670.36,540.22
2017,3,12,8,15,704.5,74.0,1.05,13.5,320.5,736.99,585.87
2017,3,12,8,30,747.0,79.0,1.0,14.0,372.0,797.89,625.45
2017,3,12,8,45,779.5,82.0,0.95,14.5,422.0,852.99,659.39
2017,3,12,9,0,812.0,85.0,0.9,15.0,472.0,906.44,690.97
2017,3,12,9,15,833.0,88.0,0.95,15.5,517.0,946.66,714.72
2017,3,12,9,30,854.0,91.0,1.0,16.0,562.0,984.0,736.41
2017,3,12,9,45,865.0,95.5,1.05,16.5,600.5,1010.0,750.56
2017,3,12,10,0,876.0,100.0,1.1,17.0,639.0,1032.3,762.46
2017,3,12,10,15,887.5,102.0,1.05,17.0,672.0,1048.16,769.72
2017,3,12,10,30,899.0,104.0,1.0,17.0,705.0,1047.66,766.77
2017,3,12,10,45,909.0,104.0,0.95,17.5,731.0,1051.62,765.61
2017,3,12,11,0,919.0,104.0,0.9,18.0,757.0,1051.49,761.97
2017,3,12,11,15,924.0,105.0,0.95,18.0,775.0,1043.37,757.21
2017,3,12,11,30,929.0,106.0,1.0,18.0,793.0,1031.15,750.11
2017,3,12,11,45,933.0,106.0,1.05,18.5,803.0,1012.8,737.86
2017,3,12,12,0,937.0,106.0,1.1,19.0,813.0,990.47,723.23
2017,3,12,12,15,937.5,105.5,1.2,19.0,814.0,960.56,706.0
2017,3,12,12,30,938.0,105.0,1.3,19.0,815.0,927.05,686.23
2017,3,12,12,45,947.0,99.5,1.4,19.0,811.0,891.97,665.13
2017,3,12,13,0,956.0,94.0,1.5,19.0,807.0,853.01,641.07
2017,3,12,13,15,952.5,93.5,1.55,19.0,792.0,806.01,610.57
2017,3,12,13,30,949.0,93.0,1.6,19.0,777.0,756.33,576.97
2017,3,12,13,45,943.0,91.5,1.65,19.0,754.0,701.61,537.34
2017,3,12,14,0,937.0,90.0,1.7,19.0,731.0,644.93,494.95
2017,3,12,14,15,928.0,89.0,1.75,18.5,700.5,585.42,449.74
2017,3,12,14,30,919.0,88.0,1.8,18.0,670.0,524.76,401.73
2017,3,12,14,45,906.5,86.0,1.85,18.0,633.0,460.89,348.61
2017,3,12,15,0,894.0,84.0,1.9,18.0,596.0,396.87,293.53
2017,3,12,15,15,876.5,81.5,1.9,17.5,552.5,331.1,236.19
2017,3,12,15,30,859.0,79.0,1.9,17.0,509.0,262.84,176.46
2017,3,12,15,45,834.5,76.0,1.9,17.0,461.0,197.26,120.9
2017,3,12,16,0,810.0,73.0,1.9,17.0,413.0,134.32,74.39
2017,3,12,16,15,775.0,69.0,1.85,16.5,362.0,73.19,45.13
2017,3,12,16,30,740.0,65.0,1.8,16.0,311.0,55.1,43.37
2017,3,12,16,45,686.5,59.5,1.8,15.5,258.0,51.04,39.88
2017,3,12,17,0,633.0,54.0,1.8,15.0,205.0,43.13,32.8
2017,3,12,17,15,548.5,46.5,1.85,14.5,154.0,37.55,27.62
2017,3,12,17,30,464.0,39.0,1.9,14.0,103.0,31.97,22.19
2017,3,12,17,45,309.0,27.0,1.95,13.5,62.0,22.21,11.86
2017,3,12,18,0,154.0,15.0,2.0,13.0,21.0,12.8,0.0
2017,3,12,18,15,77.0,7.5,2.05,12.5,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,202.5,16.5,1.45,11.5,39.0,168.52,58.37
2017,3,13,7,0,405.0,33.0,1.4,12.0,78.0,341.55,271.5
2017,3,13,7,15,502.5,41.5,1.4,12.0,127.5,439.55,360.66
2017,3,13,7,30,600.0,50.0,1.4,12.0,177.0,545.78,448.11
2017,3,13,7,45,658.5,56.0,1.4,12.5,229.5,618.88,504.87
2017,3,13,8,0,717.0,62.0,1.4,13.0,282.0,701.32,565.6
2017,3,13,8,15,755.5,66.5,1.3,13.5,334.5,766.27,609.45
2017,3,13,8,30,794.0,71.0,1.2,14.0,387.0,830.83,650.85
2017,3,13,8,45,821.0,74.0,1.2,14.5,436.5,881.93,682.55
2017,3,13,9,0,848.0,77.0,1.2,15.0,486.0,931.04,712.09
2017,3,13,9,15,867.0,79.5,1.25,15.5,530.5,969.33,734.58
2017,3,13,9,30,886.0,82.0,1.3,16.0,575.0,993.33,747.49
2017,3,13,9,45,909.0,80.5,1.4,16.5,616.0,1023.96,765.74
2017,3,13,10,0,932.0,79.0,1.5,17.0,657.0,1051.23,781.64
2017,3,13,10,15,941.0,80.5,1.5,17.0,689.5,1064.35,788.2
2017,3,13,10,30,950.0,82.0,1.5,17.0,722.0,1073.37,792.47
2017,3,13,10,45,956.0,83.0,1.55,17.5,747.0,1074.54,791.31
2017,3,13,11,0,962.0,84.0,1.6,18.0,772.0,1071.45,787.72
2017,3,13,11,15,966.0,84.5,1.55,18.0,789.5,1061.52,779.76
2017,3,13,11,30,970.0,85.0,1.5,18.0,807.0,1047.35,769.37
2017,3,13,11,45,971.0,85.5,1.5,18.5,816.0,1026.14,754.07
2017,3,13,12,0,972.0,86.0,1.5,19.0,825.0,1000.91,736.41
2017,3,13,12,15,972.0,86.0,1.45,19.0,825.5,970.34,716.04
2017,3,13,12,30,972.0,86.0,1.4,19.0,826.0,936.06,693.33
2017,3,13,12,45,969.0,86.0,1.35,19.5,818.5,895.74,665.39
2017,3,13,13,0,966.0,86.0,1.3,20.0,811.0,852.24,635.39
2017,3,13,13,15,962.0,85.5,1.25,20.0,795.5,804.51,603.64
2017,3,13,13,30,958.0,85.0,1.2,20.0,780.0,754.13,569.25
2017,3,13,13,45,951.5,84.0,1.2,20.5,756.5,699.21,528.66
2017,3,13,14,0,945.0,83.0,1.2,21.0,733.0,642.35,485.62
2017,3,13,14,15,935.5,81.5,1.2,21.0,702.0,581.75,439.42
2017,3,13,14,30,926.0,80.0,1.2,21.0,671.0,520.08,390.73
2017,3,13,14,45,913.0,78.5,1.2,21.0,633.5,456.16,338.56
2017,3,13,15,0,900.0,77.0,1.2,21.0,596.0,392.15,284.51
2017,3,13,15,15,883.0,75.0,1.2,20.5,553.0,326.71,228.53
2017,3,13,15,30,866.0,73.0,1.2,20.0,510.0,262.24,172.83
2017,3,13,15,45,842.0,70.0,1.25,20.0,462.0,192.62,115.06
2017,3,13,16,0,818.0,67.0,1.3,20.0,414.0,129.35,69.14
2017,3,13,16,15,785.0,63.5,1.25,19.5,363.0,68.25,40.79
2017,3,13,16,30,752.0,60.0,1.2,19.0,312.0,51.11,39.34
2017,3,13,16,45,703.0,55.0,1.2,18.5,259.5,47.34,36.15
2017,3,13,17,0,654.0,50.0,1.2,18.0,207.0,43.57,32.79
2017,3,13,17,15,575.5,43.0,1.2,17.5,156.5,37.84,27.55
2017,3,13,17,30,497.0,36.0,1.2,17.0,106.0,29.47,19.81
2017,3,13,17,45,357.0,25.5,1.3,16.5,64.5,20.95,11.0
2017,3,13,18,0,217.0,15.0,1.4,16.0,23.0,12.36,0.0
2017,3,13,18,15,108.5,7.5,1.4,15.5,11.5,6.4,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,173.0,18.5,0.4,13.5,38.5,155.93,74.18
2017,3,14,7,0,346.0,37.0,0.4,14.0,77.0,307.75,242.61
2017,3,14,7,15,439.5,47.0,0.4,14.0,124.5,402.68,325.02
2017,3,14,7,30,533.0,57.0,0.4,14.0,172.0,505.35,407.53
2017,3,14,7,45,592.0,64.0,0.45,14.5,223.5,583.78,466.81
2017,3,14,8,0,651.0,71.0,0.5,15.0,275.0,664.93,525.23
2017,3,14,8,15,691.0,76.5,0.45,15.0,325.5,729.71,568.86
2017,3,14,8,30,731.0,82.0,0.4,15.0,376.0,794.56,610.78
2017,3,14,8,45,759.0,86.0,0.4,15.5,424.5,840.14,637.89
2017,3,14,9,0,787.0,90.0,0.4,16.0,473.0,890.01,667.31
2017,3,14,9,15,807.5,93.0,0.4,16.5,517.0,929.16,688.92
2017,3,14,9,30,828.0,96.0,0.4,17.0,561.0,965.48,708.47
2017,3,14,9,45,857.0,93.5,0.4,17.5,602.5,1000.34,726.82
2017,3,14,10,0,886.0,91.0,0.4,18.0,644.0,1020.05,735.56
2017,3,14,10,15,896.5,92.5,0.4,18.5,676.5,1034.21,741.16
2017,3,14,10,30,907.0,94.0,0.4,19.0,709.0,1044.47,744.54
2017,3,14,10,45,915.5,94.5,0.45,19.5,734.5,1047.48,744.95
2017,3,14,11,0,924.0,95.0,0.5,20.0,760.0,1046.38,743.16
2017,3,14,11,15,929.0,95.5,0.55,20.0,777.5,1037.65,738.33
2017,3,14,11,30,934.0,96.0,0.6,20.0,795.0,1024.82,731.22
2017,3,14,11,45,938.0,96.0,0.7,20.5,805.0,1006.39,720.57
2017,3,14,12,0,942.0,96.0,0.8,21.0,815.0,983.96,707.43
2017,3,14,12,15,942.5,96.0,0.8,21.0,816.5,954.47,689.11
2017,3,14,12,30,943.0,96.0,0.8,21.0,818.0,921.34,668.54
2017,3,14,12,45,936.5,98.0,0.85,21.5,809.5,881.0,642.94
2017,3,14,13,0,930.0,100.0,0.9,22.0,801.0,837.78,615.29
2017,3,14,13,15,926.0,99.5,0.85,22.0,786.0,791.32,584.87
2017,3,14,13,30,922.0,99.0,0.8,22.0,771.0,742.31,551.4
2017,3,14,13,45,915.0,97.5,0.75,22.0,748.0,688.1,512.53
2017,3,14,14,0,908.0,96.0,0.7,22.0,725.0,632.11,471.37
2017,3,14,14,15,898.5,94.5,0.7,22.0,694.5,573.28,427.39
2017,3,14,14,30,889.0,93.0,0.7,22.0,664.0,513.46,381.05
2017,3,14,14,45,875.0,91.5,0.7,22.0,626.5,451.04,331.07
2017,3,14,15,0,861.0,90.0,0.7,22.0,589.0,386.78,278.0
2017,3,14,15,15,842.5,87.0,0.8,21.5,546.0,321.38,223.54
2017,3,14,15,30,824.0,84.0,0.9,21.0,503.0,257.33,169.32
2017,3,14,15,45,798.0,81.0,1.0,20.5,455.5,193.71,117.36
2017,3,14,16,0,772.0,78.0,1.1,20.0,408.0,132.98,73.95
2017,3,14,16,15,736.5,73.5,1.25,19.0,357.5,73.94,46.78
2017,3,14,16,30,701.0,69.0,1.4,18.0,307.0,53.07,41.22
2017,3,14,16,45,647.5,63.5,1.55,17.5,255.0,49.48,38.18
2017,3,14,17,0,594.0,58.0,1.7,17.0,203.0,45.89,34.98
2017,3,14,17,15,513.0,50.0,1.85,16.5,153.5,40.08,29.65
2017,3,14,17,30,432.0,42.0,2.0,16.0,104.0,34.25,24.06
2017,3,14,17,45,293.0,29.0,2.15,15.5,63.5,23.77,13.56
2017,3,14,18,0,154.0,16.0,2.3,15.0,23.0,13.11,0.0
2017,3,14,18,15,77.0,8.0,2.3,14.5,11.5,6.83,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
