Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,1.95,11.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.0,11.0,4.0,3.41,0.0
2017,3,15,6,45,0.0,17.5,2.15,11.5,17.5,14.44,3.09
2017,3,15,7,0,0.0,31.0,2.3,12.0,31.0,26.2,16.08
2017,3,15,7,15,0.0,50.0,2.3,12.0,50.0,45.49,33.11
2017,3,15,7,30,0.0,69.0,2.3,12.0,69.0,63.99,49.38
2017,3,15,7,45,0.5,89.0,2.3,12.5,89.5,83.66,66.34
2017,3,15,8,0,1.0,109.0,2.3,13.0,110.0,103.05,82.73
2017,3,15,8,15,5.5,127.0,2.25,13.0,129.5,123.39,99.95
2017,3,15,8,30,10.0,145.0,2.2,13.0,149.0,144.0,117.13
2017,3,15,8,45,247.0,153.5,2.15,13.5,274.5,423.13,351.41
2017,3,15,9,0,484.0,162.0,2.1,14.0,400.0,685.84,553.54
2017,3,15,9,15,450.5,188.5,2.05,14.0,425.5,692.91,553.32
2017,3,15,9,30,417.0,215.0,2.0,14.0,451.0,695.75,552.26
2017,3,15,9,45,227.0,236.0,1.95,14.5,365.5,510.23,407.42
2017,3,15,10,0,37.0,257.0,1.9,15.0,280.0,296.8,236.13
2017,3,15,10,15,18.5,211.0,1.85,15.0,222.5,206.58,164.45
2017,3,15,10,30,0.0,165.0,1.8,15.0,165.0,142.54,112.0
2017,3,15,10,45,5.0,198.0,1.8,15.0,201.5,178.07,140.87
2017,3,15,11,0,10.0,231.0,1.8,15.0,238.0,213.65,169.21
2017,3,15,11,15,121.5,297.5,1.8,15.0,389.0,428.28,339.65
2017,3,15,11,30,233.0,364.0,1.8,15.0,540.0,602.27,469.65
2017,3,15,11,45,142.5,352.5,1.85,15.0,461.0,493.79,385.83
2017,3,15,12,0,52.0,341.0,1.9,15.0,382.0,371.73,291.62
2017,3,15,12,15,87.0,359.0,1.85,15.0,426.5,416.23,326.95
2017,3,15,12,30,122.0,377.0,1.8,15.0,471.0,472.78,369.69
2017,3,15,12,45,213.0,365.0,1.8,15.0,527.5,525.67,410.98
2017,3,15,13,0,304.0,353.0,1.8,15.0,584.0,583.55,454.75
2017,3,15,13,15,350.0,333.0,1.8,15.0,593.5,578.48,451.24
2017,3,15,13,30,396.0,313.0,1.8,15.0,603.0,568.77,444.44
2017,3,15,13,45,330.5,318.0,1.8,15.0,555.5,504.93,395.54
2017,3,15,14,0,265.0,323.0,1.8,15.0,508.0,446.51,350.56
2017,3,15,14,15,216.0,313.5,1.75,14.5,460.0,385.39,303.78
2017,3,15,14,30,167.0,304.0,1.7,14.0,412.0,336.09,265.6
2017,3,15,14,45,173.0,285.5,1.7,14.0,392.0,308.05,243.06
2017,3,15,15,0,179.0,267.0,1.7,14.0,372.0,279.46,219.47
2017,3,15,15,15,166.0,247.0,1.7,14.0,339.0,243.73,190.28
2017,3,15,15,30,153.0,227.0,1.7,14.0,306.0,209.95,162.7
2017,3,15,15,45,76.5,182.5,1.75,14.0,222.0,153.42,119.7
2017,3,15,16,0,0.0,138.0,1.8,14.0,138.0,109.83,87.42
2017,3,15,16,15,0.0,120.5,1.75,13.5,120.5,95.43,75.79
2017,3,15,16,30,0.0,103.0,1.7,13.0,103.0,81.91,67.72
2017,3,15,16,45,0.0,86.0,1.65,13.0,86.0,68.86,56.17
2017,3,15,17,0,0.0,69.0,1.6,13.0,69.0,55.69,44.32
2017,3,15,17,15,0.0,52.0,1.55,12.5,52.0,42.39,32.25
2017,3,15,17,30,0.0,35.0,1.5,12.0,35.0,28.94,19.89
2017,3,15,17,45,0.0,21.5,1.45,12.0,21.5,17.74,9.06
2017,3,15,18,0,0.0,8.0,1.4,12.0,8.0,6.57,0.0
2017,3,15,18,15,0.0,4.0,1.35,12.0,4.0,3.41,0.0
2017,3,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2017,3,16,6,45,46.5,26.5,2.0,12.5,32.5,68.23,40.56
2017,3,16,7,0,93.0,46.0,2.1,13.0,58.0,126.76,100.8
2017,3,16,7,15,129.5,67.0,2.1,13.0,92.0,194.65,160.73
2017,3,16,7,30,166.0,88.0,2.1,13.0,126.0,252.17,211.0
2017,3,16,7,45,193.0,109.0,2.15,13.5,163.5,304.51,255.09
2017,3,16,8,0,220.0,130.0,2.2,14.0,201.0,358.17,298.8
2017,3,16,8,15,242.5,147.5,2.1,14.0,237.5,404.18,335.33
2017,3,16,8,30,265.0,165.0,2.0,14.0,274.0,450.85,371.34
2017,3,16,8,45,329.0,175.0,1.95,14.0,327.0,526.67,430.21
2017,3,16,9,0,393.0,185.0,1.9,14.0,380.0,626.14,504.33
2017,3,16,9,15,245.0,220.0,1.95,14.0,345.5,508.75,410.05
2017,3,16,9,30,97.0,255.0,2.0,14.0,311.0,361.96,291.84
2017,3,16,9,45,132.5,276.0,2.05,14.5,357.5,440.91,353.47
2017,3,16,10,0,168.0,297.0,2.1,15.0,404.0,498.38,396.34
2017,3,16,10,15,302.5,285.5,2.15,15.0,489.5,639.97,504.6
2017,3,16,10,30,437.0,274.0,2.2,15.0,575.0,780.04,606.84
2017,3,16,10,45,412.0,293.5,2.25,15.5,585.0,749.68,581.78
2017,3,16,11,0,387.0,313.0,2.3,16.0,595.0,738.09,571.26
2017,3,16,11,15,360.0,329.0,2.25,16.0,596.0,718.8,555.66
2017,3,16,11,30,333.0,345.0,2.2,16.0,597.0,698.09,539.21
2017,3,16,11,45,336.5,348.5,2.2,16.0,606.0,692.09,534.63
2017,3,16,12,0,340.0,352.0,2.2,16.0,615.0,684.23,528.65
2017,3,16,12,15,384.5,337.0,2.25,16.0,634.5,692.4,535.73
2017,3,16,12,30,429.0,322.0,2.3,16.0,654.0,710.29,549.24
2017,3,16,12,45,424.5,321.0,2.35,16.5,647.0,682.35,527.87
2017,3,16,13,0,420.0,320.0,2.4,17.0,640.0,653.04,505.72
2017,3,16,13,15,353.0,332.0,2.45,17.0,597.5,578.96,450.55
2017,3,16,13,30,286.0,344.0,2.5,17.0,555.0,520.16,405.96
2017,3,16,13,45,318.0,325.0,2.55,17.0,553.0,502.33,393.11
2017,3,16,14,0,350.0,306.0,2.6,17.0,551.0,480.97,376.78
2017,3,16,14,15,364.5,288.0,2.65,16.5,533.5,447.45,351.1
2017,3,16,14,30,379.0,270.0,2.7,16.0,516.0,412.06,323.09
2017,3,16,14,45,423.0,241.5,2.75,16.0,501.5,381.62,297.0
2017,3,16,15,0,467.0,213.0,2.8,16.0,487.0,342.01,262.25
2017,3,16,15,15,464.5,196.0,2.8,15.5,452.0,292.4,219.81
2017,3,16,15,30,462.0,179.0,2.8,15.0,417.0,243.07,177.28
2017,3,16,15,45,365.0,177.0,2.85,15.0,354.5,191.26,137.71
2017,3,16,16,0,268.0,175.0,2.9,15.0,292.0,150.93,110.69
2017,3,16,16,15,244.5,158.5,2.9,14.5,255.5,115.51,89.45
2017,3,16,16,30,221.0,142.0,2.9,14.0,219.0,100.2,83.59
2017,3,16,16,45,205.0,120.5,2.95,13.5,182.5,86.57,71.78
2017,3,16,17,0,189.0,99.0,3.0,13.0,146.0,72.44,59.23
2017,3,16,17,15,157.0,77.5,2.9,12.5,110.5,57.71,45.86
2017,3,16,17,30,125.0,56.0,2.8,12.0,75.0,42.51,31.83
2017,3,16,17,45,62.5,37.0,2.75,12.0,46.5,29.01,18.59
2017,3,16,18,0,0.0,18.0,2.7,12.0,18.0,14.68,0.0
2017,3,16,18,15,0.0,9.0,2.6,11.5,9.0,7.68,0.0
2017,3,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,6,15,57.5,6.0,0.7,11.0,8.0,0.0,0.0
2017,3,17,6,30,115.0,12.0,0.6,11.0,16.0,73.08,0.0
2017,3,17,6,45,266.0,24.5,0.5,11.5,54.0,226.56,156.43
2017,3,17,7,0,417.0,37.0,0.4,12.0,92.0,355.16,285.05
2017,3,17,7,15,503.5,45.0,0.4,12.0,141.0,446.13,362.79
2017,3,17,7,30,590.0,53.0,0.4,12.0,190.0,544.05,440.21
2017,3,17,7,45,646.5,58.5,0.45,12.5,242.0,620.71,497.39
2017,3,17,8,0,703.0,64.0,0.5,13.0,294.0,694.88,550.11
2017,3,17,8,15,739.0,68.0,0.45,13.5,345.0,756.44,589.99
2017,3,17,8,30,775.0,72.0,0.4,14.0,396.0,817.49,627.76
2017,3,17,8,45,799.5,75.5,0.4,14.5,444.0,866.21,656.73
2017,3,17,9,0,824.0,79.0,0.4,15.0,492.0,912.89,683.69
2017,3,17,9,15,842.5,81.5,0.35,15.5,536.0,950.0,702.72
2017,3,17,9,30,861.0,84.0,0.3,16.0,580.0,972.8,712.39
2017,3,17,9,45,870.5,88.0,0.25,16.5,617.5,996.25,722.63
2017,3,17,10,0,880.0,92.0,0.2,17.0,655.0,1016.01,730.53
2017,3,17,10,15,890.0,93.5,0.15,17.0,687.0,1029.44,736.04
2017,3,17,10,30,900.0,95.0,0.1,17.0,719.0,1038.97,739.51
2017,3,17,10,45,904.5,97.5,0.1,17.5,743.0,1040.06,737.55
2017,3,17,11,0,909.0,100.0,0.1,18.0,767.0,1037.07,733.44
2017,3,17,11,15,913.5,101.0,0.15,18.0,784.5,1028.29,728.33
2017,3,17,11,30,918.0,102.0,0.2,18.0,802.0,1015.47,721.1
2017,3,17,11,45,916.5,104.5,0.25,18.5,810.0,994.52,707.8
2017,3,17,12,0,915.0,107.0,0.3,19.0,818.0,969.83,692.44
2017,3,17,12,15,915.0,107.0,0.3,19.0,819.0,940.27,674.35
2017,3,17,12,30,915.0,107.0,0.3,19.0,820.0,907.23,654.09
2017,3,17,12,45,912.5,107.0,0.35,19.0,812.5,868.77,631.3
2017,3,17,13,0,910.0,107.0,0.4,19.0,805.0,827.3,606.35
2017,3,17,13,15,905.5,106.0,0.45,19.0,789.0,780.58,577.57
2017,3,17,13,30,901.0,105.0,0.5,19.0,773.0,731.44,545.29
2017,3,17,13,45,893.0,104.5,0.55,19.5,749.5,678.33,507.48
2017,3,17,14,0,885.0,104.0,0.6,20.0,726.0,623.59,467.31
2017,3,17,14,15,691.0,168.0,0.7,20.0,641.5,527.21,396.76
2017,3,17,14,30,497.0,232.0,0.8,20.0,557.0,440.24,332.34
2017,3,17,14,45,484.0,224.0,0.9,20.0,525.5,392.1,295.04
2017,3,17,15,0,471.0,216.0,1.0,20.0,494.0,344.89,256.97
2017,3,17,15,15,506.0,187.0,1.1,19.5,466.5,296.66,216.34
2017,3,17,15,30,541.0,158.0,1.2,19.0,439.0,244.24,171.17
2017,3,17,15,45,516.5,147.5,1.3,18.5,395.5,191.86,129.07
2017,3,17,16,0,492.0,137.0,1.4,18.0,352.0,142.6,93.66
2017,3,17,16,15,585.5,105.0,1.5,17.5,331.0,85.99,60.31
2017,3,17,16,30,679.0,73.0,1.6,17.0,310.0,55.56,43.56
2017,3,17,16,45,628.5,67.0,1.7,16.5,259.0,51.75,40.35
2017,3,17,17,0,578.0,61.0,1.8,16.0,208.0,47.9,36.95
2017,3,17,17,15,500.5,52.5,1.9,15.5,159.0,41.81,31.38
2017,3,17,17,30,423.0,44.0,2.0,15.0,110.0,35.65,25.53
2017,3,17,17,45,296.5,31.5,2.15,14.5,69.0,25.72,15.84
2017,3,17,18,0,170.0,19.0,2.3,14.0,28.0,15.61,0.0
2017,3,17,18,15,85.0,9.5,2.15,13.5,14.0,8.11,0.0
2017,3,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.5,1.05,12.0,3.5,0.0,0.0
2017,3,18,6,30,0.0,7.0,1.0,12.0,7.0,5.97,0.0
2017,3,18,6,45,0.0,22.5,1.0,12.5,22.5,18.59,8.27
2017,3,18,7,0,0.0,38.0,1.0,13.0,38.0,33.72,22.6
2017,3,18,7,15,0.0,58.0,1.1,13.0,58.0,53.92,40.32
2017,3,18,7,30,0.0,78.0,1.2,13.0,78.0,73.34,57.25
2017,3,18,7,45,3.5,98.0,1.3,13.0,99.0,95.11,76.04
2017,3,18,8,0,7.0,118.0,1.4,13.0,120.0,116.91,94.56
2017,3,18,8,15,11.5,136.5,1.4,13.0,141.0,137.92,112.14
2017,3,18,8,30,16.0,155.0,1.4,13.0,162.0,159.16,129.64
2017,3,18,8,45,70.5,189.5,1.45,13.5,224.5,264.31,216.91
2017,3,18,9,0,125.0,224.0,1.5,14.0,287.0,376.39,305.83
2017,3,18,9,15,69.5,214.5,1.45,14.0,250.5,287.24,232.41
2017,3,18,9,30,14.0,205.0,1.4,14.0,214.0,200.21,160.33
2017,3,18,9,45,7.0,179.5,1.4,14.5,184.0,165.6,131.74
2017,3,18,10,0,0.0,154.0,1.4,15.0,154.0,133.03,104.56
2017,3,18,10,15,40.0,237.5,1.4,15.0,265.5,273.01,218.07
2017,3,18,10,30,80.0,321.0,1.4,15.0,377.0,404.42,319.39
2017,3,18,10,45,55.5,309.5,1.4,15.0,349.5,362.06,284.98
2017,3,18,11,0,31.0,298.0,1.4,15.0,322.0,320.9,252.37
2017,3,18,11,15,86.0,337.5,1.4,15.0,403.5,414.28,325.38
2017,3,18,11,30,141.0,377.0,1.4,15.0,485.0,524.61,407.65
2017,3,18,11,45,89.0,352.5,1.4,15.5,421.0,422.11,328.67
2017,3,18,12,0,37.0,328.0,1.4,16.0,357.0,342.87,267.14
2017,3,18,12,15,50.0,343.5,1.35,16.0,383.0,365.66,285.04
2017,3,18,12,30,63.0,359.0,1.3,16.0,409.0,386.93,301.04
2017,3,18,12,45,116.5,369.5,1.3,16.0,460.5,448.49,348.2
2017,3,18,13,0,170.0,380.0,1.3,16.0,512.0,489.76,379.27
2017,3,18,13,15,179.0,372.0,1.35,16.0,508.0,475.36,368.65
2017,3,18,13,30,188.0,364.0,1.4,16.0,504.0,459.74,357.39
2017,3,18,13,45,550.5,226.0,1.45,16.5,619.0,570.18,443.37
2017,3,18,14,0,913.0,88.0,1.5,17.0,734.0,624.47,482.72
2017,3,18,14,15,904.5,86.5,1.55,17.0,704.0,565.91,436.07
2017,3,18,14,30,896.0,85.0,1.6,17.0,674.0,506.26,387.83
2017,3,18,14,45,883.5,83.5,1.65,17.0,637.0,444.13,335.89
2017,3,18,15,0,871.0,82.0,1.7,17.0,600.0,381.91,282.1
2017,3,18,15,15,501.5,157.5,1.55,16.5,451.0,271.83,200.08
2017,3,18,15,30,132.0,233.0,1.4,16.0,302.0,208.36,160.5
2017,3,18,15,45,340.5,179.0,1.25,16.0,335.0,187.64,134.64
2017,3,18,16,0,549.0,125.0,1.1,16.0,368.0,140.41,90.4
2017,3,18,16,15,526.0,114.0,1.0,15.5,324.5,88.92,64.22
2017,3,18,16,30,503.0,103.0,0.9,15.0,281.0,74.56,60.66
2017,3,18,16,45,467.0,90.5,0.85,15.0,235.0,66.51,53.65
2017,3,18,17,0,431.0,78.0,0.8,15.0,189.0,58.19,46.22
2017,3,18,17,15,378.5,64.0,0.85,14.5,145.5,48.39,37.37
2017,3,18,17,30,326.0,50.0,0.9,14.0,102.0,38.3,28.03
2017,3,18,17,45,226.5,35.0,0.95,13.5,64.5,27.02,17.18
2017,3,18,18,0,127.0,20.0,1.0,13.0,27.0,15.55,0.0
2017,3,18,18,15,63.5,10.0,1.0,13.0,13.5,8.54,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.2,12.0,5.5,4.69,0.0
2017,3,19,6,30,0.0,11.0,0.2,12.0,11.0,9.39,0.0
2017,3,19,6,45,11.0,30.0,0.25,12.0,31.5,40.95,26.27
2017,3,19,7,0,22.0,49.0,0.3,12.0,52.0,70.05,53.75
2017,3,19,7,15,35.5,70.5,0.4,12.0,78.0,104.42,84.14
2017,3,19,7,30,49.0,92.0,0.5,12.0,104.0,138.91,114.22
2017,3,19,7,45,59.5,113.5,0.65,12.5,131.5,171.52,141.86
2017,3,19,8,0,70.0,135.0,0.8,13.0,159.0,204.5,169.14
2017,3,19,8,15,106.5,158.5,0.8,13.5,201.5,280.53,231.0
2017,3,19,8,30,143.0,182.0,0.8,14.0,244.0,342.16,279.32
2017,3,19,8,45,231.5,194.5,0.85,14.5,307.5,459.43,370.45
2017,3,19,9,0,320.0,207.0,0.9,15.0,371.0,561.57,446.32
2017,3,19,9,15,293.0,232.5,0.8,15.0,392.5,569.48,447.8
2017,3,19,9,30,266.0,258.0,0.7,15.0,414.0,574.53,448.11
2017,3,19,9,45,247.0,279.5,0.6,15.0,431.5,558.11,433.67
2017,3,19,10,0,228.0,301.0,0.5,15.0,449.0,561.73,433.61
2017,3,19,10,15,209.5,319.0,0.5,15.0,460.0,560.08,430.73
2017,3,19,10,30,191.0,337.0,0.5,15.0,471.0,557.07,427.04
2017,3,19,10,45,203.0,348.5,0.5,15.0,495.5,576.39,440.35
2017,3,19,11,0,215.0,360.0,0.5,15.0,520.0,594.39,452.4
2017,3,19,11,15,124.5,338.5,0.5,15.0,431.5,473.34,362.92
2017,3,19,11,30,34.0,317.0,0.5,15.0,343.0,336.26,259.79
2017,3,19,11,45,43.5,333.5,0.55,15.5,367.5,358.46,277.37
2017,3,19,12,0,53.0,350.0,0.6,16.0,392.0,379.58,292.71
2017,3,19,12,15,35.5,314.5,0.6,16.0,343.0,323.26,249.95
2017,3,19,12,30,18.0,279.0,0.6,16.0,294.0,256.83,199.37
2017,3,19,12,45,92.0,331.0,0.65,16.0,403.0,376.95,292.96
2017,3,19,13,0,166.0,383.0,0.7,16.0,512.0,488.71,375.48
2017,3,19,13,15,95.5,336.5,0.7,16.0,410.5,369.84,285.85
2017,3,19,13,30,25.0,290.0,0.7,16.0,309.0,263.14,204.56
2017,3,19,13,45,20.0,268.5,0.75,16.0,283.0,238.74,186.52
2017,3,19,14,0,15.0,247.0,0.8,16.0,257.0,215.26,168.51
2017,3,19,14,15,125.0,277.0,0.85,16.0,359.5,304.57,238.86
2017,3,19,14,30,235.0,307.0,0.9,16.0,462.0,368.29,286.08
2017,3,19,14,45,201.5,291.5,0.95,16.0,419.0,322.32,249.81
2017,3,19,15,0,168.0,276.0,1.0,16.0,376.0,280.4,217.2
2017,3,19,15,15,90.5,231.5,1.0,15.5,285.0,209.49,163.2
2017,3,19,15,30,13.0,187.0,1.0,15.0,194.0,152.6,120.63
2017,3,19,15,45,6.5,139.5,1.05,15.0,143.0,113.66,89.48
2017,3,19,16,0,0.0,92.0,1.1,15.0,92.0,75.75,58.56
2017,3,19,16,15,0.0,81.0,1.05,14.5,81.0,66.84,51.39
2017,3,19,16,30,0.0,70.0,1.0,14.0,70.0,58.01,46.29
2017,3,19,16,45,0.0,58.5,1.0,14.0,58.5,48.44,37.84
2017,3,19,17,0,0.0,47.0,1.0,14.0,47.0,38.87,29.25
2017,3,19,17,15,0.0,36.0,1.05,13.5,36.0,29.73,20.97
2017,3,19,17,30,0.0,25.0,1.1,13.0,25.0,20.61,12.61
2017,3,19,17,45,0.0,16.0,1.15,13.0,16.0,13.17,5.57
2017,3,19,18,0,0.0,7.0,1.2,13.0,7.0,5.74,0.0
2017,3,19,18,15,0.0,3.5,1.15,12.5,3.5,2.99,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.5,2.9,12.0,6.5,5.55,0.0
2017,3,20,6,30,0.0,13.0,3.0,12.0,13.0,10.72,0.0
2017,3,20,6,45,15.5,32.5,3.15,12.5,35.0,47.02,31.64
2017,3,20,7,0,31.0,52.0,3.3,13.0,57.0,79.78,61.99
2017,3,20,7,15,46.5,74.5,3.3,13.0,84.5,117.36,95.37
2017,3,20,7,30,62.0,97.0,3.3,13.0,112.0,155.14,128.55
2017,3,20,7,45,75.0,118.0,3.35,13.5,140.5,189.31,157.75
2017,3,20,8,0,88.0,139.0,3.4,14.0,169.0,224.13,186.79
2017,3,20,8,15,209.0,152.0,3.4,14.0,238.5,378.6,316.18
2017,3,20,8,30,330.0,165.0,3.4,14.0,308.0,507.52,420.48
2017,3,20,8,45,190.0,189.0,3.45,14.0,273.5,392.84,324.35
2017,3,20,9,0,50.0,213.0,3.5,14.0,239.0,268.81,219.21
2017,3,20,9,15,31.0,209.0,3.55,14.0,225.5,241.66,196.22
2017,3,20,9,30,12.0,205.0,3.6,14.0,212.0,197.49,159.05
2017,3,20,9,45,6.0,139.5,3.65,14.5,143.0,125.8,99.6
2017,3,20,10,0,0.0,74.0,3.7,15.0,74.0,61.54,45.87
2017,3,20,10,15,0.0,88.5,3.7,15.0,88.5,73.7,55.91
2017,3,20,10,30,0.0,103.0,3.7,15.0,103.0,86.21,66.13
2017,3,20,10,45,2.5,147.0,3.75,15.0,149.0,127.84,100.3
2017,3,20,11,0,5.0,191.0,3.8,15.0,195.0,170.2,134.63
2017,3,20,11,15,2.5,137.0,3.7,15.0,139.0,118.5,92.35
2017,3,20,11,30,0.0,83.0,3.6,15.0,83.0,69.23,51.81
2017,3,20,11,45,0.0,54.5,3.55,15.0,54.5,45.39,32.12
2017,3,20,12,0,0.0,26.0,3.5,15.0,26.0,21.62,12.38
2017,3,20,12,15,3.0,113.5,3.4,15.0,116.0,97.89,75.51
2017,3,20,12,30,6.0,201.0,3.3,15.0,206.0,176.43,139.24
2017,3,20,12,45,6.0,200.0,3.25,15.5,205.0,174.82,137.55
2017,3,20,13,0,6.0,199.0,3.2,16.0,204.0,173.19,136.01
2017,3,20,13,15,3.0,131.0,3.1,16.0,133.5,111.97,86.58
2017,3,20,13,30,0.0,63.0,3.0,16.0,63.0,52.46,37.87
2017,3,20,13,45,0.0,66.0,2.95,16.0,66.0,54.94,40.01
2017,3,20,14,0,0.0,69.0,2.9,16.0,69.0,57.42,42.12
2017,3,20,14,15,0.0,118.0,2.8,15.5,118.0,98.26,75.99
2017,3,20,14,30,0.0,167.0,2.7,15.0,167.0,138.39,109.13
2017,3,20,14,45,0.0,110.0,2.6,15.0,110.0,91.38,70.67
2017,3,20,15,0,0.0,53.0,2.5,15.0,53.0,43.97,31.38
2017,3,20,15,15,0.0,31.0,2.45,15.0,31.0,25.66,16.07
2017,3,20,15,30,0.0,9.0,2.4,15.0,9.0,7.43,0.66
2017,3,20,15,45,0.0,43.5,2.35,15.0,43.5,36.0,24.98
2017,3,20,16,0,0.0,78.0,2.3,15.0,78.0,64.74,49.39
2017,3,20,16,15,0.0,68.5,2.35,14.5,68.5,56.79,42.88
2017,3,20,16,30,0.0,59.0,2.4,14.0,59.0,48.85,38.14
2017,3,20,16,45,0.0,49.5,2.45,14.0,49.5,40.94,31.12
2017,3,20,17,0,0.0,40.0,2.5,14.0,40.0,33.04,24.01
2017,3,20,17,15,0.0,30.5,2.65,14.0,30.5,25.16,16.83
2017,3,20,17,30,0.0,21.0,2.8,14.0,21.0,17.29,9.61
2017,3,20,17,45,0.0,13.5,3.0,14.0,13.5,11.1,3.8
2017,3,20,18,0,0.0,6.0,3.2,14.0,6.0,4.92,0.0
2017,3,20,18,15,0.0,3.0,3.35,14.0,3.0,2.56,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,13.0,2.3,14.0,13.0,11.1,0.0
2017,3,21,6,30,0.0,26.0,2.2,14.0,26.0,30.92,0.0
2017,3,21,6,45,190.5,36.0,2.15,14.0,65.5,195.16,150.61
2017,3,21,7,0,381.0,46.0,2.1,14.0,105.0,342.82,281.03
2017,3,21,7,15,462.0,55.0,2.05,14.0,153.5,430.56,356.75
2017,3,21,7,30,543.0,64.0,2.0,14.0,202.0,524.39,433.53
2017,3,21,7,45,591.5,71.5,2.0,14.0,252.0,595.79,489.13
2017,3,21,8,0,640.0,79.0,2.0,14.0,302.0,669.01,543.88
2017,3,21,8,15,677.5,84.0,2.2,14.0,352.5,730.61,589.4
2017,3,21,8,30,715.0,89.0,2.4,14.0,403.0,792.05,633.82
2017,3,21,8,45,739.0,94.0,2.6,14.0,450.0,840.22,667.83
2017,3,21,9,0,763.0,99.0,2.8,14.0,497.0,880.82,696.11
2017,3,21,9,15,784.5,102.5,2.85,14.0,541.5,920.7,722.53
2017,3,21,9,30,806.0,106.0,2.9,14.0,586.0,957.82,746.79
2017,3,21,9,45,821.0,109.0,3.0,14.0,624.5,984.72,764.27
2017,3,21,10,0,836.0,112.0,3.1,14.0,663.0,1008.13,779.47
2017,3,21,10,15,849.0,114.0,3.05,14.0,696.5,1024.62,788.69
2017,3,21,10,30,862.0,116.0,3.0,14.0,730.0,1037.24,795.41
2017,3,21,10,45,880.5,113.0,3.0,14.5,758.0,1032.9,789.75
2017,3,21,11,0,899.0,110.0,3.0,15.0,786.0,1037.49,790.52
2017,3,21,11,15,905.0,111.0,3.0,15.0,804.5,1029.84,784.55
2017,3,21,11,30,911.0,112.0,3.0,15.0,823.0,1018.13,776.1
2017,3,21,11,45,921.5,109.0,3.05,15.0,835.0,1002.41,765.55
2017,3,21,12,0,932.0,106.0,3.1,15.0,847.0,982.54,752.27
2017,3,21,12,15,933.0,106.0,3.15,15.0,848.0,953.1,732.48
2017,3,21,12,30,934.0,106.0,3.2,15.0,849.0,920.06,710.2
2017,3,21,12,45,937.0,103.0,3.25,15.0,842.5,882.2,684.44
2017,3,21,13,0,940.0,100.0,3.3,15.0,836.0,840.93,656.09
2017,3,21,13,15,936.0,99.5,3.35,15.0,820.0,793.65,623.16
2017,3,21,13,30,932.0,99.0,3.4,15.0,804.0,743.81,586.62
2017,3,21,13,45,926.0,97.5,3.45,15.0,780.5,689.44,544.78
2017,3,21,14,0,920.0,96.0,3.5,15.0,757.0,633.2,500.29
2017,3,21,14,15,910.0,94.5,3.55,15.0,725.5,573.23,451.52
2017,3,21,14,30,900.0,93.0,3.6,15.0,694.0,512.34,400.41
2017,3,21,14,45,885.5,91.5,3.65,15.0,655.5,448.96,345.7
2017,3,21,15,0,871.0,90.0,3.7,15.0,617.0,385.73,289.54
2017,3,21,15,15,852.5,87.5,3.65,15.0,573.5,317.7,228.58
2017,3,21,15,30,834.0,85.0,3.6,15.0,530.0,253.45,170.89
2017,3,21,15,45,806.0,83.0,3.6,15.0,481.0,189.78,116.97
2017,3,21,16,0,778.0,81.0,3.6,15.0,432.0,129.25,73.47
2017,3,21,16,15,744.5,76.5,3.45,14.5,381.0,70.09,48.21
2017,3,21,16,30,711.0,72.0,3.3,14.0,330.0,59.77,47.84
2017,3,21,16,45,655.5,68.0,3.2,14.0,277.0,52.43,41.36
2017,3,21,17,0,600.0,64.0,3.1,14.0,224.0,50.1,39.24
2017,3,21,17,15,524.0,56.0,2.95,13.5,173.5,44.48,34.1
2017,3,21,17,30,448.0,48.0,2.8,13.0,123.0,38.81,28.69
2017,3,21,17,45,318.5,36.0,2.7,13.0,80.0,29.39,19.56
2017,3,21,18,0,189.0,24.0,2.6,13.0,37.0,18.71,4.69
2017,3,21,18,15,94.5,12.0,2.5,12.5,18.5,10.24,0.0
2017,3,21,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,6,15,66.0,11.0,2.25,11.0,14.5,42.34,0.0
2017,3,22,6,30,132.0,22.0,2.3,11.0,29.0,123.02,19.77
2017,3,22,6,45,262.0,36.0,2.4,11.0,70.5,237.55,188.4
2017,3,22,7,0,392.0,50.0,2.5,11.0,112.0,354.4,294.55
2017,3,22,7,15,472.5,59.0,2.55,11.0,161.5,442.89,372.09
2017,3,22,7,30,553.0,68.0,2.6,11.0,211.0,537.11,450.6
2017,3,22,7,45,613.0,73.5,2.7,11.5,264.0,615.8,512.26
2017,3,22,8,0,673.0,79.0,2.8,12.0,317.0,696.97,573.32
2017,3,22,8,15,709.5,83.5,2.85,12.0,368.0,758.19,618.02
2017,3,22,8,30,746.0,88.0,2.9,12.0,419.0,819.06,661.37
2017,3,22,8,45,773.5,91.5,2.95,12.0,467.5,864.02,692.14
2017,3,22,9,0,801.0,95.0,3.0,12.0,516.0,912.77,725.3
2017,3,22,9,15,820.0,97.5,3.05,12.0,560.0,949.66,749.54
2017,3,22,9,30,839.0,100.0,3.1,12.0,604.0,983.58,771.62
2017,3,22,9,45,852.0,103.0,3.2,12.5,642.5,1008.8,786.54
2017,3,22,10,0,865.0,106.0,3.3,13.0,681.0,1030.39,799.02
2017,3,22,10,15,875.5,108.0,3.35,13.0,713.0,1031.77,798.73
2017,3,22,10,30,886.0,110.0,3.4,13.0,745.0,1041.77,804.75
2017,3,22,10,45,894.5,111.0,3.5,13.0,770.0,1044.61,806.33
2017,3,22,11,0,903.0,112.0,3.6,13.0,795.0,1043.39,805.35
2017,3,22,11,15,907.5,113.0,3.65,13.0,812.0,1034.09,798.58
2017,3,22,11,30,912.0,114.0,3.7,13.0,829.0,1020.76,789.24
2017,3,22,11,45,916.0,113.5,3.8,13.0,838.5,1001.38,776.19
2017,3,22,12,0,920.0,113.0,3.9,13.0,848.0,978.11,760.5
2017,3,22,12,15,920.0,113.0,3.95,13.0,848.5,947.95,739.66
2017,3,22,12,30,920.0,113.0,4.0,13.0,849.0,914.3,716.33
2017,3,22,12,45,915.0,114.5,4.05,13.0,840.5,874.64,688.61
2017,3,22,13,0,910.0,116.0,4.1,13.0,832.0,832.13,658.64
2017,3,22,13,15,906.0,115.5,4.1,13.0,816.5,785.85,625.45
2017,3,22,13,30,902.0,115.0,4.1,13.0,801.0,737.11,588.15
2017,3,22,13,45,897.0,112.5,4.2,13.0,778.0,683.69,546.58
2017,3,22,14,0,892.0,110.0,4.3,13.0,755.0,628.42,502.42
2017,3,22,14,15,882.5,108.5,4.3,13.0,724.0,570.0,454.0
2017,3,22,14,30,873.0,107.0,4.3,13.0,693.0,510.64,403.34
2017,3,22,14,45,862.0,103.5,4.35,13.0,656.0,447.29,348.1
2017,3,22,15,0,851.0,100.0,4.4,13.0,619.0,383.86,291.23
2017,3,22,15,15,833.0,97.5,4.4,12.5,575.5,319.49,233.12
2017,3,22,15,30,815.0,95.0,4.4,12.0,532.0,256.45,176.22
2017,3,22,15,45,792.5,91.0,4.4,12.0,484.5,193.13,121.82
2017,3,22,16,0,770.0,87.0,4.4,12.0,437.0,132.33,77.47
2017,3,22,16,15,736.0,82.5,4.3,11.5,386.0,68.17,55.66
2017,3,22,16,30,702.0,78.0,4.2,11.0,335.0,59.04,47.75
2017,3,22,16,45,654.0,72.0,4.15,11.0,282.5,55.37,44.51
2017,3,22,17,0,606.0,66.0,4.1,11.0,230.0,51.64,41.12
2017,3,22,17,15,530.5,58.0,4.0,10.5,179.0,46.07,35.97
2017,3,22,17,30,455.0,50.0,3.9,10.0,128.0,40.47,30.56
2017,3,22,17,45,331.5,38.0,3.85,10.0,84.0,31.11,21.4
2017,3,22,18,0,208.0,26.0,3.8,10.0,40.0,20.27,6.9
2017,3,22,18,15,104.0,13.0,3.75,10.0,20.0,11.1,0.0
2017,3,22,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,6,15,88.0,12.0,1.8,8.5,17.0,54.25,0.0
2017,3,23,6,30,176.0,24.0,1.8,9.0,34.0,152.11,55.66
2017,3,23,6,45,301.0,37.5,1.85,9.5,77.0,263.8,212.06
2017,3,23,7,0,426.0,51.0,1.9,10.0,120.0,378.39,314.84
2017,3,23,7,15,504.5,60.0,1.85,10.0,171.5,467.14,391.55
2017,3,23,7,30,583.0,69.0,1.8,10.0,223.0,561.36,468.26
2017,3,23,7,45,627.0,77.5,1.8,10.5,275.0,632.27,522.21
2017,3,23,8,0,671.0,86.0,1.8,11.0,327.0,704.46,574.75
2017,3,23,8,15,707.5,91.0,1.8,11.0,378.5,766.41,618.7
2017,3,23,8,30,744.0,96.0,1.8,11.0,430.0,827.94,661.06
2017,3,23,8,45,677.0,118.0,1.8,11.5,447.0,812.78,646.34
2017,3,23,9,0,610.0,140.0,1.8,12.0,464.0,789.96,627.05
2017,3,23,9,15,464.5,199.0,1.9,12.0,457.5,717.59,571.92
2017,3,23,9,30,319.0,258.0,2.0,12.0,451.0,624.84,499.28
2017,3,23,9,45,455.5,230.0,2.1,12.5,524.5,752.52,595.66
2017,3,23,10,0,592.0,202.0,2.2,13.0,598.0,868.55,678.69
2017,3,23,10,15,747.0,156.5,2.25,13.0,679.5,976.85,751.84
2017,3,23,10,30,902.0,111.0,2.3,13.0,761.0,1058.99,805.53
2017,3,23,10,45,888.5,123.0,2.35,13.0,781.0,1064.67,807.89
2017,3,23,11,0,875.0,135.0,2.4,13.0,801.0,1053.22,799.87
2017,3,23,11,15,879.0,136.5,2.45,13.0,817.5,1043.62,793.41
2017,3,23,11,30,883.0,138.0,2.5,13.0,834.0,1029.97,784.34
2017,3,23,11,45,877.5,142.5,2.6,13.0,841.0,1006.43,769.22
2017,3,23,12,0,872.0,147.0,2.7,13.0,848.0,979.3,751.69
2017,3,23,12,15,871.5,147.0,2.8,13.0,847.5,948.69,731.68
2017,3,23,12,30,871.0,147.0,2.9,13.0,847.0,914.69,709.18
2017,3,23,12,45,885.0,137.0,3.05,13.0,842.5,879.54,686.03
2017,3,23,13,0,899.0,127.0,3.2,13.0,838.0,832.97,654.37
2017,3,23,13,15,894.0,126.0,3.15,13.0,821.0,785.74,620.63
2017,3,23,13,30,889.0,125.0,3.1,13.0,804.0,736.21,582.8
2017,3,23,13,45,896.0,116.0,3.1,13.0,783.0,685.17,543.4
2017,3,23,14,0,903.0,107.0,3.1,13.0,762.0,631.15,500.51
2017,3,23,14,15,892.5,105.0,3.0,13.0,730.5,571.2,451.27
2017,3,23,14,30,882.0,103.0,2.9,13.0,699.0,510.45,399.95
2017,3,23,14,45,736.5,140.5,2.85,13.0,619.5,424.28,328.98
2017,3,23,15,0,591.0,178.0,2.8,13.0,540.0,354.0,270.97
2017,3,23,15,15,406.0,207.5,2.65,13.0,448.0,278.49,211.43
2017,3,23,15,30,221.0,237.0,2.5,13.0,356.0,228.72,175.67
2017,3,23,15,45,198.0,216.5,2.45,13.0,316.0,190.87,145.45
2017,3,23,16,0,175.0,196.0,2.4,13.0,276.0,156.38,119.72
2017,3,23,16,15,155.0,173.5,2.3,12.5,238.5,124.23,104.8
2017,3,23,16,30,135.0,151.0,2.2,12.0,201.0,108.2,91.18
2017,3,23,16,45,114.5,130.5,2.1,12.0,168.5,94.67,79.34
2017,3,23,17,0,94.0,110.0,2.0,12.0,136.0,80.78,66.96
2017,3,23,17,15,78.0,87.5,1.95,11.5,105.5,65.36,53.07
2017,3,23,17,30,62.0,65.0,1.9,11.0,75.0,49.53,38.53
2017,3,23,17,45,31.0,44.5,1.9,11.0,49.5,35.01,24.79
2017,3,23,18,0,0.0,24.0,1.9,11.0,24.0,19.47,7.3
2017,3,23,18,15,0.0,12.0,1.8,11.0,12.0,10.24,0.0
2017,3,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,5.2,11.0,1.0,0.82,0.0
2017,3,24,7,0,0.0,2.0,5.3,11.0,2.0,1.64,0.0
2017,3,24,7,15,0.0,3.0,5.3,11.0,3.0,2.46,0.0
2017,3,24,7,30,0.0,4.0,5.3,11.0,4.0,3.28,0.0
2017,3,24,7,45,0.0,5.0,5.3,11.5,5.0,4.11,0.0
2017,3,24,8,0,0.0,6.0,5.3,12.0,6.0,4.94,0.0
2017,3,24,8,15,0.0,33.0,5.2,12.0,33.0,27.25,17.9
2017,3,24,8,30,0.0,60.0,5.1,12.0,60.0,49.71,37.11
2017,3,24,8,45,0.0,80.5,5.0,12.0,80.5,66.84,51.58
2017,3,24,9,0,0.0,101.0,4.9,12.0,101.0,84.96,66.76
2017,3,24,9,15,0.0,79.0,4.7,12.0,79.0,65.64,50.22
2017,3,24,9,30,0.0,57.0,4.5,12.0,57.0,47.31,34.59
2017,3,24,9,45,0.0,45.5,4.35,12.5,45.5,37.75,26.37
2017,3,24,10,0,0.0,34.0,4.2,13.0,34.0,28.21,18.2
2017,3,24,10,15,0.0,79.0,4.05,13.0,79.0,65.77,49.68
2017,3,24,10,30,0.0,124.0,3.9,13.0,124.0,104.73,81.93
2017,3,24,10,45,13.0,210.5,3.75,13.0,220.5,196.72,157.63
2017,3,24,11,0,26.0,297.0,3.6,13.0,317.0,291.49,233.57
2017,3,24,11,15,15.0,238.5,3.45,13.0,250.5,223.0,178.03
2017,3,24,11,30,4.0,180.0,3.3,13.0,184.0,157.89,124.98
2017,3,24,11,45,4.5,184.5,3.15,13.0,189.0,161.94,128.3
2017,3,24,12,0,5.0,189.0,3.0,13.0,194.0,165.91,131.45
2017,3,24,12,15,8.0,219.0,2.85,13.0,226.5,194.64,154.68
2017,3,24,12,30,11.0,249.0,2.7,13.0,259.0,222.98,177.36
2017,3,24,12,45,12.5,256.0,2.55,13.0,267.0,229.12,182.17
2017,3,24,13,0,14.0,263.0,2.4,13.0,275.0,234.95,186.81
2017,3,24,13,15,22.5,286.0,2.25,13.0,304.0,259.5,206.46
2017,3,24,13,30,31.0,309.0,2.1,13.0,333.0,290.43,230.86
2017,3,24,13,45,105.0,331.0,2.0,13.0,408.0,351.6,279.7
2017,3,24,14,0,179.0,353.0,1.9,13.0,483.0,408.8,323.7
2017,3,24,14,15,148.5,336.0,1.75,13.0,441.0,362.54,286.8
2017,3,24,14,30,118.0,319.0,1.6,13.0,399.0,319.92,253.19
2017,3,24,14,45,95.5,295.5,1.5,13.0,358.0,278.04,220.17
2017,3,24,15,0,73.0,272.0,1.4,13.0,317.0,242.01,191.71
2017,3,24,15,15,44.5,234.0,1.25,13.0,260.5,197.22,156.41
2017,3,24,15,30,16.0,196.0,1.1,13.0,204.0,159.81,127.26
2017,3,24,15,45,12.0,177.5,0.95,13.0,183.5,142.41,113.51
2017,3,24,16,0,8.0,159.0,0.8,13.0,163.0,125.75,100.31
2017,3,24,16,15,4.0,115.5,0.7,12.5,117.5,92.52,76.77
2017,3,24,16,30,0.0,72.0,0.6,12.0,72.0,59.69,48.09
2017,3,24,16,45,0.0,60.5,0.5,12.0,60.5,50.11,39.66
2017,3,24,17,0,0.0,49.0,0.4,12.0,49.0,40.53,31.06
2017,3,24,17,15,0.0,38.0,0.45,12.0,38.0,31.38,22.71
2017,3,24,17,30,0.0,27.0,0.5,12.0,27.0,22.26,14.28
2017,3,24,17,45,0.0,18.0,0.6,12.0,18.0,14.82,7.29
2017,3,24,18,0,0.0,9.0,0.7,12.0,9.0,7.39,0.0
2017,3,24,18,15,0.0,4.5,0.7,11.5,4.5,3.84,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,6,15,104.5,12.5,1.6,10.0,20.0,63.12,0.0
2017,3,25,6,30,209.0,25.0,1.6,10.0,40.0,176.23,103.94
