Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,6,45,325.0,37.5,1.6,10.5,83.5,279.35,226.46
2017,3,25,7,0,441.0,50.0,1.6,11.0,127.0,388.35,322.28
2017,3,25,7,15,514.0,58.5,1.65,11.0,177.5,472.96,394.81
2017,3,25,7,30,587.0,67.0,1.7,11.0,228.0,562.69,467.31
2017,3,25,7,45,639.0,72.5,1.75,11.5,280.5,636.22,522.96
2017,3,25,8,0,691.0,78.0,1.8,12.0,333.0,711.6,577.71
2017,3,25,8,15,724.5,82.5,1.8,12.0,384.0,770.7,619.14
2017,3,25,8,30,758.0,87.0,1.8,12.0,435.0,824.06,655.38
2017,3,25,8,45,785.5,89.5,1.8,12.5,483.5,873.64,686.85
2017,3,25,9,0,813.0,92.0,1.8,13.0,532.0,921.22,716.21
2017,3,25,9,15,831.0,95.0,1.75,13.0,576.0,957.76,738.13
2017,3,25,9,30,849.0,98.0,1.7,13.0,620.0,991.25,757.8
2017,3,25,9,45,852.5,104.5,1.65,13.5,656.0,1011.05,766.74
2017,3,25,10,0,856.0,111.0,1.6,14.0,692.0,1026.91,773.21
2017,3,25,10,15,866.5,113.0,1.65,14.0,723.5,1040.61,781.4
2017,3,25,10,30,877.0,115.0,1.7,14.0,755.0,1037.42,778.69
2017,3,25,10,45,886.5,115.0,1.75,14.5,780.0,1039.91,778.65
2017,3,25,11,0,896.0,115.0,1.8,15.0,805.0,1038.39,776.06
2017,3,25,11,15,900.5,116.0,1.85,15.0,821.5,1028.91,769.87
2017,3,25,11,30,905.0,117.0,1.9,15.0,838.0,1015.42,761.27
2017,3,25,11,45,911.0,115.0,1.95,15.0,847.5,996.29,749.04
2017,3,25,12,0,917.0,113.0,2.0,15.0,857.0,973.24,734.3
2017,3,25,12,15,917.0,113.0,2.05,15.0,857.5,942.98,714.72
2017,3,25,12,30,917.0,113.0,2.1,15.0,858.0,909.25,692.74
2017,3,25,12,45,906.0,118.0,2.15,15.0,847.5,867.99,665.42
2017,3,25,13,0,895.0,123.0,2.2,15.0,837.0,824.22,636.12
2017,3,25,13,15,791.5,168.0,2.3,15.0,791.0,753.9,585.82
2017,3,25,13,30,688.0,213.0,2.4,15.0,745.0,683.95,533.37
2017,3,25,13,45,661.5,215.5,2.55,15.0,714.0,628.16,491.9
2017,3,25,14,0,635.0,218.0,2.7,15.0,683.0,573.22,449.77
2017,3,25,14,15,743.5,166.5,2.8,14.5,689.0,544.98,427.75
2017,3,25,14,30,852.0,115.0,2.9,14.0,695.0,504.48,393.72
2017,3,25,14,45,843.5,110.0,3.0,14.0,658.5,441.99,340.12
2017,3,25,15,0,835.0,105.0,3.1,14.0,622.0,379.22,284.7
2017,3,25,15,15,817.0,102.0,3.1,14.0,579.0,315.41,227.49
2017,3,25,15,30,799.0,99.0,3.1,14.0,536.0,253.0,171.73
2017,3,25,15,45,782.5,93.0,3.15,14.0,489.5,190.07,118.45
2017,3,25,16,0,766.0,87.0,3.2,14.0,443.0,128.95,74.65
2017,3,25,16,15,658.5,92.5,3.1,13.5,374.0,71.03,57.7
2017,3,25,16,30,551.0,98.0,3.0,13.0,305.0,72.0,58.89
2017,3,25,16,45,504.0,91.0,2.95,12.5,258.5,68.34,55.84
2017,3,25,17,0,457.0,84.0,2.9,12.0,212.0,62.3,50.53
2017,3,25,17,15,463.0,67.5,2.7,11.5,173.5,53.19,42.26
2017,3,25,17,30,469.0,51.0,2.5,11.0,135.0,41.09,31.11
2017,3,25,17,45,357.0,39.0,2.4,11.0,91.0,31.79,22.15
2017,3,25,18,0,245.0,27.0,2.3,11.0,47.0,22.31,10.71
2017,3,25,18,15,122.5,13.5,2.25,10.5,23.5,11.52,0.0
2017,3,25,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.5,1.65,10.0,12.5,10.67,0.0
2017,3,26,6,30,0.0,25.0,1.7,10.0,25.0,23.44,10.35
2017,3,26,6,45,21.0,45.0,1.75,10.5,48.5,64.52,48.75
2017,3,26,7,0,42.0,65.0,1.8,11.0,72.0,100.75,81.27
2017,3,26,7,15,56.0,87.0,1.85,11.0,100.5,136.17,112.7
2017,3,26,7,30,70.0,109.0,1.9,11.0,129.0,172.09,144.0
2017,3,26,7,45,80.5,131.0,1.95,11.5,158.0,205.86,172.4
2017,3,26,8,0,91.0,153.0,2.0,12.0,187.0,240.0,200.39
2017,3,26,8,15,118.5,176.5,2.05,12.0,227.5,308.99,256.93
2017,3,26,8,30,146.0,200.0,2.1,12.0,268.0,362.58,299.83
2017,3,26,8,45,151.0,222.5,2.2,12.0,299.0,394.59,324.28
2017,3,26,9,0,156.0,245.0,2.3,12.0,330.0,426.0,348.06
2017,3,26,9,15,249.0,252.5,2.35,12.0,401.0,546.36,442.72
2017,3,26,9,30,342.0,260.0,2.4,12.0,472.0,648.32,520.29
2017,3,26,9,45,455.0,238.5,2.45,12.5,538.5,760.32,602.64
2017,3,26,10,0,568.0,217.0,2.5,13.0,605.0,852.06,668.2
2017,3,26,10,15,457.0,271.0,2.55,13.0,592.5,796.85,627.64
2017,3,26,10,30,346.0,325.0,2.6,13.0,580.0,718.12,563.32
2017,3,26,10,45,344.5,337.5,2.65,13.0,598.0,723.79,567.24
2017,3,26,11,0,343.0,350.0,2.7,13.0,616.0,727.44,569.1
2017,3,26,11,15,256.0,374.0,2.75,13.0,575.0,656.71,514.5
2017,3,26,11,30,169.0,398.0,2.8,13.0,534.0,567.61,446.22
2017,3,26,11,45,93.5,344.5,2.9,13.0,420.0,413.35,328.2
2017,3,26,12,0,18.0,291.0,3.0,13.0,306.0,270.01,214.45
2017,3,26,12,15,45.5,337.0,3.05,13.0,374.0,351.08,279.4
2017,3,26,12,30,73.0,383.0,3.1,13.0,442.0,414.25,328.67
2017,3,26,12,45,91.0,387.0,3.15,13.0,460.5,425.79,337.79
2017,3,26,13,0,109.0,391.0,3.2,13.0,479.0,435.3,345.51
2017,3,26,13,15,65.0,338.5,3.25,13.0,391.0,345.85,275.37
2017,3,26,13,30,21.0,286.0,3.3,13.0,303.0,255.66,203.69
2017,3,26,13,45,18.0,270.0,3.35,13.5,284.0,237.7,189.34
2017,3,26,14,0,15.0,254.0,3.4,14.0,265.0,220.27,175.23
2017,3,26,14,15,10.5,227.0,3.4,14.0,234.5,193.58,153.94
2017,3,26,14,30,6.0,200.0,3.4,14.0,204.0,167.86,133.34
2017,3,26,14,45,3.0,177.0,3.45,14.0,179.0,146.88,116.52
2017,3,26,15,0,0.0,154.0,3.5,14.0,154.0,126.58,100.17
2017,3,26,15,15,2.5,166.0,3.4,13.5,167.5,135.89,108.26
2017,3,26,15,30,5.0,178.0,3.3,13.0,181.0,144.06,115.4
2017,3,26,15,45,2.5,132.5,3.25,13.0,134.0,107.88,85.65
2017,3,26,16,0,0.0,87.0,3.2,13.0,87.0,72.03,55.84
2017,3,26,16,15,0.0,54.0,3.15,13.0,54.0,44.7,34.43
2017,3,26,16,30,0.0,21.0,3.1,13.0,21.0,17.31,9.95
2017,3,26,16,45,0.0,17.5,3.1,13.0,17.5,14.41,7.37
2017,3,26,17,0,0.0,14.0,3.1,13.0,14.0,11.52,4.75
2017,3,26,17,15,162.5,40.5,3.05,13.0,70.0,29.91,21.24
2017,3,26,17,30,325.0,67.0,3.0,13.0,126.0,50.53,39.23
2017,3,26,17,45,223.0,50.0,3.0,13.0,84.5,38.06,27.44
2017,3,26,18,0,121.0,33.0,3.0,13.0,43.0,25.58,13.58
2017,3,26,18,15,60.5,16.5,2.95,13.0,21.5,14.08,0.0
2017,3,26,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,109.5,14.5,2.65,10.0,23.5,67.54,0.0
2017,3,27,6,30,219.0,29.0,2.7,10.0,47.0,190.37,133.04
2017,3,27,6,45,339.0,41.0,2.8,10.5,92.5,292.03,239.88
2017,3,27,7,0,459.0,53.0,2.9,11.0,138.0,404.31,338.69
2017,3,27,7,15,531.5,61.5,2.95,11.0,189.5,489.61,412.44
2017,3,27,7,30,604.0,70.0,3.0,11.0,241.0,579.89,486.12
2017,3,27,7,45,657.0,74.5,3.1,11.5,294.5,653.72,542.94
2017,3,27,8,0,710.0,79.0,3.2,12.0,348.0,729.33,598.98
2017,3,27,8,15,743.0,83.5,3.2,12.0,399.5,783.29,637.57
2017,3,27,8,30,776.0,88.0,3.2,12.0,451.0,842.15,678.92
2017,3,27,8,45,804.0,90.0,3.25,12.5,500.5,891.95,711.75
2017,3,27,9,0,832.0,92.0,3.3,13.0,550.0,939.71,742.54
2017,3,27,9,15,849.0,94.5,3.3,13.0,593.5,974.87,764.99
2017,3,27,9,30,866.0,97.0,3.3,13.0,637.0,1006.88,785.18
2017,3,27,9,45,873.0,101.5,3.35,13.5,673.5,1015.65,788.15
2017,3,27,10,0,880.0,106.0,3.4,14.0,710.0,1032.41,797.0
2017,3,27,10,15,889.0,107.5,3.5,14.0,741.5,1043.86,804.12
2017,3,27,10,30,898.0,109.0,3.6,14.0,773.0,1051.37,808.74
2017,3,27,10,45,901.0,112.0,3.7,14.0,796.0,1050.41,807.73
2017,3,27,11,0,904.0,115.0,3.8,14.0,819.0,1045.37,804.15
2017,3,27,11,15,908.0,115.5,3.75,14.0,835.0,1034.59,795.69
2017,3,27,11,30,912.0,116.0,3.7,14.0,851.0,1019.82,784.69
2017,3,27,11,45,684.5,222.0,3.7,14.5,777.0,909.26,705.9
2017,3,27,12,0,457.0,328.0,3.7,15.0,703.0,774.37,602.57
2017,3,27,12,15,682.5,224.5,3.6,15.0,784.0,859.79,669.77
2017,3,27,12,30,908.0,121.0,3.5,15.0,865.0,907.48,703.18
2017,3,27,12,45,906.5,120.5,3.4,15.0,857.0,868.82,675.08
2017,3,27,13,0,905.0,120.0,3.3,15.0,849.0,827.15,645.47
2017,3,27,13,15,900.0,119.0,3.3,15.0,832.5,779.64,612.0
2017,3,27,13,30,895.0,118.0,3.3,15.0,816.0,729.83,574.31
2017,3,27,13,45,884.0,118.5,3.35,15.0,790.5,675.46,532.44
2017,3,27,14,0,873.0,119.0,3.4,15.0,765.0,622.11,490.07
2017,3,27,14,15,862.5,117.5,3.4,15.0,733.5,562.89,441.9
2017,3,27,14,30,852.0,116.0,3.4,15.0,702.0,502.99,391.7
2017,3,27,14,45,836.5,114.0,3.45,15.0,664.0,440.24,337.87
2017,3,27,15,0,821.0,112.0,3.5,15.0,626.0,377.99,282.98
2017,3,27,15,15,802.0,109.0,3.5,14.5,582.5,314.74,226.88
2017,3,27,15,30,783.0,106.0,3.5,14.0,539.0,253.05,172.29
2017,3,27,15,45,755.5,102.5,3.5,14.0,490.5,186.52,116.72
2017,3,27,16,0,728.0,99.0,3.5,14.0,442.0,127.53,75.26
2017,3,27,16,15,693.5,94.0,3.45,13.5,391.0,70.8,57.48
2017,3,27,16,30,659.0,89.0,3.4,13.0,340.0,66.17,53.68
2017,3,27,16,45,612.5,82.0,3.35,13.0,288.5,62.11,50.17
2017,3,27,17,0,566.0,75.0,3.3,13.0,237.0,57.96,46.46
2017,3,27,17,15,492.5,66.0,3.35,12.5,186.0,51.9,40.97
2017,3,27,17,30,419.0,57.0,3.4,12.0,135.0,45.75,35.17
2017,3,27,17,45,304.5,44.0,3.45,12.0,91.0,33.89,24.0
2017,3,27,18,0,190.0,31.0,3.5,12.0,47.0,23.99,12.94
2017,3,27,18,15,95.0,15.5,3.5,11.5,23.5,13.23,0.0
2017,3,27,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,6,15,96.5,16.0,2.45,10.5,24.5,62.36,0.0
2017,3,28,6,30,193.0,32.0,2.5,11.0,49.0,181.68,131.81
2017,3,28,6,45,310.5,44.5,2.65,11.5,93.5,276.34,226.83
2017,3,28,7,0,428.0,57.0,2.8,12.0,138.0,388.18,324.46
2017,3,28,7,15,499.5,66.0,2.85,12.0,188.5,472.19,396.66
2017,3,28,7,30,571.0,75.0,2.9,12.0,239.0,561.03,469.32
2017,3,28,7,45,624.0,80.0,3.0,12.5,292.0,634.36,525.62
2017,3,28,8,0,677.0,85.0,3.1,13.0,345.0,709.46,581.24
2017,3,28,8,15,710.5,90.0,3.25,13.5,396.0,768.7,623.38
2017,3,28,8,30,744.0,95.0,3.4,14.0,447.0,827.33,664.1
2017,3,28,8,45,767.5,99.0,3.55,14.5,494.5,868.58,691.33
2017,3,28,9,0,791.0,103.0,3.7,15.0,542.0,913.57,720.98
2017,3,28,9,15,809.0,106.0,3.75,15.0,585.5,949.48,744.54
2017,3,28,9,30,827.0,109.0,3.8,15.0,629.0,982.37,765.91
2017,3,28,9,45,837.0,113.0,3.9,15.5,665.5,1005.07,779.01
2017,3,28,10,0,847.0,117.0,4.0,16.0,702.0,1024.1,789.67
2017,3,28,10,15,857.0,119.0,3.95,16.0,733.5,1036.96,796.64
2017,3,28,10,30,867.0,121.0,3.9,16.0,765.0,1045.89,801.08
2017,3,28,10,45,874.0,122.0,3.9,16.5,789.0,1033.43,789.93
2017,3,28,11,0,881.0,123.0,3.9,17.0,813.0,1030.26,785.52
2017,3,28,11,15,885.5,124.0,3.85,17.0,829.0,1020.62,777.91
2017,3,28,11,30,890.0,125.0,3.8,17.0,845.0,1007.04,767.82
2017,3,28,11,45,892.0,125.5,3.8,17.0,853.0,986.68,753.59
2017,3,28,12,0,894.0,126.0,3.8,17.0,861.0,962.61,736.93
2017,3,28,12,15,893.5,125.5,3.7,17.0,861.0,931.71,715.0
2017,3,28,12,30,893.0,125.0,3.6,17.0,861.0,897.5,690.82
2017,3,28,12,45,900.5,119.5,3.55,17.0,855.0,861.93,665.99
2017,3,28,13,0,908.0,114.0,3.5,17.0,849.0,822.81,638.56
2017,3,28,13,15,903.0,113.0,3.4,17.0,832.5,775.24,604.71
2017,3,28,13,30,898.0,112.0,3.3,17.0,816.0,725.37,566.82
2017,3,28,13,45,890.0,111.5,3.2,17.5,791.5,671.96,524.37
2017,3,28,14,0,882.0,111.0,3.1,18.0,767.0,616.99,479.89
2017,3,28,14,15,872.0,109.5,3.0,18.0,735.5,558.81,432.8
2017,3,28,14,30,862.0,108.0,2.9,18.0,704.0,499.43,383.4
2017,3,28,14,45,848.5,106.0,2.8,18.0,666.5,437.04,330.29
2017,3,28,15,0,835.0,104.0,2.7,18.0,629.0,374.89,276.0
2017,3,28,15,15,817.5,101.0,2.6,17.5,586.0,311.33,220.3
2017,3,28,15,30,800.0,98.0,2.5,17.0,543.0,249.1,165.91
2017,3,28,15,45,777.0,94.0,2.4,17.0,495.5,186.87,114.46
2017,3,28,16,0,754.0,90.0,2.3,17.0,448.0,127.28,73.32
2017,3,28,16,15,721.5,85.5,2.2,16.5,397.5,64.25,51.03
2017,3,28,16,30,689.0,81.0,2.1,16.0,347.0,60.55,48.08
2017,3,28,16,45,641.0,75.5,2.05,16.0,294.5,57.35,45.36
2017,3,28,17,0,593.0,70.0,2.0,16.0,242.0,54.13,42.53
2017,3,28,17,15,524.0,62.0,2.05,15.5,191.5,48.73,37.69
2017,3,28,17,30,455.0,54.0,2.1,15.0,141.0,43.26,32.59
2017,3,28,17,45,340.0,42.5,2.15,14.5,96.0,34.49,24.32
2017,3,28,18,0,225.0,31.0,2.2,14.0,51.0,24.07,13.27
2017,3,28,18,15,112.5,15.5,2.25,13.5,25.5,13.23,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,6,15,103.0,16.5,2.15,11.5,25.5,87.93,0.0
2017,3,29,6,30,206.0,33.0,2.2,12.0,51.0,189.46,141.25
2017,3,29,6,45,305.5,46.5,2.3,12.5,94.5,275.71,225.84
2017,3,29,7,0,405.0,60.0,2.4,13.0,138.0,376.2,313.16
2017,3,29,7,15,475.0,69.5,2.4,13.0,188.5,458.79,383.41
2017,3,29,7,30,545.0,79.0,2.4,13.0,239.0,546.1,454.34
2017,3,29,7,45,587.0,87.0,2.4,13.5,289.5,613.23,504.97
2017,3,29,8,0,629.0,95.0,2.4,14.0,340.0,681.46,554.49
2017,3,29,8,15,663.5,101.0,2.35,14.0,390.5,741.27,596.76
2017,3,29,8,30,698.0,107.0,2.3,14.0,441.0,800.63,637.52
2017,3,29,8,45,717.0,113.5,2.25,14.5,487.0,845.11,665.36
2017,3,29,9,0,736.0,120.0,2.2,15.0,533.0,887.44,691.14
2017,3,29,9,15,755.5,124.0,2.2,15.0,576.0,924.72,714.73
2017,3,29,9,30,775.0,128.0,2.2,15.0,619.0,952.01,731.32
2017,3,29,9,45,797.5,127.5,2.25,15.5,658.5,981.58,748.68
2017,3,29,10,0,820.0,127.0,2.3,16.0,698.0,1007.78,763.66
2017,3,29,10,15,830.0,129.0,2.4,16.0,728.5,1020.43,771.63
2017,3,29,10,30,840.0,131.0,2.5,16.0,759.0,1029.22,777.3
2017,3,29,10,45,846.0,133.0,2.6,16.0,782.5,1029.99,777.79
2017,3,29,11,0,852.0,135.0,2.7,16.0,806.0,1026.78,775.83
2017,3,29,11,15,761.0,188.0,2.75,16.0,796.0,985.85,748.09
2017,3,29,11,30,670.0,241.0,2.8,16.0,786.0,932.63,711.66
2017,3,29,11,45,767.5,189.0,2.9,16.0,819.5,952.61,726.82
2017,3,29,12,0,865.0,137.0,3.0,16.0,853.0,957.38,730.5
2017,3,29,12,15,755.5,198.5,3.05,16.0,823.5,897.35,689.31
2017,3,29,12,30,646.0,260.0,3.1,16.0,794.0,829.59,639.84
2017,3,29,12,45,761.0,193.0,3.15,16.5,816.5,830.65,642.61
2017,3,29,13,0,876.0,126.0,3.2,17.0,839.0,808.03,626.54
2017,3,29,13,15,871.0,125.0,3.2,17.0,822.0,761.67,593.52
2017,3,29,13,30,866.0,124.0,3.2,17.0,805.0,713.11,556.97
2017,3,29,13,45,855.0,124.5,3.2,17.0,780.0,663.66,518.71
2017,3,29,14,0,844.0,125.0,3.2,17.0,755.0,608.35,475.17
2017,3,29,14,15,833.5,123.0,3.1,17.0,724.0,550.2,428.01
2017,3,29,14,30,823.0,121.0,3.0,17.0,693.0,491.47,379.05
2017,3,29,14,45,794.5,124.5,2.95,17.0,653.0,429.83,326.73
2017,3,29,15,0,766.0,128.0,2.9,17.0,613.0,366.86,272.33
2017,3,29,15,15,747.0,124.0,2.9,16.5,570.0,305.38,218.72
2017,3,29,15,30,728.0,120.0,2.9,16.0,527.0,245.58,166.66
2017,3,29,15,45,706.0,114.0,2.95,15.5,481.0,185.75,117.44
2017,3,29,16,0,684.0,108.0,3.0,15.0,435.0,128.55,77.74
2017,3,29,16,15,650.0,102.5,3.05,14.5,385.5,74.39,60.38
2017,3,29,16,30,616.0,97.0,3.1,14.0,336.0,71.4,58.08
2017,3,29,16,45,573.0,88.5,3.2,14.0,285.5,66.5,53.85
2017,3,29,17,0,530.0,80.0,3.3,14.0,235.0,61.42,49.36
2017,3,29,17,15,460.5,70.5,3.15,13.5,185.5,55.17,43.75
2017,3,29,17,30,391.0,61.0,3.0,13.0,136.0,46.43,35.69
2017,3,29,17,45,281.5,47.5,2.9,13.0,92.5,36.36,26.16
2017,3,29,18,0,172.0,34.0,2.8,13.0,49.0,26.19,15.36
2017,3,29,18,15,86.0,17.0,2.9,12.5,24.5,14.51,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,147.5,17.0,3.6,10.0,31.0,114.43,0.0
2017,3,30,6,30,295.0,34.0,3.8,10.0,62.0,240.02,185.66
2017,3,30,6,45,407.0,45.0,4.0,10.5,110.5,338.95,281.64
2017,3,30,7,0,519.0,56.0,4.2,11.0,159.0,448.74,378.26
2017,3,30,7,15,587.5,63.5,4.3,11.0,212.5,532.96,451.17
2017,3,30,7,30,656.0,71.0,4.4,11.0,266.0,621.51,523.36
2017,3,30,7,45,702.5,76.0,4.5,11.5,321.0,692.86,578.33
2017,3,30,8,0,749.0,81.0,4.6,12.0,376.0,765.34,632.29
2017,3,30,8,15,780.0,85.0,4.55,12.0,428.5,818.36,670.21
2017,3,30,8,30,811.0,89.0,4.5,12.0,481.0,875.77,710.54
2017,3,30,8,45,833.5,92.5,4.5,12.5,530.0,922.99,741.45
2017,3,30,9,0,856.0,96.0,4.5,13.0,579.0,967.8,770.06
2017,3,30,9,15,872.0,98.5,4.3,13.0,623.0,1002.21,790.4
2017,3,30,9,30,888.0,101.0,4.1,13.0,667.0,1033.33,808.66
2017,3,30,9,45,903.0,101.5,3.9,13.5,706.0,1045.29,812.03
2017,3,30,10,0,918.0,102.0,3.7,14.0,745.0,1065.53,821.24
2017,3,30,10,15,926.0,103.5,3.5,14.0,776.5,1075.89,825.05
2017,3,30,10,30,934.0,105.0,3.3,14.0,808.0,1082.15,826.17
2017,3,30,10,45,938.0,107.0,3.15,14.5,831.0,1080.72,821.13
2017,3,30,11,0,942.0,109.0,3.0,15.0,854.0,1075.09,813.48
2017,3,30,11,15,945.0,110.0,2.95,15.0,870.0,1063.18,804.37
2017,3,30,11,30,948.0,111.0,2.9,15.0,886.0,1047.16,792.71
2017,3,30,11,45,950.0,110.5,2.85,15.5,893.5,1024.56,775.36
2017,3,30,12,0,952.0,110.0,2.8,16.0,901.0,998.07,755.61
2017,3,30,12,15,951.0,110.0,2.85,16.0,900.0,965.61,734.23
2017,3,30,12,30,950.0,110.0,2.9,16.0,899.0,929.64,710.38
2017,3,30,12,45,941.0,113.0,3.0,16.0,888.0,886.66,681.88
2017,3,30,13,0,932.0,116.0,3.1,16.0,877.0,841.03,651.19
2017,3,30,13,15,927.0,115.0,3.2,15.5,859.5,792.29,619.01
2017,3,30,13,30,922.0,114.0,3.3,15.0,842.0,741.19,582.18
2017,3,30,13,45,909.5,115.0,3.4,15.0,815.5,684.98,539.16
2017,3,30,14,0,897.0,116.0,3.5,15.0,789.0,627.58,493.93
2017,3,30,14,15,886.0,114.5,3.6,15.0,756.5,567.96,445.57
2017,3,30,14,30,875.0,113.0,3.7,15.0,724.0,507.33,394.78
2017,3,30,14,45,851.5,114.5,3.8,15.0,683.0,443.06,339.65
2017,3,30,15,0,828.0,116.0,3.9,15.0,642.0,380.13,284.21
2017,3,30,15,15,809.0,113.0,3.95,14.5,598.0,316.49,227.73
2017,3,30,15,30,790.0,110.0,4.0,14.0,554.0,254.41,172.85
2017,3,30,15,45,755.5,109.0,4.05,14.0,504.0,188.14,118.07
2017,3,30,16,0,721.0,108.0,4.1,14.0,454.0,130.47,78.59
2017,3,30,16,15,685.5,102.5,4.05,13.5,402.5,74.16,60.42
2017,3,30,16,30,650.0,97.0,4.0,13.0,351.0,71.65,58.53
2017,3,30,16,45,591.0,92.0,3.95,13.0,297.5,69.27,56.53
2017,3,30,17,0,532.0,87.0,3.9,13.0,244.0,66.98,54.52
2017,3,30,17,15,460.0,76.5,3.85,12.5,193.0,57.48,46.0
2017,3,30,17,30,388.0,66.0,3.8,12.0,142.0,50.01,39.05
2017,3,30,17,45,277.0,51.5,3.75,12.0,97.5,39.29,28.88
2017,3,30,18,0,166.0,37.0,3.7,12.0,53.0,28.42,17.54
2017,3,30,18,15,83.0,18.5,3.7,11.5,26.5,14.37,0.0
2017,3,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,6,15,176.0,16.5,4.0,9.0,34.0,130.14,0.0
2017,3,31,6,30,352.0,33.0,4.1,9.0,68.0,271.89,214.88
2017,3,31,6,45,455.0,42.5,4.25,9.5,117.0,366.28,306.36
2017,3,31,7,0,558.0,52.0,4.4,10.0,166.0,470.52,398.61
2017,3,31,7,15,621.0,59.0,4.55,10.5,220.0,551.64,467.96
2017,3,31,7,30,684.0,66.0,4.7,11.0,274.0,636.68,536.49
2017,3,31,7,45,724.5,71.5,4.85,11.5,328.0,699.73,585.09
2017,3,31,8,0,765.0,77.0,5.0,12.0,382.0,768.88,636.88
2017,3,31,8,15,794.0,80.5,5.0,12.0,434.0,825.45,678.05
2017,3,31,8,30,823.0,84.0,5.0,12.0,486.0,880.7,717.37
2017,3,31,8,45,842.5,88.0,5.05,12.5,534.5,925.93,747.46
2017,3,31,9,0,862.0,92.0,5.1,13.0,583.0,968.58,775.24
2017,3,31,9,15,877.5,94.5,5.05,13.5,626.5,1002.53,795.59
2017,3,31,9,30,893.0,97.0,5.0,14.0,670.0,1021.39,804.97
2017,3,31,9,45,902.0,100.0,4.95,14.5,707.5,1042.2,815.84
2017,3,31,10,0,911.0,103.0,4.9,15.0,745.0,1059.17,823.98
2017,3,31,10,15,919.5,104.5,4.85,15.0,776.0,1069.92,829.46
2017,3,31,10,30,928.0,106.0,4.8,15.0,807.0,1076.61,832.3
2017,3,31,10,45,932.0,107.5,4.75,15.0,830.5,1074.56,829.27
2017,3,31,11,0,936.0,109.0,4.7,15.0,854.0,1068.36,823.62
2017,3,31,11,15,939.5,110.0,4.6,15.0,870.0,1056.96,814.07
2017,3,31,11,30,943.0,111.0,4.5,15.0,886.0,1041.45,801.9
2017,3,31,11,45,943.5,111.5,4.4,15.5,893.0,1018.51,783.25
2017,3,31,12,0,944.0,112.0,4.3,16.0,900.0,991.75,762.21
2017,3,31,12,15,943.5,112.0,4.2,16.0,899.5,959.88,739.65
2017,3,31,12,30,943.0,112.0,4.1,16.0,899.0,924.52,714.61
2017,3,31,12,45,944.0,110.0,4.05,16.5,891.0,885.1,685.69
2017,3,31,13,0,945.0,108.0,4.0,17.0,883.0,842.43,654.46
2017,3,31,13,15,940.0,107.0,3.95,17.0,865.5,793.22,619.64
2017,3,31,13,30,935.0,106.0,3.9,17.0,848.0,741.61,580.7
2017,3,31,13,45,928.0,105.0,3.85,17.0,823.0,686.58,537.98
2017,3,31,14,0,921.0,104.0,3.8,17.0,798.0,629.81,492.82
2017,3,31,14,15,911.5,102.5,3.7,17.0,766.0,569.84,443.79
2017,3,31,14,30,902.0,101.0,3.6,17.0,734.0,508.95,392.57
2017,3,31,14,45,889.5,99.0,3.55,17.0,695.5,445.78,338.18
2017,3,31,15,0,877.0,97.0,3.5,17.0,657.0,382.59,282.33
2017,3,31,15,15,783.5,111.5,3.4,16.5,587.0,307.1,218.89
2017,3,31,15,30,690.0,126.0,3.3,16.0,517.0,239.98,163.61
2017,3,31,15,45,748.5,104.0,3.2,16.0,495.0,182.32,112.58
2017,3,31,16,0,807.0,82.0,3.1,16.0,473.0,122.21,68.25
2017,3,31,16,15,777.0,78.5,2.95,15.5,421.0,63.68,50.72
2017,3,31,16,30,747.0,75.0,2.8,15.0,369.0,61.76,49.32
2017,3,31,16,45,702.0,70.0,2.7,15.0,315.0,53.64,42.24
2017,3,31,17,0,657.0,65.0,2.6,15.0,261.0,50.57,39.54
2017,3,31,17,15,592.0,58.0,2.55,14.5,208.5,45.75,35.24
2017,3,31,17,30,527.0,51.0,2.5,14.0,156.0,40.89,30.71
2017,3,31,17,45,417.0,41.5,2.5,13.5,108.5,33.67,23.86
2017,3,31,18,0,307.0,32.0,2.5,13.0,61.0,26.41,16.09
2017,3,31,18,15,153.5,16.0,2.45,13.0,30.5,13.06,0.0
2017,3,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,1,6,15,128.0,19.0,1.7,11.5,33.0,107.54,17.59
2017,4,1,6,30,256.0,38.0,1.7,12.0,66.0,222.76,174.78
2017,4,1,6,45,352.0,51.0,1.7,12.5,112.0,309.55,254.49
2017,4,1,7,0,448.0,64.0,1.7,13.0,158.0,410.19,340.17
2017,4,1,7,15,513.0,72.5,1.75,13.0,209.0,490.25,406.94
2017,4,1,7,30,578.0,81.0,1.8,13.0,260.0,574.29,473.62
2017,4,1,7,45,626.5,86.5,1.85,13.5,312.5,644.94,525.82
2017,4,1,8,0,675.0,92.0,1.9,14.0,365.0,716.97,577.11
2017,4,1,8,15,706.0,97.0,1.85,14.0,415.0,773.82,615.91
2017,4,1,8,30,737.0,102.0,1.8,14.0,465.0,829.84,653.11
2017,4,1,8,45,768.0,102.5,1.8,14.5,513.5,873.25,679.82
2017,4,1,9,0,799.0,103.0,1.8,15.0,562.0,921.06,709.13
2017,4,1,9,15,815.5,106.0,1.75,15.5,604.0,955.31,727.98
2017,4,1,9,30,832.0,109.0,1.7,16.0,646.0,986.46,744.59
2017,4,1,9,45,848.5,109.0,1.65,16.5,684.0,1010.7,756.45
2017,4,1,10,0,865.0,109.0,1.6,17.0,722.0,1018.79,757.76
2017,4,1,10,15,873.5,110.5,1.55,17.0,752.5,1029.24,762.35
2017,4,1,10,30,882.0,112.0,1.5,17.0,783.0,1035.83,764.51
2017,4,1,10,45,886.5,114.0,1.5,17.5,805.5,1034.93,761.44
2017,4,1,11,0,891.0,116.0,1.5,18.0,828.0,1030.03,756.08
2017,4,1,11,15,894.5,117.0,1.5,18.0,843.5,1019.09,748.48
2017,4,1,11,30,898.0,118.0,1.5,18.0,859.0,1004.22,738.56
2017,4,1,11,45,899.5,118.5,1.5,18.5,866.5,983.08,723.38
2017,4,1,12,0,901.0,119.0,1.5,19.0,874.0,958.23,705.97
2017,4,1,12,15,900.5,119.0,1.5,19.0,873.5,927.52,686.16
2017,4,1,12,30,900.0,119.0,1.5,19.0,873.0,893.47,664.14
2017,4,1,12,45,900.0,117.0,1.55,19.5,865.0,854.76,638.32
2017,4,1,13,0,900.0,115.0,1.6,20.0,857.0,813.03,610.29
2017,4,1,13,15,895.5,114.5,1.55,20.0,840.5,766.52,578.75
2017,4,1,13,30,891.0,114.0,1.5,20.0,824.0,717.7,543.28
2017,4,1,13,45,884.0,112.5,1.5,20.0,799.5,664.34,504.12
2017,4,1,14,0,877.0,111.0,1.5,20.0,775.0,609.38,462.63
2017,4,1,14,15,867.5,109.5,1.5,20.0,744.0,551.77,417.8
2017,4,1,14,30,858.0,108.0,1.5,20.0,713.0,493.33,370.79
2017,4,1,14,45,843.5,106.5,1.5,20.0,675.0,430.61,319.04
2017,4,1,15,0,829.0,105.0,1.5,20.0,637.0,368.95,266.54
2017,4,1,15,15,811.5,102.5,1.5,19.5,594.0,306.3,212.84
2017,4,1,15,30,794.0,100.0,1.5,19.0,551.0,245.0,160.38
2017,4,1,15,45,762.0,99.5,1.55,19.0,502.5,184.82,112.19
2017,4,1,16,0,730.0,99.0,1.6,19.0,454.0,122.61,70.47
2017,4,1,16,15,697.5,94.0,1.6,18.5,403.5,68.04,53.84
2017,4,1,16,30,665.0,89.0,1.6,18.0,353.0,65.69,52.14
2017,4,1,16,45,603.0,86.0,1.65,17.5,299.5,64.51,51.34
2017,4,1,17,0,541.0,83.0,1.7,17.0,246.0,63.54,50.63
2017,4,1,17,15,474.0,73.5,1.75,16.0,196.0,57.38,45.29
2017,4,1,17,30,407.0,64.0,1.8,15.0,146.0,48.62,37.42
2017,4,1,17,45,303.0,50.5,1.85,14.5,101.5,38.61,28.11
2017,4,1,18,0,199.0,37.0,1.9,14.0,57.0,28.48,17.93
2017,4,1,18,15,99.5,18.5,1.95,13.5,28.5,14.38,0.0
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,109.5,21.0,1.45,11.5,33.0,102.51,35.47
2017,4,2,6,30,219.0,42.0,1.5,12.0,66.0,207.07,163.55
2017,4,2,6,45,320.5,55.0,1.6,12.5,112.0,295.28,243.09
2017,4,2,7,0,422.0,68.0,1.7,13.0,158.0,394.32,327.67
2017,4,2,7,15,487.0,77.5,1.65,13.0,209.0,477.11,396.08
2017,4,2,7,30,552.0,87.0,1.6,13.0,260.0,561.31,462.64
2017,4,2,7,45,276.0,108.0,1.6,13.5,194.5,360.0,299.53
2017,4,2,8,0,0.0,129.0,1.6,14.0,129.0,116.14,92.42
2017,4,2,8,15,17.0,161.5,1.6,14.5,170.0,163.12,132.04
2017,4,2,8,30,34.0,194.0,1.6,15.0,211.0,228.7,185.16
2017,4,2,8,45,77.5,227.5,1.65,15.5,271.0,306.39,247.43
2017,4,2,9,0,121.0,261.0,1.7,16.0,331.0,406.11,324.53
2017,4,2,9,15,463.5,191.0,1.65,16.0,488.5,703.81,553.95
2017,4,2,9,30,806.0,121.0,1.6,16.0,646.0,974.11,737.94
2017,4,2,9,45,829.0,119.0,1.6,16.5,685.0,1002.33,750.14
2017,4,2,10,0,852.0,117.0,1.6,17.0,724.0,1027.1,763.07
2017,4,2,10,15,861.0,118.5,1.6,17.0,754.5,1037.95,768.49
2017,4,2,10,30,870.0,120.0,1.6,17.0,785.0,1031.73,763.18
2017,4,2,10,45,877.5,121.0,1.6,17.5,808.5,1032.64,761.46
2017,4,2,11,0,885.0,122.0,1.6,18.0,832.0,1029.58,757.25
2017,4,2,11,15,889.0,122.5,1.55,18.0,848.0,1018.52,748.75
2017,4,2,11,30,893.0,123.0,1.5,18.0,864.0,1003.57,737.99
2017,4,2,11,45,896.5,122.5,1.5,18.5,872.0,983.27,723.36
2017,4,2,12,0,900.0,122.0,1.5,19.0,880.0,959.23,706.47
2017,4,2,12,15,900.0,122.0,1.55,19.0,879.5,928.89,687.59
2017,4,2,12,30,900.0,122.0,1.6,19.0,879.0,895.19,666.4
2017,4,2,12,45,901.0,119.5,1.65,19.5,871.5,856.74,640.65
2017,4,2,13,0,902.0,117.0,1.7,20.0,864.0,815.22,612.67
2017,4,2,13,15,898.0,116.5,1.8,20.0,847.5,768.93,582.48
2017,4,2,13,30,894.0,116.0,1.9,20.0,831.0,720.28,548.07
2017,4,2,13,45,888.0,114.0,2.0,20.0,807.0,666.92,509.14
2017,4,2,14,0,882.0,112.0,2.1,20.0,783.0,611.87,467.59
2017,4,2,14,15,873.0,110.5,2.15,19.5,752.0,554.24,423.16
2017,4,2,14,30,864.0,109.0,2.2,19.0,721.0,495.71,376.24
2017,4,2,14,45,853.0,106.5,2.25,19.0,684.0,433.16,323.85
2017,4,2,15,0,842.0,104.0,2.3,19.0,647.0,371.28,270.38
2017,4,2,15,15,826.5,101.0,2.25,19.0,604.5,308.01,214.87
2017,4,2,15,30,811.0,98.0,2.2,19.0,562.0,245.82,160.75
2017,4,2,15,45,791.0,94.5,2.2,19.0,515.0,183.96,110.48
2017,4,2,16,0,771.0,91.0,2.2,19.0,468.0,124.33,70.79
2017,4,2,16,15,742.0,86.5,2.15,18.5,418.0,69.15,54.81
2017,4,2,16,30,713.0,82.0,2.1,18.0,368.0,61.11,48.13
2017,4,2,16,45,673.0,76.5,2.1,17.5,316.0,57.99,45.62
2017,4,2,17,0,633.0,71.0,2.1,17.0,264.0,54.81,42.96
2017,4,2,17,15,570.5,63.5,2.05,16.0,212.0,49.82,38.64
2017,4,2,17,30,508.0,56.0,2.0,15.0,160.0,44.77,34.05
2017,4,2,17,45,403.5,45.5,1.95,14.5,113.0,36.88,26.65
2017,4,2,18,0,299.0,35.0,1.9,14.0,66.0,28.9,18.46
2017,4,2,18,15,149.5,17.5,1.9,13.5,33.0,14.26,0.0
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,6,15,184.5,19.5,2.4,9.5,41.0,143.39,70.54
2017,4,3,6,30,369.0,39.0,2.4,10.0,82.0,287.88,232.09
2017,4,3,6,45,481.5,47.0,2.4,10.5,133.5,388.49,322.99
2017,4,3,7,0,594.0,55.0,2.4,11.0,185.0,499.02,417.11
2017,4,3,7,15,655.0,61.5,2.4,11.0,240.5,579.85,483.61
2017,4,3,7,30,716.0,68.0,2.4,11.0,296.0,664.23,549.02
2017,4,3,7,45,763.0,71.0,2.45,11.5,352.5,731.03,597.63
2017,4,3,8,0,810.0,74.0,2.5,12.0,409.0,803.88,648.98
2017,4,3,8,15,837.5,77.5,2.5,12.5,462.0,860.38,686.33
2017,4,3,8,30,865.0,81.0,2.5,13.0,515.0,915.35,721.65
2017,4,3,8,45,885.0,83.5,2.5,13.5,564.5,949.71,741.71
2017,4,3,9,0,905.0,86.0,2.5,14.0,614.0,991.28,766.62
2017,4,3,9,15,918.5,88.5,2.45,14.0,658.0,1023.52,785.61
2017,4,3,9,30,932.0,91.0,2.4,14.0,702.0,1052.29,802.2
2017,4,3,9,45,938.5,94.5,2.4,14.5,739.0,1071.46,811.45
2017,4,3,10,0,945.0,98.0,2.4,15.0,776.0,1086.57,818.15
2017,4,3,10,15,952.0,99.5,2.35,15.0,807.0,1095.71,821.98
2017,4,3,10,30,959.0,101.0,2.3,15.0,838.0,1100.65,823.24
2017,4,3,10,45,963.5,102.0,2.3,15.5,861.5,1098.22,819.04
2017,4,3,11,0,968.0,103.0,2.3,16.0,885.0,1091.51,812.32
2017,4,3,11,15,970.5,104.0,2.25,16.0,900.5,1078.54,802.61
2017,4,3,11,30,973.0,105.0,2.2,16.0,916.0,1061.38,790.39
2017,4,3,11,45,975.0,104.5,2.15,16.5,923.0,1038.06,772.86
2017,4,3,12,0,977.0,104.0,2.1,17.0,930.0,1010.76,752.94
2017,4,3,12,15,976.0,104.0,2.05,17.0,929.0,977.42,730.56
2017,4,3,12,30,975.0,104.0,2.0,17.0,928.0,940.5,705.85
2017,4,3,12,45,974.0,103.0,1.95,17.0,919.0,899.21,678.15
2017,4,3,13,0,973.0,102.0,1.9,17.0,910.0,854.7,648.16
2017,4,3,13,15,969.0,101.0,1.9,17.0,892.5,804.99,614.83
2017,4,3,13,30,965.0,100.0,1.9,17.0,875.0,752.72,577.29
2017,4,3,13,45,958.0,99.0,1.95,17.0,849.5,696.24,535.57
2017,4,3,14,0,951.0,98.0,2.0,17.0,824.0,637.98,491.11
2017,4,3,14,15,942.5,96.5,2.0,17.0,792.0,576.98,442.77
2017,4,3,14,30,934.0,95.0,2.0,17.0,760.0,514.89,391.89
2017,4,3,14,45,922.5,93.0,2.05,17.0,721.0,450.39,337.53
2017,4,3,15,0,911.0,91.0,2.1,17.0,682.0,385.7,281.3
2017,4,3,15,15,895.5,89.0,2.15,16.5,637.5,320.03,223.75
2017,4,3,15,30,880.0,87.0,2.2,16.0,593.0,255.21,167.14
2017,4,3,15,45,858.0,84.5,2.3,16.0,543.0,184.58,109.34
2017,4,3,16,0,836.0,82.0,2.4,16.0,493.0,121.32,67.17
2017,4,3,16,15,807.5,78.0,2.4,15.5,440.5,63.48,50.5
2017,4,3,16,30,779.0,74.0,2.4,15.0,388.0,61.13,48.74
2017,4,3,16,45,730.0,71.0,2.45,14.5,332.5,59.34,47.37
2017,4,3,17,0,681.0,68.0,2.5,14.0,277.0,52.86,41.75
2017,4,3,17,15,617.5,61.0,2.5,13.5,223.0,48.1,37.52
2017,4,3,17,30,554.0,54.0,2.5,13.0,169.0,43.3,33.05
2017,4,3,17,45,441.5,44.5,2.5,12.5,119.5,36.1,26.23
2017,4,3,18,0,329.0,35.0,2.5,12.0,70.0,28.89,18.79
2017,4,3,18,15,164.5,17.5,2.5,11.5,35.0,14.22,0.0
2017,4,3,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,1.5,9.5,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,1.5,10.0,9.0,7.68,0.0
2017,4,4,6,15,119.5,26.0,1.5,10.0,40.5,118.21,67.38
2017,4,4,6,30,239.0,43.0,1.5,10.0,72.0,218.34,176.18
2017,4,4,6,45,311.0,58.0,1.5,10.5,115.0,292.64,243.31
2017,4,4,7,0,383.0,73.0,1.5,11.0,158.0,374.21,313.41
2017,4,4,7,15,433.0,85.0,1.5,11.0,205.5,442.26,370.43
2017,4,4,7,30,483.0,97.0,1.5,11.0,253.0,513.83,427.96
2017,4,4,7,45,536.0,100.5,1.55,11.5,301.5,588.21,484.64
