Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,8,0,589.0,104.0,1.6,12.0,350.0,658.53,535.51
2017,4,4,8,15,664.5,102.5,1.6,12.5,413.0,743.82,595.23
2017,4,4,8,30,740.0,101.0,1.6,13.0,476.0,830.88,653.82
2017,4,4,8,45,680.5,128.5,1.6,13.5,498.5,827.89,647.53
2017,4,4,9,0,621.0,156.0,1.6,14.0,521.0,817.02,636.9
2017,4,4,9,15,723.0,133.5,1.5,14.0,588.5,902.38,693.29
2017,4,4,9,30,825.0,111.0,1.4,14.0,656.0,980.72,741.81
2017,4,4,9,45,838.0,113.0,1.35,14.5,692.5,1003.47,751.93
2017,4,4,10,0,851.0,115.0,1.3,15.0,729.0,1022.61,760.36
2017,4,4,10,15,859.5,117.0,1.25,15.0,759.5,1020.38,756.45
2017,4,4,10,30,868.0,119.0,1.2,15.0,790.0,1027.19,758.83
2017,4,4,10,45,870.0,122.5,1.2,15.5,812.0,1025.08,755.04
2017,4,4,11,0,872.0,126.0,1.2,16.0,834.0,1019.03,749.01
2017,4,4,11,15,876.0,127.0,1.2,16.0,849.5,1008.47,741.71
2017,4,4,11,30,880.0,128.0,1.2,16.0,865.0,994.06,732.13
2017,4,4,11,45,648.0,244.5,1.3,16.0,790.0,888.6,663.5
2017,4,4,12,0,416.0,361.0,1.4,16.0,715.0,759.67,572.01
2017,4,4,12,15,638.0,252.5,1.5,15.5,794.0,837.64,634.51
2017,4,4,12,30,860.0,144.0,1.6,15.0,873.0,889.32,673.33
2017,4,4,12,45,664.0,237.0,1.7,15.0,797.0,785.22,599.81
2017,4,4,13,0,468.0,330.0,1.8,15.0,721.0,680.08,522.68
2017,4,4,13,15,379.0,356.0,1.9,15.0,668.5,601.5,465.52
2017,4,4,13,30,290.0,382.0,2.0,15.0,616.0,538.27,418.07
2017,4,4,13,45,244.0,377.0,2.1,15.0,570.5,477.33,372.5
2017,4,4,14,0,198.0,372.0,2.2,15.0,525.0,427.29,334.37
2017,4,4,14,15,365.5,307.0,2.25,14.5,574.0,446.68,350.02
2017,4,4,14,30,533.0,242.0,2.3,14.0,623.0,446.44,347.77
2017,4,4,14,45,470.5,250.5,2.35,14.0,574.0,389.39,301.07
2017,4,4,15,0,408.0,259.0,2.4,14.0,525.0,338.98,259.76
2017,4,4,15,15,441.5,230.5,2.35,14.0,501.0,294.25,220.26
2017,4,4,15,30,475.0,202.0,2.3,14.0,477.0,245.91,177.43
2017,4,4,15,45,555.0,159.5,2.25,14.0,454.5,190.59,128.43
2017,4,4,16,0,635.0,117.0,2.2,14.0,432.0,125.53,78.29
2017,4,4,16,15,444.0,138.5,2.1,14.0,347.5,94.52,78.06
2017,4,4,16,30,253.0,160.0,2.0,14.0,263.0,111.35,93.09
2017,4,4,16,45,230.5,142.0,1.9,14.0,226.0,100.31,83.59
2017,4,4,17,0,208.0,124.0,1.8,14.0,189.0,88.85,73.6
2017,4,4,17,15,184.0,102.5,1.75,13.5,152.0,74.74,61.18
2017,4,4,17,30,160.0,81.0,1.7,13.0,115.0,60.14,48.01
2017,4,4,17,45,123.0,60.0,1.65,13.0,81.5,45.32,34.31
2017,4,4,18,0,86.0,39.0,1.6,13.0,48.0,30.08,19.86
2017,4,4,18,15,43.0,19.5,1.65,12.5,24.0,15.84,0.0
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,1.0,11.0,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,1.0,11.0,8.0,6.83,0.0
2017,4,5,6,15,39.5,27.0,1.0,11.0,32.0,58.86,34.35
2017,4,5,6,30,79.0,46.0,1.0,11.0,56.0,107.18,84.48
2017,4,5,6,45,110.0,67.5,1.0,11.5,89.0,154.98,127.27
2017,4,5,7,0,141.0,89.0,1.0,12.0,122.0,204.78,170.64
2017,4,5,7,15,159.0,112.0,0.95,12.0,157.5,249.55,208.62
2017,4,5,7,30,177.0,135.0,0.9,12.0,193.0,295.12,246.03
2017,4,5,7,45,196.5,154.0,0.9,12.5,228.5,337.28,279.29
2017,4,5,8,0,216.0,173.0,0.9,13.0,264.0,380.39,312.3
2017,4,5,8,15,356.5,169.0,0.85,13.5,341.5,521.17,421.52
2017,4,5,8,30,497.0,165.0,0.8,14.0,419.0,674.92,532.76
2017,4,5,8,45,449.0,197.0,0.75,14.5,443.0,678.93,528.97
2017,4,5,9,0,401.0,229.0,0.7,15.0,467.0,656.88,509.16
2017,4,5,9,15,342.5,263.0,0.7,15.0,476.0,643.83,496.89
2017,4,5,9,30,284.0,297.0,0.7,15.0,485.0,626.43,481.5
2017,4,5,9,45,399.5,276.0,0.7,15.5,557.0,718.5,547.29
2017,4,5,10,0,515.0,255.0,0.7,16.0,629.0,834.27,624.58
2017,4,5,10,15,447.0,296.5,0.75,16.0,631.0,806.96,602.18
2017,4,5,10,30,379.0,338.0,0.8,16.0,633.0,757.73,567.39
2017,4,5,10,45,393.5,342.5,0.85,16.5,656.5,770.19,575.59
2017,4,5,11,0,408.0,347.0,0.9,17.0,680.0,780.39,581.46
2017,4,5,11,15,418.0,349.0,0.9,17.0,695.5,797.84,592.23
2017,4,5,11,30,428.0,351.0,0.9,17.0,711.0,795.4,590.04
2017,4,5,11,45,343.0,384.5,0.95,17.5,675.0,717.32,534.53
2017,4,5,12,0,258.0,418.0,1.0,18.0,639.0,656.55,490.55
2017,4,5,12,15,282.0,412.0,1.0,18.0,653.0,656.48,491.54
2017,4,5,12,30,306.0,406.0,1.0,18.0,667.0,653.76,489.98
2017,4,5,12,45,390.5,367.5,1.05,18.0,697.0,667.22,501.67
2017,4,5,13,0,475.0,329.0,1.1,18.0,727.0,683.39,514.46
2017,4,5,13,15,407.0,349.5,1.15,17.5,686.0,622.09,471.02
2017,4,5,13,30,339.0,370.0,1.2,17.0,645.0,560.01,426.99
2017,4,5,13,45,318.5,363.5,1.25,17.0,615.5,516.85,395.77
2017,4,5,14,0,298.0,357.0,1.3,17.0,586.0,475.12,364.83
2017,4,5,14,15,325.0,334.5,1.3,16.5,575.0,446.78,343.84
2017,4,5,14,30,352.0,312.0,1.3,16.0,564.0,415.42,319.49
2017,4,5,14,45,306.0,303.5,1.35,16.0,515.0,362.61,278.29
2017,4,5,15,0,260.0,295.0,1.4,16.0,466.0,314.98,240.98
2017,4,5,15,15,358.5,252.0,1.4,15.5,470.0,287.66,215.35
2017,4,5,15,30,457.0,209.0,1.4,15.0,474.0,246.24,176.92
2017,4,5,15,45,357.5,208.5,1.45,15.0,405.0,198.95,142.94
2017,4,5,16,0,258.0,208.0,1.5,15.0,336.0,161.22,119.99
2017,4,5,16,15,233.0,187.5,1.45,14.5,294.0,126.94,105.89
2017,4,5,16,30,208.0,167.0,1.4,14.0,252.0,119.31,99.86
2017,4,5,16,45,185.0,148.0,1.4,14.0,216.0,106.79,89.19
2017,4,5,17,0,162.0,129.0,1.4,14.0,180.0,93.93,78.04
2017,4,5,17,15,142.0,106.5,1.3,13.5,145.0,78.72,64.69
2017,4,5,17,30,122.0,84.0,1.2,13.0,110.0,63.12,50.67
2017,4,5,17,45,90.5,62.0,1.2,13.0,78.5,47.39,36.18
2017,4,5,18,0,59.0,40.0,1.2,13.0,47.0,31.32,21.05
2017,4,5,18,15,29.5,20.0,1.15,12.5,23.5,16.22,1.37
2017,4,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.0,1.1,12.0,3.0,0.0,0.0
2017,4,6,6,0,0.0,6.0,1.1,12.0,6.0,5.12,0.0
2017,4,6,6,15,0.0,24.0,1.2,12.0,24.0,21.09,9.48
2017,4,6,6,30,0.0,42.0,1.3,12.0,42.0,39.28,27.22
2017,4,6,6,45,10.5,63.0,1.45,12.5,65.5,66.65,51.35
2017,4,6,7,0,21.0,84.0,1.6,13.0,89.0,103.36,83.22
2017,4,6,7,15,29.5,106.0,1.7,13.0,115.0,133.19,108.96
2017,4,6,7,30,38.0,128.0,1.8,13.0,141.0,163.36,134.54
2017,4,6,7,45,44.5,149.0,1.95,13.5,166.5,190.99,157.2
2017,4,6,8,0,51.0,170.0,2.1,14.0,192.0,218.88,179.62
2017,4,6,8,15,38.5,183.0,2.15,14.0,200.5,220.33,179.74
2017,4,6,8,30,26.0,196.0,2.2,14.0,209.0,204.05,165.45
2017,4,6,8,45,14.5,188.0,2.3,14.5,195.5,182.7,146.89
2017,4,6,9,0,3.0,180.0,2.4,15.0,182.0,162.02,128.94
2017,4,6,9,15,91.0,247.0,2.5,15.0,307.5,334.75,270.38
2017,4,6,9,30,179.0,314.0,2.6,15.0,433.0,518.67,412.92
2017,4,6,9,45,95.0,274.5,2.75,15.0,338.0,365.37,291.87
2017,4,6,10,0,11.0,235.0,2.9,15.0,243.0,218.8,173.35
2017,4,6,10,15,31.5,289.5,2.95,15.0,314.0,311.97,247.84
2017,4,6,10,30,52.0,344.0,3.0,15.0,385.0,388.18,306.87
2017,4,6,10,45,32.0,297.0,3.15,15.0,323.0,314.89,249.02
2017,4,6,11,0,12.0,250.0,3.3,15.0,261.0,229.81,181.43
2017,4,6,11,15,36.0,318.5,3.4,15.0,349.5,334.78,264.79
2017,4,6,11,30,60.0,387.0,3.5,15.0,438.0,423.48,333.21
2017,4,6,11,45,61.0,389.0,3.65,15.0,441.5,421.09,331.04
2017,4,6,12,0,62.0,391.0,3.8,15.0,445.0,418.31,328.98
2017,4,6,12,15,31.5,270.0,3.9,15.0,297.5,270.63,213.88
2017,4,6,12,30,1.0,149.0,4.0,15.0,150.0,126.34,98.01
2017,4,6,12,45,1.0,149.0,4.1,15.0,150.0,126.1,98.01
2017,4,6,13,0,1.0,149.0,4.2,15.0,150.0,125.83,97.85
2017,4,6,13,15,17.0,241.0,4.2,14.5,255.5,215.04,170.5
2017,4,6,13,30,33.0,333.0,4.2,14.0,361.0,307.83,244.65
2017,4,6,13,45,33.5,323.0,4.25,14.0,350.5,294.34,233.94
2017,4,6,14,0,34.0,313.0,4.3,14.0,340.0,280.9,223.5
2017,4,6,14,15,17.0,229.5,4.4,13.5,243.0,198.11,157.71
2017,4,6,14,30,0.0,146.0,4.5,13.0,146.0,120.95,95.26
2017,4,6,14,45,22.0,210.0,4.6,13.0,224.5,179.49,143.37
2017,4,6,15,0,44.0,274.0,4.7,13.0,303.0,230.29,184.27
2017,4,6,15,15,23.0,222.5,4.75,13.0,237.5,184.07,147.21
2017,4,6,15,30,2.0,171.0,4.8,13.0,172.0,138.16,110.45
2017,4,6,15,45,1.0,108.5,4.85,13.0,109.0,89.42,70.12
2017,4,6,16,0,0.0,46.0,4.9,13.0,46.0,38.08,26.9
2017,4,6,16,15,0.0,26.5,4.95,12.5,26.5,21.88,14.0
2017,4,6,16,30,0.0,7.0,5.0,12.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,5.05,12.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,5.1,12.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,5.25,12.0,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,5.4,12.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,5.6,12.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,5.8,12.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,6.05,12.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,12.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2017,4,7,6,15,0.0,9.0,2.0,12.0,9.0,7.39,0.0
2017,4,7,6,30,0.0,16.0,2.0,12.0,16.0,13.16,5.42
2017,4,7,6,45,0.0,25.0,2.05,12.5,25.0,20.6,12.0
2017,4,7,7,0,0.0,34.0,2.1,13.0,34.0,28.06,18.55
2017,4,7,7,15,0.0,44.5,2.1,13.0,44.5,36.78,26.14
2017,4,7,7,30,0.0,55.0,2.1,13.0,55.0,45.52,33.65
2017,4,7,7,45,0.0,86.0,2.1,13.0,86.0,72.92,56.97
2017,4,7,8,0,0.0,117.0,2.1,13.0,117.0,102.29,81.61
2017,4,7,8,15,0.0,115.5,2.15,13.0,115.5,99.44,78.91
2017,4,7,8,30,0.0,114.0,2.2,13.0,114.0,97.16,76.74
2017,4,7,8,45,39.0,189.0,2.25,13.5,212.5,222.05,180.84
2017,4,7,9,0,78.0,264.0,2.3,14.0,311.0,343.72,277.85
2017,4,7,9,15,51.0,259.0,2.35,14.0,290.5,308.45,247.89
2017,4,7,9,30,24.0,254.0,2.4,14.0,270.0,253.46,202.82
2017,4,7,9,45,27.0,272.5,2.45,14.0,291.5,293.94,234.7
2017,4,7,10,0,30.0,291.0,2.5,14.0,313.0,314.38,250.25
2017,4,7,10,15,45.5,323.0,2.55,14.0,358.0,361.82,287.25
2017,4,7,10,30,61.0,355.0,2.6,14.0,403.0,408.6,323.13
2017,4,7,10,45,121.0,382.0,2.65,14.0,480.5,514.77,404.89
2017,4,7,11,0,181.0,409.0,2.7,14.0,558.0,597.18,466.83
2017,4,7,11,15,194.5,416.0,2.75,14.0,578.5,609.69,475.54
2017,4,7,11,30,208.0,423.0,2.8,14.0,599.0,620.56,483.52
2017,4,7,11,45,308.5,396.5,2.85,14.5,660.5,694.74,539.17
2017,4,7,12,0,409.0,370.0,2.9,15.0,722.0,758.24,585.49
2017,4,7,12,15,310.5,400.0,2.95,15.0,666.5,667.96,517.57
2017,4,7,12,30,212.0,430.0,3.0,15.0,611.0,581.97,452.61
2017,4,7,12,45,306.0,398.0,3.05,15.0,657.5,624.71,486.83
2017,4,7,13,0,400.0,366.0,3.1,15.0,704.0,647.45,505.14
2017,4,7,13,15,257.5,382.5,3.1,14.5,599.0,533.89,418.65
2017,4,7,13,30,115.0,399.0,3.1,14.0,494.0,425.61,335.08
2017,4,7,13,45,234.5,372.0,3.15,14.0,557.0,464.85,367.2
2017,4,7,14,0,354.0,345.0,3.2,14.0,620.0,495.22,390.38
2017,4,7,14,15,257.0,346.0,3.2,14.0,541.5,419.15,330.4
2017,4,7,14,30,160.0,347.0,3.2,14.0,463.0,352.38,278.09
2017,4,7,14,45,207.5,323.5,3.25,14.0,465.5,337.32,265.12
2017,4,7,15,0,255.0,300.0,3.3,14.0,468.0,315.4,245.43
2017,4,7,15,15,299.0,270.0,3.3,14.0,454.5,282.79,216.26
2017,4,7,15,30,343.0,240.0,3.3,14.0,441.0,245.25,182.6
2017,4,7,15,45,189.0,218.5,3.35,14.0,328.0,185.67,140.8
2017,4,7,16,0,35.0,197.0,3.4,14.0,215.0,147.87,117.45
2017,4,7,16,15,21.5,170.0,3.35,13.5,181.0,130.75,109.89
2017,4,7,16,30,8.0,143.0,3.3,13.0,147.0,111.28,93.38
2017,4,7,16,45,4.0,124.0,3.25,13.0,126.0,97.03,81.07
2017,4,7,17,0,0.0,105.0,3.2,13.0,105.0,82.65,68.45
2017,4,7,17,15,0.0,84.5,3.15,12.5,84.5,67.16,54.72
2017,4,7,17,30,0.0,64.0,3.1,12.0,64.0,51.49,40.58
2017,4,7,17,45,0.0,45.5,3.05,12.0,45.5,37.08,27.29
2017,4,7,18,0,0.0,27.0,3.0,12.0,27.0,22.3,13.58
2017,4,7,18,15,0.0,13.5,3.0,12.0,13.5,11.12,0.78
2017,4,7,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.5,2.55,8.5,0.5,0.43,0.0
2017,4,8,6,0,0.0,1.0,2.6,9.0,1.0,0.85,0.0
2017,4,8,6,15,0.0,3.5,2.7,9.0,3.5,2.87,0.0
2017,4,8,6,30,0.0,6.0,2.8,9.0,6.0,4.92,0.0
2017,4,8,6,45,0.0,9.5,2.95,9.5,9.5,7.8,1.11
2017,4,8,7,0,0.0,13.0,3.1,10.0,13.0,10.69,3.67
2017,4,8,7,15,0.0,16.5,3.15,10.0,16.5,13.58,6.23
2017,4,8,7,30,0.0,20.0,3.2,10.0,20.0,16.48,8.76
2017,4,8,7,45,0.0,30.5,3.25,10.0,30.5,25.17,16.31
2017,4,8,8,0,0.0,41.0,3.3,10.0,41.0,33.9,23.81
2017,4,8,8,15,58.5,135.5,3.25,10.0,166.0,181.88,152.17
2017,4,8,8,30,117.0,230.0,3.2,10.0,291.0,363.12,301.82
2017,4,8,8,45,263.5,231.5,3.2,10.0,386.0,522.15,431.06
2017,4,8,9,0,410.0,233.0,3.2,10.0,481.0,688.9,560.49
2017,4,8,9,15,582.0,195.5,3.2,10.0,574.5,822.45,661.81
2017,4,8,9,30,754.0,158.0,3.2,10.0,668.0,969.07,764.99
2017,4,8,9,45,501.0,252.5,3.2,10.0,599.0,814.59,647.95
2017,4,8,10,0,248.0,347.0,3.2,10.0,530.0,640.7,511.5
2017,4,8,10,15,149.5,346.5,3.2,10.0,458.5,514.31,413.12
2017,4,8,10,30,51.0,346.0,3.2,10.0,387.0,388.07,311.72
2017,4,8,10,45,462.5,243.5,3.25,10.0,625.5,752.78,603.21
2017,4,8,11,0,874.0,141.0,3.3,10.0,864.0,1046.42,813.43
2017,4,8,11,15,878.5,142.0,3.35,10.0,879.5,1035.49,802.8
2017,4,8,11,30,883.0,143.0,3.4,10.0,895.0,1007.29,783.25
2017,4,8,11,45,888.0,142.0,3.5,10.5,903.5,987.51,768.72
2017,4,8,12,0,893.0,141.0,3.6,11.0,912.0,963.98,751.53
2017,4,8,12,15,893.0,141.0,3.6,11.0,911.5,933.27,730.0
2017,4,8,12,30,893.0,141.0,3.6,11.0,911.0,899.27,706.14
2017,4,8,12,45,876.0,149.0,3.6,11.0,898.0,864.72,681.84
2017,4,8,13,0,859.0,157.0,3.6,11.0,885.0,818.32,648.52
2017,4,8,13,15,854.5,156.0,3.55,11.0,868.0,771.2,612.71
2017,4,8,13,30,850.0,155.0,3.5,11.0,851.0,721.93,574.56
2017,4,8,13,45,851.0,149.0,3.5,11.0,828.5,669.81,533.67
2017,4,8,14,0,852.0,143.0,3.5,11.0,806.0,615.54,489.94
2017,4,8,14,15,842.0,140.5,3.45,11.0,774.0,556.66,441.12
2017,4,8,14,30,832.0,138.0,3.4,11.0,742.0,497.2,390.41
2017,4,8,14,45,827.0,131.5,3.4,11.0,705.5,436.12,336.97
2017,4,8,15,0,822.0,125.0,3.4,11.0,669.0,374.47,281.59
2017,4,8,15,15,804.5,121.5,3.35,11.0,625.5,311.54,224.72
2017,4,8,15,30,787.0,118.0,3.3,11.0,582.0,250.05,169.89
2017,4,8,15,45,769.0,112.0,3.25,11.0,534.5,182.55,113.96
2017,4,8,16,0,751.0,106.0,3.2,11.0,487.0,122.2,73.44
2017,4,8,16,15,719.5,101.5,3.05,10.5,435.5,72.81,59.8
2017,4,8,16,30,688.0,97.0,2.9,10.0,384.0,71.02,58.55
2017,4,8,16,45,646.0,90.0,2.8,10.0,331.0,67.21,55.29
2017,4,8,17,0,604.0,83.0,2.7,10.0,278.0,63.28,51.84
2017,4,8,17,15,540.5,74.5,2.55,9.5,225.5,57.87,47.01
2017,4,8,17,30,477.0,66.0,2.4,9.0,173.0,52.35,41.88
2017,4,8,17,45,380.5,54.5,2.3,9.0,125.0,43.96,33.84
2017,4,8,18,0,284.0,43.0,2.2,9.0,77.0,33.15,23.32
2017,4,8,18,15,154.0,26.0,2.2,8.5,43.0,20.16,7.24
2017,4,8,18,30,24.0,9.0,2.2,8.0,9.0,7.68,0.0
2017,4,8,18,45,12.0,4.5,2.25,8.0,4.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,9,5,45,21.0,7.5,1.55,7.5,8.5,14.91,0.0
2017,4,9,6,0,42.0,15.0,1.5,8.0,17.0,43.34,0.0
2017,4,9,6,15,132.0,36.5,1.5,8.0,53.5,131.11,99.0
2017,4,9,6,30,222.0,58.0,1.5,8.0,90.0,226.18,186.83
2017,4,9,6,45,309.5,73.5,1.55,8.5,138.5,310.03,260.82
2017,4,9,7,0,397.0,89.0,1.6,9.0,187.0,402.58,339.58
2017,4,9,7,15,455.0,101.0,1.5,9.0,239.0,477.09,400.8
2017,4,9,7,30,513.0,113.0,1.4,9.0,291.0,555.66,462.59
2017,4,9,7,45,559.5,121.0,1.3,9.5,343.5,623.34,512.39
2017,4,9,8,0,606.0,129.0,1.2,10.0,396.0,700.16,565.84
2017,4,9,8,15,638.0,136.0,1.05,10.5,446.5,758.05,602.47
2017,4,9,8,30,670.0,143.0,0.9,11.0,497.0,815.13,636.96
2017,4,9,8,45,697.0,147.5,0.75,11.5,545.0,863.52,663.86
2017,4,9,9,0,724.0,152.0,0.6,12.0,593.0,910.0,688.31
2017,4,9,9,15,742.5,156.5,0.7,12.0,636.0,945.84,711.57
2017,4,9,9,30,761.0,161.0,0.8,12.0,679.0,978.81,733.06
2017,4,9,9,45,774.0,164.5,0.9,12.5,715.5,1001.93,746.83
2017,4,9,10,0,787.0,168.0,1.0,13.0,752.0,1021.57,758.52
2017,4,9,10,15,797.5,170.5,1.15,13.0,782.5,1033.88,767.98
2017,4,9,10,30,808.0,173.0,1.3,13.0,813.0,1032.98,769.03
2017,4,9,10,45,824.0,170.0,1.45,13.0,838.5,1037.79,773.95
2017,4,9,11,0,840.0,167.0,1.6,13.0,864.0,1038.48,776.1
2017,4,9,11,15,844.5,168.0,1.7,13.0,879.0,1027.69,769.98
2017,4,9,11,30,849.0,169.0,1.8,13.0,894.0,1012.97,761.44
2017,4,9,11,45,859.5,164.0,1.95,13.0,904.0,994.15,750.84
2017,4,9,12,0,870.0,159.0,2.1,13.0,914.0,971.3,737.41
2017,4,9,12,15,870.0,159.5,2.15,13.0,913.0,940.56,717.36
2017,4,9,12,30,870.0,160.0,2.2,13.0,912.0,906.48,694.97
2017,4,9,12,45,857.0,165.5,2.3,13.5,900.0,863.35,665.34
2017,4,9,13,0,844.0,171.0,2.4,14.0,888.0,818.08,633.15
2017,4,9,13,15,839.5,169.5,2.4,13.5,871.0,770.97,599.91
2017,4,9,13,30,835.0,168.0,2.4,13.0,854.0,721.78,564.23
2017,4,9,13,45,832.0,163.5,2.45,13.0,830.5,669.12,524.26
2017,4,9,14,0,829.0,159.0,2.5,13.0,807.0,614.74,481.73
2017,4,9,14,15,818.5,156.5,2.55,13.0,775.0,556.71,434.98
2017,4,9,14,30,808.0,154.0,2.6,13.0,743.0,498.22,386.33
2017,4,9,14,45,801.0,147.5,2.65,13.0,706.5,437.69,334.51
2017,4,9,15,0,794.0,141.0,2.7,13.0,670.0,373.0,277.94
2017,4,9,15,15,775.5,137.0,2.75,13.0,626.0,310.2,222.3
2017,4,9,15,30,757.0,133.0,2.8,13.0,582.0,249.04,168.7
2017,4,9,15,45,740.5,126.0,2.85,13.0,534.5,187.84,118.62
2017,4,9,16,0,724.0,119.0,2.9,13.0,487.0,128.6,79.3
2017,4,9,16,15,692.0,113.0,2.85,12.5,435.5,80.41,66.03
2017,4,9,16,30,660.0,107.0,2.8,12.0,384.0,77.88,64.17
2017,4,9,16,45,616.0,99.5,2.75,12.0,331.0,73.98,60.88
2017,4,9,17,0,572.0,92.0,2.7,12.0,278.0,69.97,57.4
2017,4,9,17,15,510.0,82.0,2.55,11.5,225.5,63.64,51.82
2017,4,9,17,30,448.0,72.0,2.4,11.0,173.0,54.41,43.41
2017,4,9,17,45,358.5,58.0,2.3,10.5,125.0,44.21,33.89
2017,4,9,18,0,269.0,44.0,2.2,10.0,77.0,33.83,23.89
2017,4,9,18,15,153.0,26.0,2.15,9.5,43.0,20.14,8.04
2017,4,9,18,30,37.0,8.0,2.1,9.0,9.0,6.83,0.0
2017,4,9,18,45,18.5,4.0,2.05,9.0,4.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.5,1.55,9.5,11.5,9.82,0.0
2017,4,10,6,0,0.0,23.0,1.5,10.0,23.0,23.96,0.0
2017,4,10,6,15,157.0,37.5,1.55,10.0,61.0,156.11,119.7
2017,4,10,6,30,314.0,52.0,1.6,10.0,99.0,270.39,222.82
2017,4,10,6,45,402.5,62.5,1.65,10.5,148.0,353.58,295.73
2017,4,10,7,0,491.0,73.0,1.7,11.0,197.0,450.9,377.28
2017,4,10,7,15,370.0,103.0,1.65,11.0,209.0,417.57,349.67
2017,4,10,7,30,249.0,133.0,1.6,11.0,221.0,359.65,301.21
2017,4,10,7,45,163.0,158.5,1.55,11.5,219.5,312.1,260.04
2017,4,10,8,0,77.0,184.0,1.5,12.0,218.0,255.49,210.58
2017,4,10,8,15,97.0,209.0,1.35,12.0,257.0,301.12,247.37
2017,4,10,8,30,117.0,234.0,1.2,12.0,296.0,366.41,298.03
2017,4,10,8,45,255.5,237.5,1.1,12.5,389.0,520.32,417.58
2017,4,10,9,0,394.0,241.0,1.0,13.0,482.0,660.86,519.83
2017,4,10,9,15,392.0,260.5,0.9,13.0,514.5,685.9,533.23
2017,4,10,9,30,390.0,280.0,0.8,13.0,547.0,708.79,546.13
2017,4,10,9,45,365.5,304.5,0.75,13.5,565.5,712.39,544.5
2017,4,10,10,0,341.0,329.0,0.7,14.0,584.0,713.3,541.33
2017,4,10,10,15,390.5,324.0,0.75,14.0,626.5,754.69,570.79
2017,4,10,10,30,440.0,319.0,0.8,14.0,669.0,813.93,611.01
2017,4,10,10,45,470.0,317.5,0.9,14.5,701.0,835.39,624.87
2017,4,10,11,0,500.0,316.0,1.0,15.0,733.0,853.82,637.18
2017,4,10,11,15,507.5,322.0,1.05,15.0,751.0,854.23,637.35
2017,4,10,11,30,515.0,328.0,1.1,15.0,769.0,851.65,635.81
2017,4,10,11,45,679.0,244.5,1.2,15.0,831.5,910.62,680.53
2017,4,10,12,0,843.0,161.0,1.3,15.0,894.0,947.33,706.12
2017,4,10,12,15,842.5,161.0,1.4,15.0,893.5,916.45,686.69
2017,4,10,12,30,842.0,161.0,1.5,15.0,893.0,882.38,665.73
2017,4,10,12,45,855.0,151.5,1.65,15.0,887.5,847.33,644.34
2017,4,10,13,0,868.0,142.0,1.8,15.0,882.0,800.92,614.56
2017,4,10,13,15,863.5,141.0,1.9,15.0,865.5,761.23,586.84
2017,4,10,13,30,859.0,140.0,2.0,15.0,849.0,711.81,551.04
2017,4,10,13,45,854.5,137.5,2.1,15.0,825.0,659.12,511.76
2017,4,10,14,0,850.0,135.0,2.2,15.0,801.0,604.78,469.85
2017,4,10,14,15,840.5,133.0,2.25,14.5,769.5,546.88,424.31
2017,4,10,14,30,831.0,131.0,2.3,14.0,738.0,488.33,376.5
2017,4,10,14,45,737.5,155.5,2.4,14.0,674.0,415.06,316.23
2017,4,10,15,0,644.0,180.0,2.5,14.0,610.0,352.99,264.47
2017,4,10,15,15,708.5,148.5,2.55,13.5,593.5,300.12,215.85
2017,4,10,15,30,773.0,117.0,2.6,13.0,577.0,244.3,164.03
2017,4,10,15,45,754.5,111.5,2.65,13.0,530.5,178.18,110.04
2017,4,10,16,0,736.0,106.0,2.7,13.0,484.0,119.27,71.35
2017,4,10,16,15,586.0,122.0,2.6,12.5,403.0,85.26,70.3
2017,4,10,16,30,436.0,138.0,2.5,12.0,322.0,95.1,79.42
2017,4,10,16,45,401.5,126.5,2.45,12.0,279.0,88.66,73.91
2017,4,10,17,0,367.0,115.0,2.4,12.0,236.0,81.94,68.06
2017,4,10,17,15,332.0,98.0,2.3,11.5,192.5,71.1,58.49
2017,4,10,17,30,297.0,81.0,2.2,11.0,149.0,59.81,48.26
2017,4,10,17,45,246.5,63.0,2.1,11.0,109.0,47.26,36.56
2017,4,10,18,0,196.0,45.0,2.0,11.0,69.0,34.28,24.26
2017,4,10,18,15,98.0,27.5,1.95,11.0,39.5,21.55,9.66
2017,4,10,18,30,0.0,10.0,1.9,11.0,10.0,8.54,0.0
2017,4,10,18,45,0.0,5.0,1.85,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,6.0,1.8,11.0,6.0,5.12,0.0
2017,4,11,6,0,0.0,12.0,1.9,11.0,12.0,9.88,0.0
2017,4,11,6,15,0.0,31.0,2.05,11.0,31.0,27.72,16.85
2017,4,11,6,30,0.0,50.0,2.2,11.0,50.0,46.45,33.83
2017,4,11,6,45,11.0,72.0,2.4,11.5,74.5,74.99,58.97
2017,4,11,7,0,22.0,94.0,2.6,12.0,99.0,113.56,92.47
2017,4,11,7,15,32.0,115.0,2.6,12.0,125.0,142.92,117.81
2017,4,11,7,30,42.0,136.0,2.6,12.0,151.0,172.89,143.24
2017,4,11,7,45,21.0,111.0,2.65,12.5,118.5,123.49,100.57
2017,4,11,8,0,0.0,86.0,2.7,13.0,86.0,71.87,55.77
2017,4,11,8,15,1.5,127.0,2.8,13.0,128.0,111.42,88.99
2017,4,11,8,30,3.0,168.0,2.9,13.0,170.0,152.07,122.52
2017,4,11,8,45,36.5,218.5,3.0,13.5,241.5,251.26,204.22
2017,4,11,9,0,70.0,269.0,3.1,14.0,313.0,338.91,274.11
2017,4,11,9,15,39.5,241.5,3.15,14.0,266.5,275.28,221.6
2017,4,11,9,30,9.0,214.0,3.2,14.0,220.0,197.75,157.8
2017,4,11,9,45,19.5,256.0,3.3,14.5,270.5,248.04,198.1
2017,4,11,10,0,30.0,298.0,3.4,15.0,321.0,319.91,254.3
2017,4,11,10,15,28.0,304.0,3.5,15.0,326.5,321.47,254.84
2017,4,11,10,30,26.0,310.0,3.6,15.0,332.0,322.94,255.58
2017,4,11,10,45,42.0,345.0,3.75,15.5,380.5,372.48,293.84
2017,4,11,11,0,58.0,380.0,3.9,16.0,429.0,420.95,330.55
2017,4,11,11,15,38.5,341.5,4.0,16.0,374.5,358.18,281.48
2017,4,11,11,30,19.0,303.0,4.1,16.0,320.0,282.18,221.85
2017,4,11,11,45,19.5,308.0,4.2,16.0,325.0,285.54,224.62
2017,4,11,12,0,20.0,313.0,4.3,16.0,330.0,288.71,227.09
2017,4,11,12,15,14.0,259.0,4.35,16.0,271.5,233.61,183.62
2017,4,11,12,30,8.0,205.0,4.4,16.0,213.0,180.3,141.2
2017,4,11,12,45,4.5,178.0,4.5,16.0,183.0,153.56,119.78
2017,4,11,13,0,1.0,151.0,4.6,16.0,153.0,127.46,98.71
2017,4,11,13,15,0.5,129.5,4.6,15.5,130.5,108.73,83.77
2017,4,11,13,30,0.0,108.0,4.6,15.0,108.0,90.23,68.89
2017,4,11,13,45,0.0,117.0,4.6,15.0,117.0,97.64,75.06
2017,4,11,14,0,0.0,126.0,4.6,15.0,126.0,104.97,81.16
2017,4,11,14,15,0.0,123.0,4.55,15.0,123.0,102.33,79.12
2017,4,11,14,30,0.0,120.0,4.5,15.0,120.0,99.71,77.11
2017,4,11,14,45,0.0,116.5,4.5,15.0,116.5,96.7,74.79
2017,4,11,15,0,0.0,113.0,4.5,15.0,113.0,93.69,72.49
2017,4,11,15,15,0.0,109.5,4.45,14.5,109.5,90.7,70.34
2017,4,11,15,30,0.0,106.0,4.4,14.0,106.0,87.69,68.17
2017,4,11,15,45,0.0,80.5,4.35,14.0,80.5,66.88,50.93
2017,4,11,16,0,0.0,55.0,4.3,14.0,55.0,45.57,33.11
2017,4,11,16,15,0.0,38.0,4.2,13.5,38.0,31.42,22.42
2017,4,11,16,30,0.0,21.0,4.1,13.0,21.0,17.32,9.92
2017,4,11,16,45,0.0,18.0,4.0,13.0,18.0,14.83,7.72
2017,4,11,17,0,0.0,15.0,3.9,13.0,15.0,12.35,5.5
2017,4,11,17,15,151.0,53.5,3.75,13.0,88.5,41.33,31.58
2017,4,11,17,30,302.0,92.0,3.6,13.0,162.0,68.49,55.63
2017,4,11,17,45,216.0,74.0,3.5,13.0,117.0,55.43,43.48
2017,4,11,18,0,130.0,56.0,3.4,13.0,72.0,42.17,30.91
2017,4,11,18,15,66.5,32.5,3.35,13.0,40.5,25.34,12.89
2017,4,11,18,30,3.0,9.0,3.3,13.0,9.0,7.68,0.0
2017,4,11,18,45,1.5,4.5,3.25,13.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,8.5,1.65,12.0,8.5,7.26,0.0
2017,4,12,6,0,0.0,17.0,1.7,12.0,17.0,14.04,0.0
2017,4,12,6,15,24.5,38.0,1.75,12.0,42.0,54.84,39.28
2017,4,12,6,30,49.0,59.0,1.8,12.0,67.0,93.09,73.76
2017,4,12,6,45,72.0,81.5,1.9,12.0,98.0,145.06,119.3
2017,4,12,7,0,95.0,104.0,2.0,12.0,129.0,188.54,157.22
2017,4,12,7,15,115.5,125.0,2.05,12.0,162.0,229.75,192.43
2017,4,12,7,30,136.0,146.0,2.1,12.0,195.0,272.37,228.01
2017,4,12,7,45,93.5,164.0,2.15,12.5,200.5,245.26,203.68
2017,4,12,8,0,51.0,182.0,2.2,13.0,206.0,229.39,188.4
2017,4,12,8,15,53.0,203.5,2.3,13.0,230.5,253.95,207.96
2017,4,12,8,30,55.0,225.0,2.4,13.0,255.0,278.34,227.01
2017,4,12,8,45,61.0,247.5,2.5,13.0,283.5,307.46,249.8
2017,4,12,9,0,67.0,270.0,2.6,13.0,312.0,336.47,272.25
2017,4,12,9,15,55.0,279.5,2.65,13.0,315.5,332.65,267.98
2017,4,12,9,30,43.0,289.0,2.7,13.0,319.0,328.44,263.56
2017,4,12,9,45,430.0,213.0,2.8,13.0,535.5,696.43,556.79
2017,4,12,10,0,817.0,137.0,2.9,13.0,752.0,1007.06,778.02
2017,4,12,10,15,826.5,139.0,2.95,13.0,782.0,1017.97,781.6
2017,4,12,10,30,836.0,141.0,3.0,13.0,812.0,1025.03,785.71
2017,4,12,10,45,851.0,137.5,3.05,13.5,836.5,1027.76,785.58
2017,4,12,11,0,866.0,134.0,3.1,14.0,861.0,1012.98,773.74
2017,4,12,11,15,870.5,134.5,3.15,14.0,876.5,1001.87,766.13
2017,4,12,11,30,875.0,135.0,3.2,14.0,892.0,986.95,755.97
2017,4,12,11,45,883.0,132.0,3.25,14.0,900.5,968.19,743.29
2017,4,12,12,0,891.0,129.0,3.3,14.0,909.0,945.63,728.04
2017,4,12,12,15,682.5,239.5,3.35,14.0,836.5,854.53,663.11
2017,4,12,12,30,474.0,350.0,3.4,14.0,764.0,746.47,580.67
2017,4,12,12,45,328.0,390.5,3.5,14.0,675.5,630.1,493.17
2017,4,12,13,0,182.0,431.0,3.6,14.0,587.0,524.85,411.87
2017,4,12,13,15,198.0,420.5,3.7,14.0,587.5,511.96,403.02
2017,4,12,13,30,214.0,410.0,3.8,14.0,588.0,497.22,392.08
2017,4,12,13,45,218.0,394.0,3.9,14.5,571.0,468.68,369.52
2017,4,12,14,0,222.0,378.0,4.0,15.0,554.0,439.62,346.31
2017,4,12,14,15,532.5,249.5,4.05,15.0,648.5,480.67,377.85
2017,4,12,14,30,843.0,121.0,4.1,15.0,743.0,482.82,374.48
2017,4,12,14,45,830.0,118.5,4.15,15.0,705.0,421.66,321.09
2017,4,12,15,0,817.0,116.0,4.2,15.0,667.0,360.81,266.92
2017,4,12,15,15,482.0,194.5,4.2,14.5,514.0,271.89,200.95
2017,4,12,15,30,147.0,273.0,4.2,14.0,361.0,228.69,177.45
2017,4,12,15,45,164.0,249.5,4.25,14.0,340.0,199.73,153.51
2017,4,12,16,0,181.0,226.0,4.3,14.0,319.0,169.06,130.39
2017,4,12,16,15,130.0,201.0,4.25,14.0,265.0,138.82,116.64
2017,4,12,16,30,79.0,176.0,4.2,14.0,211.0,127.9,107.52
2017,4,12,16,45,71.5,154.0,4.2,14.0,182.0,113.17,94.92
2017,4,12,17,0,64.0,132.0,4.2,14.0,153.0,98.13,81.86
2017,4,12,17,15,53.5,109.5,4.15,13.5,125.0,82.47,68.14
2017,4,12,17,30,43.0,87.0,4.1,13.0,97.0,66.51,53.86
2017,4,12,17,45,26.5,65.5,4.05,13.0,71.5,50.85,39.49
2017,4,12,18,0,10.0,44.0,4.0,13.0,46.0,35.19,24.95
2017,4,12,18,15,5.0,26.0,4.0,12.5,27.0,21.14,10.33
2017,4,12,18,30,0.0,8.0,4.0,12.0,8.0,6.83,0.0
2017,4,12,18,45,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,9.0,2.2,10.5,9.0,7.68,0.0
2017,4,13,6,0,0.0,18.0,2.3,11.0,18.0,14.87,1.38
2017,4,13,6,15,12.5,38.0,2.4,11.0,40.0,47.46,33.59
2017,4,13,6,30,25.0,58.0,2.5,11.0,62.0,76.66,59.97
2017,4,13,6,45,38.5,79.5,2.7,11.5,88.5,108.92,88.54
2017,4,13,7,0,52.0,101.0,2.9,12.0,115.0,141.84,117.27
2017,4,13,7,15,61.5,123.0,3.05,12.0,143.0,173.36,144.37
2017,4,13,7,30,71.0,145.0,3.2,12.0,171.0,205.33,171.35
2017,4,13,7,45,411.5,115.5,3.35,12.5,300.5,494.93,415.55
2017,4,13,8,0,752.0,86.0,3.5,13.0,430.0,768.55,626.04
2017,4,13,8,15,778.0,89.5,3.6,13.0,481.0,821.05,661.61
2017,4,13,8,30,804.0,93.0,3.7,13.0,532.0,872.04,697.11
2017,4,13,8,45,813.0,100.5,3.85,13.0,577.0,909.94,722.99
2017,4,13,9,0,822.0,108.0,4.0,13.0,622.0,944.74,746.6
2017,4,13,9,15,555.5,210.5,4.1,13.0,568.0,810.0,646.29
2017,4,13,9,30,289.0,313.0,4.2,13.0,514.0,642.93,513.98
2017,4,13,9,45,574.0,220.0,4.3,13.0,645.5,848.57,675.21
2017,4,13,10,0,859.0,127.0,4.4,13.0,777.0,1037.59,809.17
2017,4,13,10,15,868.0,129.0,4.45,12.5,807.5,1048.05,815.74
2017,4,13,10,30,877.0,131.0,4.5,12.0,838.0,1040.85,811.57
2017,4,13,10,45,880.0,134.5,4.6,12.0,860.0,1038.77,810.24
2017,4,13,11,0,883.0,138.0,4.7,12.0,882.0,1032.71,806.18
2017,4,13,11,15,887.0,138.5,4.7,12.0,897.0,1020.73,797.16
2017,4,13,11,30,891.0,139.0,4.7,12.0,912.0,1004.89,785.6
2017,4,13,11,45,893.5,139.0,4.75,12.0,919.5,983.36,770.57
2017,4,13,12,0,896.0,139.0,4.8,12.0,927.0,958.19,752.99
2017,4,13,12,15,896.0,139.0,4.85,12.0,925.5,927.27,731.29
2017,4,13,12,30,896.0,139.0,4.9,12.0,924.0,893.08,707.16
2017,4,13,12,45,893.5,138.5,4.95,12.0,915.0,853.32,678.82
2017,4,13,13,0,891.0,138.0,5.0,12.0,906.0,810.8,648.25
2017,4,13,13,15,886.5,137.0,5.05,12.0,888.5,763.84,612.58
2017,4,13,13,30,882.0,136.0,5.1,12.0,871.0,714.69,573.95
2017,4,13,13,45,878.0,133.0,5.15,12.0,847.0,662.23,531.83
2017,4,13,14,0,874.0,130.0,5.2,12.0,823.0,609.83,488.51
2017,4,13,14,15,865.0,128.0,5.2,12.0,791.5,551.03,438.81
2017,4,13,14,30,856.0,126.0,5.2,12.0,760.0,491.5,387.08
2017,4,13,14,45,846.5,122.5,5.2,12.0,722.5,430.08,332.42
2017,4,13,15,0,837.0,119.0,5.2,12.0,685.0,368.54,276.41
2017,4,13,15,15,821.0,116.0,5.15,12.0,641.5,305.85,219.13
2017,4,13,15,30,805.0,113.0,5.1,12.0,598.0,244.38,164.05
2017,4,13,15,45,784.0,109.0,5.05,12.0,550.0,182.99,113.65
2017,4,13,16,0,763.0,105.0,5.0,12.0,502.0,117.69,70.28
2017,4,13,16,15,733.5,100.5,4.85,11.5,450.5,71.77,58.61
2017,4,13,16,30,704.0,96.0,4.7,11.0,399.0,69.97,57.34
2017,4,13,16,45,661.0,90.5,4.6,11.0,346.0,67.22,55.04
2017,4,13,17,0,618.0,85.0,4.5,11.0,293.0,64.43,52.65
2017,4,13,17,15,557.5,77.0,4.25,10.5,240.0,59.47,48.29
2017,4,13,17,30,497.0,69.0,4.0,10.0,187.0,54.43,43.66
2017,4,13,17,45,402.0,58.5,3.75,10.0,138.0,46.96,36.54
2017,4,13,18,0,307.0,48.0,3.5,10.0,89.0,36.88,26.83
2017,4,13,18,15,178.0,31.5,3.35,9.5,52.5,24.34,13.41
2017,4,13,18,30,49.0,15.0,3.2,9.0,16.0,12.8,0.0
2017,4,13,18,45,24.5,7.5,3.05,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,45,67.0,13.5,2.65,7.5,18.0,38.79,0.0
2017,4,14,6,0,134.0,27.0,2.7,8.0,36.0,116.78,61.44
2017,4,14,6,15,252.5,42.0,2.85,8.5,78.0,209.16,168.57
2017,4,14,6,30,371.0,57.0,3.0,9.0,120.0,308.11,257.79
2017,4,14,6,45,435.0,69.5,3.15,9.5,168.5,381.9,323.34
2017,4,14,7,0,499.0,82.0,3.3,10.0,217.0,465.96,394.84
2017,4,14,7,15,554.0,90.5,3.3,10.0,270.0,541.01,456.99
2017,4,14,7,30,609.0,99.0,3.3,10.0,323.0,618.9,518.92
2017,4,14,7,45,644.5,106.5,3.35,10.5,375.5,682.16,565.68
2017,4,14,8,0,680.0,114.0,3.4,11.0,428.0,745.64,611.27
2017,4,14,8,15,708.5,119.0,3.35,11.0,478.5,799.8,649.33
2017,4,14,8,30,737.0,124.0,3.3,11.0,529.0,852.79,685.76
2017,4,14,8,45,759.0,128.0,3.25,11.5,576.0,896.91,713.78
2017,4,14,9,0,781.0,132.0,3.2,12.0,623.0,938.77,739.7
2017,4,14,9,15,797.5,135.0,3.1,12.0,665.5,964.4,754.79
2017,4,14,9,30,814.0,138.0,3.0,12.0,708.0,994.13,772.76
2017,4,14,9,45,835.5,136.0,2.95,12.5,746.5,1020.07,786.92
2017,4,14,10,0,857.0,134.0,2.9,13.0,785.0,1042.44,798.58
2017,4,14,10,15,865.5,135.5,2.8,13.0,815.0,1051.71,802.37
2017,4,14,10,30,874.0,137.0,2.7,13.0,845.0,1056.99,803.69
2017,4,14,10,45,877.5,140.0,2.6,13.5,866.5,1054.8,798.67
2017,4,14,11,0,881.0,143.0,2.5,14.0,888.0,1048.54,791.15
2017,4,14,11,15,884.5,144.0,2.45,14.0,903.0,1022.37,772.59
