Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,11,30,888.0,145.0,2.4,14.0,918.0,1006.43,761.2
2017,4,14,11,45,885.0,148.0,2.35,14.5,923.5,982.49,743.05
2017,4,14,12,0,882.0,151.0,2.3,15.0,929.0,967.41,731.1
2017,4,14,12,15,881.5,151.0,2.35,15.0,927.5,923.96,702.3
2017,4,14,12,30,881.0,151.0,2.4,15.0,926.0,900.0,686.91
2017,4,14,12,45,876.0,151.5,2.45,15.0,915.5,858.4,659.02
2017,4,14,13,0,871.0,152.0,2.5,15.0,905.0,814.2,628.84
2017,4,14,13,15,866.0,151.0,2.6,15.0,887.5,766.29,594.47
2017,4,14,13,30,861.0,150.0,2.7,15.0,870.0,716.29,557.59
2017,4,14,13,45,848.0,151.5,2.8,15.0,843.5,661.66,516.1
2017,4,14,14,0,835.0,153.0,2.9,15.0,817.0,606.17,472.67
2017,4,14,14,15,824.5,150.5,2.95,14.5,785.0,548.09,426.54
2017,4,14,14,30,814.0,148.0,3.0,14.0,753.0,489.56,378.36
2017,4,14,14,45,800.5,145.0,3.1,14.0,714.5,429.29,326.66
2017,4,14,15,0,787.0,142.0,3.2,14.0,676.0,365.43,270.83
2017,4,14,15,15,768.5,138.0,3.25,14.0,632.0,303.41,215.89
2017,4,14,15,30,750.0,134.0,3.3,14.0,588.0,243.05,163.23
2017,4,14,15,45,730.0,127.5,3.4,14.0,540.5,182.58,114.51
2017,4,14,16,0,710.0,121.0,3.5,14.0,493.0,124.53,77.22
2017,4,14,16,15,678.0,115.5,3.5,13.5,442.0,81.3,66.51
2017,4,14,16,30,646.0,110.0,3.5,13.0,391.0,79.23,65.07
2017,4,14,16,45,603.0,103.0,3.5,13.0,338.5,75.84,62.26
2017,4,14,17,0,560.0,96.0,3.5,13.0,286.0,72.35,59.28
2017,4,14,17,15,498.5,86.5,3.45,12.5,234.0,66.57,54.26
2017,4,14,17,30,437.0,77.0,3.4,12.0,182.0,57.75,46.3
2017,4,14,17,45,347.5,64.0,3.35,11.5,134.5,48.4,37.63
2017,4,14,18,0,258.0,51.0,3.3,11.0,87.0,38.89,28.53
2017,4,14,18,15,146.0,33.0,3.25,10.5,51.5,25.38,14.55
2017,4,14,18,30,34.0,15.0,3.2,10.0,16.0,12.8,0.0
2017,4,14,18,45,17.0,7.5,3.2,10.0,8.0,6.4,0.0
2017,4,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,15,5,45,62.5,14.0,1.25,8.5,18.5,37.42,0.0
2017,4,15,6,0,125.0,28.0,1.2,9.0,37.0,115.1,68.1
2017,4,15,6,15,231.0,43.5,1.2,9.5,77.5,199.39,160.04
2017,4,15,6,30,337.0,59.0,1.2,10.0,118.0,290.71,240.77
2017,4,15,6,45,407.5,71.5,1.2,10.5,167.0,366.82,306.28
2017,4,15,7,0,478.0,84.0,1.2,11.0,216.0,449.41,374.32
2017,4,15,7,15,567.5,79.0,1.2,11.0,267.5,537.87,445.24
2017,4,15,7,30,657.0,74.0,1.2,11.0,319.0,625.66,511.28
2017,4,15,7,45,565.5,111.5,1.2,11.5,344.5,623.28,506.3
2017,4,15,8,0,474.0,149.0,1.2,12.0,370.0,601.93,486.59
2017,4,15,8,15,463.5,171.5,1.1,12.5,407.5,633.95,506.87
2017,4,15,8,30,453.0,194.0,1.0,13.0,445.0,662.98,523.69
2017,4,15,8,45,552.0,177.5,0.95,13.5,509.0,748.17,583.34
2017,4,15,9,0,651.0,161.0,0.9,14.0,573.0,846.07,646.62
2017,4,15,9,15,747.5,142.5,0.8,14.0,645.5,930.43,698.2
2017,4,15,9,30,844.0,124.0,0.7,14.0,718.0,1007.71,743.25
2017,4,15,9,45,731.5,179.0,0.65,14.5,712.5,970.1,713.96
2017,4,15,10,0,619.0,234.0,0.6,15.0,707.0,915.35,675.06
2017,4,15,10,15,597.5,256.0,0.55,15.0,726.5,908.26,668.48
2017,4,15,10,30,576.0,278.0,0.5,15.0,746.0,904.49,663.27
2017,4,15,10,45,742.5,202.5,0.45,15.5,822.5,992.56,718.53
2017,4,15,11,0,909.0,127.0,0.4,16.0,899.0,1045.04,746.28
2017,4,15,11,15,782.5,200.5,0.35,16.0,873.0,1001.25,716.63
2017,4,15,11,30,656.0,274.0,0.3,16.0,847.0,931.29,670.58
2017,4,15,11,45,652.5,279.0,0.25,16.5,852.5,911.14,656.12
2017,4,15,12,0,649.0,284.0,0.2,17.0,858.0,888.06,639.08
2017,4,15,12,15,570.5,317.0,0.25,17.0,821.0,821.27,595.39
2017,4,15,12,30,492.0,350.0,0.3,17.0,784.0,757.75,553.59
2017,4,15,12,45,475.5,349.5,0.35,17.0,765.5,717.04,527.62
2017,4,15,13,0,459.0,349.0,0.4,17.0,747.0,675.89,500.48
2017,4,15,13,15,415.0,362.5,0.5,17.0,717.5,626.53,467.21
2017,4,15,13,30,371.0,376.0,0.6,17.0,688.0,575.61,432.18
2017,4,15,13,45,286.5,382.5,0.75,17.0,619.0,502.54,380.57
2017,4,15,14,0,202.0,389.0,0.9,17.0,550.0,434.83,331.73
2017,4,15,14,15,256.5,362.5,1.0,17.0,559.0,424.55,324.58
2017,4,15,14,30,311.0,336.0,1.1,17.0,568.0,406.17,309.84
2017,4,15,14,45,242.5,328.0,1.2,17.0,503.5,349.29,266.64
2017,4,15,15,0,174.0,320.0,1.3,17.0,439.0,299.86,229.45
2017,4,15,15,15,270.0,282.0,1.4,16.5,453.0,277.97,209.03
2017,4,15,15,30,366.0,244.0,1.5,16.0,467.0,247.22,180.1
2017,4,15,15,45,355.5,224.5,1.6,16.0,427.0,203.06,145.72
2017,4,15,16,0,345.0,205.0,1.7,16.0,387.0,160.6,117.08
2017,4,15,16,15,287.0,191.0,1.75,15.5,332.5,129.36,107.42
2017,4,15,16,30,229.0,177.0,1.8,15.0,278.0,120.94,100.77
2017,4,15,16,45,212.5,158.0,1.85,14.5,242.0,109.75,91.54
2017,4,15,17,0,196.0,139.0,1.9,14.0,206.0,101.04,84.29
2017,4,15,17,15,178.5,116.5,1.9,13.5,170.0,85.99,71.22
2017,4,15,17,30,161.0,94.0,1.9,13.0,134.0,68.94,56.06
2017,4,15,17,45,130.5,72.5,1.9,13.0,100.0,55.25,43.48
2017,4,15,18,0,100.0,51.0,1.9,13.0,66.0,39.63,29.0
2017,4,15,18,15,50.0,32.5,1.95,12.5,40.0,25.66,14.97
2017,4,15,18,30,0.0,14.0,2.0,12.0,14.0,11.56,0.0
2017,4,15,18,45,0.0,7.0,2.05,12.0,7.0,5.97,0.0
2017,4,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.0,1.5,10.5,3.0,2.56,0.0
2017,4,16,6,0,0.0,6.0,1.5,11.0,6.0,4.92,0.0
2017,4,16,6,15,0.0,13.0,1.6,11.5,13.0,10.68,3.3
2017,4,16,6,30,0.0,20.0,1.7,12.0,20.0,16.46,8.45
2017,4,16,6,45,0.0,28.0,1.85,12.5,28.0,23.08,14.29
2017,4,16,7,0,0.0,36.0,2.0,13.0,36.0,29.71,20.05
2017,4,16,7,15,0.0,44.5,2.1,13.0,44.5,36.78,26.14
2017,4,16,7,30,0.0,53.0,2.2,13.0,53.0,43.86,32.16
2017,4,16,7,45,0.0,43.5,2.3,13.0,43.5,35.97,25.3
2017,4,16,8,0,0.0,34.0,2.4,13.0,34.0,28.1,18.48
2017,4,16,8,15,0.0,78.0,2.55,13.0,78.0,64.76,49.56
2017,4,16,8,30,0.0,122.0,2.7,13.0,122.0,103.99,82.29
2017,4,16,8,45,0.0,94.5,2.85,13.5,94.5,78.75,60.79
2017,4,16,9,0,0.0,67.0,3.0,14.0,67.0,55.67,41.24
2017,4,16,9,15,20.5,180.0,3.1,13.5,194.5,189.44,152.57
2017,4,16,9,30,41.0,293.0,3.2,13.0,322.0,328.57,264.29
2017,4,16,9,45,29.0,279.5,3.3,13.0,300.5,299.27,239.75
2017,4,16,10,0,17.0,266.0,3.4,13.0,279.0,252.66,201.94
2017,4,16,10,15,14.0,253.5,3.45,12.5,264.5,236.56,189.14
2017,4,16,10,30,11.0,241.0,3.5,12.0,250.0,220.92,176.6
2017,4,16,10,45,5.5,190.5,3.55,12.0,195.0,168.79,134.11
2017,4,16,11,0,0.0,140.0,3.6,12.0,140.0,118.46,92.74
2017,4,16,11,15,0.0,137.0,3.6,12.0,137.0,115.77,90.52
2017,4,16,11,30,0.0,134.0,3.6,12.0,134.0,113.1,88.28
2017,4,16,11,45,4.5,172.5,3.65,12.0,176.5,150.5,119.01
2017,4,16,12,0,9.0,211.0,3.7,12.0,219.0,187.65,149.21
2017,4,16,12,15,9.5,221.0,3.7,12.0,229.5,196.0,155.86
2017,4,16,12,30,10.0,231.0,3.7,12.0,240.0,204.14,162.41
2017,4,16,12,45,11.0,241.5,3.7,12.0,251.5,212.89,169.47
2017,4,16,13,0,12.0,252.0,3.7,12.0,263.0,221.33,176.3
2017,4,16,13,15,12.5,255.0,3.65,12.0,266.0,222.75,177.5
2017,4,16,13,30,13.0,258.0,3.6,12.0,269.0,223.98,178.57
2017,4,16,13,45,11.5,247.5,3.6,12.0,257.5,212.65,169.56
2017,4,16,14,0,10.0,237.0,3.6,12.0,246.0,201.56,160.78
2017,4,16,14,15,10.0,232.5,3.55,12.0,240.5,196.3,156.7
2017,4,16,14,30,10.0,228.0,3.5,12.0,235.0,190.98,152.57
2017,4,16,14,45,9.0,219.5,3.45,12.0,226.0,182.07,145.54
2017,4,16,15,0,8.0,211.0,3.4,12.0,217.0,173.29,138.63
2017,4,16,15,15,4.0,188.5,3.35,12.0,191.5,153.27,122.59
2017,4,16,15,30,0.0,166.0,3.3,12.0,166.0,134.03,107.18
2017,4,16,15,45,0.0,148.5,3.25,12.0,148.5,119.81,95.68
2017,4,16,16,0,0.0,131.0,3.2,12.0,131.0,105.77,84.23
2017,4,16,16,15,0.0,72.0,3.1,12.0,72.0,59.73,47.77
2017,4,16,16,30,0.0,13.0,3.0,12.0,13.0,10.72,4.01
2017,4,16,16,45,0.0,11.0,2.9,12.0,11.0,9.06,2.54
2017,4,16,17,0,0.0,9.0,2.8,12.0,9.0,7.4,1.06
2017,4,16,17,15,0.0,7.5,2.75,12.0,7.5,6.16,0.0
2017,4,16,17,30,0.0,6.0,2.7,12.0,6.0,4.93,0.0
2017,4,16,17,45,0.0,4.5,2.7,12.0,4.5,3.69,0.0
2017,4,16,18,0,0.0,3.0,2.7,12.0,3.0,2.46,0.0
2017,4,16,18,15,0.0,1.5,2.65,12.0,1.5,1.23,0.0
2017,4,16,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.5,0.8,12.0,3.5,2.99,0.0
2017,4,17,6,0,0.0,7.0,0.8,12.0,7.0,5.74,0.0
2017,4,17,6,15,0.0,14.5,0.75,12.0,14.5,11.92,4.37
2017,4,17,6,30,0.0,22.0,0.7,12.0,22.0,18.12,9.92
2017,4,17,6,45,0.0,31.0,0.7,12.0,31.0,25.57,16.52
2017,4,17,7,0,0.0,40.0,0.7,12.0,40.0,33.04,23.07
2017,4,17,7,15,0.0,49.5,0.6,12.0,49.5,40.94,29.9
2017,4,17,7,30,0.0,59.0,0.5,12.0,59.0,48.86,36.65
2017,4,17,7,45,0.0,65.0,0.4,12.5,65.0,53.87,40.73
2017,4,17,8,0,0.0,71.0,0.3,13.0,71.0,58.89,44.76
2017,4,17,8,15,0.5,118.0,0.4,13.0,118.5,101.24,80.09
2017,4,17,8,30,1.0,165.0,0.5,13.0,166.0,145.99,116.53
2017,4,17,8,45,29.0,219.5,0.65,13.5,238.5,242.36,194.37
2017,4,17,9,0,57.0,274.0,0.8,14.0,311.0,328.09,260.94
2017,4,17,9,15,34.5,254.0,0.9,14.0,277.5,281.31,223.02
2017,4,17,9,30,12.0,234.0,1.0,14.0,244.0,218.96,173.19
2017,4,17,9,45,58.5,300.0,1.15,14.5,346.0,350.49,276.97
2017,4,17,10,0,105.0,366.0,1.3,15.0,448.0,466.29,363.85
2017,4,17,10,15,80.0,366.0,1.35,15.0,430.0,437.12,340.03
2017,4,17,10,30,55.0,366.0,1.4,15.0,412.0,407.98,317.23
2017,4,17,10,45,117.5,396.5,1.5,15.0,497.0,518.6,401.2
2017,4,17,11,0,180.0,427.0,1.6,15.0,582.0,605.91,465.26
2017,4,17,11,15,101.0,375.5,1.6,15.0,462.5,468.68,362.44
2017,4,17,11,30,22.0,324.0,1.6,15.0,343.0,303.14,236.04
2017,4,17,11,45,34.5,359.0,1.65,15.0,390.0,361.18,281.4
2017,4,17,12,0,47.0,394.0,1.7,15.0,437.0,401.54,311.8
2017,4,17,12,15,34.0,358.5,1.7,15.0,389.5,351.61,273.53
2017,4,17,12,30,21.0,323.0,1.7,15.0,342.0,293.3,228.88
2017,4,17,12,45,30.0,347.0,1.75,15.0,373.5,328.6,256.54
2017,4,17,13,0,39.0,371.0,1.8,15.0,405.0,351.75,274.32
2017,4,17,13,15,24.5,302.5,1.8,15.0,324.0,276.77,216.54
2017,4,17,13,30,10.0,234.0,1.8,15.0,243.0,201.92,158.11
2017,4,17,13,45,16.0,266.0,1.8,15.0,279.5,230.53,181.1
2017,4,17,14,0,22.0,298.0,1.8,15.0,316.0,257.59,202.37
2017,4,17,14,15,11.5,230.5,1.75,15.0,240.0,195.38,153.39
2017,4,17,14,30,1.0,163.0,1.7,15.0,164.0,135.04,105.41
2017,4,17,14,45,0.5,118.0,1.7,15.0,118.5,98.1,75.68
2017,4,17,15,0,0.0,73.0,1.7,15.0,73.0,60.73,45.1
2017,4,17,15,15,0.0,70.5,1.65,14.5,70.5,58.61,43.58
2017,4,17,15,30,0.0,68.0,1.6,14.0,68.0,56.48,42.02
2017,4,17,15,45,0.0,76.0,1.55,14.0,76.0,63.13,47.74
2017,4,17,16,0,0.0,84.0,1.5,14.0,84.0,69.79,53.49
2017,4,17,16,15,0.0,85.5,1.4,14.0,85.5,70.95,57.27
2017,4,17,16,30,0.0,87.0,1.3,14.0,87.0,71.76,58.18
2017,4,17,16,45,0.0,75.5,1.25,14.0,75.5,62.57,50.23
2017,4,17,17,0,0.0,64.0,1.2,14.0,64.0,53.03,41.88
2017,4,17,17,15,0.0,52.5,1.1,13.5,52.5,43.44,33.45
2017,4,17,17,30,0.0,41.0,1.0,13.0,41.0,33.87,24.87
2017,4,17,17,45,0.0,30.5,0.95,13.0,30.5,25.16,16.88
2017,4,17,18,0,0.0,20.0,0.9,13.0,20.0,16.47,8.86
2017,4,17,18,15,0.0,12.0,0.9,12.5,12.0,9.86,2.5
2017,4,17,18,30,0.0,4.0,0.9,12.0,4.0,3.28,0.0
2017,4,17,18,45,0.0,2.0,0.9,12.0,2.0,1.71,0.0
2017,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,12.5,1.55,12.0,12.5,10.67,0.0
2017,4,18,6,0,0.0,25.0,1.6,12.0,25.0,21.72,10.65
2017,4,18,6,15,11.5,45.5,1.6,12.0,47.5,48.79,35.39
2017,4,18,6,30,23.0,66.0,1.6,12.0,70.0,82.76,65.3
2017,4,18,6,45,36.0,88.0,1.65,12.5,97.0,114.96,93.44
2017,4,18,7,0,49.0,110.0,1.7,13.0,124.0,147.88,121.68
2017,4,18,7,15,59.5,132.0,1.7,13.0,152.5,179.79,148.64
2017,4,18,7,30,70.0,154.0,1.7,13.0,181.0,212.29,175.54
2017,4,18,7,45,46.5,165.5,1.7,13.0,184.5,204.81,168.11
2017,4,18,8,0,23.0,177.0,1.7,13.0,188.0,181.1,147.33
2017,4,18,8,15,47.5,209.5,1.65,13.0,235.0,252.33,205.68
2017,4,18,8,30,72.0,242.0,1.6,13.0,282.0,309.94,251.46
2017,4,18,8,45,171.5,263.5,1.55,13.5,370.5,445.6,358.44
2017,4,18,9,0,271.0,285.0,1.5,14.0,459.0,586.9,463.74
2017,4,18,9,15,204.5,311.5,1.4,14.0,447.5,532.44,418.76
2017,4,18,9,30,138.0,338.0,1.3,14.0,436.0,495.14,387.72
2017,4,18,9,45,107.5,347.5,1.2,14.5,426.0,451.19,352.54
2017,4,18,10,0,77.0,357.0,1.1,15.0,416.0,427.42,332.3
2017,4,18,10,15,113.5,381.0,1.05,15.0,472.5,507.45,391.51
2017,4,18,10,30,150.0,405.0,1.0,15.0,529.0,565.08,432.38
2017,4,18,10,45,169.5,416.5,1.0,15.5,560.0,590.78,449.22
2017,4,18,11,0,189.0,428.0,1.0,16.0,591.0,614.94,465.09
2017,4,18,11,15,117.5,408.5,1.05,16.0,510.5,517.33,393.65
2017,4,18,11,30,46.0,389.0,1.1,16.0,430.0,405.22,310.63
2017,4,18,11,45,188.0,405.0,1.15,16.0,573.0,563.9,431.21
2017,4,18,12,0,330.0,421.0,1.2,16.0,716.0,710.44,535.61
2017,4,18,12,15,407.0,388.5,1.3,16.0,752.0,729.14,549.64
2017,4,18,12,30,484.0,356.0,1.4,16.0,788.0,752.46,567.78
2017,4,18,12,45,662.0,260.5,1.5,16.0,844.0,784.96,594.59
2017,4,18,13,0,840.0,165.0,1.6,16.0,900.0,796.58,606.22
2017,4,18,13,15,836.0,163.5,1.7,16.0,883.0,750.21,573.42
2017,4,18,13,30,832.0,162.0,1.8,16.0,866.0,701.78,538.72
2017,4,18,13,45,671.0,228.5,1.95,16.0,786.0,613.54,472.7
2017,4,18,14,0,510.0,295.0,2.1,16.0,706.0,533.92,412.17
2017,4,18,14,15,506.5,284.0,2.25,16.0,679.0,487.76,376.55
2017,4,18,14,30,503.0,273.0,2.4,16.0,652.0,441.32,339.3
2017,4,18,14,45,384.5,292.5,2.55,16.0,573.5,374.12,286.76
2017,4,18,15,0,266.0,312.0,2.7,16.0,495.0,319.53,244.86
2017,4,18,15,15,191.0,295.0,2.75,15.5,422.5,268.36,206.02
2017,4,18,15,30,116.0,278.0,2.8,15.0,350.0,223.9,173.44
2017,4,18,15,45,424.0,197.5,2.85,15.0,428.5,187.95,131.65
2017,4,18,16,0,732.0,117.0,2.9,15.0,507.0,119.89,73.2
2017,4,18,16,15,703.0,112.0,2.9,14.5,456.5,78.7,63.91
2017,4,18,16,30,674.0,107.0,2.9,14.0,406.0,76.91,62.71
2017,4,18,16,45,639.0,99.0,2.9,14.0,354.5,72.74,59.23
2017,4,18,17,0,604.0,91.0,2.9,14.0,303.0,68.38,55.5
2017,4,18,17,15,547.5,83.0,2.75,13.5,250.5,63.65,51.44
2017,4,18,17,30,491.0,75.0,2.6,13.0,198.0,58.82,47.12
2017,4,18,17,45,411.0,63.0,2.5,12.5,149.5,47.93,37.18
2017,4,18,18,0,331.0,51.0,2.4,12.0,101.0,39.11,28.83
2017,4,18,18,15,209.5,35.0,2.3,11.5,62.0,27.0,16.87
2017,4,18,18,30,88.0,19.0,2.2,11.0,23.0,14.74,0.0
2017,4,18,18,45,44.0,9.5,2.15,11.0,11.5,8.11,0.0
2017,4,18,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,45,97.5,16.5,1.45,10.5,25.5,71.33,0.0
2017,4,19,6,0,195.0,33.0,1.5,11.0,51.0,156.99,114.27
2017,4,19,6,15,299.0,47.0,1.55,11.5,95.0,237.43,192.22
2017,4,19,6,30,403.0,61.0,1.6,12.0,139.0,329.78,272.69
2017,4,19,6,45,469.0,72.0,1.7,12.5,189.0,409.28,340.21
2017,4,19,7,0,535.0,83.0,1.8,13.0,239.0,491.57,407.45
2017,4,19,7,15,583.5,90.5,1.8,13.0,291.5,561.91,463.08
2017,4,19,7,30,632.0,98.0,1.8,13.0,344.0,634.43,517.86
2017,4,19,7,45,657.5,107.5,1.8,13.5,395.0,692.28,558.09
2017,4,19,8,0,683.0,117.0,1.8,14.0,446.0,749.6,596.77
2017,4,19,8,15,709.5,122.0,1.75,14.0,496.0,801.66,631.27
2017,4,19,8,30,736.0,127.0,1.7,14.0,546.0,852.42,664.05
2017,4,19,8,45,750.5,134.0,1.65,14.5,591.0,892.58,687.55
2017,4,19,9,0,765.0,141.0,1.6,15.0,636.0,930.13,708.87
2017,4,19,9,15,780.5,144.5,1.6,15.0,677.5,961.72,727.9
2017,4,19,9,30,796.0,148.0,1.6,15.0,719.0,982.61,739.81
2017,4,19,9,45,803.0,153.5,1.65,15.0,753.5,1001.43,751.27
2017,4,19,10,0,810.0,159.0,1.7,15.0,788.0,1016.56,760.42
2017,4,19,10,15,739.0,199.5,1.7,15.0,790.0,995.49,745.22
2017,4,19,10,30,668.0,240.0,1.7,15.0,792.0,959.81,720.77
2017,4,19,10,45,595.0,282.5,1.75,15.5,783.5,915.41,687.93
2017,4,19,11,0,522.0,325.0,1.8,16.0,775.0,874.44,657.16
2017,4,19,11,15,567.5,313.0,1.8,16.0,809.5,893.32,670.8
2017,4,19,11,30,613.0,301.0,1.8,16.0,844.0,909.24,681.69
2017,4,19,11,45,728.0,236.5,1.85,16.0,886.0,936.48,702.98
2017,4,19,12,0,843.0,172.0,1.9,16.0,928.0,945.18,708.98
2017,4,19,12,15,669.5,263.0,1.95,16.0,862.5,854.64,645.98
2017,4,19,12,30,496.0,354.0,2.0,16.0,797.0,759.42,576.78
2017,4,19,12,45,562.5,321.0,2.1,16.0,818.5,756.3,577.25
2017,4,19,13,0,629.0,288.0,2.2,16.0,840.0,746.83,571.98
2017,4,19,13,15,732.0,224.5,2.25,16.0,855.0,731.12,562.33
2017,4,19,13,30,835.0,161.0,2.3,16.0,870.0,701.5,541.88
2017,4,19,13,45,825.0,160.5,2.35,16.0,844.0,648.34,501.51
2017,4,19,14,0,815.0,160.0,2.4,16.0,818.0,594.17,459.33
2017,4,19,14,15,803.5,157.5,2.45,16.0,785.5,536.88,413.49
2017,4,19,14,30,792.0,155.0,2.5,16.0,753.0,479.33,365.96
2017,4,19,14,45,778.0,151.5,2.55,16.0,714.5,420.05,315.68
2017,4,19,15,0,764.0,148.0,2.6,16.0,676.0,357.04,261.33
2017,4,19,15,15,745.0,144.0,2.6,15.5,632.5,296.63,208.92
2017,4,19,15,30,726.0,140.0,2.6,15.0,589.0,237.97,158.81
2017,4,19,15,45,712.5,131.5,2.6,15.0,543.0,178.8,111.67
2017,4,19,16,0,699.0,123.0,2.6,15.0,497.0,121.28,75.5
2017,4,19,16,15,668.0,117.0,2.6,15.0,446.5,81.54,66.24
2017,4,19,16,30,637.0,111.0,2.6,15.0,396.0,79.19,64.45
2017,4,19,16,45,605.0,102.0,2.6,15.0,345.5,74.46,60.5
2017,4,19,17,0,573.0,93.0,2.6,15.0,295.0,69.49,56.26
2017,4,19,17,15,517.0,84.5,2.45,14.5,244.0,64.46,51.96
2017,4,19,17,30,461.0,76.0,2.3,14.0,193.0,59.31,47.38
2017,4,19,17,45,388.5,63.5,2.15,14.0,146.0,48.13,37.15
2017,4,19,18,0,316.0,51.0,2.0,14.0,99.0,39.03,28.56
2017,4,19,18,15,158.0,38.0,1.95,13.5,62.0,29.09,18.63
2017,4,19,18,30,0.0,25.0,1.9,13.0,25.0,19.6,0.0
2017,4,19,18,45,0.0,12.5,1.9,13.0,12.5,10.67,0.0
2017,4,19,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,5,45,125.0,16.5,1.95,11.5,28.5,83.14,0.0
2017,4,20,6,0,250.0,33.0,2.0,12.0,57.0,181.86,135.22
2017,4,20,6,15,357.5,44.5,2.1,12.0,102.0,267.09,216.82
2017,4,20,6,30,465.0,56.0,2.2,12.0,147.0,363.34,301.27
2017,4,20,6,45,537.5,63.5,2.3,12.5,199.5,443.43,369.65
2017,4,20,7,0,610.0,71.0,2.4,13.0,252.0,529.12,439.81
2017,4,20,7,15,656.5,77.0,2.45,13.0,306.0,599.07,495.24
2017,4,20,7,30,703.0,83.0,2.5,13.0,360.0,671.01,549.13
2017,4,20,7,45,738.0,87.0,2.55,13.5,413.5,732.53,592.47
2017,4,20,8,0,773.0,91.0,2.6,14.0,467.0,789.8,631.51
2017,4,20,8,15,797.0,94.5,2.55,14.0,517.5,840.65,665.46
2017,4,20,8,30,821.0,98.0,2.5,14.0,568.0,889.77,697.52
2017,4,20,8,45,839.5,101.0,2.45,14.5,615.0,931.06,722.17
2017,4,20,9,0,858.0,104.0,2.4,15.0,662.0,969.67,744.56
2017,4,20,9,15,871.5,106.0,2.3,15.0,704.0,987.63,753.49
2017,4,20,9,30,885.0,108.0,2.2,15.0,746.0,1013.47,767.89
2017,4,20,9,45,887.0,114.0,2.1,15.5,780.0,1028.67,773.53
2017,4,20,10,0,889.0,120.0,2.0,16.0,814.0,1039.84,776.62
2017,4,20,10,15,896.5,121.5,1.95,16.0,843.0,1047.75,779.8
2017,4,20,10,30,904.0,123.0,1.9,16.0,872.0,1051.71,780.56
2017,4,20,10,45,910.0,123.5,1.85,16.0,894.5,1049.11,777.24
2017,4,20,11,0,916.0,124.0,1.8,16.0,917.0,1042.49,771.55
2017,4,20,11,15,919.0,125.0,1.75,16.0,930.5,1029.41,761.86
2017,4,20,11,30,922.0,126.0,1.7,16.0,944.0,1012.41,749.83
2017,4,20,11,45,923.0,126.0,1.65,16.5,950.0,988.75,732.24
2017,4,20,12,0,924.0,126.0,1.6,17.0,956.0,961.45,712.48
2017,4,20,12,15,922.5,126.0,1.65,17.0,954.0,928.46,691.75
2017,4,20,12,30,921.0,126.0,1.7,17.0,952.0,892.27,668.74
2017,4,20,12,45,919.5,124.5,1.75,17.0,942.0,851.69,642.55
2017,4,20,13,0,918.0,123.0,1.8,17.0,932.0,808.27,614.11
2017,4,20,13,15,913.5,122.0,1.85,17.0,913.5,760.48,580.89
2017,4,20,13,30,909.0,121.0,1.9,17.0,895.0,710.47,544.48
2017,4,20,13,45,902.5,119.5,2.0,17.0,869.5,656.81,504.6
2017,4,20,14,0,896.0,118.0,2.1,17.0,844.0,601.57,462.1
2017,4,20,14,15,886.5,116.5,2.1,17.0,811.5,543.48,415.48
2017,4,20,14,30,877.0,115.0,2.1,17.0,779.0,484.63,366.72
2017,4,20,14,45,865.5,112.0,2.15,17.0,740.5,423.34,314.69
2017,4,20,15,0,854.0,109.0,2.2,17.0,702.0,358.28,258.37
2017,4,20,15,15,838.0,106.5,2.2,16.5,658.0,295.58,203.64
2017,4,20,15,30,822.0,104.0,2.2,16.0,614.0,234.07,150.79
2017,4,20,15,45,802.0,100.5,2.25,16.0,566.0,172.76,102.45
2017,4,20,16,0,782.0,97.0,2.3,16.0,518.0,113.71,66.76
2017,4,20,16,15,754.5,93.0,2.35,15.5,467.0,72.59,58.29
2017,4,20,16,30,727.0,89.0,2.4,15.0,416.0,64.73,51.75
2017,4,20,16,45,688.5,84.0,2.5,15.0,363.0,62.18,49.66
2017,4,20,17,0,650.0,79.0,2.6,15.0,310.0,59.56,47.47
2017,4,20,17,15,597.0,72.5,2.65,14.5,257.5,55.61,44.11
2017,4,20,17,30,544.0,66.0,2.7,14.0,205.0,51.6,40.54
2017,4,20,17,45,459.5,57.0,2.75,14.0,156.0,45.27,34.64
2017,4,20,18,0,375.0,48.0,2.8,14.0,107.0,38.87,28.46
2017,4,20,18,15,251.5,34.5,2.85,13.5,67.5,26.73,16.8
2017,4,20,18,30,128.0,21.0,2.9,13.0,28.0,16.33,0.0
2017,4,20,18,45,64.0,10.5,2.95,12.5,14.0,8.96,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,5,45,113.5,17.5,1.65,11.5,28.5,80.48,0.0
2017,4,21,6,0,227.0,35.0,1.6,12.0,57.0,173.27,130.57
2017,4,21,6,15,329.5,47.5,1.6,12.0,102.0,253.04,205.46
2017,4,21,6,30,432.0,60.0,1.6,12.0,147.0,348.25,288.16
2017,4,21,6,45,501.5,69.0,1.65,12.5,198.5,426.63,354.36
2017,4,21,7,0,571.0,78.0,1.7,13.0,250.0,510.4,422.16
2017,4,21,7,15,618.0,85.0,1.7,13.5,303.0,580.28,476.05
2017,4,21,7,30,665.0,92.0,1.7,14.0,356.0,652.23,528.3
2017,4,21,7,45,702.5,96.0,1.7,14.5,409.0,714.37,571.08
2017,4,21,8,0,740.0,100.0,1.7,15.0,462.0,776.71,612.67
2017,4,21,8,15,765.0,104.0,1.7,15.0,512.5,822.73,642.71
2017,4,21,8,30,790.0,108.0,1.7,15.0,563.0,872.4,674.91
2017,4,21,8,45,811.5,110.5,1.7,15.5,610.5,915.1,700.43
2017,4,21,9,0,833.0,113.0,1.7,16.0,658.0,955.33,723.91
2017,4,21,9,15,847.0,115.0,1.65,16.5,699.0,984.84,739.26
2017,4,21,9,30,861.0,117.0,1.6,17.0,740.0,1011.04,752.34
2017,4,21,9,45,883.5,113.0,1.6,17.5,779.5,1023.01,756.91
2017,4,21,10,0,906.0,109.0,1.6,18.0,819.0,1043.94,767.51
2017,4,21,10,15,913.0,110.5,1.55,18.0,848.0,1051.49,770.1
2017,4,21,10,30,920.0,112.0,1.5,18.0,877.0,1055.02,770.42
2017,4,21,10,45,925.0,113.0,1.45,18.5,899.0,1051.95,765.28
2017,4,21,11,0,930.0,114.0,1.4,19.0,921.0,1044.82,757.82
2017,4,21,11,15,933.0,114.5,1.35,19.0,935.0,1031.17,747.88
2017,4,21,11,30,936.0,115.0,1.3,19.0,949.0,1013.57,735.65
2017,4,21,11,45,936.5,115.5,1.3,19.0,955.0,989.76,720.49
2017,4,21,12,0,937.0,116.0,1.3,19.0,961.0,962.29,703.07
2017,4,21,12,15,936.5,116.0,1.3,19.0,959.5,929.93,682.51
2017,4,21,12,30,936.0,116.0,1.3,19.0,958.0,894.25,659.74
2017,4,21,12,45,933.0,116.0,1.35,19.5,947.5,853.41,632.89
2017,4,21,13,0,930.0,116.0,1.4,20.0,937.0,809.76,603.95
2017,4,21,13,15,926.0,115.5,1.45,20.0,920.0,762.35,572.03
2017,4,21,13,30,922.0,115.0,1.5,20.0,903.0,712.62,536.7
2017,4,21,13,45,911.0,116.5,1.55,20.0,876.5,658.19,496.83
2017,4,21,14,0,900.0,118.0,1.6,20.0,850.0,602.53,454.72
2017,4,21,14,15,891.5,116.5,1.65,19.5,818.0,544.78,410.36
2017,4,21,14,30,883.0,115.0,1.7,19.0,786.0,486.14,363.46
2017,4,21,14,45,866.0,115.5,1.75,19.0,746.5,422.49,310.49
2017,4,21,15,0,849.0,116.0,1.8,19.0,707.0,361.18,257.88
2017,4,21,15,15,833.5,113.0,1.85,18.5,663.5,298.52,203.98
2017,4,21,15,30,818.0,110.0,1.9,18.0,620.0,237.0,151.85
2017,4,21,15,45,799.0,106.0,1.95,18.0,572.0,175.73,104.11
2017,4,21,16,0,780.0,102.0,2.0,18.0,524.0,116.6,68.82
2017,4,21,16,15,699.5,103.5,2.0,17.5,454.5,72.51,57.73
2017,4,21,16,30,619.0,105.0,2.0,17.0,385.0,74.4,59.75
2017,4,21,16,45,569.0,104.5,2.05,17.0,337.0,75.66,61.03
2017,4,21,17,0,519.0,104.0,2.1,17.0,289.0,75.3,60.88
2017,4,21,17,15,540.0,85.0,2.1,16.0,250.0,64.83,51.97
2017,4,21,17,30,561.0,66.0,2.1,15.0,211.0,51.64,40.42
2017,4,21,17,45,476.0,57.5,2.1,14.5,161.0,45.7,34.98
2017,4,21,18,0,391.0,49.0,2.1,14.0,111.0,39.72,29.25
2017,4,21,18,15,268.0,35.0,2.2,13.5,70.5,28.62,18.53
2017,4,21,18,30,145.0,21.0,2.3,13.0,30.0,16.35,0.0
2017,4,21,18,45,72.5,10.5,2.4,13.0,15.0,8.96,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,45,60.0,18.5,1.7,11.5,24.5,53.05,0.0
2017,4,22,6,0,120.0,37.0,1.7,12.0,49.0,114.29,85.91
2017,4,22,6,15,179.0,55.0,1.75,12.0,85.5,171.93,139.37
2017,4,22,6,30,238.0,73.0,1.8,12.0,122.0,235.52,195.75
2017,4,22,6,45,271.0,92.0,1.85,12.5,162.5,289.65,242.46
2017,4,22,7,0,304.0,111.0,1.9,13.0,203.0,346.28,289.66
2017,4,22,7,15,341.5,124.0,1.9,13.0,246.0,416.97,346.85
2017,4,22,7,30,379.0,137.0,1.9,13.0,289.0,475.45,392.91
2017,4,22,7,45,243.0,174.0,1.9,13.5,276.5,405.05,332.88
2017,4,22,8,0,107.0,211.0,1.9,14.0,264.0,305.33,249.12
2017,4,22,8,15,85.5,228.5,1.85,14.0,273.5,305.81,248.36
2017,4,22,8,30,64.0,246.0,1.8,14.0,283.0,304.69,245.82
2017,4,22,8,45,35.5,222.5,1.8,14.5,243.5,249.63,200.16
2017,4,22,9,0,7.0,199.0,1.8,15.0,204.0,181.51,143.89
2017,4,22,9,15,73.0,272.0,1.85,15.0,325.5,336.3,268.65
2017,4,22,9,30,139.0,345.0,1.9,15.0,447.0,500.73,394.02
2017,4,22,9,45,196.5,358.5,1.95,15.5,509.5,570.53,444.82
2017,4,22,10,0,254.0,372.0,2.0,16.0,572.0,660.92,509.47
2017,4,22,10,15,299.5,375.5,2.15,16.0,619.5,706.38,542.4
2017,4,22,10,30,345.0,379.0,2.3,16.0,667.0,750.16,574.25
2017,4,22,10,45,330.0,394.5,2.5,16.0,675.5,743.78,569.29
2017,4,22,11,0,315.0,410.0,2.7,16.0,684.0,735.52,563.4
2017,4,22,11,15,313.0,418.0,2.85,16.0,694.0,730.63,560.08
2017,4,22,11,30,311.0,426.0,3.0,16.0,704.0,723.91,555.43
2017,4,22,11,45,260.0,440.5,3.2,16.0,674.0,676.31,520.35
2017,4,22,12,0,209.0,455.0,3.4,16.0,644.0,616.17,476.06
2017,4,22,12,15,261.0,442.5,3.45,16.0,678.0,648.15,500.91
2017,4,22,12,30,313.0,430.0,3.5,16.0,712.0,662.63,512.43
2017,4,22,12,45,281.5,433.0,3.55,16.0,684.5,620.07,480.42
2017,4,22,13,0,250.0,436.0,3.6,16.0,657.0,578.79,449.41
2017,4,22,13,15,333.0,397.5,3.55,16.0,686.5,584.94,455.41
2017,4,22,13,30,416.0,359.0,3.5,16.0,716.0,587.39,457.67
2017,4,22,13,45,359.0,369.0,3.5,16.0,671.0,528.86,412.34
2017,4,22,14,0,302.0,379.0,3.5,16.0,626.0,478.48,373.07
2017,4,22,14,15,324.0,357.0,3.5,15.5,612.5,447.95,349.52
2017,4,22,14,30,346.0,335.0,3.5,15.0,599.0,415.0,323.07
2017,4,22,14,45,224.0,329.0,3.5,15.0,496.5,339.11,264.02
2017,4,22,15,0,102.0,323.0,3.5,15.0,394.0,279.43,218.9
2017,4,22,15,15,65.5,282.5,3.4,14.5,327.0,231.04,181.71
2017,4,22,15,30,29.0,242.0,3.3,14.0,260.0,188.35,149.22
2017,4,22,15,45,53.0,237.0,3.25,14.0,267.0,181.43,143.04
2017,4,22,16,0,77.0,232.0,3.2,14.0,274.0,170.6,134.73
2017,4,22,16,15,38.5,174.0,3.1,13.5,195.0,128.71,107.73
2017,4,22,16,30,0.0,116.0,3.0,13.0,116.0,93.4,77.41
2017,4,22,16,45,0.0,95.5,2.9,13.0,95.5,77.75,63.85
2017,4,22,17,0,0.0,75.0,2.8,13.0,75.0,61.85,49.88
2017,4,22,17,15,0.0,62.5,2.75,13.0,62.5,51.79,40.96
2017,4,22,17,30,0.0,50.0,2.7,13.0,50.0,41.37,31.58
2017,4,22,17,45,194.5,51.0,2.65,13.0,82.0,37.85,28.23
2017,4,22,18,0,389.0,52.0,2.6,13.0,114.0,42.24,31.63
2017,4,22,18,15,266.5,38.0,2.55,12.5,73.5,29.39,19.38
2017,4,22,18,30,144.0,24.0,2.5,12.0,33.0,18.64,2.37
2017,4,22,18,45,72.0,12.0,2.45,12.0,16.5,10.24,0.0
2017,4,22,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,5,45,144.5,18.0,3.3,11.5,33.5,95.02,20.61
2017,4,23,6,0,289.0,36.0,3.4,12.0,67.0,203.48,157.57
2017,4,23,6,15,390.5,46.5,3.55,12.0,113.5,286.47,234.83
2017,4,23,6,30,492.0,57.0,3.7,12.0,160.0,379.89,317.4
2017,4,23,6,45,552.5,65.5,3.85,12.5,211.5,454.67,381.87
2017,4,23,7,0,613.0,74.0,4.0,13.0,263.0,533.93,447.5
2017,4,23,7,15,658.0,80.0,4.0,13.0,316.5,602.77,502.85
2017,4,23,7,30,703.0,86.0,4.0,13.0,370.0,673.42,556.5
2017,4,23,7,45,730.5,92.0,4.0,13.5,422.0,731.14,597.62
2017,4,23,8,0,758.0,98.0,4.0,14.0,474.0,783.51,633.66
2017,4,23,8,15,781.5,101.5,3.95,14.0,524.0,833.25,667.94
2017,4,23,8,30,805.0,105.0,3.9,14.0,574.0,881.24,700.34
2017,4,23,8,45,816.0,111.0,3.9,14.0,619.0,918.31,724.69
2017,4,23,9,0,827.0,117.0,3.9,14.0,664.0,952.38,746.78
2017,4,23,9,15,840.5,119.5,3.85,14.0,705.0,981.72,765.11
2017,4,23,9,30,854.0,122.0,3.8,14.0,746.0,1007.74,781.07
2017,4,23,9,45,694.0,199.5,3.75,14.5,722.5,946.32,734.68
2017,4,23,10,0,534.0,277.0,3.7,15.0,699.0,860.38,668.45
2017,4,23,10,15,694.5,213.0,3.7,15.0,782.0,959.98,741.42
2017,4,23,10,30,855.0,149.0,3.7,15.0,865.0,1039.75,794.68
2017,4,23,10,45,858.5,151.5,3.7,15.5,886.0,1036.48,789.41
2017,4,23,11,0,862.0,154.0,3.7,16.0,907.0,1029.26,782.35
2017,4,23,11,15,865.0,155.0,3.75,16.0,920.5,1016.08,773.25
2017,4,23,11,30,868.0,156.0,3.8,16.0,934.0,999.06,761.66
2017,4,23,11,45,872.5,154.0,3.85,16.0,940.5,976.71,746.49
2017,4,23,12,0,877.0,152.0,3.9,16.0,947.0,938.51,720.37
2017,4,23,12,15,876.0,152.0,3.95,15.5,944.5,906.99,700.22
2017,4,23,12,30,875.0,152.0,4.0,15.0,942.0,872.42,677.66
2017,4,23,12,45,890.0,140.5,4.05,15.0,937.0,837.91,653.72
2017,4,23,13,0,905.0,129.0,4.1,15.0,932.0,799.48,626.79
2017,4,23,13,15,900.5,128.0,4.05,15.0,914.0,752.29,591.09
2017,4,23,13,30,896.0,127.0,4.0,15.0,896.0,702.94,552.79
2017,4,23,13,45,889.0,126.0,4.0,15.0,870.5,650.11,511.1
2017,4,23,14,0,882.0,125.0,4.0,15.0,845.0,595.78,467.1
2017,4,23,14,15,873.0,123.0,4.15,15.0,813.5,538.42,419.77
2017,4,23,14,30,864.0,121.0,4.3,15.0,782.0,480.28,370.39
2017,4,23,14,45,846.5,121.0,4.5,15.0,742.5,417.41,315.94
2017,4,23,15,0,829.0,121.0,4.7,15.0,703.0,356.82,261.99
2017,4,23,15,15,813.0,118.5,4.65,14.5,659.5,295.76,207.47
2017,4,23,15,30,797.0,116.0,4.6,14.0,616.0,235.95,155.23
2017,4,23,15,45,767.5,115.0,4.6,14.0,566.5,177.09,108.8
2017,4,23,16,0,738.0,114.0,4.6,14.0,517.0,114.73,70.09
2017,4,23,16,15,708.5,109.5,4.5,13.5,466.0,76.49,62.19
2017,4,23,16,30,679.0,105.0,4.4,13.0,415.0,74.97,61.21
2017,4,23,16,45,634.5,100.0,4.35,13.0,362.0,72.86,59.53
2017,4,23,17,0,590.0,95.0,4.3,13.0,309.0,70.74,57.8
2017,4,23,17,15,534.5,87.0,4.15,12.5,257.5,66.14,53.88
2017,4,23,17,30,479.0,79.0,4.0,12.0,206.0,61.44,49.71
2017,4,23,17,45,404.5,67.5,3.85,12.0,158.0,51.01,40.11
2017,4,23,18,0,330.0,56.0,3.7,12.0,110.0,42.69,32.18
2017,4,23,18,15,217.0,40.5,3.65,12.0,71.0,31.08,20.98
2017,4,23,18,30,104.0,25.0,3.6,12.0,32.0,19.61,4.33
2017,4,23,18,45,52.0,12.5,3.55,12.0,16.0,10.67,0.0
2017,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,10.0,2.5,11.5,10.0,8.22,0.0
2017,4,24,6,0,0.0,20.0,2.6,12.0,20.0,16.48,7.85
2017,4,24,6,15,0.0,34.0,2.75,12.0,34.0,28.09,18.23
2017,4,24,6,30,0.0,48.0,2.9,12.0,48.0,39.95,28.73
2017,4,24,6,45,0.0,64.5,3.1,12.0,64.5,54.95,41.85
2017,4,24,7,0,0.0,81.0,3.3,12.0,81.0,69.87,54.72
2017,4,24,7,15,0.0,97.5,3.35,12.0,97.5,84.72,67.35
2017,4,24,7,30,0.0,114.0,3.4,12.0,114.0,99.53,79.75
2017,4,24,7,45,0.0,103.0,3.45,12.5,103.0,87.59,69.23
2017,4,24,8,0,0.0,92.0,3.5,13.0,92.0,76.89,59.83
2017,4,24,8,15,0.0,120.5,3.5,13.0,120.5,102.64,81.27
2017,4,24,8,30,0.0,149.0,3.5,13.0,149.0,128.71,102.67
2017,4,24,8,45,85.5,228.5,3.5,13.5,285.0,302.24,246.78
2017,4,24,9,0,171.0,308.0,3.5,14.0,421.0,491.68,395.63
2017,4,24,9,15,134.5,324.5,3.5,14.0,417.0,473.85,378.76
2017,4,24,9,30,98.0,341.0,3.5,14.0,413.0,433.39,345.65
2017,4,24,9,45,54.5,291.0,3.5,14.0,331.5,333.57,266.31
2017,4,24,10,0,11.0,241.0,3.5,14.0,250.0,221.51,175.79
2017,4,24,10,15,24.0,295.5,3.55,14.0,316.0,303.3,241.07
2017,4,24,10,30,37.0,350.0,3.6,14.0,382.0,369.53,292.54
2017,4,24,10,45,90.5,393.5,3.65,14.5,473.0,463.9,365.64
2017,4,24,11,0,144.0,437.0,3.7,15.0,564.0,574.57,448.55
