Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,11,15,158.5,445.0,3.75,15.0,586.5,588.93,458.73
2017,4,24,11,30,173.0,453.0,3.8,15.0,609.0,601.64,468.18
2017,4,24,11,45,173.0,456.5,3.9,15.0,613.0,594.79,462.96
2017,4,24,12,0,173.0,460.0,4.0,15.0,617.0,586.88,457.08
2017,4,24,12,15,105.0,420.5,4.0,15.0,516.0,479.69,375.17
2017,4,24,12,30,37.0,381.0,4.0,15.0,415.0,367.13,287.85
2017,4,24,12,45,40.5,384.0,4.0,15.0,420.5,367.22,288.38
2017,4,24,13,0,44.0,387.0,4.0,15.0,426.0,366.64,288.04
2017,4,24,13,15,94.5,407.5,4.0,15.0,489.5,413.14,324.86
2017,4,24,13,30,145.0,428.0,4.0,15.0,553.0,457.35,359.03
2017,4,24,13,45,126.0,411.5,4.05,15.0,518.0,418.2,328.6
2017,4,24,14,0,107.0,395.0,4.1,15.0,483.0,380.2,299.16
2017,4,24,14,15,76.0,360.5,4.05,14.5,422.0,327.23,258.36
2017,4,24,14,30,45.0,326.0,4.0,14.0,361.0,278.73,220.83
2017,4,24,14,45,136.5,326.0,4.0,14.0,423.5,303.23,238.85
2017,4,24,15,0,228.0,326.0,4.0,14.0,486.0,316.87,246.32
2017,4,24,15,15,178.5,306.5,4.0,14.0,427.0,270.37,209.54
2017,4,24,15,30,129.0,287.0,4.0,14.0,368.0,230.31,178.9
2017,4,24,15,45,74.5,243.5,4.05,14.0,289.5,187.96,147.48
2017,4,24,16,0,20.0,200.0,4.1,14.0,211.0,155.5,124.07
2017,4,24,16,15,23.0,185.5,4.1,13.5,197.0,142.43,119.72
2017,4,24,16,30,26.0,171.0,4.1,13.0,183.0,131.43,110.77
2017,4,24,16,45,22.0,151.0,4.15,13.0,160.5,116.65,98.17
2017,4,24,17,0,18.0,131.0,4.2,13.0,138.0,101.75,85.28
2017,4,24,17,15,10.5,111.0,4.05,12.5,115.0,86.7,72.19
2017,4,24,17,30,3.0,91.0,3.9,12.0,92.0,71.54,58.74
2017,4,24,17,45,1.5,70.0,3.8,12.0,70.5,55.64,44.25
2017,4,24,18,0,0.0,49.0,3.7,12.0,49.0,39.57,29.45
2017,4,24,18,15,0.0,31.5,3.7,12.0,31.5,25.83,16.57
2017,4,24,18,30,0.0,14.0,3.7,12.0,14.0,11.53,0.95
2017,4,24,18,45,0.0,7.0,3.7,12.0,7.0,5.97,0.0
2017,4,24,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,5,45,125.0,19.5,2.1,10.5,34.0,90.35,40.63
2017,4,25,6,0,250.0,39.0,2.1,11.0,68.0,186.96,146.77
2017,4,25,6,15,336.0,51.0,2.15,11.0,111.0,259.17,213.09
2017,4,25,6,30,422.0,63.0,2.2,11.0,154.0,345.3,288.61
2017,4,25,6,45,485.5,71.0,2.3,11.5,203.0,418.01,350.66
2017,4,25,7,0,549.0,79.0,2.4,12.0,252.0,495.46,414.24
2017,4,25,7,15,599.0,82.0,2.45,12.0,302.0,561.39,467.18
2017,4,25,7,30,649.0,85.0,2.5,12.0,352.0,629.5,519.04
2017,4,25,7,45,435.5,148.5,2.65,12.5,338.5,547.7,450.98
2017,4,25,8,0,222.0,212.0,2.8,13.0,325.0,419.05,344.27
2017,4,25,8,15,206.0,237.5,2.85,13.0,350.0,438.59,358.71
2017,4,25,8,30,190.0,263.0,2.9,13.0,375.0,456.05,370.62
2017,4,25,8,45,223.0,281.5,3.0,13.5,422.5,509.4,411.05
2017,4,25,9,0,256.0,300.0,3.1,14.0,470.0,583.55,465.92
2017,4,25,9,15,254.5,320.5,3.05,14.0,499.0,606.32,480.98
2017,4,25,9,30,253.0,341.0,3.0,14.0,528.0,627.48,495.05
2017,4,25,9,45,352.0,325.5,3.0,14.5,598.0,708.21,555.24
2017,4,25,10,0,451.0,310.0,3.0,15.0,668.0,808.87,627.13
2017,4,25,10,15,381.0,351.5,3.0,15.0,661.5,759.8,588.42
2017,4,25,10,30,311.0,393.0,3.0,15.0,655.0,727.58,562.39
2017,4,25,10,45,394.0,370.0,3.0,15.5,710.5,778.95,600.02
2017,4,25,11,0,477.0,347.0,3.0,16.0,766.0,844.41,645.77
2017,4,25,11,15,677.0,236.5,3.05,16.0,841.0,921.27,704.33
2017,4,25,11,30,877.0,126.0,3.1,16.0,916.0,962.74,732.33
2017,4,25,11,45,682.0,247.0,3.2,16.0,864.0,895.3,685.02
2017,4,25,12,0,487.0,368.0,3.3,16.0,812.0,804.9,616.59
2017,4,25,12,15,681.5,248.0,3.4,16.0,867.5,843.02,649.8
2017,4,25,12,30,876.0,128.0,3.5,16.0,923.0,849.64,656.71
2017,4,25,12,45,864.0,133.5,3.6,16.0,911.0,808.66,628.25
2017,4,25,13,0,852.0,139.0,3.7,16.0,899.0,765.63,598.0
2017,4,25,13,15,668.5,237.0,3.75,16.0,826.5,688.75,537.32
2017,4,25,13,30,485.0,335.0,3.8,16.0,754.0,609.95,475.3
2017,4,25,13,45,407.0,355.0,3.85,16.0,699.5,545.81,425.85
2017,4,25,14,0,329.0,375.0,3.9,16.0,645.0,487.57,380.4
2017,4,25,14,15,214.0,368.5,3.85,15.5,541.5,400.54,313.51
2017,4,25,14,30,99.0,362.0,3.8,15.0,438.0,328.39,258.14
2017,4,25,14,45,248.0,324.5,3.8,15.0,502.5,340.64,265.12
2017,4,25,15,0,397.0,287.0,3.8,15.0,567.0,338.99,258.08
2017,4,25,15,15,574.5,204.5,3.75,15.0,582.0,292.09,211.76
2017,4,25,15,30,752.0,122.0,3.7,15.0,597.0,230.53,151.73
2017,4,25,15,45,737.5,115.5,3.7,15.0,552.0,166.32,100.73
2017,4,25,16,0,723.0,109.0,3.7,15.0,507.0,109.31,66.0
2017,4,25,16,15,695.5,104.5,3.6,14.5,457.5,72.73,58.61
2017,4,25,16,30,668.0,100.0,3.5,14.0,408.0,71.11,57.54
2017,4,25,16,45,395.0,124.0,3.45,14.0,300.5,85.71,70.62
2017,4,25,17,0,122.0,148.0,3.4,14.0,193.0,106.3,88.95
2017,4,25,17,15,108.0,126.0,3.2,13.5,161.5,91.87,76.47
2017,4,25,17,30,94.0,104.0,3.0,13.0,130.0,77.04,63.39
2017,4,25,17,45,228.5,78.0,2.8,13.0,121.5,58.68,46.8
2017,4,25,18,0,363.0,52.0,2.6,13.0,113.0,41.78,31.32
2017,4,25,18,15,253.0,38.5,2.5,12.5,74.0,29.68,19.92
2017,4,25,18,30,143.0,25.0,2.4,12.0,35.0,19.37,6.45
2017,4,25,18,45,71.5,12.5,2.3,12.0,17.5,10.67,0.0
2017,4,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2017,4,26,5,30,0.0,7.0,2.1,12.0,7.0,5.97,0.0
2017,4,26,5,45,39.5,24.0,2.25,12.5,29.0,46.96,21.81
2017,4,26,6,0,79.0,41.0,2.4,13.0,51.0,88.63,67.23
2017,4,26,6,15,113.5,61.0,2.45,13.0,82.5,133.08,107.33
2017,4,26,6,30,148.0,81.0,2.5,13.0,114.0,191.52,158.5
2017,4,26,6,45,169.0,102.5,2.65,13.5,149.0,236.37,197.12
2017,4,26,7,0,190.0,124.0,2.8,14.0,184.0,282.61,235.84
2017,4,26,7,15,204.5,145.5,2.8,14.0,220.5,325.36,270.87
2017,4,26,7,30,219.0,167.0,2.8,14.0,257.0,368.58,305.42
2017,4,26,7,45,161.0,192.0,2.85,14.0,263.5,340.77,280.87
2017,4,26,8,0,103.0,217.0,2.9,14.0,270.0,306.4,250.93
2017,4,26,8,15,117.0,241.5,2.9,14.0,306.5,364.15,296.53
2017,4,26,8,30,131.0,266.0,2.9,14.0,343.0,405.08,327.9
2017,4,26,8,45,84.0,268.0,2.95,14.5,319.0,343.79,276.89
2017,4,26,9,0,37.0,270.0,3.0,15.0,295.0,299.38,239.18
2017,4,26,9,15,51.5,299.5,3.05,15.0,336.5,343.35,273.76
2017,4,26,9,30,66.0,329.0,3.1,15.0,378.0,387.23,307.53
2017,4,26,9,45,51.5,329.0,3.15,15.0,368.5,369.99,292.96
2017,4,26,10,0,37.0,329.0,3.2,15.0,359.0,352.69,278.6
2017,4,26,10,15,79.5,371.5,3.2,15.0,438.0,436.88,344.34
2017,4,26,10,30,122.0,414.0,3.2,15.0,517.0,539.87,422.02
2017,4,26,10,45,79.0,391.0,3.25,15.0,458.5,448.76,351.58
2017,4,26,11,0,36.0,368.0,3.3,15.0,400.0,379.15,297.17
2017,4,26,11,15,33.5,367.5,3.3,15.0,398.0,372.58,292.07
2017,4,26,11,30,31.0,367.0,3.3,15.0,396.0,365.93,286.71
2017,4,26,11,45,22.0,317.5,3.35,15.5,338.5,293.86,230.35
2017,4,26,12,0,13.0,268.0,3.4,16.0,281.0,240.39,188.12
2017,4,26,12,15,11.0,242.0,3.45,16.0,253.0,214.86,168.1
2017,4,26,12,30,9.0,216.0,3.5,16.0,225.0,189.83,148.32
2017,4,26,12,45,8.0,206.5,3.55,16.0,214.5,180.06,140.61
2017,4,26,13,0,7.0,197.0,3.6,16.0,204.0,170.44,132.99
2017,4,26,13,15,10.0,229.0,3.65,15.5,238.0,198.47,155.74
2017,4,26,13,30,13.0,261.0,3.7,15.0,272.0,225.65,177.73
2017,4,26,13,45,27.5,305.5,3.75,15.0,328.5,270.41,213.33
2017,4,26,14,0,42.0,350.0,3.8,15.0,385.0,308.74,243.44
2017,4,26,14,15,45.0,340.5,3.8,15.0,376.5,296.18,233.57
2017,4,26,14,30,48.0,331.0,3.8,15.0,368.0,283.26,223.45
2017,4,26,14,45,74.5,329.0,3.8,15.0,383.5,283.99,223.6
2017,4,26,15,0,101.0,327.0,3.8,15.0,399.0,280.87,220.17
2017,4,26,15,15,54.5,264.0,3.8,15.0,303.0,215.27,169.14
2017,4,26,15,30,8.0,201.0,3.8,15.0,207.0,161.46,127.79
2017,4,26,15,45,84.5,222.5,3.8,15.0,270.0,176.03,136.82
2017,4,26,16,0,161.0,244.0,3.8,15.0,333.0,175.29,135.84
2017,4,26,16,15,177.0,219.0,3.8,14.5,308.5,149.95,125.65
2017,4,26,16,30,193.0,194.0,3.8,14.0,284.0,135.64,113.93
2017,4,26,16,45,227.0,167.0,3.85,14.0,260.0,115.15,96.42
2017,4,26,17,0,261.0,140.0,3.9,14.0,236.0,99.39,82.85
2017,4,26,17,15,232.0,122.5,3.8,13.5,198.0,88.17,73.21
2017,4,26,17,30,203.0,105.0,3.7,13.0,160.0,76.57,63.0
2017,4,26,17,45,288.0,80.0,3.6,13.0,140.0,59.13,47.22
2017,4,26,18,0,373.0,55.0,3.5,13.0,120.0,42.11,31.64
2017,4,26,18,15,261.5,41.5,3.45,13.0,79.5,31.94,21.89
2017,4,26,18,30,150.0,28.0,3.4,13.0,39.0,21.67,8.73
2017,4,26,18,45,75.0,14.0,3.35,13.0,19.5,11.95,0.0
2017,4,26,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,27,5,15,20.0,5.0,2.15,10.0,5.5,0.0,0.0
2017,4,27,5,30,40.0,10.0,2.1,10.0,11.0,22.72,0.0
2017,4,27,5,45,164.5,25.5,2.1,10.5,44.0,117.26,69.0
2017,4,27,6,0,289.0,41.0,2.1,11.0,77.0,206.87,164.05
2017,4,27,6,15,379.5,52.5,2.0,11.0,123.0,286.43,235.77
2017,4,27,6,30,470.0,64.0,1.9,11.0,169.0,373.96,311.8
2017,4,27,6,45,476.0,79.5,1.85,11.5,210.0,420.52,351.25
2017,4,27,7,0,482.0,95.0,1.8,12.0,251.0,460.77,383.86
2017,4,27,7,15,534.0,98.5,1.8,12.5,299.0,532.13,439.83
2017,4,27,7,30,586.0,102.0,1.8,13.0,347.0,600.12,491.07
2017,4,27,7,45,594.0,115.0,1.85,13.5,391.5,645.24,522.57
2017,4,27,8,0,602.0,128.0,1.9,14.0,436.0,688.64,552.12
2017,4,27,8,15,498.0,178.0,1.9,14.0,449.5,664.04,530.23
2017,4,27,8,30,394.0,228.0,1.9,14.0,463.0,619.07,493.25
2017,4,27,8,45,436.5,233.0,1.9,14.5,512.0,692.46,545.58
2017,4,27,9,0,479.0,238.0,1.9,15.0,561.0,746.69,582.28
2017,4,27,9,15,661.0,180.0,1.9,15.0,654.5,876.87,674.87
2017,4,27,9,30,843.0,122.0,1.9,15.0,748.0,992.47,750.4
2017,4,27,9,45,862.5,119.0,1.9,15.5,785.0,1001.84,752.44
2017,4,27,10,0,882.0,116.0,1.9,16.0,822.0,1020.34,761.87
2017,4,27,10,15,888.5,117.0,1.95,16.0,849.5,1026.39,765.19
2017,4,27,10,30,895.0,118.0,2.0,16.0,877.0,1028.57,766.27
2017,4,27,10,45,899.0,119.5,2.1,16.5,898.0,1024.84,762.86
2017,4,27,11,0,903.0,121.0,2.2,17.0,919.0,1017.18,757.02
2017,4,27,11,15,906.0,121.5,2.3,17.0,932.0,1003.66,748.83
2017,4,27,11,30,909.0,122.0,2.4,17.0,945.0,986.32,738.18
2017,4,27,11,45,906.5,124.5,2.5,17.0,950.0,962.07,722.9
2017,4,27,12,0,904.0,127.0,2.6,17.0,955.0,934.38,705.27
2017,4,27,12,15,903.5,126.5,2.7,17.0,952.5,902.44,684.62
2017,4,27,12,30,903.0,126.0,2.8,17.0,950.0,867.37,661.63
2017,4,27,12,45,900.5,125.5,2.9,17.5,940.0,827.74,634.02
2017,4,27,13,0,898.0,125.0,3.0,18.0,930.0,785.43,604.31
2017,4,27,13,15,893.5,124.0,3.1,17.5,912.5,738.8,571.52
2017,4,27,13,30,889.0,123.0,3.2,17.0,895.0,690.04,535.96
2017,4,27,13,45,753.0,193.5,3.3,17.0,834.5,622.6,482.89
2017,4,27,14,0,617.0,264.0,3.4,17.0,774.0,558.47,432.11
2017,4,27,14,15,736.0,192.5,3.5,17.0,777.5,520.64,401.46
2017,4,27,14,30,855.0,121.0,3.6,17.0,781.0,472.35,359.93
2017,4,27,14,45,840.5,120.0,3.75,17.0,743.0,410.45,306.7
2017,4,27,15,0,826.0,119.0,3.9,17.0,705.0,350.71,253.97
2017,4,27,15,15,810.5,116.5,4.0,16.5,662.5,290.34,200.8
2017,4,27,15,30,795.0,114.0,4.1,16.0,620.0,231.14,149.8
2017,4,27,15,45,671.5,138.0,4.25,16.0,543.0,172.69,108.47
2017,4,27,16,0,548.0,162.0,4.4,16.0,466.0,134.37,91.48
2017,4,27,16,15,622.5,131.0,4.45,15.5,445.5,89.53,73.01
2017,4,27,16,30,697.0,100.0,4.5,15.0,425.0,71.32,57.47
2017,4,27,16,45,618.5,98.0,4.6,14.5,361.0,70.77,57.31
2017,4,27,17,0,540.0,96.0,4.7,14.0,297.0,70.5,57.34
2017,4,27,17,15,536.0,84.5,4.65,13.5,258.5,63.72,51.51
2017,4,27,17,30,532.0,73.0,4.6,13.0,220.0,56.5,45.13
2017,4,27,17,45,465.5,63.0,4.6,13.0,171.5,49.65,38.81
2017,4,27,18,0,399.0,53.0,4.6,13.0,123.0,42.62,32.12
2017,4,27,18,15,290.5,40.5,4.55,12.5,82.0,31.28,21.43
2017,4,27,18,30,182.0,28.0,4.5,12.0,41.0,21.72,9.56
2017,4,27,18,45,91.0,14.0,4.45,12.0,20.5,11.95,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,15,25.5,6.0,2.8,9.5,6.5,0.0,0.0
2017,4,28,5,30,51.0,12.0,2.9,10.0,13.0,28.33,0.0
2017,4,28,5,45,193.0,27.0,3.0,10.5,49.0,131.93,83.55
2017,4,28,6,0,335.0,42.0,3.1,11.0,85.0,230.61,184.05
2017,4,28,6,15,429.0,52.5,3.1,11.0,133.0,312.45,258.28
2017,4,28,6,30,523.0,63.0,3.1,11.0,181.0,403.54,338.06
2017,4,28,6,45,472.5,85.0,3.15,11.5,213.0,419.43,352.87
2017,4,28,7,0,422.0,107.0,3.2,12.0,245.0,433.74,364.51
2017,4,28,7,15,469.0,113.0,3.3,12.5,291.0,493.89,413.3
2017,4,28,7,30,516.0,119.0,3.4,13.0,337.0,556.71,462.49
2017,4,28,7,45,659.5,106.5,3.55,13.5,421.5,687.97,563.16
2017,4,28,8,0,803.0,94.0,3.7,14.0,506.0,813.95,654.51
2017,4,28,8,15,825.0,97.5,3.7,14.0,557.0,863.32,687.67
2017,4,28,8,30,847.0,101.0,3.7,14.0,608.0,910.73,719.46
2017,4,28,8,45,864.0,104.0,3.7,14.5,655.0,950.61,744.09
2017,4,28,9,0,881.0,107.0,3.7,15.0,702.0,987.64,766.45
2017,4,28,9,15,893.0,109.0,3.65,15.0,743.5,1003.99,775.37
2017,4,28,9,30,905.0,111.0,3.6,15.0,785.0,1028.05,789.82
2017,4,28,9,45,903.0,118.5,3.6,15.5,817.5,1040.45,795.15
2017,4,28,10,0,901.0,126.0,3.6,16.0,850.0,1048.66,797.82
2017,4,28,10,15,908.0,127.5,3.55,16.0,878.5,1055.55,800.87
2017,4,28,10,30,915.0,129.0,3.5,16.0,907.0,1058.45,801.36
2017,4,28,10,45,923.5,127.5,3.45,16.5,929.5,1055.79,796.8
2017,4,28,11,0,932.0,126.0,3.4,17.0,952.0,1049.11,789.75
2017,4,28,11,15,934.5,127.0,3.35,17.0,965.5,1035.01,779.4
2017,4,28,11,30,937.0,128.0,3.3,17.0,979.0,1016.98,766.61
2017,4,28,11,45,943.0,125.0,3.3,17.0,986.0,994.6,751.4
2017,4,28,12,0,949.0,122.0,3.3,17.0,993.0,968.4,733.67
2017,4,28,12,15,948.0,121.5,3.25,17.0,990.0,934.71,710.5
2017,4,28,12,30,947.0,121.0,3.2,17.0,987.0,897.76,685.08
2017,4,28,12,45,950.5,117.0,3.2,17.0,978.5,858.18,658.08
2017,4,28,13,0,954.0,113.0,3.2,17.0,970.0,815.37,628.62
2017,4,28,13,15,950.0,112.0,3.2,17.0,952.0,766.78,593.27
2017,4,28,13,30,946.0,111.0,3.2,17.0,934.0,715.86,554.72
2017,4,28,13,45,940.5,110.0,3.2,17.0,908.0,661.91,512.88
2017,4,28,14,0,935.0,109.0,3.2,17.0,882.0,606.21,468.48
2017,4,28,14,15,926.5,107.5,3.15,17.0,849.5,547.13,420.0
2017,4,28,14,30,918.0,106.0,3.1,17.0,817.0,487.12,369.29
2017,4,28,14,45,907.0,104.0,3.05,17.0,778.5,425.11,315.61
2017,4,28,15,0,896.0,102.0,3.0,17.0,740.0,363.0,260.64
2017,4,28,15,15,882.0,99.5,2.9,17.0,695.5,299.91,204.63
2017,4,28,15,30,868.0,97.0,2.8,17.0,651.0,237.61,150.81
2017,4,28,15,45,851.0,93.5,2.7,17.0,603.0,168.27,96.62
2017,4,28,16,0,834.0,90.0,2.6,17.0,555.0,107.04,61.01
2017,4,28,16,15,809.5,86.5,2.5,16.5,503.0,68.06,54.04
2017,4,28,16,30,785.0,83.0,2.4,16.0,451.0,66.4,52.92
2017,4,28,16,45,754.5,78.0,2.3,16.0,398.0,63.45,50.52
2017,4,28,17,0,724.0,73.0,2.2,16.0,345.0,60.4,47.97
2017,4,28,17,15,677.0,67.5,2.1,15.5,291.0,52.0,40.73
2017,4,28,17,30,630.0,62.0,2.0,15.0,237.0,48.52,37.71
2017,4,28,17,45,561.5,54.5,1.9,14.5,186.0,43.25,32.93
2017,4,28,18,0,493.0,47.0,1.8,14.0,135.0,37.91,27.9
2017,4,28,18,15,378.5,36.5,1.8,13.5,91.0,29.74,20.1
2017,4,28,18,30,264.0,26.0,1.8,13.0,47.0,21.45,9.94
2017,4,28,18,45,132.0,13.0,1.85,13.0,23.5,11.1,0.0
2017,4,28,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,11.5,8.5,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,12.0,17.0,48.33,0.0
2017,4,29,5,45,248.5,26.0,2.3,12.5,53.5,156.43,103.61
2017,4,29,6,0,392.0,39.0,2.3,13.0,90.0,254.72,202.02
2017,4,29,6,15,480.5,48.0,2.25,13.0,139.0,334.7,273.85
2017,4,29,6,30,569.0,57.0,2.2,13.0,188.0,423.33,350.25
2017,4,29,6,45,627.5,63.0,2.2,13.5,241.0,497.26,411.62
2017,4,29,7,0,686.0,69.0,2.2,14.0,294.0,575.21,473.41
2017,4,29,7,15,724.5,73.5,2.15,14.5,348.0,636.64,518.85
2017,4,29,7,30,763.0,78.0,2.1,15.0,402.0,702.9,565.3
2017,4,29,7,45,792.5,81.0,2.1,15.5,455.5,760.54,604.11
2017,4,29,8,0,822.0,84.0,2.1,16.0,509.0,817.46,641.32
2017,4,29,8,15,842.0,87.0,2.1,16.0,559.0,864.92,672.19
2017,4,29,8,30,862.0,90.0,2.1,16.0,609.0,900.66,694.52
2017,4,29,8,45,878.5,92.5,2.1,16.5,655.5,939.33,717.39
2017,4,29,9,0,895.0,95.0,2.1,17.0,702.0,975.19,737.99
2017,4,29,9,15,906.0,96.5,2.1,17.0,743.0,1001.47,753.43
2017,4,29,9,30,917.0,98.0,2.1,17.0,784.0,1024.27,766.65
2017,4,29,9,45,926.5,99.5,2.1,17.5,819.0,1041.91,775.09
2017,4,29,10,0,936.0,101.0,2.1,18.0,854.0,1055.69,781.13
2017,4,29,10,15,942.0,102.0,2.1,18.0,882.5,1061.43,783.57
2017,4,29,10,30,948.0,103.0,2.1,18.0,911.0,1063.1,783.62
2017,4,29,10,45,951.5,104.0,2.1,18.5,932.0,1058.17,778.13
2017,4,29,11,0,955.0,105.0,2.1,19.0,953.0,1049.13,770.23
2017,4,29,11,15,957.5,105.5,2.05,19.0,966.5,1034.54,759.76
2017,4,29,11,30,960.0,106.0,2.0,19.0,980.0,1015.98,746.89
2017,4,29,11,45,960.0,106.5,2.0,19.5,985.5,991.21,729.37
2017,4,29,12,0,960.0,107.0,2.0,20.0,991.0,962.76,709.59
2017,4,29,12,15,959.0,107.0,2.0,20.0,988.5,929.46,688.0
2017,4,29,12,30,958.0,107.0,2.0,20.0,986.0,892.84,664.15
2017,4,29,12,45,955.0,107.0,2.0,20.0,975.5,851.5,637.0
2017,4,29,13,0,952.0,107.0,2.0,20.0,965.0,807.34,607.72
2017,4,29,13,15,948.0,106.5,2.05,20.0,946.5,759.41,574.52
2017,4,29,13,30,944.0,106.0,2.1,20.0,928.0,709.14,537.96
2017,4,29,13,45,936.5,105.5,2.15,20.0,902.0,654.65,497.22
2017,4,29,14,0,929.0,105.0,2.2,20.0,876.0,598.62,453.98
2017,4,29,14,15,921.0,103.5,2.25,19.5,844.0,540.25,408.28
2017,4,29,14,30,913.0,102.0,2.3,19.0,812.0,480.91,359.99
2017,4,29,14,45,902.0,100.5,2.35,19.0,773.5,419.73,307.94
2017,4,29,15,0,891.0,99.0,2.4,19.0,735.0,358.44,254.48
2017,4,29,15,15,877.0,96.5,2.45,18.5,691.0,295.82,200.01
2017,4,29,15,30,863.0,94.0,2.5,18.0,647.0,233.98,147.38
2017,4,29,15,45,844.5,91.5,2.55,18.0,599.0,165.49,94.27
2017,4,29,16,0,826.0,89.0,2.6,18.0,551.0,105.43,59.8
2017,4,29,16,15,802.0,85.5,2.55,17.5,500.0,67.17,53.04
2017,4,29,16,30,778.0,82.0,2.5,17.0,449.0,65.5,51.91
2017,4,29,16,45,744.5,78.0,2.5,16.5,396.0,63.26,50.24
2017,4,29,17,0,711.0,74.0,2.5,16.0,343.0,60.99,48.49
2017,4,29,17,15,664.5,68.5,2.45,15.5,289.5,52.57,41.23
2017,4,29,17,30,618.0,63.0,2.4,15.0,236.0,49.14,38.25
2017,4,29,17,45,546.0,56.0,2.4,14.5,185.5,44.29,33.86
2017,4,29,18,0,474.0,49.0,2.4,14.0,135.0,39.42,29.25
2017,4,29,18,15,362.0,38.0,2.4,13.5,91.5,30.9,21.16
2017,4,29,18,30,250.0,27.0,2.4,13.0,48.0,22.24,11.01
2017,4,29,18,45,125.0,13.5,2.4,12.5,24.0,11.52,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.5,7.0,1.85,10.5,8.5,0.0,0.0
2017,4,30,5,30,85.0,14.0,1.9,11.0,17.0,42.1,0.0
2017,4,30,5,45,216.0,27.5,1.95,11.5,52.5,143.35,98.4
2017,4,30,6,0,347.0,41.0,2.0,12.0,88.0,235.36,187.72
2017,4,30,6,15,433.0,50.5,1.95,12.0,135.0,312.19,256.54
2017,4,30,6,30,519.0,60.0,1.9,12.0,182.0,397.42,330.12
2017,4,30,6,45,577.0,67.0,1.9,12.5,233.5,469.74,390.23
2017,4,30,7,0,635.0,74.0,1.9,13.0,285.0,546.14,450.97
2017,4,30,7,15,674.0,79.0,1.9,13.5,337.0,609.78,499.09
2017,4,30,7,30,713.0,84.0,1.9,14.0,389.0,674.63,545.14
2017,4,30,7,45,743.5,87.5,1.9,14.5,441.0,727.85,581.09
2017,4,30,8,0,774.0,91.0,1.9,15.0,493.0,784.44,618.54
2017,4,30,8,15,795.0,94.5,1.85,15.5,541.5,831.77,647.95
2017,4,30,8,30,816.0,98.0,1.8,16.0,590.0,877.23,675.38
2017,4,30,8,45,833.5,99.5,1.8,16.5,635.5,914.85,697.45
2017,4,30,9,0,851.0,101.0,1.8,17.0,681.0,939.02,710.25
2017,4,30,9,15,863.0,103.5,1.75,17.5,721.0,966.5,724.67
2017,4,30,9,30,875.0,106.0,1.7,18.0,761.0,990.67,736.7
2017,4,30,9,45,888.5,105.0,1.7,18.5,797.0,1008.99,745.59
2017,4,30,10,0,902.0,104.0,1.7,19.0,833.0,1023.74,752.26
2017,4,30,10,15,908.5,105.5,1.7,19.0,861.0,1030.4,755.29
2017,4,30,10,30,915.0,107.0,1.7,19.0,889.0,1033.11,756.03
2017,4,30,10,45,919.0,108.0,1.7,19.5,909.5,1028.83,751.04
2017,4,30,11,0,923.0,109.0,1.7,20.0,930.0,1020.56,743.76
2017,4,30,11,15,925.5,109.5,1.7,20.0,943.5,1006.4,734.3
2017,4,30,11,30,928.0,110.0,1.7,20.0,957.0,988.39,722.53
2017,4,30,11,45,929.5,110.0,1.7,20.5,962.5,965.21,706.18
2017,4,30,12,0,931.0,110.0,1.7,21.0,968.0,938.42,687.62
2017,4,30,12,15,930.5,110.0,1.7,21.0,966.5,906.43,667.02
2017,4,30,12,30,930.0,110.0,1.7,21.0,965.0,871.2,644.24
2017,4,30,12,45,926.0,111.0,1.75,21.0,954.5,831.03,618.54
2017,4,30,13,0,922.0,112.0,1.8,21.0,944.0,788.18,590.75
2017,4,30,13,15,918.5,111.5,1.85,21.0,927.0,741.93,558.59
2017,4,30,13,30,915.0,111.0,1.9,21.0,910.0,693.38,523.45
2017,4,30,13,45,908.5,110.5,2.0,21.0,885.5,640.95,484.7
2017,4,30,14,0,902.0,110.0,2.1,21.0,861.0,586.95,443.38
2017,4,30,14,15,895.0,108.5,2.2,20.5,830.0,530.56,399.53
2017,4,30,14,30,888.0,107.0,2.3,20.0,799.0,473.15,353.04
2017,4,30,14,45,876.5,105.5,2.45,20.0,761.5,413.27,302.45
2017,4,30,15,0,865.0,104.0,2.6,20.0,724.0,353.37,250.48
2017,4,30,15,15,852.0,101.5,2.65,19.5,681.5,292.61,197.71
2017,4,30,15,30,839.0,99.0,2.7,19.0,639.0,226.22,141.71
2017,4,30,15,45,819.5,97.0,2.8,18.5,591.5,165.96,95.6
2017,4,30,16,0,800.0,95.0,2.9,18.0,544.0,107.83,62.59
2017,4,30,16,15,776.0,91.0,2.85,17.5,494.0,70.64,56.05
2017,4,30,16,30,752.0,87.0,2.8,17.0,444.0,68.79,54.77
2017,4,30,16,45,718.5,82.5,2.8,17.0,391.5,60.77,47.95
2017,4,30,17,0,685.0,78.0,2.8,17.0,339.0,58.47,46.08
2017,4,30,17,15,638.0,72.5,2.75,16.5,286.5,55.24,43.41
2017,4,30,17,30,591.0,67.0,2.7,16.0,234.0,51.96,40.6
2017,4,30,17,45,520.0,59.5,2.7,15.5,184.0,46.88,36.02
2017,4,30,18,0,449.0,52.0,2.7,15.0,134.0,41.74,31.19
2017,4,30,18,15,338.5,40.5,2.65,14.5,91.0,32.91,22.84
2017,4,30,18,30,228.0,29.0,2.6,14.0,48.0,22.57,11.62
2017,4,30,18,45,114.0,14.5,2.6,13.5,24.0,12.38,0.0
2017,4,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,76.5,7.5,1.8,12.5,10.5,6.4,0.0
2017,5,1,5,30,153.0,15.0,1.8,13.0,21.0,67.07,0.0
2017,5,1,5,45,289.0,26.5,1.85,13.5,58.5,174.78,122.73
2017,5,1,6,0,425.0,38.0,1.9,14.0,96.0,268.89,213.13
2017,5,1,6,15,506.5,46.0,1.95,14.0,144.5,345.55,281.61
2017,5,1,6,30,588.0,54.0,2.0,14.0,193.0,430.06,354.19
2017,5,1,6,45,640.5,59.5,2.1,14.5,245.5,500.23,412.3
2017,5,1,7,0,693.0,65.0,2.2,15.0,298.0,570.71,468.37
2017,5,1,7,15,729.0,69.0,2.25,15.5,350.5,633.64,515.04
2017,5,1,7,30,765.0,73.0,2.3,16.0,403.0,697.27,560.06
2017,5,1,7,45,793.5,75.5,2.4,16.5,455.5,753.27,598.45
2017,5,1,8,0,822.0,78.0,2.5,17.0,508.0,808.52,635.44
2017,5,1,8,15,841.0,81.0,2.55,17.0,557.0,846.06,660.01
2017,5,1,8,30,860.0,84.0,2.6,17.0,606.0,889.91,688.9
2017,5,1,8,45,875.0,86.0,2.7,17.5,651.5,926.48,711.46
2017,5,1,9,0,890.0,88.0,2.8,18.0,697.0,960.21,731.93
2017,5,1,9,15,901.0,89.5,2.8,18.5,737.0,986.38,746.29
2017,5,1,9,30,912.0,91.0,2.8,19.0,777.0,1009.11,758.33
2017,5,1,9,45,925.0,90.0,2.8,19.5,813.0,1027.38,767.42
2017,5,1,10,0,938.0,89.0,2.8,20.0,849.0,1041.94,774.14
2017,5,1,10,15,943.5,90.0,2.75,20.0,877.0,1047.31,775.93
2017,5,1,10,30,949.0,91.0,2.7,20.0,905.0,1048.62,775.28
2017,5,1,10,45,952.5,92.0,2.7,20.5,926.0,1043.85,769.88
2017,5,1,11,0,956.0,93.0,2.7,21.0,947.0,1034.99,762.03
2017,5,1,11,15,958.0,93.5,2.7,21.0,959.5,1020.11,751.9
2017,5,1,11,30,960.0,94.0,2.7,21.0,972.0,1001.28,739.32
2017,5,1,11,45,961.0,94.0,2.7,21.5,977.5,977.17,721.99
2017,5,1,12,0,962.0,94.0,2.7,22.0,983.0,949.37,702.33
2017,5,1,12,15,960.5,94.0,2.7,22.0,980.0,915.84,680.26
2017,5,1,12,30,959.0,94.0,2.7,22.0,977.0,879.04,655.94
2017,5,1,12,45,943.5,101.5,2.75,22.0,962.5,834.95,626.86
2017,5,1,13,0,928.0,109.0,2.8,22.0,948.0,788.76,596.04
2017,5,1,13,15,923.0,108.5,2.75,22.0,930.0,741.29,561.79
2017,5,1,13,30,918.0,108.0,2.7,22.0,912.0,691.67,524.73
2017,5,1,13,45,911.0,107.0,2.7,22.0,886.0,638.49,484.37
2017,5,1,14,0,904.0,106.0,2.7,22.0,860.0,583.8,441.7
2017,5,1,14,15,895.5,104.5,2.7,21.5,828.5,526.71,396.67
2017,5,1,14,30,887.0,103.0,2.7,21.0,797.0,468.76,349.33
2017,5,1,14,45,876.5,101.0,2.7,21.0,759.0,409.08,298.49
2017,5,1,15,0,866.0,99.0,2.7,21.0,721.0,349.29,246.41
2017,5,1,15,15,852.5,96.5,2.65,20.5,678.5,288.52,193.69
2017,5,1,15,30,839.0,94.0,2.6,20.0,636.0,228.51,142.89
2017,5,1,15,45,822.0,91.0,2.6,20.0,589.0,161.45,91.29
2017,5,1,16,0,805.0,88.0,2.6,20.0,542.0,102.75,57.92
2017,5,1,16,15,781.5,84.5,2.55,19.5,492.0,66.02,51.61
2017,5,1,16,30,758.0,81.0,2.5,19.0,442.0,64.36,50.49
2017,5,1,16,45,728.0,76.5,2.5,18.5,390.5,61.79,48.53
2017,5,1,17,0,698.0,72.0,2.5,18.0,339.0,59.13,46.45
2017,5,1,17,15,653.5,67.0,2.45,17.5,287.5,51.24,39.71
2017,5,1,17,30,609.0,62.0,2.4,17.0,236.0,48.17,37.09
2017,5,1,17,45,542.5,55.0,2.35,16.5,186.5,43.33,32.76
2017,5,1,18,0,476.0,48.0,2.3,16.0,137.0,38.44,28.19
2017,5,1,18,15,369.0,38.0,2.35,15.5,94.0,30.78,20.96
2017,5,1,18,30,262.0,28.0,2.4,15.0,51.0,23.01,12.25
2017,5,1,18,45,131.0,14.0,2.45,15.0,25.5,11.95,0.0
2017,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.0,1.65,13.5,10.0,8.54,0.0
2017,5,2,5,30,0.0,20.0,1.6,14.0,20.0,19.14,0.0
2017,5,2,5,45,185.5,30.0,1.6,14.5,56.5,133.17,94.44
2017,5,2,6,0,371.0,40.0,1.6,15.0,93.0,245.36,194.14
2017,5,2,6,15,452.5,49.0,1.65,15.5,139.5,320.28,259.71
2017,5,2,6,30,534.0,58.0,1.7,16.0,186.0,403.14,329.59
2017,5,2,6,45,591.5,63.5,1.8,16.5,237.5,473.8,387.5
2017,5,2,7,0,649.0,69.0,1.9,17.0,289.0,548.45,446.23
2017,5,2,7,15,686.0,73.5,1.95,17.0,340.5,610.37,493.17
2017,5,2,7,30,723.0,78.0,2.0,17.0,392.0,670.31,536.31
2017,5,2,7,45,753.0,81.0,2.05,17.5,443.5,726.49,574.52
2017,5,2,8,0,783.0,84.0,2.1,18.0,495.0,782.14,611.39
2017,5,2,8,15,803.0,87.0,2.2,18.0,543.5,828.09,642.23
2017,5,2,8,30,823.0,90.0,2.3,18.0,592.0,872.1,671.45
2017,5,2,8,45,840.5,91.5,2.4,18.5,637.0,899.8,687.89
2017,5,2,9,0,858.0,93.0,2.5,19.0,682.0,934.47,709.14
2017,5,2,9,15,869.5,95.0,2.5,19.5,722.0,961.02,723.75
2017,5,2,9,30,881.0,97.0,2.5,20.0,762.0,984.25,736.14
2017,5,2,9,45,892.0,97.0,2.55,20.5,797.0,1001.25,744.91
2017,5,2,10,0,903.0,97.0,2.6,21.0,832.0,1014.62,751.41
2017,5,2,10,15,909.5,98.5,2.6,21.0,859.5,1021.33,754.63
2017,5,2,10,30,916.0,100.0,2.6,21.0,887.0,1024.1,755.46
2017,5,2,10,45,920.5,101.0,2.6,21.5,908.0,1020.38,750.78
2017,5,2,11,0,925.0,102.0,2.6,22.0,929.0,1012.68,743.73
2017,5,2,11,15,927.5,102.5,2.55,22.0,942.0,998.59,733.63
2017,5,2,11,30,930.0,103.0,2.5,22.0,955.0,980.66,721.2
2017,5,2,11,45,931.5,103.0,2.5,22.5,961.0,957.57,704.61
2017,5,2,12,0,933.0,103.0,2.5,23.0,967.0,930.87,685.78
2017,5,2,12,15,932.5,103.0,2.45,23.0,965.0,898.98,664.45
2017,5,2,12,30,932.0,103.0,2.4,23.0,963.0,863.85,640.97
2017,5,2,12,45,920.0,109.0,2.4,23.0,950.0,822.0,613.25
2017,5,2,13,0,908.0,115.0,2.4,23.0,937.0,777.93,583.82
2017,5,2,13,15,904.0,114.0,2.4,23.0,920.0,731.6,550.69
2017,5,2,13,30,900.0,113.0,2.4,23.0,903.0,683.09,515.0
2017,5,2,13,45,894.0,112.0,2.4,23.0,878.5,631.41,476.04
2017,5,2,14,0,888.0,111.0,2.4,23.0,854.0,578.16,434.76
2017,5,2,14,15,880.0,109.5,2.4,22.5,822.5,522.21,390.93
2017,5,2,14,30,872.0,108.0,2.4,22.0,791.0,465.37,344.82
2017,5,2,14,45,861.5,106.0,2.4,22.0,754.0,406.58,295.1
2017,5,2,15,0,851.0,104.0,2.4,22.0,717.0,347.7,244.17
2017,5,2,15,15,837.0,102.0,2.4,21.5,674.5,288.1,192.87
2017,5,2,15,30,823.0,100.0,2.4,21.0,632.0,222.93,138.48
2017,5,2,15,45,805.0,97.0,2.45,21.0,585.5,163.31,93.12
2017,5,2,16,0,787.0,94.0,2.5,21.0,539.0,105.66,60.59
2017,5,2,16,15,763.0,90.5,2.45,20.5,489.5,69.94,54.74
2017,5,2,16,30,739.0,87.0,2.4,20.0,440.0,68.46,53.8
2017,5,2,16,45,706.0,82.5,2.4,19.5,388.5,60.49,47.19
2017,5,2,17,0,673.0,78.0,2.4,19.0,337.0,58.21,45.45
2017,5,2,17,15,627.0,72.5,2.3,18.5,285.5,55.0,42.84
2017,5,2,17,30,581.0,67.0,2.2,18.0,234.0,51.74,40.07
2017,5,2,17,45,513.0,59.5,2.15,17.5,185.0,46.67,35.56
2017,5,2,18,0,445.0,52.0,2.1,17.0,136.0,41.55,30.81
2017,5,2,18,15,339.0,41.0,2.1,16.5,93.5,33.17,22.97
2017,5,2,18,30,233.0,30.0,2.1,16.0,51.0,23.33,12.74
2017,5,2,18,45,116.5,15.0,2.1,15.5,25.5,11.72,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,69.5,8.5,1.2,17.0,11.5,27.99,0.0
2017,5,3,5,30,139.0,17.0,1.1,17.0,23.0,79.56,0.0
2017,5,3,5,45,269.5,28.5,1.0,17.5,60.5,168.27,120.17
2017,5,3,6,0,400.0,40.0,0.9,18.0,98.0,258.81,201.78
2017,5,3,6,15,480.5,48.0,0.8,18.5,145.5,333.56,265.4
2017,5,3,6,30,561.0,56.0,0.7,19.0,193.0,416.02,332.23
2017,5,3,6,45,613.5,61.5,0.65,19.5,244.0,484.73,385.68
2017,5,3,7,0,666.0,67.0,0.6,20.0,295.0,556.91,439.0
2017,5,3,7,15,702.5,71.5,0.55,20.0,347.5,616.24,480.6
2017,5,3,7,30,739.0,76.0,0.5,20.0,400.0,679.59,522.62
2017,5,3,7,45,765.5,80.0,0.5,20.5,451.0,734.65,557.09
2017,5,3,8,0,792.0,84.0,0.5,21.0,502.0,788.92,590.04
2017,5,3,8,15,811.5,87.0,0.55,21.0,550.5,834.64,618.55
2017,5,3,8,30,831.0,90.0,0.6,21.0,599.0,878.38,645.49
2017,5,3,8,45,846.0,92.5,0.7,21.0,643.5,905.08,662.23
2017,5,3,9,0,861.0,95.0,0.8,21.0,688.0,938.56,683.54
2017,5,3,9,15,872.5,97.0,0.85,21.5,728.0,965.08,697.98
2017,5,3,9,30,884.0,99.0,0.9,22.0,768.0,988.26,710.38
2017,5,3,9,45,895.5,99.0,0.95,22.5,803.0,1005.72,719.26
2017,5,3,10,0,907.0,99.0,1.0,23.0,838.0,1019.53,726.02
2017,5,3,10,15,913.5,100.0,1.0,23.0,865.5,1025.63,728.57
2017,5,3,10,30,920.0,101.0,1.0,23.0,893.0,1027.8,728.94
2017,5,3,10,45,924.5,101.5,1.05,23.0,914.0,1023.49,726.51
2017,5,3,11,0,929.0,102.0,1.1,23.0,935.0,1015.2,721.81
2017,5,3,11,15,931.5,103.0,1.1,23.0,948.0,1001.54,712.99
2017,5,3,11,30,934.0,104.0,1.1,23.0,961.0,984.01,701.92
2017,5,3,11,45,935.0,104.0,1.15,23.5,967.0,960.35,686.66
2017,5,3,12,0,936.0,104.0,1.2,24.0,973.0,933.11,669.19
2017,5,3,12,15,935.5,104.0,1.2,24.0,971.0,901.12,649.2
2017,5,3,12,30,935.0,104.0,1.2,24.0,969.0,865.91,627.09
2017,5,3,12,45,930.5,105.0,1.3,24.0,958.5,825.38,602.64
2017,5,3,13,0,926.0,106.0,1.4,24.0,948.0,782.23,575.99
2017,5,3,13,15,922.5,105.5,1.45,24.0,930.5,736.04,544.68
2017,5,3,13,30,919.0,105.0,1.5,24.0,913.0,687.57,510.36
2017,5,3,13,45,915.0,103.5,1.6,24.0,889.0,635.89,473.01
2017,5,3,14,0,911.0,102.0,1.7,24.0,865.0,582.4,432.9
2017,5,3,14,15,903.5,100.5,1.75,23.5,834.0,525.62,389.35
2017,5,3,14,30,896.0,99.0,1.8,23.0,803.0,467.87,343.28
2017,5,3,14,45,887.0,97.0,1.9,23.0,766.0,408.44,293.75
2017,5,3,15,0,878.0,95.0,2.0,23.0,729.0,348.71,242.61
2017,5,3,15,15,865.0,92.5,2.05,22.5,686.5,287.58,190.34
2017,5,3,15,30,852.0,90.0,2.1,22.0,644.0,227.13,139.84
2017,5,3,15,45,836.5,87.0,2.15,21.5,597.5,166.97,94.5
2017,5,3,16,0,821.0,84.0,2.2,21.0,551.0,100.2,55.35
2017,5,3,16,15,798.5,81.0,2.15,20.5,501.0,63.71,49.39
2017,5,3,16,30,776.0,78.0,2.1,20.0,451.0,62.31,48.49
2017,5,3,16,45,746.5,74.0,2.1,19.5,399.0,60.02,46.78
2017,5,3,17,0,717.0,70.0,2.1,19.0,347.0,57.66,44.97
2017,5,3,17,15,674.0,65.0,2.05,18.5,295.0,54.3,42.22
2017,5,3,17,30,631.0,60.0,2.0,18.0,243.0,46.72,35.66
2017,5,3,17,45,568.5,53.5,1.95,17.5,193.0,42.21,31.66
2017,5,3,18,0,506.0,47.0,1.9,17.0,143.0,37.65,27.43
2017,5,3,18,15,403.0,37.5,1.8,16.5,99.5,30.35,20.59
2017,5,3,18,30,300.0,28.0,1.7,16.0,56.0,22.96,12.71
2017,5,3,18,45,150.0,14.0,1.65,15.5,28.0,11.33,0.0
2017,5,3,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,5,15,65.0,9.0,1.4,12.0,12.0,27.07,0.0
2017,5,4,5,30,130.0,18.0,1.4,12.0,24.0,78.13,0.0
2017,5,4,5,45,257.0,30.0,1.45,12.5,61.5,164.4,121.33
2017,5,4,6,0,384.0,42.0,1.5,13.0,99.0,253.17,202.31
2017,5,4,6,15,463.0,50.5,1.45,13.0,146.0,326.91,267.44
2017,5,4,6,30,542.0,59.0,1.4,13.0,193.0,408.18,336.56
2017,5,4,6,45,277.5,90.0,1.4,13.5,159.5,299.31,248.24
2017,5,4,7,0,13.0,121.0,1.4,14.0,126.0,118.41,95.03
2017,5,4,7,15,18.5,141.5,1.4,14.0,149.5,141.6,114.76
2017,5,4,7,30,24.0,162.0,1.4,14.0,173.0,165.15,134.03
2017,5,4,7,45,31.0,185.0,1.45,14.5,200.5,207.0,167.66
2017,5,4,8,0,38.0,208.0,1.5,15.0,228.0,236.6,190.72
2017,5,4,8,15,36.0,224.5,1.5,15.0,245.0,251.23,201.57
2017,5,4,8,30,34.0,241.0,1.5,15.0,262.0,265.61,212.19
2017,5,4,8,45,69.5,279.5,1.55,15.5,326.5,338.77,269.47
2017,5,4,9,0,105.0,318.0,1.6,16.0,391.0,413.04,325.73
2017,5,4,9,15,86.5,329.5,1.6,16.0,392.0,405.84,318.37
2017,5,4,9,30,68.0,341.0,1.6,16.0,393.0,397.78,310.94
2017,5,4,9,45,82.5,365.0,1.65,16.5,430.5,434.99,338.22
2017,5,4,10,0,97.0,389.0,1.7,17.0,468.0,471.68,364.45
