Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,10,15,145.0,408.5,1.75,17.0,531.0,555.87,426.56
2017,5,4,10,30,193.0,428.0,1.8,17.0,594.0,618.67,471.9
2017,5,4,10,45,141.5,431.5,1.85,17.0,555.0,565.44,431.45
2017,5,4,11,0,90.0,435.0,1.9,17.0,516.0,494.78,378.84
2017,5,4,11,15,165.0,446.5,1.9,17.0,597.5,588.7,449.1
2017,5,4,11,30,240.0,458.0,1.9,17.0,679.0,660.98,501.3
2017,5,4,11,45,254.5,448.0,1.95,17.5,684.0,666.19,503.71
2017,5,4,12,0,269.0,438.0,2.0,18.0,689.0,655.08,495.41
2017,5,4,12,15,321.0,427.0,2.05,17.5,726.0,673.17,510.45
2017,5,4,12,30,373.0,416.0,2.1,17.0,763.0,686.79,521.95
2017,5,4,12,45,352.5,421.0,2.15,17.0,746.0,653.03,497.34
2017,5,4,13,0,332.0,426.0,2.2,17.0,729.0,619.4,472.94
2017,5,4,13,15,345.5,406.0,2.25,17.0,716.0,589.17,451.49
2017,5,4,13,30,359.0,386.0,2.3,17.0,703.0,557.39,428.38
2017,5,4,13,45,414.0,355.5,2.35,17.0,711.0,541.62,416.78
2017,5,4,14,0,469.0,325.0,2.4,17.0,719.0,518.27,398.58
2017,5,4,14,15,409.5,335.5,2.35,16.5,670.5,463.5,356.35
2017,5,4,14,30,350.0,346.0,2.3,16.0,622.0,416.23,319.64
2017,5,4,14,45,344.5,329.5,2.3,16.0,590.5,374.71,286.01
2017,5,4,15,0,339.0,313.0,2.3,16.0,559.0,333.78,252.29
2017,5,4,15,15,300.0,300.5,2.3,15.5,509.0,287.9,216.15
2017,5,4,15,30,261.0,288.0,2.3,15.0,459.0,246.74,184.52
2017,5,4,15,45,290.0,260.0,2.3,15.0,436.5,209.31,154.24
2017,5,4,16,0,319.0,232.0,2.3,15.0,414.0,168.92,126.19
2017,5,4,16,15,292.5,213.5,2.35,14.5,368.5,141.5,118.0
2017,5,4,16,30,266.0,195.0,2.4,14.0,323.0,131.36,109.92
2017,5,4,16,45,369.0,155.0,2.5,14.0,311.0,104.77,87.14
2017,5,4,17,0,472.0,115.0,2.6,14.0,299.0,81.42,66.89
2017,5,4,17,15,413.5,109.0,2.7,13.5,253.0,77.95,64.12
2017,5,4,17,30,355.0,103.0,2.8,13.0,207.0,74.45,61.16
2017,5,4,17,45,306.5,86.5,2.95,13.0,163.5,63.52,51.26
2017,5,4,18,0,258.0,70.0,3.1,13.0,120.0,52.2,40.8
2017,5,4,18,15,183.5,52.5,3.15,12.5,83.0,40.27,29.67
2017,5,4,18,30,109.0,35.0,3.2,12.0,46.0,27.16,16.61
2017,5,4,18,45,54.5,17.5,3.3,12.0,23.0,13.89,0.0
2017,5,4,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.0,3.35,11.0,9.0,7.68,0.0
2017,5,5,5,30,0.0,18.0,3.4,11.0,18.0,15.48,0.0
2017,5,5,5,45,56.5,36.0,3.5,11.5,44.5,68.66,49.07
2017,5,5,6,0,113.0,54.0,3.6,12.0,71.0,126.32,100.58
2017,5,5,6,15,142.5,74.5,3.75,12.0,104.5,170.99,140.73
2017,5,5,6,30,172.0,95.0,3.9,12.0,138.0,218.2,182.51
2017,5,5,6,45,196.5,114.0,4.05,12.5,174.0,262.82,220.89
2017,5,5,7,0,221.0,133.0,4.2,13.0,210.0,309.28,259.82
2017,5,5,7,15,301.0,144.0,4.25,13.0,267.0,387.96,325.72
2017,5,5,7,30,381.0,155.0,4.3,13.0,324.0,489.9,408.32
2017,5,5,7,45,560.5,130.0,4.4,13.5,412.0,629.49,519.84
2017,5,5,8,0,740.0,105.0,4.5,14.0,500.0,772.26,626.75
2017,5,5,8,15,762.0,109.0,4.5,14.0,548.5,815.1,655.94
2017,5,5,8,30,784.0,113.0,4.5,14.0,597.0,860.76,687.42
2017,5,5,8,45,796.5,118.0,4.5,14.5,640.5,896.63,710.03
2017,5,5,9,0,809.0,123.0,4.5,15.0,684.0,929.67,730.4
2017,5,5,9,15,822.5,125.5,4.45,15.0,724.5,957.86,748.16
2017,5,5,9,30,836.0,128.0,4.4,15.0,765.0,982.84,763.61
2017,5,5,9,45,855.5,125.0,4.4,15.5,801.5,991.6,766.69
2017,5,5,10,0,875.0,122.0,4.4,16.0,838.0,1009.64,776.46
2017,5,5,10,15,882.5,123.5,4.35,16.0,866.5,1016.8,779.71
2017,5,5,10,30,890.0,125.0,4.3,16.0,895.0,1020.11,780.61
2017,5,5,10,45,893.0,127.5,4.3,16.0,916.0,1016.08,777.03
2017,5,5,11,0,896.0,130.0,4.3,16.0,937.0,1008.15,770.96
2017,5,5,11,15,900.0,131.0,4.3,16.0,951.5,995.89,761.98
2017,5,5,11,30,904.0,132.0,4.3,16.0,966.0,979.84,750.62
2017,5,5,11,45,900.5,136.0,4.3,16.0,971.0,955.94,733.92
2017,5,5,12,0,897.0,140.0,4.3,16.0,976.0,928.68,714.95
2017,5,5,12,15,898.5,140.0,4.35,16.0,975.5,899.04,694.73
2017,5,5,12,30,900.0,140.0,4.4,16.0,975.0,866.21,672.15
2017,5,5,12,45,899.0,139.5,4.45,16.0,967.0,827.95,645.55
2017,5,5,13,0,898.0,139.0,4.5,16.0,959.0,786.96,616.14
2017,5,5,13,15,895.5,138.5,4.5,16.0,943.0,742.34,582.06
2017,5,5,13,30,893.0,138.0,4.5,16.0,927.0,695.44,545.49
2017,5,5,13,45,879.0,142.0,4.55,16.0,901.0,643.06,503.99
2017,5,5,14,0,865.0,146.0,4.6,16.0,875.0,591.51,461.95
2017,5,5,14,15,857.5,144.5,4.6,15.5,844.0,535.52,416.05
2017,5,5,14,30,850.0,143.0,4.6,15.0,813.0,478.72,367.96
2017,5,5,14,45,823.5,148.0,4.65,15.0,772.5,419.39,316.19
2017,5,5,15,0,797.0,153.0,4.7,15.0,732.0,361.9,265.14
2017,5,5,15,15,781.0,149.5,4.75,14.5,689.0,297.09,208.42
2017,5,5,15,30,765.0,146.0,4.8,14.0,646.0,238.39,157.92
2017,5,5,15,45,727.0,148.5,4.85,14.0,595.5,182.81,115.41
2017,5,5,16,0,689.0,151.0,4.9,14.0,545.0,131.8,86.93
2017,5,5,16,15,659.0,145.0,4.9,13.5,494.5,98.7,81.53
2017,5,5,16,30,629.0,139.0,4.9,13.0,444.0,97.16,80.64
2017,5,5,16,45,595.0,118.5,4.9,12.5,381.0,84.57,69.92
2017,5,5,17,0,561.0,98.0,4.9,12.0,318.0,71.34,58.48
2017,5,5,17,15,457.0,107.0,4.85,11.5,269.0,76.98,63.78
2017,5,5,17,30,353.0,116.0,4.8,11.0,220.0,83.4,69.69
2017,5,5,17,45,276.0,100.5,4.8,11.0,172.0,73.98,61.06
2017,5,5,18,0,199.0,85.0,4.8,11.0,124.0,62.76,50.57
2017,5,5,18,15,130.0,62.5,4.8,11.0,85.0,46.82,35.64
2017,5,5,18,30,61.0,40.0,4.8,11.0,46.0,30.86,19.96
2017,5,5,18,45,30.5,20.0,4.8,11.0,23.0,15.98,0.0
2017,5,5,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,6,5,15,25.0,11.0,4.1,9.0,12.5,16.83,0.0
2017,5,6,5,30,50.0,22.0,4.1,9.0,25.0,44.67,4.65
2017,5,6,5,45,150.5,41.0,4.15,9.5,61.5,122.67,92.77
2017,5,6,6,0,251.0,60.0,4.2,10.0,98.0,208.41,169.84
2017,5,6,6,15,333.0,73.0,4.1,10.0,145.0,279.88,234.09
2017,5,6,6,30,415.0,86.0,4.0,10.0,192.0,359.81,304.28
2017,5,6,6,45,429.0,95.0,3.95,10.5,226.0,399.82,338.82
2017,5,6,7,0,443.0,104.0,3.9,11.0,260.0,440.12,372.18
2017,5,6,7,15,397.0,133.0,3.75,11.0,289.5,460.12,387.05
2017,5,6,7,30,351.0,162.0,3.6,11.0,319.0,457.53,383.29
2017,5,6,7,45,510.0,150.0,3.45,11.5,408.0,602.3,498.59
2017,5,6,8,0,669.0,138.0,3.3,12.0,497.0,749.45,608.82
2017,5,6,8,15,693.5,143.0,3.15,12.0,545.0,798.09,641.21
2017,5,6,8,30,718.0,148.0,3.0,12.0,593.0,845.29,672.51
2017,5,6,8,45,562.0,213.0,2.85,12.5,576.5,779.69,619.1
2017,5,6,9,0,406.0,278.0,2.7,13.0,560.0,710.98,561.7
2017,5,6,9,15,587.0,225.0,2.6,13.0,659.5,841.9,659.53
2017,5,6,9,30,768.0,172.0,2.5,13.0,759.0,970.13,746.93
2017,5,6,9,45,776.5,176.5,2.4,13.0,792.0,988.05,755.44
2017,5,6,10,0,785.0,181.0,2.3,13.0,825.0,993.21,756.45
2017,5,6,10,15,793.0,183.0,2.3,13.0,852.5,1000.94,760.56
2017,5,6,10,30,801.0,185.0,2.3,13.0,880.0,1004.95,762.27
2017,5,6,10,45,802.5,189.5,2.3,13.5,899.5,1001.19,757.54
2017,5,6,11,0,804.0,194.0,2.3,14.0,919.0,993.68,750.53
2017,5,6,11,15,807.5,195.0,2.3,14.0,932.5,981.14,741.71
2017,5,6,11,30,811.0,196.0,2.3,14.0,946.0,964.98,730.6
2017,5,6,11,45,812.5,196.0,2.35,14.0,951.0,942.56,715.88
2017,5,6,12,0,814.0,196.0,2.4,14.0,956.0,916.83,698.93
2017,5,6,12,15,813.5,196.0,2.45,14.0,954.0,886.23,678.58
2017,5,6,12,30,813.0,196.0,2.5,14.0,952.0,852.74,656.02
2017,5,6,12,45,519.0,326.0,2.6,14.0,807.0,705.74,545.86
2017,5,6,13,0,225.0,456.0,2.7,14.0,662.0,559.23,433.7
2017,5,6,13,15,515.5,321.0,2.75,14.0,780.5,639.16,498.64
2017,5,6,13,30,806.0,186.0,2.8,14.0,899.0,682.06,532.37
2017,5,6,13,45,802.0,182.0,2.85,14.0,875.0,631.79,492.8
2017,5,6,14,0,798.0,178.0,2.9,14.0,851.0,580.11,451.66
2017,5,6,14,15,788.5,175.5,2.9,14.0,819.5,525.75,407.05
2017,5,6,14,30,779.0,173.0,2.9,14.0,788.0,468.06,358.62
2017,5,6,14,45,767.5,168.5,2.9,14.0,751.0,409.85,308.51
2017,5,6,15,0,756.0,164.0,2.9,14.0,714.0,352.02,257.67
2017,5,6,15,15,738.5,160.0,2.85,14.0,671.5,293.7,206.4
2017,5,6,15,30,721.0,156.0,2.8,14.0,629.0,236.97,157.89
2017,5,6,15,45,699.0,151.0,2.75,14.0,582.0,180.85,114.59
2017,5,6,16,0,677.0,146.0,2.7,14.0,535.0,127.39,83.43
2017,5,6,16,15,648.0,140.0,2.65,14.0,485.5,94.88,77.93
2017,5,6,16,30,619.0,134.0,2.6,14.0,436.0,93.22,76.79
2017,5,6,16,45,580.5,126.5,2.6,14.0,384.5,90.22,74.42
2017,5,6,17,0,542.0,119.0,2.6,14.0,333.0,84.75,69.83
2017,5,6,17,15,491.0,109.5,2.6,13.5,282.0,78.96,65.0
2017,5,6,17,30,440.0,100.0,2.6,13.0,231.0,73.0,59.87
2017,5,6,17,45,372.0,87.0,2.65,13.0,183.0,64.25,51.95
2017,5,6,18,0,304.0,74.0,2.7,13.0,135.0,55.29,43.6
2017,5,6,18,15,214.0,57.0,2.75,12.5,94.0,43.55,32.64
2017,5,6,18,30,124.0,40.0,2.8,12.0,53.0,30.76,20.02
2017,5,6,18,45,62.0,20.0,2.9,11.5,26.5,15.78,0.0
2017,5,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,50.5,11.5,3.4,9.5,14.0,24.84,0.0
2017,5,7,5,30,101.0,23.0,3.4,10.0,28.0,75.88,20.54
2017,5,7,5,45,215.5,37.5,3.4,10.5,66.0,152.99,116.81
2017,5,7,6,0,330.0,52.0,3.4,11.0,104.0,235.3,191.27
2017,5,7,6,15,408.5,62.5,3.3,11.0,151.0,309.92,257.98
2017,5,7,6,30,487.0,73.0,3.2,11.0,198.0,390.5,328.09
2017,5,7,6,45,540.5,81.0,3.15,11.5,248.5,459.44,385.91
2017,5,7,7,0,594.0,89.0,3.1,12.0,299.0,531.92,444.34
2017,5,7,7,15,633.0,95.0,3.0,12.5,350.5,594.69,492.74
2017,5,7,7,30,672.0,101.0,2.9,13.0,402.0,658.67,539.74
2017,5,7,7,45,695.5,107.5,2.85,13.5,452.0,711.51,576.28
2017,5,7,8,0,719.0,114.0,2.8,14.0,502.0,763.53,611.27
2017,5,7,8,15,741.0,118.5,2.65,14.0,549.5,810.68,642.37
2017,5,7,8,30,763.0,123.0,2.5,14.0,597.0,850.83,667.75
2017,5,7,8,45,774.5,128.5,2.45,14.5,640.0,885.66,688.47
2017,5,7,9,0,786.0,134.0,2.4,15.0,683.0,917.67,706.95
2017,5,7,9,15,799.0,137.0,2.25,15.0,722.0,945.42,722.61
2017,5,7,9,30,812.0,140.0,2.1,15.0,761.0,970.01,735.87
2017,5,7,9,45,825.0,140.0,2.0,15.5,795.5,988.02,743.76
2017,5,7,10,0,838.0,140.0,1.9,16.0,830.0,1002.52,749.31
2017,5,7,10,15,845.0,142.0,1.75,16.0,857.5,1009.52,750.64
2017,5,7,10,30,852.0,144.0,1.6,16.0,885.0,1012.71,749.52
2017,5,7,10,45,855.5,146.0,1.5,16.5,905.0,994.54,734.02
2017,5,7,11,0,859.0,148.0,1.4,17.0,925.0,986.68,725.62
2017,5,7,11,15,862.0,148.5,1.25,17.0,938.0,973.26,714.14
2017,5,7,11,30,865.0,149.0,1.1,17.0,951.0,956.26,700.44
2017,5,7,11,45,866.0,150.0,1.0,17.5,956.5,934.37,683.31
2017,5,7,12,0,867.0,151.0,0.9,18.0,962.0,909.17,664.22
2017,5,7,12,15,866.5,150.5,0.8,18.0,960.0,878.23,642.8
2017,5,7,12,30,866.0,150.0,0.7,18.0,958.0,844.39,619.56
2017,5,7,12,45,865.5,148.5,0.65,18.5,948.5,806.95,593.73
2017,5,7,13,0,865.0,147.0,0.6,19.0,939.0,766.9,565.17
2017,5,7,13,15,861.0,146.0,0.65,19.0,922.0,722.34,535.08
2017,5,7,13,30,857.0,145.0,0.7,19.0,905.0,675.76,502.66
2017,5,7,13,45,853.0,142.5,0.75,19.0,881.5,626.19,467.02
2017,5,7,14,0,849.0,140.0,0.8,19.0,858.0,576.2,429.72
2017,5,7,14,15,840.5,138.0,0.95,18.5,827.0,520.46,388.3
2017,5,7,14,30,832.0,136.0,1.1,18.0,796.0,464.07,344.26
2017,5,7,14,45,819.5,134.0,1.25,18.0,758.5,405.8,296.25
2017,5,7,15,0,807.0,132.0,1.4,18.0,721.0,347.85,246.97
2017,5,7,15,15,792.0,129.0,1.55,17.5,679.0,289.12,196.93
2017,5,7,15,30,777.0,126.0,1.7,17.0,637.0,231.55,148.81
2017,5,7,15,45,751.5,124.5,1.9,17.0,589.5,168.58,100.96
2017,5,7,16,0,726.0,123.0,2.1,17.0,542.0,114.29,70.46
2017,5,7,16,15,699.5,118.5,2.2,16.5,492.5,80.9,65.07
2017,5,7,16,30,673.0,114.0,2.3,16.0,443.0,79.68,64.41
2017,5,7,16,45,631.0,109.5,2.45,16.0,390.5,78.19,63.34
2017,5,7,17,0,589.0,105.0,2.6,16.0,338.0,76.71,62.24
2017,5,7,17,15,540.5,97.0,2.6,15.5,287.5,72.44,58.75
2017,5,7,17,30,492.0,89.0,2.6,15.0,237.0,65.79,53.03
2017,5,7,17,45,421.0,79.0,2.6,14.5,188.0,58.91,46.92
2017,5,7,18,0,350.0,69.0,2.6,14.0,139.0,51.9,40.46
2017,5,7,18,15,257.5,54.0,2.55,13.5,97.5,40.99,30.31
2017,5,7,18,30,165.0,39.0,2.5,13.0,56.0,29.86,19.35
2017,5,7,18,45,82.5,19.5,2.45,12.5,28.0,15.48,0.0
2017,5,7,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,5,15,36.0,12.0,1.2,10.0,14.5,20.94,0.0
2017,5,8,5,30,72.0,24.0,1.2,10.0,29.0,60.55,20.85
2017,5,8,5,45,170.0,41.5,1.3,10.5,65.5,138.87,106.17
2017,5,8,6,0,268.0,59.0,1.4,11.0,102.0,214.26,173.33
2017,5,8,6,15,345.5,72.0,1.3,11.0,148.0,284.3,234.82
2017,5,8,6,30,423.0,85.0,1.2,11.0,194.0,362.22,301.07
2017,5,8,6,45,480.5,94.0,1.2,11.5,244.5,429.95,356.56
2017,5,8,7,0,538.0,103.0,1.2,12.0,295.0,508.26,417.94
2017,5,8,7,15,579.0,110.0,1.1,12.5,346.0,571.47,464.61
2017,5,8,7,30,620.0,117.0,1.0,13.0,397.0,636.08,510.3
2017,5,8,7,45,468.0,166.5,0.9,13.5,392.0,585.5,466.58
2017,5,8,8,0,316.0,216.0,0.8,14.0,387.0,511.31,406.16
2017,5,8,8,15,521.5,178.0,0.75,14.5,490.5,675.79,528.6
2017,5,8,8,30,727.0,140.0,0.7,15.0,594.0,842.4,639.86
2017,5,8,8,45,746.0,143.0,0.7,15.5,638.5,880.51,659.85
2017,5,8,9,0,765.0,146.0,0.7,16.0,683.0,916.25,679.86
2017,5,8,9,15,779.5,149.5,0.65,16.0,722.5,938.68,691.3
2017,5,8,9,30,794.0,153.0,0.6,16.0,762.0,964.93,705.28
2017,5,8,9,45,806.0,154.0,0.6,16.5,796.5,982.83,713.61
2017,5,8,10,0,818.0,155.0,0.6,17.0,831.0,997.23,719.9
2017,5,8,10,15,645.0,248.5,0.6,17.5,792.0,927.58,672.7
2017,5,8,10,30,472.0,342.0,0.6,18.0,753.0,838.81,609.84
2017,5,8,10,45,660.5,251.0,0.65,18.5,840.5,930.18,673.92
2017,5,8,11,0,849.0,160.0,0.7,19.0,928.0,1001.67,717.25
2017,5,8,11,15,852.5,160.5,0.85,19.0,941.5,988.35,710.59
2017,5,8,11,30,856.0,161.0,1.0,19.0,955.0,971.32,702.68
2017,5,8,11,45,858.5,161.0,1.15,19.0,961.0,949.25,691.32
2017,5,8,12,0,861.0,161.0,1.3,19.0,967.0,923.7,677.42
2017,5,8,12,15,860.5,160.5,1.45,19.0,965.0,891.78,658.98
2017,5,8,12,30,860.0,160.0,1.6,19.0,963.0,856.86,638.13
2017,5,8,12,45,868.0,152.5,1.8,19.0,956.0,810.95,609.82
2017,5,8,13,0,876.0,145.0,2.0,19.0,949.0,772.24,584.75
2017,5,8,13,15,872.0,144.0,2.1,18.5,931.5,727.29,553.89
2017,5,8,13,30,868.0,143.0,2.2,18.0,914.0,680.28,520.47
2017,5,8,13,45,861.0,142.0,2.35,18.0,889.0,629.62,482.45
2017,5,8,14,0,854.0,141.0,2.5,18.0,864.0,578.84,442.9
2017,5,8,14,15,845.5,139.0,2.5,18.0,833.0,522.89,397.64
2017,5,8,14,30,837.0,137.0,2.5,18.0,802.0,466.28,350.48
2017,5,8,14,45,820.0,137.5,2.55,18.0,763.5,408.07,300.95
2017,5,8,15,0,803.0,138.0,2.6,18.0,725.0,350.65,251.05
2017,5,8,15,15,787.5,135.0,2.6,17.5,683.0,292.07,200.38
2017,5,8,15,30,772.0,132.0,2.6,17.0,641.0,234.74,152.02
2017,5,8,15,45,745.0,130.5,2.6,17.0,593.0,171.6,103.84
2017,5,8,16,0,718.0,129.0,2.6,17.0,545.0,117.66,73.49
2017,5,8,16,15,691.5,124.0,2.55,16.5,495.5,84.34,68.05
2017,5,8,16,30,665.0,119.0,2.5,16.0,446.0,82.94,67.24
2017,5,8,16,45,633.0,112.0,2.5,16.0,395.0,79.92,64.83
2017,5,8,17,0,601.0,105.0,2.5,16.0,344.0,76.73,62.25
2017,5,8,17,15,553.0,97.0,2.4,15.5,293.0,72.45,58.75
2017,5,8,17,30,505.0,89.0,2.3,15.0,242.0,68.03,55.01
2017,5,8,17,45,456.5,76.5,2.2,14.5,194.5,57.37,45.57
2017,5,8,18,0,408.0,64.0,2.1,14.0,147.0,48.61,37.58
2017,5,8,18,15,311.0,51.0,2.1,13.5,104.0,38.99,28.62
2017,5,8,18,30,214.0,38.0,2.1,13.0,61.0,29.24,18.99
2017,5,8,18,45,107.0,19.0,2.15,12.5,30.5,14.75,0.0
2017,5,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,46.0,12.5,1.45,10.5,15.5,24.33,0.0
2017,5,9,5,30,92.0,25.0,1.5,11.0,31.0,69.19,29.24
2017,5,9,5,45,193.0,41.0,1.55,11.5,68.0,147.18,112.78
2017,5,9,6,0,294.0,57.0,1.6,12.0,105.0,223.58,180.56
2017,5,9,6,15,363.5,69.5,1.5,12.0,150.0,290.27,239.27
2017,5,9,6,30,433.0,82.0,1.4,12.0,195.0,363.91,301.99
2017,5,9,6,45,514.5,81.0,1.3,12.5,244.5,442.11,365.67
2017,5,9,7,0,596.0,80.0,1.2,13.0,294.0,521.74,427.77
2017,5,9,7,15,600.5,93.5,1.15,13.5,337.5,568.13,461.26
2017,5,9,7,30,605.0,107.0,1.1,14.0,381.0,612.8,492.29
2017,5,9,7,45,670.5,109.5,1.1,14.5,446.5,692.07,547.59
2017,5,9,8,0,736.0,112.0,1.1,15.0,512.0,773.6,601.82
2017,5,9,8,15,758.0,116.0,1.1,15.5,560.5,820.56,630.4
2017,5,9,8,30,780.0,120.0,1.1,16.0,609.0,860.88,654.26
2017,5,9,8,45,799.0,122.0,1.15,16.5,654.0,899.12,677.17
2017,5,9,9,0,818.0,124.0,1.2,17.0,699.0,934.8,698.15
2017,5,9,9,15,830.5,126.5,1.2,17.0,738.5,961.97,713.9
2017,5,9,9,30,843.0,129.0,1.2,17.0,778.0,985.87,727.61
2017,5,9,9,45,854.0,130.0,1.25,17.5,812.5,1003.21,736.66
2017,5,9,10,0,865.0,131.0,1.3,18.0,847.0,1003.89,735.2
2017,5,9,10,15,872.0,132.5,1.3,18.0,874.5,1010.3,738.28
2017,5,9,10,30,879.0,134.0,1.3,18.0,902.0,1012.92,739.0
2017,5,9,10,45,883.5,135.5,1.3,18.5,922.5,1009.24,734.51
2017,5,9,11,0,888.0,137.0,1.3,19.0,943.0,1001.72,727.81
2017,5,9,11,15,891.0,137.5,1.3,19.0,956.0,988.04,718.73
2017,5,9,11,30,894.0,138.0,1.3,19.0,969.0,970.67,707.47
2017,5,9,11,45,894.0,139.0,1.3,19.5,974.0,947.42,691.23
2017,5,9,12,0,894.0,140.0,1.3,20.0,979.0,920.81,672.96
2017,5,9,12,15,893.5,140.0,1.4,20.0,977.0,889.7,654.45
2017,5,9,12,30,893.0,140.0,1.5,20.0,975.0,855.58,633.67
2017,5,9,12,45,886.0,142.5,1.6,20.0,963.5,815.61,608.64
2017,5,9,13,0,879.0,145.0,1.7,20.0,952.0,773.35,580.64
2017,5,9,13,15,874.5,144.0,1.85,19.5,935.0,727.99,550.4
2017,5,9,13,30,870.0,143.0,2.0,19.0,918.0,680.61,517.45
2017,5,9,13,45,862.5,142.5,2.15,19.0,893.0,630.02,479.83
2017,5,9,14,0,855.0,142.0,2.3,19.0,868.0,579.35,440.71
2017,5,9,14,15,846.5,140.5,2.4,18.5,837.0,523.82,397.13
2017,5,9,14,30,838.0,139.0,2.5,18.0,806.0,467.6,351.32
2017,5,9,14,45,827.0,136.0,2.6,18.0,769.0,408.9,301.43
2017,5,9,15,0,816.0,133.0,2.7,18.0,732.0,350.34,250.5
2017,5,9,15,15,801.0,130.0,2.7,17.5,689.5,291.22,199.25
2017,5,9,15,30,786.0,127.0,2.7,17.0,647.0,233.26,150.26
2017,5,9,15,45,767.0,123.5,2.75,17.0,600.5,175.86,106.41
2017,5,9,16,0,748.0,120.0,2.8,17.0,554.0,113.18,69.06
2017,5,9,16,15,722.5,115.5,2.75,16.5,504.5,79.06,63.48
2017,5,9,16,30,697.0,111.0,2.7,16.0,455.0,77.74,62.71
2017,5,9,16,45,661.0,106.0,2.65,15.5,403.5,75.85,61.4
2017,5,9,17,0,625.0,101.0,2.6,15.0,352.0,73.91,60.01
2017,5,9,17,15,578.5,93.5,2.5,14.5,300.5,69.88,56.71
2017,5,9,17,30,532.0,86.0,2.4,14.0,249.0,65.73,53.19
2017,5,9,17,45,464.5,76.5,2.35,13.5,199.5,59.64,47.78
2017,5,9,18,0,397.0,67.0,2.3,13.0,150.0,50.68,39.6
2017,5,9,18,15,302.0,54.0,2.25,12.5,106.5,41.14,30.67
2017,5,9,18,30,207.0,41.0,2.2,12.0,63.0,31.46,21.09
2017,5,9,18,45,103.5,20.5,2.15,12.0,31.5,15.88,0.69
2017,5,9,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,15.0,12.0,2.6,11.0,13.0,14.69,0.0
2017,5,10,5,30,30.0,24.0,2.7,11.0,26.0,39.76,16.88
2017,5,10,5,45,85.0,43.0,2.8,11.5,56.0,87.7,65.96
2017,5,10,6,0,140.0,62.0,2.9,12.0,86.0,147.06,118.4
2017,5,10,6,15,177.5,82.0,2.9,12.0,122.5,196.32,162.28
2017,5,10,6,30,215.0,102.0,2.9,12.0,159.0,249.04,208.39
2017,5,10,6,45,256.0,116.0,2.9,12.5,198.5,299.84,251.59
2017,5,10,7,0,297.0,130.0,2.9,13.0,238.0,354.2,296.52
2017,5,10,7,15,317.0,149.5,2.85,13.0,280.0,402.96,335.75
2017,5,10,7,30,337.0,169.0,2.8,13.0,322.0,452.34,374.48
2017,5,10,7,45,290.5,200.0,2.8,13.5,343.0,461.94,378.93
2017,5,10,8,0,244.0,231.0,2.8,14.0,364.0,466.59,379.38
2017,5,10,8,15,186.5,257.5,2.8,14.0,365.0,434.15,351.59
2017,5,10,8,30,129.0,284.0,2.8,14.0,366.0,414.41,333.5
2017,5,10,8,45,178.5,304.0,2.8,14.0,425.5,482.35,386.51
2017,5,10,9,0,228.0,324.0,2.8,14.0,485.0,551.58,439.0
2017,5,10,9,15,226.5,344.5,2.85,14.0,512.0,573.0,453.57
2017,5,10,9,30,225.0,365.0,2.9,14.0,539.0,593.09,467.36
2017,5,10,9,45,200.0,385.0,2.95,14.5,544.5,588.18,461.08
2017,5,10,10,0,175.0,405.0,3.0,15.0,550.0,581.62,453.82
2017,5,10,10,15,168.5,419.5,3.05,15.0,563.0,586.23,456.41
2017,5,10,10,30,162.0,434.0,3.1,15.0,576.0,589.69,458.13
2017,5,10,10,45,162.5,445.0,3.15,15.0,590.5,595.31,461.79
2017,5,10,11,0,163.0,456.0,3.2,15.0,605.0,599.74,464.62
2017,5,10,11,15,142.5,460.5,3.25,15.0,592.0,576.72,446.77
2017,5,10,11,30,122.0,465.0,3.3,15.0,579.0,553.45,428.88
2017,5,10,11,45,88.5,447.0,3.35,15.0,530.0,484.06,376.47
2017,5,10,12,0,55.0,429.0,3.4,15.0,481.0,431.19,335.94
2017,5,10,12,15,192.0,435.5,3.4,15.0,615.5,557.03,434.18
2017,5,10,12,30,329.0,442.0,3.4,15.0,750.0,668.3,517.68
2017,5,10,12,45,225.0,450.0,3.45,15.0,660.0,568.01,441.19
2017,5,10,13,0,121.0,458.0,3.5,15.0,570.0,482.44,375.53
2017,5,10,13,15,129.0,450.5,3.45,15.0,567.5,469.12,365.87
2017,5,10,13,30,137.0,443.0,3.4,15.0,565.0,454.82,355.01
2017,5,10,13,45,145.0,430.5,3.4,15.0,557.0,435.67,340.42
2017,5,10,14,0,153.0,418.0,3.4,15.0,549.0,415.65,324.92
2017,5,10,14,15,167.5,401.5,3.4,14.5,540.0,394.94,309.18
2017,5,10,14,30,182.0,385.0,3.4,14.0,531.0,372.68,291.71
2017,5,10,14,45,142.5,363.0,3.4,14.0,474.0,325.42,254.68
2017,5,10,15,0,103.0,341.0,3.4,14.0,417.0,288.4,225.99
2017,5,10,15,15,176.0,318.5,3.4,14.0,439.0,273.3,211.03
2017,5,10,15,30,249.0,296.0,3.4,14.0,461.0,247.97,187.15
2017,5,10,15,45,367.5,244.5,3.45,14.0,468.5,208.06,150.85
2017,5,10,16,0,486.0,193.0,3.5,14.0,476.0,146.73,104.38
2017,5,10,16,15,596.5,142.5,3.45,13.5,459.0,95.22,78.34
2017,5,10,16,30,707.0,92.0,3.4,13.0,442.0,65.01,52.21
2017,5,10,16,45,603.5,103.0,3.4,13.0,379.0,72.86,59.37
2017,5,10,17,0,500.0,114.0,3.4,13.0,316.0,80.74,66.55
2017,5,10,17,15,438.5,110.5,3.2,12.5,269.0,78.88,65.18
2017,5,10,17,30,377.0,107.0,3.0,12.0,222.0,77.07,63.75
2017,5,10,17,45,327.0,91.5,2.85,12.0,178.0,66.92,54.58
2017,5,10,18,0,277.0,76.0,2.7,12.0,134.0,56.41,44.88
2017,5,10,18,15,205.5,59.0,2.45,11.5,95.5,45.04,34.27
2017,5,10,18,30,134.0,42.0,2.2,11.0,57.0,32.35,22.06
2017,5,10,18,45,67.0,21.0,2.0,11.0,28.5,16.63,2.34
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,75.5,13.0,1.85,10.5,18.0,33.47,0.0
2017,5,11,5,30,151.0,26.0,2.0,11.0,36.0,99.15,53.68
2017,5,11,5,45,265.5,38.5,2.15,11.5,75.5,172.74,133.72
2017,5,11,6,0,380.0,51.0,2.3,12.0,115.0,258.66,209.75
2017,5,11,6,15,190.0,56.0,2.35,12.0,88.0,181.34,149.66
2017,5,11,6,30,0.0,61.0,2.4,12.0,61.0,51.16,38.5
2017,5,11,6,45,0.0,76.0,2.5,12.5,76.0,64.47,49.99
2017,5,11,7,0,0.0,91.0,2.6,13.0,91.0,77.77,61.15
2017,5,11,7,15,9.0,127.5,2.5,13.0,132.0,118.72,95.87
2017,5,11,7,30,18.0,164.0,2.4,13.0,173.0,160.86,130.95
2017,5,11,7,45,165.5,191.5,2.35,13.5,282.0,334.99,276.29
2017,5,11,8,0,313.0,219.0,2.3,14.0,391.0,510.04,414.22
2017,5,11,8,15,336.5,236.0,2.25,14.0,436.0,557.63,448.4
2017,5,11,8,30,360.0,253.0,2.2,14.0,481.0,605.18,482.66
2017,5,11,8,45,597.0,181.5,2.2,14.0,590.0,781.62,615.7
2017,5,11,9,0,834.0,110.0,2.2,14.0,699.0,931.82,718.15
2017,5,11,9,15,846.0,112.0,2.2,14.0,738.5,946.91,725.28
2017,5,11,9,30,858.0,114.0,2.2,14.0,778.0,969.67,739.16
2017,5,11,9,45,870.5,113.5,2.25,14.5,812.5,986.88,748.41
2017,5,11,10,0,883.0,113.0,2.3,15.0,847.0,1000.59,755.42
2017,5,11,10,15,889.5,114.5,2.3,15.0,874.0,1006.77,758.38
2017,5,11,10,30,896.0,116.0,2.3,15.0,901.0,1009.12,759.0
2017,5,11,10,45,902.0,116.0,2.35,15.0,921.5,1005.6,756.45
2017,5,11,11,0,908.0,116.0,2.4,15.0,942.0,998.22,751.5
2017,5,11,11,15,910.5,116.5,2.45,15.0,955.0,984.14,742.2
2017,5,11,11,30,913.0,117.0,2.5,15.0,968.0,966.34,730.51
2017,5,11,11,45,914.0,117.0,2.55,15.5,973.5,943.07,713.85
2017,5,11,12,0,915.0,117.0,2.6,16.0,979.0,916.37,694.92
2017,5,11,12,15,914.5,117.0,2.7,16.0,976.5,885.07,674.53
2017,5,11,12,30,914.0,117.0,2.8,16.0,974.0,850.69,651.82
2017,5,11,12,45,899.5,124.5,2.9,16.0,960.5,808.93,623.67
2017,5,11,13,0,885.0,132.0,3.0,16.0,947.0,765.2,593.06
2017,5,11,13,15,880.5,131.0,3.05,15.5,929.5,719.89,560.35
2017,5,11,13,30,876.0,130.0,3.1,15.0,912.0,672.55,525.15
2017,5,11,13,45,643.0,242.0,3.2,15.0,807.5,582.03,453.76
2017,5,11,14,0,410.0,354.0,3.3,15.0,703.0,502.86,391.26
2017,5,11,14,15,355.5,359.5,3.35,15.0,654.5,451.93,351.28
2017,5,11,14,30,301.0,365.0,3.4,15.0,606.0,405.27,314.3
2017,5,11,14,45,231.0,356.5,3.45,15.0,536.5,353.06,273.49
2017,5,11,15,0,161.0,348.0,3.5,15.0,467.0,305.19,236.67
2017,5,11,15,15,101.5,309.5,3.5,14.5,383.0,255.31,199.1
2017,5,11,15,30,42.0,271.0,3.5,14.0,299.0,208.36,164.37
2017,5,11,15,45,24.0,226.5,3.5,14.0,242.5,178.79,141.77
2017,5,11,16,0,6.0,182.0,3.5,14.0,186.0,143.23,113.97
2017,5,11,16,15,3.5,167.5,3.5,14.0,170.0,131.3,109.49
2017,5,11,16,30,1.0,153.0,3.5,14.0,154.0,120.29,100.32
2017,5,11,16,45,67.5,159.0,3.55,14.0,187.0,118.74,99.33
2017,5,11,17,0,134.0,165.0,3.6,14.0,220.0,117.2,98.3
2017,5,11,17,15,121.0,144.0,3.5,13.5,188.0,103.69,86.82
2017,5,11,17,30,108.0,123.0,3.4,13.0,156.0,89.8,74.79
2017,5,11,17,45,269.5,92.5,3.35,13.0,155.0,68.92,56.14
2017,5,11,18,0,431.0,62.0,3.3,13.0,154.0,49.11,38.23
2017,5,11,18,15,337.5,50.5,3.15,12.5,110.5,38.69,28.57
2017,5,11,18,30,244.0,39.0,3.0,12.0,67.0,30.05,20.09
2017,5,11,18,45,122.0,19.5,2.85,11.5,33.5,15.14,2.58
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,12,5,15,82.0,14.0,2.55,10.0,20.0,36.22,0.0
2017,5,12,5,30,164.0,28.0,2.7,10.0,40.0,106.83,62.14
2017,5,12,5,45,281.0,40.5,2.9,10.5,80.5,181.27,141.52
2017,5,12,6,0,398.0,53.0,3.1,11.0,121.0,268.75,219.34
2017,5,12,6,15,473.5,62.0,3.35,11.0,170.0,342.03,284.95
2017,5,12,6,30,549.0,71.0,3.6,11.0,219.0,422.11,354.73
2017,5,12,6,45,603.0,77.0,3.85,11.5,271.5,491.61,413.29
2017,5,12,7,0,657.0,83.0,4.1,12.0,324.0,564.51,472.67
2017,5,12,7,15,694.0,88.0,4.1,12.0,377.0,626.9,522.12
2017,5,12,7,30,731.0,93.0,4.1,12.0,430.0,690.2,569.71
2017,5,12,7,45,762.0,96.0,4.2,12.5,482.5,743.01,607.28
2017,5,12,8,0,793.0,99.0,4.3,13.0,535.0,799.2,646.74
2017,5,12,8,15,813.5,102.5,4.2,13.0,584.5,845.87,678.27
2017,5,12,8,30,834.0,106.0,4.1,13.0,634.0,890.56,708.16
2017,5,12,8,45,853.0,107.0,4.1,13.5,680.0,928.7,732.1
2017,5,12,9,0,872.0,108.0,4.1,14.0,726.0,953.43,746.28
2017,5,12,9,15,883.5,110.0,4.05,14.0,766.0,979.54,762.58
2017,5,12,9,30,895.0,112.0,4.0,14.0,806.0,1002.28,776.47
2017,5,12,9,45,908.0,111.5,4.0,14.0,841.5,1020.3,787.44
2017,5,12,10,0,921.0,111.0,4.0,14.0,877.0,1034.67,796.01
2017,5,12,10,15,927.0,112.0,4.0,14.0,905.0,1039.88,798.41
2017,5,12,10,30,933.0,113.0,4.0,14.0,933.0,1041.12,798.3
2017,5,12,10,45,935.0,115.5,4.0,14.5,953.0,1035.96,792.48
2017,5,12,11,0,937.0,118.0,4.0,15.0,973.0,1026.78,784.13
2017,5,12,11,15,939.5,118.5,4.05,15.0,986.0,1012.21,774.04
2017,5,12,11,30,942.0,119.0,4.1,15.0,999.0,993.8,761.42
2017,5,12,11,45,939.5,121.0,4.15,15.0,1003.0,968.51,744.1
2017,5,12,12,0,937.0,123.0,4.2,15.0,1007.0,939.78,724.41
2017,5,12,12,15,936.5,123.0,4.3,15.0,1004.5,907.74,702.69
2017,5,12,12,30,936.0,123.0,4.4,15.0,1002.0,872.54,678.82
2017,5,12,12,45,933.0,123.0,4.5,15.0,991.5,832.4,651.17
2017,5,12,13,0,930.0,123.0,4.6,15.0,981.0,789.61,620.88
2017,5,12,13,15,926.0,122.0,4.65,15.0,963.5,742.82,585.19
2017,5,12,13,30,922.0,121.0,4.7,15.0,946.0,693.85,546.97
2017,5,12,13,45,915.0,120.5,4.8,15.0,920.5,641.5,505.32
2017,5,12,14,0,908.0,120.0,4.9,15.0,895.0,587.65,461.23
2017,5,12,14,15,900.5,118.5,4.95,14.5,863.5,531.52,414.66
2017,5,12,14,30,893.0,117.0,5.0,14.0,832.0,474.43,365.7
2017,5,12,14,45,882.0,115.0,5.05,14.0,794.5,414.97,312.8
2017,5,12,15,0,871.0,113.0,5.1,14.0,757.0,355.45,258.86
2017,5,12,15,15,857.5,110.5,5.1,14.0,714.0,289.5,199.74
2017,5,12,15,30,844.0,108.0,5.1,14.0,671.0,229.13,146.88
2017,5,12,15,45,826.5,105.0,5.1,14.0,624.0,169.04,99.88
2017,5,12,16,0,809.0,102.0,5.1,14.0,577.0,110.84,66.45
2017,5,12,16,15,786.0,98.5,5.05,13.5,526.5,75.29,60.94
2017,5,12,16,30,763.0,95.0,5.0,13.0,476.0,74.01,60.17
2017,5,12,16,45,732.0,90.0,5.0,13.0,423.5,65.33,52.68
2017,5,12,17,0,701.0,85.0,5.0,13.0,371.0,62.89,50.68
2017,5,12,17,15,658.0,79.5,4.85,12.5,318.5,59.85,48.2
2017,5,12,17,30,615.0,74.0,4.7,12.0,266.0,56.75,45.57
2017,5,12,17,45,553.5,67.0,4.6,12.0,215.5,52.26,41.47
2017,5,12,18,0,492.0,60.0,4.5,12.0,165.0,47.71,37.16
2017,5,12,18,15,396.0,49.5,4.4,11.5,119.5,39.94,29.82
2017,5,12,18,30,300.0,39.0,4.3,11.0,74.0,32.03,21.97
2017,5,12,18,45,165.0,24.5,4.2,11.0,42.5,19.04,5.72
2017,5,12,19,0,30.0,10.0,4.1,11.0,11.0,8.54,0.0
2017,5,12,19,15,15.0,5.0,4.1,11.0,5.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,5,15,94.5,14.5,2.8,8.5,21.5,40.32,0.0
2017,5,13,5,30,189.0,29.0,2.9,9.0,43.0,117.37,72.16
2017,5,13,5,45,307.0,40.5,3.05,9.5,84.5,193.24,151.94
2017,5,13,6,0,425.0,52.0,3.2,10.0,126.0,280.21,229.68
2017,5,13,6,15,499.0,60.0,3.25,10.0,175.0,352.89,294.94
2017,5,13,6,30,573.0,68.0,3.3,10.0,224.0,432.13,363.91
2017,5,13,6,45,626.0,73.5,3.35,10.5,277.0,501.38,421.88
2017,5,13,7,0,679.0,79.0,3.4,11.0,330.0,573.91,480.34
2017,5,13,7,15,714.5,84.0,3.3,11.0,383.0,636.05,528.94
2017,5,13,7,30,750.0,89.0,3.2,11.0,436.0,695.46,572.43
2017,5,13,7,45,776.0,92.5,3.1,11.5,487.5,749.38,609.46
2017,5,13,8,0,802.0,96.0,3.0,12.0,539.0,802.33,644.74
2017,5,13,8,15,821.5,99.5,2.85,12.0,587.5,848.34,674.91
2017,5,13,8,30,841.0,103.0,2.7,12.0,636.0,892.29,702.95
2017,5,13,8,45,855.5,105.5,2.55,12.5,681.0,928.12,723.34
2017,5,13,9,0,870.0,108.0,2.4,13.0,726.0,950.38,733.91
2017,5,13,9,15,881.5,110.0,2.35,13.0,766.0,976.43,749.42
2017,5,13,9,30,893.0,112.0,2.3,13.0,806.0,999.12,762.53
2017,5,13,9,45,903.5,112.5,2.25,13.5,840.5,1015.7,770.11
2017,5,13,10,0,914.0,113.0,2.2,14.0,875.0,1028.6,775.31
2017,5,13,10,15,920.0,114.5,2.25,14.0,902.5,1034.28,778.51
2017,5,13,10,30,926.0,116.0,2.3,14.0,930.0,1036.01,779.3
2017,5,13,10,45,929.0,117.0,2.4,14.5,950.0,1030.32,774.48
2017,5,13,11,0,932.0,118.0,2.5,15.0,970.0,1020.7,767.2
2017,5,13,11,15,934.5,119.0,2.6,15.0,983.0,1006.7,758.52
2017,5,13,11,30,937.0,120.0,2.7,15.0,996.0,988.87,747.31
2017,5,13,11,45,936.0,121.0,2.85,15.0,1001.0,964.14,731.86
2017,5,13,12,0,935.0,122.0,3.0,15.0,1006.0,935.96,713.94
2017,5,13,12,15,934.5,122.0,3.1,15.0,1003.5,904.04,692.89
2017,5,13,12,30,934.0,122.0,3.2,15.0,1001.0,868.98,669.47
2017,5,13,12,45,930.0,122.5,3.35,15.0,990.5,828.65,642.38
2017,5,13,13,0,926.0,123.0,3.5,15.0,980.0,785.73,612.64
2017,5,13,13,15,922.5,122.5,3.6,15.0,962.0,739.95,578.38
2017,5,13,13,30,919.0,122.0,3.7,15.0,944.0,691.92,541.53
2017,5,13,13,45,704.0,223.5,3.8,15.0,843.5,601.67,470.18
2017,5,13,14,0,489.0,325.0,3.9,15.0,743.0,522.33,407.23
2017,5,13,14,15,691.0,220.0,3.95,14.5,787.5,506.2,393.49
2017,5,13,14,30,893.0,115.0,4.0,14.0,832.0,472.47,362.29
2017,5,13,14,45,882.5,113.0,4.1,14.0,794.5,413.31,310.05
2017,5,13,15,0,872.0,111.0,4.2,14.0,757.0,354.03,256.76
2017,5,13,15,15,858.5,108.5,4.25,14.0,714.0,293.79,202.57
2017,5,13,15,30,845.0,106.0,4.3,14.0,671.0,227.7,145.38
2017,5,13,15,45,826.5,103.5,4.35,14.0,624.0,167.9,98.81
2017,5,13,16,0,808.0,101.0,4.4,14.0,577.0,110.09,65.77
2017,5,13,16,15,785.0,97.5,4.4,13.5,526.5,74.49,60.22
2017,5,13,16,30,762.0,94.0,4.4,13.0,476.0,73.19,59.43
2017,5,13,16,45,730.5,89.5,4.4,13.0,424.0,64.91,52.3
2017,5,13,17,0,699.0,85.0,4.4,13.0,372.0,62.8,50.6
2017,5,13,17,15,656.5,79.5,4.25,12.5,319.5,59.77,48.12
2017,5,13,17,30,614.0,74.0,4.1,12.0,267.0,56.67,45.5
2017,5,13,17,45,551.5,67.0,4.0,12.0,216.5,52.16,41.4
2017,5,13,18,0,489.0,60.0,3.9,12.0,166.0,47.61,37.09
2017,5,13,18,15,395.0,50.0,3.8,11.5,121.0,40.28,30.16
2017,5,13,18,30,301.0,40.0,3.7,11.0,76.0,32.84,22.76
2017,5,13,18,45,169.5,25.5,3.6,11.0,44.0,19.81,7.04
2017,5,13,19,0,38.0,11.0,3.5,11.0,12.0,9.39,0.0
2017,5,13,19,15,19.0,5.5,3.45,10.5,6.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,5,15,95.5,14.5,2.25,8.5,22.0,40.58,0.0
2017,5,14,5,30,191.0,29.0,2.3,9.0,44.0,118.35,75.41
2017,5,14,5,45,303.0,40.5,2.35,9.5,85.0,191.41,150.63
2017,5,14,6,0,415.0,52.0,2.4,10.0,126.0,275.21,225.24
2017,5,14,6,15,487.5,60.5,2.35,10.0,174.5,346.96,289.11
2017,5,14,6,30,560.0,69.0,2.3,10.0,223.0,425.21,356.43
2017,5,14,6,45,610.5,75.0,2.25,10.5,274.5,492.76,412.09
2017,5,14,7,0,661.0,81.0,2.2,11.0,326.0,563.41,467.9
2017,5,14,7,15,696.0,86.0,2.1,11.0,378.5,624.34,514.58
2017,5,14,7,30,731.0,91.0,2.0,11.0,431.0,686.02,558.95
2017,5,14,7,45,756.5,95.0,1.95,11.5,481.5,735.7,592.14
2017,5,14,8,0,782.0,99.0,1.9,12.0,532.0,788.08,626.42
2017,5,14,8,15,801.5,102.5,1.85,12.0,580.5,833.4,655.93
2017,5,14,8,30,821.0,106.0,1.8,12.0,629.0,876.74,683.53
2017,5,14,8,45,835.0,109.0,1.75,12.5,673.0,912.15,703.91
2017,5,14,9,0,849.0,112.0,1.7,13.0,717.0,944.74,722.08
2017,5,14,9,15,861.0,114.5,1.65,13.0,756.5,960.48,730.04
2017,5,14,9,30,873.0,117.0,1.6,13.0,796.0,983.83,743.31
