Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,9,45,873.0,123.5,1.6,13.5,828.0,996.13,748.49
2017,5,14,10,0,873.0,130.0,1.6,14.0,860.0,1004.5,751.32
2017,5,14,10,15,880.0,131.5,1.6,14.0,887.0,1010.85,754.37
2017,5,14,10,30,887.0,133.0,1.6,14.0,914.0,1013.41,755.09
2017,5,14,10,45,890.5,135.0,1.65,14.0,934.5,1009.17,752.32
2017,5,14,11,0,894.0,137.0,1.7,14.0,955.0,1001.1,747.22
2017,5,14,11,15,897.0,137.5,1.75,14.0,968.0,987.37,738.52
2017,5,14,11,30,900.0,138.0,1.8,14.0,981.0,969.96,727.5
2017,5,14,11,45,900.5,138.5,1.85,14.5,986.5,946.69,711.29
2017,5,14,12,0,901.0,139.0,1.9,15.0,992.0,920.07,692.91
2017,5,14,12,15,900.5,139.0,1.95,15.0,989.5,888.96,672.74
2017,5,14,12,30,900.0,139.0,2.0,15.0,987.0,854.85,650.39
2017,5,14,12,45,896.5,139.5,2.1,15.0,977.0,815.98,624.99
2017,5,14,13,0,893.0,140.0,2.2,15.0,967.0,774.61,596.45
2017,5,14,13,15,889.0,139.0,2.3,15.0,949.5,729.38,563.65
2017,5,14,13,30,885.0,138.0,2.4,15.0,932.0,682.07,528.33
2017,5,14,13,45,881.0,135.0,2.55,15.0,907.5,631.35,489.6
2017,5,14,14,0,877.0,132.0,2.7,15.0,883.0,578.96,448.19
2017,5,14,14,15,868.5,130.5,2.8,14.5,852.0,524.05,403.95
2017,5,14,14,30,860.0,129.0,2.9,14.0,821.0,468.34,357.4
2017,5,14,14,45,850.5,126.0,3.0,14.0,784.0,407.45,304.68
2017,5,14,15,0,841.0,123.0,3.1,14.0,747.0,348.51,252.27
2017,5,14,15,15,826.5,120.5,3.15,14.0,704.5,288.9,199.19
2017,5,14,15,30,812.0,118.0,3.2,14.0,662.0,230.31,148.55
2017,5,14,15,45,794.5,114.0,3.3,14.0,615.5,171.58,103.01
2017,5,14,16,0,777.0,110.0,3.4,14.0,569.0,114.77,70.35
2017,5,14,16,15,752.5,106.0,3.4,13.5,519.0,79.97,64.99
2017,5,14,16,30,728.0,102.0,3.4,13.0,469.0,71.66,58.06
2017,5,14,16,45,696.5,97.0,3.4,13.0,417.5,69.55,56.4
2017,5,14,17,0,665.0,92.0,3.4,13.0,366.0,67.33,54.62
2017,5,14,17,15,621.0,86.0,3.3,12.5,314.5,64.15,52.04
2017,5,14,17,30,577.0,80.0,3.2,12.0,263.0,60.9,49.3
2017,5,14,17,45,514.0,72.0,3.15,12.0,213.0,55.82,44.69
2017,5,14,18,0,451.0,64.0,3.1,12.0,163.0,50.64,39.82
2017,5,14,18,15,359.0,53.0,3.0,11.5,119.0,40.59,30.47
2017,5,14,18,30,267.0,42.0,2.9,11.0,75.0,32.34,22.41
2017,5,14,18,45,147.0,26.5,2.85,11.0,43.5,20.51,8.23
2017,5,14,19,0,27.0,11.0,2.8,11.0,12.0,9.39,0.0
2017,5,14,19,15,13.5,5.5,2.8,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,15,5,15,75.0,15.5,1.95,9.0,22.0,35.34,0.0
2017,5,15,5,30,150.0,31.0,2.0,9.0,44.0,106.81,69.84
2017,5,15,5,45,261.5,44.5,2.05,9.5,84.0,176.83,139.29
2017,5,15,6,0,373.0,58.0,2.1,10.0,124.0,258.86,211.86
2017,5,15,6,15,446.0,67.0,2.1,10.0,172.0,331.47,276.07
2017,5,15,6,30,519.0,76.0,2.1,10.0,220.0,408.6,342.33
2017,5,15,6,45,572.0,83.0,2.1,10.5,271.5,477.02,398.71
2017,5,15,7,0,625.0,90.0,2.1,11.0,323.0,548.81,455.58
2017,5,15,7,15,493.0,129.5,2.05,11.5,330.0,519.47,429.27
2017,5,15,7,30,361.0,169.0,2.0,12.0,337.0,467.29,384.96
2017,5,15,7,45,557.5,139.0,2.0,12.5,432.5,629.2,511.59
2017,5,15,8,0,754.0,109.0,2.0,13.0,528.0,779.23,619.58
2017,5,15,8,15,775.0,112.5,1.95,13.0,576.0,820.63,645.43
2017,5,15,8,30,796.0,116.0,1.9,13.0,624.0,864.55,673.65
2017,5,15,8,45,812.5,119.0,1.9,13.5,668.5,901.62,695.89
2017,5,15,9,0,829.0,122.0,1.9,14.0,713.0,936.03,716.07
2017,5,15,9,15,841.0,124.5,1.95,14.0,752.5,962.66,732.77
2017,5,15,9,30,853.0,127.0,2.0,14.0,792.0,986.01,747.36
2017,5,15,9,45,861.5,129.0,2.1,14.5,825.5,989.33,747.85
2017,5,15,10,0,870.0,131.0,2.2,15.0,859.0,1001.34,754.48
2017,5,15,10,15,876.5,132.5,2.3,15.0,886.5,1007.18,758.39
2017,5,15,10,30,883.0,134.0,2.4,15.0,914.0,1009.24,759.95
2017,5,15,10,45,888.5,135.0,2.55,15.0,934.5,1006.01,758.63
2017,5,15,11,0,894.0,136.0,2.7,15.0,955.0,998.95,754.82
2017,5,15,11,15,897.0,136.5,2.8,15.0,968.0,985.25,746.11
2017,5,15,11,30,900.0,137.0,2.9,15.0,981.0,967.87,734.99
2017,5,15,11,45,901.5,136.5,3.05,15.5,986.5,944.68,718.95
2017,5,15,12,0,903.0,136.0,3.2,16.0,992.0,918.1,700.54
2017,5,15,12,15,902.5,136.0,3.3,16.0,990.0,887.03,679.89
2017,5,15,12,30,902.0,136.0,3.4,16.0,988.0,852.95,656.98
2017,5,15,12,45,905.5,132.0,3.5,16.0,979.5,815.79,631.7
2017,5,15,13,0,909.0,128.0,3.6,16.0,971.0,775.67,603.33
2017,5,15,13,15,905.5,127.0,3.7,15.5,954.0,730.31,570.45
2017,5,15,13,30,902.0,126.0,3.8,15.0,937.0,682.78,534.92
2017,5,15,13,45,899.5,123.0,3.9,15.0,913.5,632.29,495.08
2017,5,15,14,0,897.0,120.0,4.0,15.0,890.0,579.94,452.55
2017,5,15,14,15,889.5,118.5,4.1,15.0,859.0,524.67,406.4
2017,5,15,14,30,882.0,117.0,4.2,15.0,828.0,468.46,358.11
2017,5,15,14,45,874.5,113.5,4.3,15.0,791.5,410.1,306.74
2017,5,15,15,0,867.0,110.0,4.4,15.0,755.0,351.31,253.92
2017,5,15,15,15,854.5,108.0,4.45,14.5,713.0,292.16,201.1
2017,5,15,15,30,842.0,106.0,4.5,14.0,671.0,226.94,144.93
2017,5,15,15,45,826.5,102.5,4.55,14.0,625.0,167.14,98.18
2017,5,15,16,0,811.0,99.0,4.6,14.0,579.0,108.97,64.63
2017,5,15,16,15,789.5,95.5,4.6,13.5,529.5,73.01,58.91
2017,5,15,16,30,768.0,92.0,4.6,13.0,480.0,71.67,58.07
2017,5,15,16,45,738.5,88.0,4.6,13.0,428.5,69.78,56.6
2017,5,15,17,0,709.0,84.0,4.6,13.0,377.0,62.08,49.94
2017,5,15,17,15,667.5,78.5,4.5,12.5,325.0,59.02,47.44
2017,5,15,17,30,626.0,73.0,4.4,12.0,273.0,55.87,44.79
2017,5,15,17,45,563.5,66.5,4.35,12.0,222.0,51.72,41.01
2017,5,15,18,0,501.0,60.0,4.3,12.0,171.0,47.53,37.05
2017,5,15,18,15,409.5,50.5,4.2,11.5,125.5,40.61,30.51
2017,5,15,18,30,318.0,41.0,4.1,11.0,80.0,33.61,23.57
2017,5,15,18,45,182.5,27.0,4.05,11.0,47.0,20.96,9.15
2017,5,15,19,0,47.0,13.0,4.0,11.0,14.0,11.1,0.0
2017,5,15,19,15,23.5,6.5,3.95,10.5,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,5,15,89.5,15.0,3.2,10.0,22.5,39.15,0.0
2017,5,16,5,30,179.0,30.0,3.3,10.0,45.0,115.94,77.46
2017,5,16,5,45,279.5,42.5,3.45,10.5,84.5,181.16,142.71
2017,5,16,6,0,380.0,55.0,3.6,11.0,124.0,261.07,213.84
2017,5,16,6,15,449.0,63.5,3.7,11.0,170.0,329.1,274.82
2017,5,16,6,30,518.0,72.0,3.8,11.0,216.0,403.24,339.47
2017,5,16,6,45,441.5,99.0,3.9,11.5,239.5,406.52,342.61
2017,5,16,7,0,365.0,126.0,4.0,12.0,263.0,406.7,341.73
2017,5,16,7,15,257.0,161.5,4.0,12.0,265.0,370.21,309.96
2017,5,16,7,30,149.0,197.0,4.0,12.0,267.0,322.78,268.34
2017,5,16,7,45,247.0,207.0,4.05,12.5,338.5,431.21,357.03
2017,5,16,8,0,345.0,217.0,4.1,13.0,410.0,530.92,435.92
2017,5,16,8,15,399.0,223.5,4.1,13.0,465.0,612.03,497.89
2017,5,16,8,30,453.0,230.0,4.1,13.0,520.0,677.93,547.41
2017,5,16,8,45,250.5,265.0,4.1,13.0,427.5,520.77,421.06
2017,5,16,9,0,48.0,300.0,4.1,13.0,335.0,333.93,268.18
2017,5,16,9,15,143.0,334.0,4.1,13.0,444.5,477.87,383.79
2017,5,16,9,30,238.0,368.0,4.1,13.0,554.0,604.58,481.52
2017,5,16,9,45,164.5,382.5,4.15,13.5,513.5,546.77,433.35
2017,5,16,10,0,91.0,397.0,4.2,14.0,473.0,467.84,369.82
2017,5,16,10,15,110.0,416.5,4.15,13.5,511.5,503.09,397.6
2017,5,16,10,30,129.0,436.0,4.1,13.0,550.0,555.54,437.54
2017,5,16,10,45,107.0,438.5,4.1,13.0,534.5,513.76,404.72
2017,5,16,11,0,85.0,441.0,4.1,13.0,519.0,490.05,385.77
2017,5,16,11,15,94.5,452.5,4.1,13.0,540.5,504.82,397.0
2017,5,16,11,30,104.0,464.0,4.1,13.0,562.0,518.4,407.15
2017,5,16,11,45,189.0,464.0,4.1,13.5,643.5,600.31,469.83
2017,5,16,12,0,274.0,464.0,4.1,14.0,725.0,672.99,523.85
2017,5,16,12,15,296.0,456.5,4.1,14.0,737.5,668.11,520.15
2017,5,16,12,30,318.0,449.0,4.1,14.0,750.0,660.77,514.98
2017,5,16,12,45,324.0,442.0,4.1,14.0,746.0,639.04,498.79
2017,5,16,13,0,330.0,435.0,4.1,14.0,742.0,615.95,481.49
2017,5,16,13,15,357.0,413.5,4.15,13.5,740.0,594.18,466.38
2017,5,16,13,30,384.0,392.0,4.2,13.0,738.0,569.69,448.75
2017,5,16,13,45,329.0,400.0,4.3,13.0,690.5,517.1,407.64
2017,5,16,14,0,274.0,408.0,4.4,13.0,643.0,468.79,369.62
2017,5,16,14,15,222.5,399.5,4.4,13.0,586.0,417.88,329.39
2017,5,16,14,30,171.0,391.0,4.4,13.0,529.0,370.53,292.0
2017,5,16,14,45,193.0,370.0,4.45,13.0,519.0,347.15,272.46
2017,5,16,15,0,215.0,349.0,4.5,13.0,509.0,321.42,250.37
2017,5,16,15,15,140.0,320.5,4.45,13.0,422.5,265.1,206.93
2017,5,16,15,30,65.0,292.0,4.4,13.0,336.0,225.57,178.09
2017,5,16,15,45,32.5,223.0,4.35,13.0,245.0,169.83,134.64
2017,5,16,16,0,0.0,154.0,4.3,13.0,154.0,123.26,98.05
2017,5,16,16,15,0.0,116.0,4.2,12.5,116.0,94.6,78.09
2017,5,16,16,30,0.0,78.0,4.1,12.0,78.0,64.76,52.15
2017,5,16,16,45,62.5,124.0,4.05,12.0,150.0,96.63,80.62
2017,5,16,17,0,125.0,170.0,4.0,12.0,222.0,120.2,101.68
2017,5,16,17,15,115.5,148.0,3.9,12.0,191.0,106.26,89.58
2017,5,16,17,30,106.0,126.0,3.8,12.0,160.0,91.91,76.96
2017,5,16,17,45,91.5,104.5,3.7,12.0,130.0,77.41,63.99
2017,5,16,18,0,77.0,83.0,3.6,12.0,100.0,62.54,50.46
2017,5,16,18,15,173.0,62.5,3.55,11.5,88.0,47.45,36.6
2017,5,16,18,30,269.0,42.0,3.5,11.0,76.0,32.32,22.52
2017,5,16,18,45,150.5,27.5,3.5,11.0,45.0,21.26,9.89
2017,5,16,19,0,32.0,13.0,3.5,11.0,14.0,11.1,0.0
2017,5,16,19,15,16.0,6.5,3.55,11.0,7.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,5,15,91.0,16.0,2.35,9.0,24.0,40.41,0.0
2017,5,17,5,30,182.0,32.0,2.4,9.0,48.0,119.44,81.71
2017,5,17,5,45,287.0,45.5,2.5,9.5,89.0,187.57,148.41
2017,5,17,6,0,392.0,59.0,2.6,10.0,130.0,267.91,219.78
2017,5,17,6,15,464.5,68.0,2.55,10.5,179.0,341.3,284.24
2017,5,17,6,30,537.0,77.0,2.5,11.0,228.0,418.92,350.21
2017,5,17,6,45,591.0,83.0,2.45,11.5,280.0,487.62,406.64
2017,5,17,7,0,645.0,89.0,2.4,12.0,332.0,559.67,463.48
2017,5,17,7,15,681.0,94.5,2.25,12.0,384.5,621.13,510.33
2017,5,17,7,30,717.0,100.0,2.1,12.0,437.0,683.42,555.41
2017,5,17,7,45,745.0,103.5,1.95,12.5,488.0,737.36,590.98
2017,5,17,8,0,773.0,107.0,1.8,13.0,539.0,786.57,621.88
2017,5,17,8,15,793.0,110.5,1.75,13.0,587.5,831.94,651.25
2017,5,17,8,30,813.0,114.0,1.7,13.0,636.0,875.35,678.71
2017,5,17,8,45,828.0,117.0,1.65,13.5,680.0,911.37,699.34
2017,5,17,9,0,843.0,120.0,1.6,14.0,724.0,944.61,717.78
2017,5,17,9,15,854.5,122.5,1.6,14.0,763.5,970.95,733.44
2017,5,17,9,30,866.0,125.0,1.6,14.0,803.0,981.87,738.94
2017,5,17,9,45,888.5,119.0,1.6,14.5,840.5,1002.98,750.07
2017,5,17,10,0,911.0,113.0,1.6,15.0,878.0,1020.72,758.86
2017,5,17,10,15,917.0,114.0,1.65,15.0,905.0,1025.86,761.75
2017,5,17,10,30,923.0,115.0,1.7,15.0,932.0,1027.11,762.39
2017,5,17,10,45,931.5,113.5,1.75,15.5,953.5,1024.36,759.18
2017,5,17,11,0,940.0,112.0,1.8,16.0,975.0,1017.66,753.57
2017,5,17,11,15,943.0,112.5,1.85,16.0,988.5,1003.72,744.78
2017,5,17,11,30,946.0,113.0,1.9,16.0,1002.0,985.93,733.59
2017,5,17,11,45,945.0,114.5,1.95,16.0,1007.0,961.72,718.21
2017,5,17,12,0,944.0,116.0,2.0,16.0,1012.0,934.03,700.51
2017,5,17,12,15,944.0,116.0,2.05,16.0,1010.5,902.54,680.19
2017,5,17,12,30,944.0,116.0,2.1,16.0,1009.0,867.87,657.56
2017,5,17,12,45,937.5,119.0,2.15,16.5,998.0,827.7,629.78
2017,5,17,13,0,931.0,122.0,2.2,17.0,987.0,785.05,599.58
2017,5,17,13,15,927.5,121.0,2.25,17.0,969.5,738.95,566.1
2017,5,17,13,30,924.0,120.0,2.3,17.0,952.0,690.61,530.08
2017,5,17,13,45,922.0,117.0,2.35,17.0,928.5,639.55,490.99
2017,5,17,14,0,920.0,114.0,2.4,17.0,905.0,586.53,449.13
2017,5,17,14,15,912.5,112.5,2.45,16.5,873.5,530.26,404.15
2017,5,17,14,30,905.0,111.0,2.5,16.0,842.0,473.01,356.7
2017,5,17,14,45,896.5,108.5,2.55,16.0,805.0,413.93,305.59
2017,5,17,15,0,888.0,106.0,2.6,16.0,768.0,354.49,253.02
2017,5,17,15,15,874.5,103.5,2.7,16.0,725.5,293.71,199.33
2017,5,17,15,30,861.0,101.0,2.8,16.0,683.0,233.66,147.8
2017,5,17,15,45,846.0,97.5,2.9,16.0,636.0,166.04,95.39
2017,5,17,16,0,831.0,94.0,3.0,16.0,589.0,106.89,61.61
2017,5,17,16,15,809.0,91.0,3.05,15.5,539.0,70.06,55.83
2017,5,17,16,30,787.0,88.0,3.1,15.0,489.0,68.93,55.18
2017,5,17,16,45,758.5,83.5,3.2,14.5,437.0,66.53,53.38
2017,5,17,17,0,730.0,79.0,3.3,14.0,385.0,64.04,51.47
2017,5,17,17,15,690.0,74.5,3.35,13.5,332.5,56.23,44.76
2017,5,17,17,30,650.0,70.0,3.4,13.0,280.0,53.7,42.67
2017,5,17,17,45,590.0,63.5,3.45,12.5,228.5,49.43,38.9
2017,5,17,18,0,530.0,57.0,3.5,12.0,177.0,45.11,34.92
2017,5,17,18,15,442.0,48.5,3.35,11.5,131.0,38.92,29.08
2017,5,17,18,30,354.0,40.0,3.2,11.0,85.0,32.68,22.9
2017,5,17,18,45,220.5,27.0,3.05,11.0,51.0,22.18,11.02
2017,5,17,19,0,87.0,14.0,2.9,11.0,17.0,11.95,0.0
2017,5,17,19,15,43.5,7.0,2.8,10.5,8.5,5.97,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,126.0,14.5,1.55,9.5,25.5,62.57,0.0
2017,5,18,5,30,252.0,29.0,1.5,10.0,51.0,141.36,97.88
2017,5,18,5,45,353.0,40.0,1.5,10.5,93.0,210.42,165.59
2017,5,18,6,0,454.0,51.0,1.5,11.0,135.0,290.92,236.53
2017,5,18,6,15,521.5,58.5,1.4,11.5,183.5,360.55,296.92
2017,5,18,6,30,589.0,66.0,1.3,12.0,232.0,436.08,359.61
2017,5,18,6,45,632.0,72.5,1.25,12.5,283.0,500.54,411.02
2017,5,18,7,0,675.0,79.0,1.2,13.0,334.0,567.38,461.96
2017,5,18,7,15,709.0,83.5,1.25,13.5,386.0,627.28,506.31
2017,5,18,7,30,743.0,88.0,1.3,14.0,438.0,684.73,546.12
2017,5,18,7,45,766.0,92.5,1.4,14.5,488.5,736.76,581.33
2017,5,18,8,0,789.0,97.0,1.5,15.0,539.0,787.68,615.08
2017,5,18,8,15,808.5,100.0,1.6,15.5,587.5,832.43,643.91
2017,5,18,8,30,828.0,103.0,1.7,16.0,636.0,875.18,671.01
2017,5,18,8,45,844.0,105.0,1.85,16.5,680.5,911.29,693.86
2017,5,18,9,0,860.0,107.0,2.0,17.0,725.0,934.18,707.69
2017,5,18,9,15,871.5,109.5,2.0,17.0,764.5,960.48,723.57
2017,5,18,9,30,883.0,112.0,2.0,17.0,804.0,983.46,737.18
2017,5,18,9,45,894.5,112.0,2.05,17.5,839.0,1000.33,746.02
2017,5,18,10,0,906.0,112.0,2.1,18.0,874.0,1013.6,752.61
2017,5,18,10,15,912.5,113.0,2.1,18.0,901.5,1019.25,755.16
2017,5,18,10,30,919.0,114.0,2.1,18.0,929.0,1021.03,755.4
2017,5,18,10,45,925.0,114.0,2.15,18.5,950.0,1017.4,751.48
2017,5,18,11,0,931.0,114.0,2.2,19.0,971.0,1009.85,745.18
2017,5,18,11,15,933.5,114.5,2.2,19.0,984.0,995.57,735.47
2017,5,18,11,30,936.0,115.0,2.2,19.0,997.0,977.51,723.44
2017,5,18,11,45,938.5,114.0,2.25,19.5,1003.0,954.38,707.34
2017,5,18,12,0,941.0,113.0,2.3,20.0,1009.0,927.72,688.97
2017,5,18,12,15,940.5,113.0,2.3,20.0,1006.5,896.01,668.06
2017,5,18,12,30,940.0,113.0,2.3,20.0,1004.0,861.17,644.99
2017,5,18,12,45,931.5,117.0,2.35,20.0,992.0,820.59,618.27
2017,5,18,13,0,923.0,121.0,2.4,20.0,980.0,777.66,589.12
2017,5,18,13,15,919.0,120.5,2.4,20.0,963.0,732.06,555.83
2017,5,18,13,30,915.0,120.0,2.4,20.0,946.0,684.3,520.16
2017,5,18,13,45,910.0,118.5,2.45,20.0,921.5,633.18,481.32
2017,5,18,14,0,905.0,117.0,2.5,20.0,897.0,580.41,440.0
2017,5,18,14,15,897.5,115.5,2.5,19.5,866.0,525.0,395.95
2017,5,18,14,30,890.0,114.0,2.5,19.0,835.0,468.64,349.58
2017,5,18,14,45,881.5,111.5,2.55,19.0,798.5,410.47,299.8
2017,5,18,15,0,873.0,109.0,2.6,19.0,762.0,351.96,248.62
2017,5,18,15,15,860.0,106.5,2.6,18.5,719.5,292.25,196.74
2017,5,18,15,30,847.0,104.0,2.6,18.0,677.0,226.37,141.39
2017,5,18,15,45,830.0,101.5,2.6,18.0,630.5,167.06,96.06
2017,5,18,16,0,813.0,99.0,2.6,18.0,584.0,109.52,63.6
2017,5,18,16,15,790.5,95.5,2.55,17.5,534.5,72.83,57.76
2017,5,18,16,30,768.0,92.0,2.5,17.0,485.0,71.48,56.94
2017,5,18,16,45,739.0,87.5,2.5,17.0,433.5,69.21,55.17
2017,5,18,17,0,710.0,83.0,2.5,17.0,382.0,61.21,48.36
2017,5,18,17,15,669.5,78.0,2.45,16.5,330.0,58.49,46.21
2017,5,18,17,30,629.0,73.0,2.4,16.0,278.0,55.71,43.93
2017,5,18,17,45,573.5,66.0,2.35,15.5,227.5,51.2,40.0
2017,5,18,18,0,518.0,59.0,2.3,15.0,177.0,46.6,35.83
2017,5,18,18,15,431.5,50.0,2.25,14.5,131.5,40.07,29.75
2017,5,18,18,30,345.0,41.0,2.2,14.0,86.0,33.45,23.32
2017,5,18,18,45,217.0,28.0,2.15,13.5,52.0,21.78,10.96
2017,5,18,19,0,89.0,15.0,2.1,13.0,18.0,12.8,0.0
2017,5,18,19,15,44.5,7.5,2.1,12.5,9.0,6.4,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,130.5,14.5,0.85,12.0,26.5,64.11,0.0
2017,5,19,5,30,261.0,29.0,0.9,12.0,53.0,144.26,100.2
2017,5,19,5,45,364.5,39.0,0.95,12.5,95.0,213.76,166.67
2017,5,19,6,0,468.0,49.0,1.0,13.0,137.0,294.85,237.12
2017,5,19,6,15,534.0,56.5,1.0,13.5,186.0,364.24,296.55
2017,5,19,6,30,600.0,64.0,1.0,14.0,235.0,439.41,358.28
2017,5,19,6,45,646.5,69.0,1.0,14.5,286.5,504.65,409.78
2017,5,19,7,0,693.0,74.0,1.0,15.0,338.0,572.57,461.12
2017,5,19,7,15,725.5,78.5,1.05,15.5,390.0,629.43,502.47
2017,5,19,7,30,758.0,83.0,1.1,16.0,442.0,689.49,543.49
2017,5,19,7,45,782.5,86.0,1.15,16.5,492.5,741.43,577.56
2017,5,19,8,0,807.0,89.0,1.2,17.0,543.0,792.34,610.21
2017,5,19,8,15,825.5,92.0,1.15,17.5,591.0,836.71,636.36
2017,5,19,8,30,844.0,95.0,1.1,18.0,639.0,869.8,654.35
2017,5,19,8,45,858.5,97.0,1.1,18.5,683.0,904.49,673.98
2017,5,19,9,0,873.0,99.0,1.1,19.0,727.0,936.41,691.5
2017,5,19,9,15,883.5,101.0,1.05,19.0,766.5,961.52,704.91
2017,5,19,9,30,894.0,103.0,1.0,19.0,806.0,983.27,716.16
2017,5,19,9,45,903.0,104.0,1.0,19.5,839.5,998.97,723.19
2017,5,19,10,0,912.0,105.0,1.0,20.0,873.0,1010.99,728.04
2017,5,19,10,15,918.5,106.5,0.95,20.5,900.5,1017.28,728.44
2017,5,19,10,30,925.0,108.0,0.9,21.0,928.0,1019.67,726.57
2017,5,19,10,45,928.5,109.0,0.9,21.5,948.5,1014.69,721.39
2017,5,19,11,0,932.0,110.0,0.9,22.0,969.0,1005.8,714.04
2017,5,19,11,15,935.0,110.5,0.85,22.0,982.5,992.08,704.24
2017,5,19,11,30,938.0,111.0,0.8,22.0,996.0,974.55,692.26
2017,5,19,11,45,939.0,111.5,0.75,22.5,1001.5,951.52,675.7
2017,5,19,12,0,940.0,112.0,0.7,23.0,1007.0,924.98,657.15
2017,5,19,12,15,939.5,112.0,0.7,23.0,1005.0,893.37,637.74
2017,5,19,12,30,939.0,112.0,0.7,23.0,1003.0,858.64,616.3
2017,5,19,12,45,936.0,112.5,0.75,23.5,993.0,819.43,591.54
2017,5,19,13,0,933.0,113.0,0.8,24.0,983.0,777.56,564.49
2017,5,19,13,15,929.5,112.0,0.9,23.5,965.5,731.64,535.36
2017,5,19,13,30,926.0,111.0,1.0,23.0,948.0,683.49,503.42
2017,5,19,13,45,920.5,110.5,1.15,23.0,924.0,632.52,467.54
2017,5,19,14,0,915.0,110.0,1.3,23.0,900.0,579.9,428.79
2017,5,19,14,15,907.5,108.5,1.45,22.5,869.0,524.13,386.75
2017,5,19,14,30,900.0,107.0,1.6,22.0,838.0,467.39,341.95
2017,5,19,14,45,890.5,105.0,1.75,22.0,801.0,408.82,293.32
2017,5,19,15,0,881.0,103.0,1.9,22.0,764.0,350.02,243.11
2017,5,19,15,15,868.5,101.0,1.95,21.5,722.0,290.48,192.23
2017,5,19,15,30,856.0,99.0,2.0,21.0,680.0,231.53,143.12
2017,5,19,15,45,840.5,96.0,2.15,21.0,633.5,164.58,92.39
2017,5,19,16,0,825.0,93.0,2.3,21.0,587.0,106.27,59.75
2017,5,19,16,15,804.0,90.0,2.3,20.5,537.5,69.17,53.93
2017,5,19,16,30,783.0,87.0,2.3,20.0,488.0,68.04,53.29
2017,5,19,16,45,755.5,82.5,2.3,19.5,437.0,65.64,51.52
2017,5,19,17,0,728.0,78.0,2.3,19.0,386.0,63.13,49.62
2017,5,19,17,15,690.0,73.5,2.25,18.0,334.0,55.41,43.22
2017,5,19,17,30,652.0,69.0,2.2,17.0,282.0,52.87,41.24
2017,5,19,17,45,598.5,62.5,2.15,16.5,232.0,48.61,37.55
2017,5,19,18,0,545.0,56.0,2.1,16.0,182.0,44.28,33.64
2017,5,19,18,15,462.0,47.5,2.0,15.5,136.0,38.06,27.88
2017,5,19,18,30,379.0,39.0,1.9,15.0,90.0,31.76,21.81
2017,5,19,18,45,249.5,27.0,1.85,14.5,55.0,22.11,11.47
2017,5,19,19,0,120.0,15.0,1.8,14.0,20.0,12.8,0.0
2017,5,19,19,15,60.0,7.5,1.75,13.5,10.0,6.4,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,134.0,15.0,0.8,11.5,27.5,65.9,0.0
2017,5,20,5,30,268.0,30.0,0.7,12.0,55.0,147.37,103.37
2017,5,20,5,45,365.0,41.0,0.65,12.5,97.0,215.65,167.95
2017,5,20,6,0,462.0,52.0,0.6,13.0,139.0,294.8,236.12
2017,5,20,6,15,527.5,59.5,0.5,13.0,187.5,363.69,294.54
2017,5,20,6,30,593.0,67.0,0.4,13.0,236.0,438.23,354.88
2017,5,20,6,45,311.5,104.0,0.35,13.5,194.5,328.97,267.82
2017,5,20,7,0,30.0,141.0,0.3,14.0,153.0,157.45,126.33
2017,5,20,7,15,45.5,166.5,0.3,14.5,187.0,195.31,157.81
2017,5,20,7,30,61.0,192.0,0.3,15.0,221.0,234.2,188.25
2017,5,20,7,45,143.5,217.0,0.3,15.5,295.0,341.97,272.93
2017,5,20,8,0,226.0,242.0,0.3,16.0,369.0,440.67,346.66
2017,5,20,8,15,169.0,266.5,0.3,16.5,366.0,423.26,329.5
2017,5,20,8,30,112.0,291.0,0.3,17.0,363.0,383.81,297.43
2017,5,20,8,45,129.0,314.0,0.35,18.0,403.0,442.01,339.07
2017,5,20,9,0,146.0,337.0,0.4,19.0,443.0,482.41,366.09
2017,5,20,9,15,129.0,355.0,0.35,19.0,452.0,484.85,365.51
2017,5,20,9,30,112.0,373.0,0.3,19.0,461.0,466.84,351.09
2017,5,20,9,45,110.5,389.5,0.3,19.5,479.5,480.27,359.31
2017,5,20,10,0,109.0,406.0,0.3,20.0,498.0,492.99,366.65
2017,5,20,10,15,144.0,423.5,0.3,20.5,549.0,560.06,412.37
2017,5,20,10,30,179.0,441.0,0.3,21.0,600.0,606.99,442.88
2017,5,20,10,45,252.5,436.5,0.3,21.5,666.5,684.09,493.96
2017,5,20,11,0,326.0,432.0,0.3,22.0,733.0,741.13,530.38
2017,5,20,11,15,352.5,425.0,0.35,22.0,754.5,748.13,535.1
2017,5,20,11,30,379.0,418.0,0.4,22.0,776.0,752.61,538.93
2017,5,20,11,45,418.5,409.0,0.5,22.5,806.5,773.41,553.12
2017,5,20,12,0,458.0,400.0,0.6,23.0,837.0,780.49,558.33
2017,5,20,12,15,686.0,260.5,0.7,23.0,912.5,827.78,595.58
2017,5,20,12,30,914.0,121.0,0.8,23.0,988.0,845.47,610.44
2017,5,20,12,45,906.5,123.5,0.95,23.0,977.0,805.35,586.7
2017,5,20,13,0,899.0,126.0,1.1,23.0,966.0,762.97,560.68
2017,5,20,13,15,895.5,125.0,1.25,23.0,948.5,718.45,531.18
2017,5,20,13,30,892.0,124.0,1.4,23.0,931.0,671.79,498.92
2017,5,20,13,45,887.5,122.0,1.55,23.0,907.5,621.83,462.97
2017,5,20,14,0,883.0,120.0,1.7,23.0,884.0,570.23,424.29
2017,5,20,14,15,876.0,118.5,1.8,22.5,853.5,516.38,382.89
2017,5,20,14,30,869.0,117.0,1.9,22.0,823.0,461.56,339.01
2017,5,20,14,45,861.5,113.5,2.0,22.0,787.5,404.37,291.13
2017,5,20,15,0,854.0,110.0,2.1,22.0,752.0,346.78,241.71
2017,5,20,15,15,841.5,108.0,2.15,21.5,711.0,288.84,192.13
2017,5,20,15,30,829.0,106.0,2.2,21.0,670.0,224.69,138.99
2017,5,20,15,45,816.5,101.5,2.3,20.5,625.0,165.75,94.5
2017,5,20,16,0,804.0,97.0,2.4,20.0,580.0,108.07,61.88
2017,5,20,16,15,783.0,93.5,2.35,19.5,531.5,71.19,55.87
2017,5,20,16,30,762.0,90.0,2.3,19.0,483.0,69.82,55.03
2017,5,20,16,45,737.5,85.0,2.25,19.0,433.0,67.2,52.96
2017,5,20,17,0,713.0,80.0,2.2,19.0,383.0,64.44,50.75
2017,5,20,17,15,675.0,75.0,2.1,18.5,331.5,56.27,43.88
2017,5,20,17,30,637.0,70.0,2.0,18.0,280.0,53.42,41.55
2017,5,20,17,45,587.0,63.0,1.9,17.5,230.5,48.85,37.61
2017,5,20,18,0,537.0,56.0,1.8,17.0,181.0,44.17,33.42
2017,5,20,18,15,456.0,47.5,1.7,16.5,135.5,37.96,27.71
2017,5,20,18,30,375.0,39.0,1.6,16.0,90.0,31.67,21.69
2017,5,20,18,45,251.5,27.0,1.55,15.5,55.0,22.05,11.64
2017,5,20,19,0,128.0,15.0,1.5,15.0,20.0,12.23,0.0
2017,5,20,19,15,64.0,7.5,1.5,14.5,10.0,6.4,0.0
2017,5,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,5,15,151.5,15.0,0.8,12.0,29.0,71.21,0.0
2017,5,21,5,30,303.0,30.0,0.8,12.0,58.0,159.39,112.81
2017,5,21,5,45,404.5,39.0,0.8,12.5,101.5,229.35,178.8
2017,5,21,6,0,506.0,48.0,0.8,13.0,145.0,310.43,248.93
2017,5,21,6,15,570.0,55.0,0.75,13.5,194.5,380.02,307.92
2017,5,21,6,30,634.0,62.0,0.7,14.0,244.0,455.11,368.65
2017,5,21,6,45,387.0,108.0,0.7,14.5,226.0,379.87,308.93
2017,5,21,7,0,140.0,154.0,0.7,15.0,208.0,258.06,209.69
2017,5,21,7,15,130.5,177.5,0.7,15.0,233.0,281.62,228.64
2017,5,21,7,30,121.0,201.0,0.7,15.0,258.0,303.8,245.11
2017,5,21,7,45,128.0,224.5,0.7,15.5,291.0,337.72,270.26
2017,5,21,8,0,135.0,248.0,0.7,16.0,324.0,371.52,294.66
2017,5,21,8,15,131.0,270.5,0.65,16.5,350.0,394.53,309.87
2017,5,21,8,30,127.0,293.0,0.6,17.0,376.0,416.59,324.13
2017,5,21,8,45,150.5,315.5,0.6,18.0,420.0,462.75,356.21
2017,5,21,9,0,174.0,338.0,0.6,19.0,464.0,509.06,387.31
2017,5,21,9,15,177.0,358.0,0.5,19.0,492.0,533.08,402.01
2017,5,21,9,30,180.0,378.0,0.4,19.0,520.0,556.1,415.95
2017,5,21,9,45,172.0,395.5,0.35,19.5,536.0,564.75,419.21
2017,5,21,10,0,164.0,413.0,0.3,20.0,552.0,572.15,421.79
2017,5,21,10,15,210.0,422.0,0.25,20.5,605.5,622.35,454.94
2017,5,21,10,30,256.0,431.0,0.2,21.0,659.0,688.53,496.94
2017,5,21,10,45,373.5,401.5,0.2,21.5,742.5,765.54,547.62
2017,5,21,11,0,491.0,372.0,0.2,22.0,826.0,853.31,602.87
2017,5,21,11,15,699.0,254.0,0.3,22.0,909.5,926.58,653.86
2017,5,21,11,30,907.0,136.0,0.4,22.0,993.0,966.94,679.9
2017,5,21,11,45,908.0,136.5,0.5,22.5,998.5,944.25,666.03
2017,5,21,12,0,909.0,137.0,0.6,23.0,1004.0,918.17,650.96
2017,5,21,12,15,908.5,136.5,0.7,23.0,1002.0,886.78,633.61
2017,5,21,12,30,908.0,136.0,0.8,23.0,1000.0,852.42,614.07
2017,5,21,12,45,558.5,302.0,0.95,23.0,832.0,702.8,512.83
2017,5,21,13,0,209.0,468.0,1.1,23.0,664.0,549.39,403.78
2017,5,21,13,15,168.0,458.5,1.2,23.0,614.5,497.44,368.54
2017,5,21,13,30,127.0,449.0,1.3,23.0,565.0,448.96,334.26
2017,5,21,13,45,180.5,434.5,1.4,23.0,594.5,455.51,339.95
2017,5,21,14,0,234.0,420.0,1.5,23.0,624.0,456.61,340.71
2017,5,21,14,15,238.0,403.5,1.6,22.5,604.0,426.91,319.27
2017,5,21,14,30,242.0,387.0,1.7,22.0,584.0,392.45,293.88
2017,5,21,14,45,218.5,371.0,1.8,22.0,543.5,356.35,266.52
2017,5,21,15,0,195.0,355.0,1.9,22.0,503.0,318.7,237.91
2017,5,21,15,15,175.0,335.0,1.9,21.5,462.0,282.28,210.5
2017,5,21,15,30,155.0,315.0,1.9,21.0,421.0,248.52,185.44
2017,5,21,15,45,200.0,288.0,1.95,21.0,415.0,221.4,163.33
2017,5,21,16,0,245.0,261.0,2.0,21.0,409.0,180.64,133.8
2017,5,21,16,15,246.0,237.5,2.0,20.5,375.0,153.27,124.73
2017,5,21,16,30,247.0,214.0,2.0,20.0,341.0,141.3,115.4
2017,5,21,16,45,153.0,191.5,2.05,19.5,267.5,133.91,109.79
2017,5,21,17,0,59.0,169.0,2.1,19.0,194.0,123.58,101.58
2017,5,21,17,15,51.5,148.0,2.05,18.0,168.0,109.38,90.05
2017,5,21,17,30,44.0,127.0,2.0,17.0,142.0,94.91,78.0
2017,5,21,17,45,36.0,106.0,1.95,16.5,116.5,80.18,65.28
2017,5,21,18,0,28.0,85.0,1.9,16.0,91.0,65.2,52.06
2017,5,21,18,15,16.0,65.0,1.85,15.5,68.0,50.58,38.89
2017,5,21,18,30,4.0,45.0,1.8,15.0,45.0,36.02,25.58
2017,5,21,18,45,2.0,27.5,1.8,15.0,27.5,22.4,12.17
2017,5,21,19,0,0.0,10.0,1.8,15.0,10.0,8.23,0.0
2017,5,21,19,15,0.0,5.0,1.8,14.5,5.0,4.27,0.0
2017,5,21,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,126.0,16.5,1.5,11.0,28.5,63.48,0.0
2017,5,22,5,30,252.0,33.0,1.5,11.0,57.0,142.74,102.29
2017,5,22,5,45,355.0,43.0,1.5,11.5,99.5,212.83,167.52
2017,5,22,6,0,458.0,53.0,1.5,12.0,142.0,293.05,237.62
2017,5,22,6,15,524.0,60.5,1.45,12.5,190.5,361.84,297.0
2017,5,22,6,30,590.0,68.0,1.4,13.0,239.0,436.34,358.7
2017,5,22,6,45,295.0,83.0,1.35,13.5,168.5,293.1,242.96
2017,5,22,7,0,0.0,98.0,1.3,14.0,98.0,83.79,65.52
2017,5,22,7,15,0.0,120.5,1.25,14.0,120.5,104.23,82.83
2017,5,22,7,30,0.0,143.0,1.2,14.0,143.0,124.69,99.5
2017,5,22,7,45,3.5,162.0,1.15,14.5,164.0,144.51,115.31
2017,5,22,8,0,7.0,181.0,1.1,15.0,185.0,164.55,131.05
2017,5,22,8,15,9.5,198.0,1.1,15.5,204.5,181.98,144.43
2017,5,22,8,30,12.0,215.0,1.1,16.0,224.0,199.51,157.73
2017,5,22,8,45,24.0,252.5,1.1,16.5,270.5,245.48,193.51
2017,5,22,9,0,36.0,290.0,1.1,17.0,317.0,310.32,242.81
2017,5,22,9,15,78.0,332.5,1.1,17.0,393.5,392.76,305.51
2017,5,22,9,30,120.0,375.0,1.1,17.0,470.0,494.77,380.34
2017,5,22,9,45,79.5,364.0,1.1,17.5,428.0,422.92,324.64
2017,5,22,10,0,39.0,353.0,1.1,18.0,386.0,369.89,283.5
2017,5,22,10,15,49.5,379.0,1.1,18.0,422.5,403.64,308.66
2017,5,22,10,30,60.0,405.0,1.1,18.0,459.0,436.65,332.42
2017,5,22,10,45,71.5,424.0,1.1,18.5,490.0,462.76,350.37
2017,5,22,11,0,83.0,443.0,1.1,19.0,521.0,487.84,367.41
2017,5,22,11,15,81.0,448.5,1.15,19.0,525.0,486.08,365.82
2017,5,22,11,30,79.0,454.0,1.2,19.0,529.0,483.78,364.11
2017,5,22,11,45,105.0,467.5,1.25,19.5,567.5,513.31,385.22
2017,5,22,12,0,131.0,481.0,1.3,20.0,606.0,550.96,411.43
2017,5,22,12,15,110.5,472.5,1.35,20.0,578.0,506.58,379.47
2017,5,22,12,30,90.0,464.0,1.4,20.0,550.0,473.75,356.01
2017,5,22,12,45,92.5,460.5,1.45,20.0,548.0,464.04,349.46
2017,5,22,13,0,95.0,457.0,1.5,20.0,546.0,453.8,342.32
2017,5,22,13,15,93.5,447.5,1.55,20.0,534.0,435.44,329.19
2017,5,22,13,30,92.0,438.0,1.6,20.0,522.0,417.14,316.02
2017,5,22,13,45,117.5,432.5,1.65,20.0,536.5,417.12,316.4
2017,5,22,14,0,143.0,427.0,1.7,20.0,551.0,413.25,313.53
2017,5,22,14,15,127.0,408.0,1.75,19.5,515.5,377.06,287.07
2017,5,22,14,30,111.0,389.0,1.8,19.0,480.0,347.06,265.11
2017,5,22,14,45,113.5,371.5,1.85,19.0,461.0,318.5,243.24
2017,5,22,15,0,116.0,354.0,1.9,19.0,442.0,294.02,224.16
2017,5,22,15,15,108.0,332.0,1.9,18.5,410.0,270.94,206.71
2017,5,22,15,30,100.0,310.0,1.9,18.0,378.0,243.07,185.71
2017,5,22,15,45,71.0,276.0,1.9,18.0,323.0,207.04,159.26
2017,5,22,16,0,42.0,242.0,1.9,18.0,268.0,175.48,136.6
2017,5,22,16,15,30.0,213.0,1.85,17.5,231.0,153.08,125.98
2017,5,22,16,30,18.0,184.0,1.8,17.0,194.0,141.88,117.19
2017,5,22,16,45,10.5,161.5,1.8,17.0,167.5,125.51,103.62
2017,5,22,17,0,3.0,139.0,1.8,17.0,141.0,108.95,89.73
2017,5,22,17,15,1.5,121.0,1.75,16.5,122.0,95.37,78.39
2017,5,22,17,30,0.0,103.0,1.7,16.0,103.0,81.69,66.74
2017,5,22,17,45,229.5,86.0,1.7,15.5,140.5,64.42,51.68
2017,5,22,18,0,459.0,69.0,1.7,15.0,178.0,54.15,42.56
2017,5,22,18,15,376.0,58.0,1.6,14.5,133.0,44.2,33.48
2017,5,22,18,30,293.0,47.0,1.5,14.0,88.0,36.05,25.77
2017,5,22,18,45,182.0,32.0,1.4,14.0,54.0,24.69,14.29
2017,5,22,19,0,71.0,17.0,1.3,14.0,20.0,13.54,0.0
2017,5,22,19,15,35.5,8.5,1.3,13.5,10.0,7.26,0.0
2017,5,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,15,105.5,17.0,1.4,11.5,27.5,58.19,0.0
2017,5,23,5,30,211.0,34.0,1.4,12.0,55.0,129.19,92.67
2017,5,23,5,45,308.0,46.0,1.45,12.5,96.0,193.83,152.11
2017,5,23,6,0,405.0,58.0,1.5,13.0,137.0,273.02,220.87
2017,5,23,6,15,472.0,66.5,1.45,13.0,184.5,340.79,279.6
2017,5,23,6,30,539.0,75.0,1.4,13.0,232.0,414.4,341.19
2017,5,23,6,45,269.5,80.0,1.4,13.5,158.5,273.21,226.77
2017,5,23,7,0,0.0,85.0,1.4,14.0,85.0,71.5,55.22
2017,5,23,7,15,0.0,104.0,1.35,14.0,104.0,88.48,69.64
2017,5,23,7,30,0.0,123.0,1.3,14.0,123.0,105.49,83.59
2017,5,23,7,45,0.0,133.5,1.3,14.5,133.5,114.52,90.58
2017,5,23,8,0,0.0,144.0,1.3,15.0,144.0,123.59,97.53
2017,5,23,8,15,1.5,162.0,1.3,15.0,163.0,140.93,111.41
2017,5,23,8,30,3.0,180.0,1.3,15.0,182.0,158.35,125.2
2017,5,23,8,45,6.5,200.5,1.35,15.5,205.5,179.97,142.08
2017,5,23,9,0,10.0,221.0,1.4,16.0,229.0,201.69,158.81
2017,5,23,9,15,17.5,259.5,1.45,16.0,273.5,244.15,192.07
2017,5,23,9,30,25.0,298.0,1.5,16.0,318.0,286.78,224.9
2017,5,23,9,45,432.0,221.0,1.55,16.5,586.0,672.3,522.46
2017,5,23,10,0,839.0,144.0,1.6,17.0,854.0,988.42,736.17
2017,5,23,10,15,846.0,145.5,1.65,17.0,881.0,994.75,736.05
2017,5,23,10,30,853.0,147.0,1.7,17.0,908.0,983.49,728.5
2017,5,23,10,45,558.5,299.0,1.75,17.5,802.0,857.9,640.56
2017,5,23,11,0,264.0,451.0,1.8,18.0,696.0,698.46,523.04
2017,5,23,11,15,215.0,464.5,1.85,18.0,666.0,641.1,483.09
2017,5,23,11,30,166.0,478.0,1.9,18.0,636.0,599.11,452.35
2017,5,23,11,45,127.0,472.0,1.95,18.0,593.5,548.83,415.75
2017,5,23,12,0,88.0,466.0,2.0,18.0,551.0,489.35,372.14
2017,5,23,12,15,87.5,464.5,2.05,18.0,549.0,479.99,365.72
2017,5,23,12,30,87.0,463.0,2.1,18.0,547.0,470.22,358.67
2017,5,23,12,45,63.5,431.5,2.15,18.0,492.0,417.0,319.19
2017,5,23,13,0,40.0,400.0,2.2,18.0,437.0,366.44,281.43
2017,5,23,13,15,41.0,394.5,2.25,18.0,432.5,356.56,274.39
2017,5,23,13,30,42.0,389.0,2.3,18.0,428.0,346.53,267.02
2017,5,23,13,45,62.0,399.0,2.35,18.0,454.5,359.39,277.08
2017,5,23,14,0,82.0,409.0,2.4,18.0,481.0,369.35,284.62
2017,5,23,14,15,83.5,395.0,2.4,17.5,465.5,349.95,270.28
2017,5,23,14,30,85.0,381.0,2.4,17.0,450.0,330.44,255.75
2017,5,23,14,45,85.5,363.5,2.4,17.0,431.0,308.04,238.34
2017,5,23,15,0,86.0,346.0,2.4,17.0,412.0,285.74,220.86
2017,5,23,15,15,86.5,326.5,2.4,16.5,389.5,262.26,202.75
2017,5,23,15,30,87.0,307.0,2.4,16.0,367.0,238.95,184.79
2017,5,23,15,45,62.5,273.0,2.4,16.0,314.5,204.33,158.92
2017,5,23,16,0,38.0,239.0,2.4,16.0,262.0,173.61,136.41
2017,5,23,16,15,29.0,213.5,2.35,15.5,230.0,153.39,127.34
2017,5,23,16,30,20.0,188.0,2.3,15.0,198.0,144.58,120.5
2017,5,23,16,45,10.0,158.5,2.3,15.0,163.5,123.56,102.79
2017,5,23,17,0,0.0,129.0,2.3,15.0,129.0,102.11,84.52
2017,5,23,17,15,0.0,112.0,2.25,14.5,112.0,89.17,73.6
2017,5,23,17,30,0.0,95.0,2.2,14.0,95.0,76.13,62.37
2017,5,23,17,45,225.5,83.0,2.2,14.0,137.0,62.37,50.19
2017,5,23,18,0,451.0,71.0,2.2,14.0,179.0,55.68,44.1
2017,5,23,18,15,369.5,60.0,2.2,13.5,134.5,45.6,34.87
2017,5,23,18,30,288.0,49.0,2.2,13.0,90.0,37.5,27.17
2017,5,23,18,45,181.5,33.5,2.2,12.5,56.0,25.81,15.49
2017,5,23,19,0,75.0,18.0,2.2,12.0,22.0,14.3,0.0
2017,5,23,19,15,37.5,9.0,2.2,12.0,11.0,7.68,0.0
2017,5,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,3.0,2.6,10.0,3.0,2.46,0.0
2017,5,24,5,30,0.0,6.0,2.6,10.0,6.0,4.92,0.0
2017,5,24,5,45,0.0,10.5,2.6,10.5,10.5,8.62,1.68
2017,5,24,6,0,0.0,15.0,2.6,11.0,15.0,12.33,4.99
2017,5,24,6,15,0.0,20.5,2.6,11.0,20.5,16.87,9.03
2017,5,24,6,30,0.0,26.0,2.6,11.0,26.0,21.43,13.03
