Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,6,45,0.0,31.5,2.6,11.5,31.5,25.99,16.95
2017,5,24,7,0,0.0,37.0,2.6,12.0,37.0,30.56,20.82
2017,5,24,7,15,49.0,119.0,2.6,12.0,143.0,145.21,119.7
2017,5,24,7,30,98.0,201.0,2.6,12.0,249.0,270.92,224.21
2017,5,24,7,45,122.5,225.5,2.6,12.5,291.5,333.18,273.5
2017,5,24,8,0,147.0,250.0,2.6,13.0,334.0,382.28,311.51
2017,5,24,8,15,106.5,265.0,2.65,13.0,328.5,349.2,283.31
2017,5,24,8,30,66.0,280.0,2.7,13.0,323.0,329.52,265.78
2017,5,24,8,45,62.5,297.0,2.75,13.5,340.0,343.24,275.35
2017,5,24,9,0,59.0,314.0,2.8,14.0,357.0,356.49,284.34
2017,5,24,9,15,83.5,344.0,2.9,14.0,408.0,409.43,325.53
2017,5,24,9,30,108.0,374.0,3.0,14.0,459.0,462.4,366.01
2017,5,24,9,45,148.5,394.0,3.1,14.0,517.0,538.88,424.06
2017,5,24,10,0,189.0,414.0,3.2,14.0,575.0,595.9,466.75
2017,5,24,10,15,173.0,428.5,3.2,14.0,579.5,591.3,461.73
2017,5,24,10,30,157.0,443.0,3.2,14.0,584.0,585.55,456.29
2017,5,24,10,45,130.0,449.0,3.2,14.0,567.0,559.84,435.91
2017,5,24,11,0,103.0,455.0,3.2,14.0,550.0,517.86,403.64
2017,5,24,11,15,144.0,467.0,3.1,14.0,602.0,576.71,448.01
2017,5,24,11,30,185.0,479.0,3.0,14.0,654.0,616.96,477.64
2017,5,24,11,45,166.0,481.5,2.95,14.5,639.5,591.86,457.17
2017,5,24,12,0,147.0,484.0,2.9,15.0,625.0,566.67,437.11
2017,5,24,12,15,173.5,483.0,2.85,15.0,648.5,576.47,444.78
2017,5,24,12,30,200.0,482.0,2.8,15.0,672.0,583.71,450.26
2017,5,24,12,45,183.0,477.5,2.75,15.0,650.5,552.18,426.39
2017,5,24,13,0,166.0,473.0,2.7,15.0,629.0,521.4,403.2
2017,5,24,13,15,131.5,457.5,2.7,15.0,580.0,471.03,365.22
2017,5,24,13,30,97.0,442.0,2.7,15.0,531.0,423.1,328.88
2017,5,24,13,45,65.5,398.5,2.7,15.0,458.0,360.92,281.57
2017,5,24,14,0,34.0,355.0,2.7,15.0,385.0,303.06,237.14
2017,5,24,14,15,48.0,361.0,2.7,15.0,401.5,308.09,241.29
2017,5,24,14,30,62.0,367.0,2.7,15.0,418.0,310.83,243.23
2017,5,24,14,45,42.0,322.5,2.75,15.0,356.5,263.94,206.94
2017,5,24,15,0,22.0,278.0,2.8,15.0,295.0,227.06,178.58
2017,5,24,15,15,22.0,265.0,2.8,14.5,281.0,213.93,168.74
2017,5,24,15,30,22.0,252.0,2.8,14.0,267.0,200.81,158.82
2017,5,24,15,45,58.5,259.5,2.85,14.0,296.0,195.88,153.73
2017,5,24,16,0,95.0,267.0,2.9,14.0,325.0,192.78,151.59
2017,5,24,16,15,57.0,227.0,2.95,14.0,261.0,161.46,135.05
2017,5,24,16,30,19.0,187.0,3.0,14.0,197.0,143.97,120.52
2017,5,24,16,45,9.5,152.0,3.05,14.0,157.0,119.22,99.49
2017,5,24,17,0,0.0,117.0,3.1,14.0,117.0,93.72,77.53
2017,5,24,17,15,0.0,101.5,3.1,13.5,101.5,81.76,67.36
2017,5,24,17,30,0.0,86.0,3.1,13.0,86.0,69.7,56.92
2017,5,24,17,45,0.0,71.0,3.15,13.0,71.0,57.93,46.43
2017,5,24,18,0,0.0,56.0,3.2,13.0,56.0,46.06,35.7
2017,5,24,18,15,0.0,42.0,3.15,12.5,42.0,34.74,25.38
2017,5,24,18,30,0.0,28.0,3.1,12.0,28.0,23.11,14.7
2017,5,24,18,45,0.0,17.5,3.05,12.0,17.5,14.42,6.28
2017,5,24,19,0,0.0,7.0,3.0,12.0,7.0,5.75,0.0
2017,5,24,19,15,0.0,3.5,3.05,11.5,3.5,2.99,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,9.0,2.65,12.0,9.0,7.4,0.0
2017,5,25,5,30,0.0,18.0,2.7,12.0,18.0,14.83,6.26
2017,5,25,5,45,0.0,32.0,2.75,12.0,32.0,26.44,16.71
2017,5,25,6,0,0.0,46.0,2.8,12.0,46.0,38.33,27.25
2017,5,25,6,15,0.0,62.0,2.85,12.0,62.0,52.62,39.79
2017,5,25,6,30,0.0,78.0,2.9,12.0,78.0,66.85,52.12
2017,5,25,6,45,0.0,94.5,3.0,12.5,94.5,81.53,64.54
2017,5,25,7,0,0.0,111.0,3.1,13.0,111.0,96.19,76.69
2017,5,25,7,15,12.0,143.5,3.05,13.0,149.5,135.11,109.54
2017,5,25,7,30,24.0,176.0,3.0,13.0,188.0,175.14,142.81
2017,5,25,7,45,126.0,210.5,3.0,13.0,281.5,318.71,262.36
2017,5,25,8,0,228.0,245.0,3.0,13.0,375.0,442.96,362.2
2017,5,25,8,15,149.0,263.5,2.95,13.0,351.5,400.39,324.97
2017,5,25,8,30,70.0,282.0,2.9,13.0,328.0,334.92,270.17
2017,5,25,8,45,50.5,282.5,2.9,13.5,317.0,316.6,254.13
2017,5,25,9,0,31.0,283.0,2.9,14.0,306.0,297.66,237.47
2017,5,25,9,15,19.0,241.0,2.85,14.0,255.5,228.03,181.48
2017,5,25,9,30,7.0,199.0,2.8,14.0,205.0,177.65,140.47
2017,5,25,9,45,12.0,243.0,2.8,14.0,253.5,222.05,176.03
2017,5,25,10,0,17.0,287.0,2.8,14.0,302.0,266.6,211.03
2017,5,25,10,15,27.0,329.0,2.75,14.0,353.5,331.36,261.4
2017,5,25,10,30,37.0,371.0,2.7,14.0,405.0,379.92,298.38
2017,5,25,10,45,29.5,354.0,2.7,14.5,381.0,353.38,276.8
2017,5,25,11,0,22.0,337.0,2.7,15.0,357.0,312.59,244.58
2017,5,25,11,15,35.0,379.5,2.7,15.0,412.5,376.77,294.07
2017,5,25,11,30,48.0,422.0,2.7,15.0,468.0,424.59,330.08
2017,5,25,11,45,49.5,423.5,2.7,15.0,471.0,422.43,328.12
2017,5,25,12,0,51.0,425.0,2.7,15.0,474.0,419.78,326.06
2017,5,25,12,15,134.0,452.5,2.7,15.0,581.0,516.51,400.37
2017,5,25,12,30,217.0,480.0,2.7,15.0,688.0,595.2,459.06
2017,5,25,12,45,262.0,464.0,2.75,15.0,712.0,605.16,466.7
2017,5,25,13,0,307.0,448.0,2.8,15.0,736.0,605.25,467.4
2017,5,25,13,15,430.0,393.5,2.8,15.0,789.5,624.57,483.05
2017,5,25,13,30,553.0,339.0,2.8,15.0,843.0,632.12,488.94
2017,5,25,13,45,404.5,379.0,2.8,15.0,742.5,540.75,418.82
2017,5,25,14,0,256.0,419.0,2.8,15.0,642.0,464.31,360.08
2017,5,25,14,15,253.5,405.0,2.8,15.0,620.0,431.2,334.36
2017,5,25,14,30,251.0,391.0,2.8,15.0,598.0,398.26,308.12
2017,5,25,14,45,515.5,276.0,2.85,15.0,675.0,389.64,295.44
2017,5,25,15,0,780.0,161.0,2.9,15.0,752.0,357.2,259.26
2017,5,25,15,15,764.5,157.5,2.9,15.0,710.5,294.74,204.92
2017,5,25,15,30,749.0,154.0,2.9,15.0,669.0,238.61,157.04
2017,5,25,15,45,730.5,149.0,2.95,15.0,623.5,182.59,113.76
2017,5,25,16,0,712.0,144.0,3.0,15.0,578.0,128.68,81.81
2017,5,25,16,15,686.0,139.0,3.0,14.5,529.0,92.38,75.41
2017,5,25,16,30,660.0,134.0,3.0,14.0,480.0,91.39,74.99
2017,5,25,16,45,628.0,127.5,3.05,14.0,429.5,89.15,73.29
2017,5,25,17,0,596.0,121.0,3.1,14.0,379.0,86.77,71.44
2017,5,25,17,15,552.0,113.0,3.05,13.5,328.5,82.96,68.43
2017,5,25,17,30,508.0,105.0,3.0,13.0,278.0,76.22,62.72
2017,5,25,17,45,450.5,94.5,2.95,13.0,229.0,69.38,56.65
2017,5,25,18,0,393.0,84.0,2.9,13.0,180.0,62.36,50.24
2017,5,25,18,15,312.0,71.0,2.7,12.5,136.0,53.21,41.81
2017,5,25,18,30,231.0,58.0,2.5,12.0,92.0,43.89,32.96
2017,5,25,18,45,139.0,39.5,2.35,12.0,58.0,30.45,19.69
2017,5,25,19,0,47.0,21.0,2.2,12.0,24.0,16.79,0.0
2017,5,25,19,15,23.5,10.5,2.15,12.0,12.0,8.96,0.0
2017,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.0,1.4,12.0,7.0,5.75,0.0
2017,5,26,5,30,0.0,14.0,1.4,12.0,14.0,11.51,3.65
2017,5,26,5,45,0.0,25.0,1.45,12.5,25.0,20.61,11.8
2017,5,26,6,0,0.0,36.0,1.5,13.0,36.0,29.73,19.84
2017,5,26,6,15,0.0,48.0,1.5,13.0,48.0,39.71,28.59
2017,5,26,6,30,0.0,60.0,1.5,13.0,60.0,49.7,37.26
2017,5,26,6,45,0.0,73.0,1.5,13.0,73.0,60.99,46.9
2017,5,26,7,0,0.0,86.0,1.5,13.0,86.0,72.36,56.46
2017,5,26,7,15,0.0,111.5,1.5,13.0,111.5,95.43,75.76
2017,5,26,7,30,0.0,137.0,1.5,13.0,137.0,118.65,94.89
2017,5,26,7,45,6.5,165.5,1.5,13.5,169.5,149.95,120.43
2017,5,26,8,0,13.0,194.0,1.5,14.0,202.0,181.75,145.88
2017,5,26,8,15,51.5,241.5,1.5,14.0,275.0,276.01,222.12
2017,5,26,8,30,90.0,289.0,1.5,14.0,348.0,359.86,287.69
2017,5,26,8,45,65.0,293.0,1.55,14.0,337.0,340.65,270.91
2017,5,26,9,0,40.0,297.0,1.6,14.0,326.0,320.4,253.87
2017,5,26,9,15,27.5,279.0,1.6,14.0,299.5,288.52,228.28
2017,5,26,9,30,15.0,261.0,1.6,14.0,273.0,242.11,191.2
2017,5,26,9,45,16.5,276.0,1.65,14.5,289.5,256.71,202.21
2017,5,26,10,0,18.0,291.0,1.7,15.0,306.0,271.18,212.81
2017,5,26,10,15,36.5,346.0,1.7,15.0,378.0,357.16,279.05
2017,5,26,10,30,55.0,401.0,1.7,15.0,450.0,426.71,331.0
2017,5,26,10,45,43.0,386.5,1.75,15.5,425.5,397.61,307.68
2017,5,26,11,0,31.0,372.0,1.8,16.0,401.0,369.01,285.29
2017,5,26,11,15,28.0,366.5,1.8,16.0,393.0,357.83,276.73
2017,5,26,11,30,25.0,361.0,1.8,16.0,385.0,346.68,268.12
2017,5,26,11,45,33.0,387.5,1.85,16.0,419.0,374.56,289.34
2017,5,26,12,0,41.0,414.0,1.9,16.0,453.0,401.04,309.19
2017,5,26,12,15,48.0,424.5,1.9,16.0,470.5,410.93,316.51
2017,5,26,12,30,55.0,435.0,1.9,16.0,488.0,419.67,323.06
2017,5,26,12,45,62.5,438.5,1.95,16.0,498.0,421.63,324.74
2017,5,26,13,0,70.0,442.0,2.0,16.0,508.0,422.52,325.63
2017,5,26,13,15,59.0,421.5,2.05,16.0,477.0,390.29,301.49
2017,5,26,13,30,48.0,401.0,2.1,16.0,446.0,359.49,278.41
2017,5,26,13,45,87.5,414.0,2.15,16.0,492.0,385.43,298.66
2017,5,26,14,0,127.0,427.0,2.2,16.0,538.0,404.08,312.63
2017,5,26,14,15,129.0,410.0,2.2,16.0,519.5,378.87,293.12
2017,5,26,14,30,131.0,393.0,2.2,16.0,501.0,353.61,273.5
2017,5,26,14,45,130.5,375.5,2.2,16.0,479.5,327.04,252.64
2017,5,26,15,0,130.0,358.0,2.2,16.0,458.0,300.7,231.74
2017,5,26,15,15,456.0,244.0,2.2,15.5,563.5,279.75,203.57
2017,5,26,15,30,782.0,130.0,2.2,15.0,669.0,234.53,152.1
2017,5,26,15,45,766.0,125.5,2.25,15.0,624.0,178.23,108.53
2017,5,26,16,0,750.0,121.0,2.3,15.0,579.0,116.31,70.34
2017,5,26,16,15,726.5,117.0,2.3,14.5,531.0,78.59,63.4
2017,5,26,16,30,703.0,113.0,2.3,14.0,483.0,77.68,62.99
2017,5,26,16,45,676.5,107.0,2.3,14.0,433.5,75.26,61.09
2017,5,26,17,0,650.0,101.0,2.3,14.0,384.0,72.68,59.02
2017,5,26,17,15,609.5,94.5,2.3,14.0,333.5,69.42,56.32
2017,5,26,17,30,569.0,88.0,2.3,14.0,283.0,66.04,53.45
2017,5,26,17,45,521.0,79.0,2.3,14.0,234.5,60.5,48.54
2017,5,26,18,0,473.0,70.0,2.3,14.0,186.0,54.74,43.29
2017,5,26,18,15,394.0,59.5,2.15,13.5,141.0,45.32,34.69
2017,5,26,18,30,315.0,49.0,2.0,13.0,96.0,37.57,27.35
2017,5,26,18,45,211.0,35.0,1.85,12.5,61.5,27.0,16.93
2017,5,26,19,0,107.0,21.0,1.7,12.0,27.0,16.29,0.0
2017,5,26,19,15,53.5,10.5,1.7,11.5,13.5,8.96,0.0
2017,5,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,10.0,1.45,10.5,10.0,8.22,0.0
2017,5,27,5,30,0.0,20.0,1.5,11.0,20.0,16.49,7.75
2017,5,27,5,45,0.0,34.0,1.55,11.5,34.0,28.1,18.21
2017,5,27,6,0,0.0,48.0,1.6,12.0,48.0,40.21,28.91
2017,5,27,6,15,0.0,64.0,1.6,12.0,64.0,54.49,41.42
2017,5,27,6,30,0.0,80.0,1.6,12.0,80.0,68.71,53.72
2017,5,27,6,45,0.0,97.0,1.6,12.5,97.0,83.87,66.49
2017,5,27,7,0,0.0,114.0,1.6,13.0,114.0,99.0,78.99
2017,5,27,7,15,5.0,138.5,1.6,13.0,141.0,125.0,100.68
2017,5,27,7,30,10.0,163.0,1.6,13.0,168.0,151.4,122.37
2017,5,27,7,45,5.0,160.5,1.65,13.0,163.0,143.87,115.54
2017,5,27,8,0,0.0,158.0,1.7,13.0,158.0,136.51,108.94
2017,5,27,8,15,7.5,190.5,1.7,13.0,195.5,172.68,138.52
2017,5,27,8,30,15.0,223.0,1.7,13.0,233.0,209.37,167.98
2017,5,27,8,45,20.5,249.0,1.75,13.5,263.5,238.32,190.46
2017,5,27,9,0,26.0,275.0,1.8,14.0,294.0,284.34,226.03
2017,5,27,9,15,25.0,286.0,1.85,14.0,305.0,275.95,218.8
2017,5,27,9,30,24.0,297.0,1.9,14.0,316.0,284.4,225.01
2017,5,27,9,45,61.5,351.0,1.95,14.5,402.5,390.72,307.31
2017,5,27,10,0,99.0,405.0,2.0,15.0,489.0,479.6,373.5
2017,5,27,10,15,164.5,421.0,2.05,15.0,566.5,574.08,443.91
2017,5,27,10,30,230.0,437.0,2.1,15.0,644.0,648.72,498.48
2017,5,27,10,45,275.0,436.5,2.2,15.5,688.5,701.34,535.35
2017,5,27,11,0,320.0,436.0,2.3,16.0,733.0,734.72,558.61
2017,5,27,11,15,331.0,432.0,2.35,16.0,743.0,730.24,555.37
2017,5,27,11,30,342.0,428.0,2.4,16.0,753.0,723.77,551.07
2017,5,27,11,45,605.0,290.5,2.45,16.0,869.0,828.91,631.74
2017,5,27,12,0,868.0,153.0,2.5,16.0,985.0,891.57,677.61
2017,5,27,12,15,867.5,152.5,2.5,16.0,983.0,861.51,656.34
2017,5,27,12,30,867.0,152.0,2.5,16.0,981.0,828.67,633.95
2017,5,27,12,45,863.0,152.5,2.55,16.0,971.0,791.3,608.54
2017,5,27,13,0,859.0,153.0,2.6,16.0,961.0,751.63,579.68
2017,5,27,13,15,855.0,152.0,2.6,16.0,944.5,708.69,547.56
2017,5,27,13,30,851.0,151.0,2.6,16.0,928.0,663.8,513.26
2017,5,27,13,45,846.0,149.0,2.65,16.0,904.5,618.39,477.82
2017,5,27,14,0,841.0,147.0,2.7,16.0,881.0,567.48,437.29
2017,5,27,14,15,833.0,145.0,2.7,16.0,851.0,513.91,393.37
2017,5,27,14,30,825.0,143.0,2.7,16.0,821.0,459.65,347.62
2017,5,27,14,45,815.0,140.0,2.7,16.0,785.5,403.47,299.17
2017,5,27,15,0,805.0,137.0,2.7,16.0,750.0,347.32,249.78
2017,5,27,15,15,791.0,134.0,2.7,15.5,709.0,290.46,200.16
2017,5,27,15,30,777.0,131.0,2.7,15.0,668.0,234.61,152.6
2017,5,27,15,45,760.5,127.0,2.75,15.0,623.0,178.97,109.44
2017,5,27,16,0,744.0,123.0,2.8,15.0,578.0,117.63,71.45
2017,5,27,16,15,720.5,118.5,2.8,15.0,530.0,79.37,63.96
2017,5,27,16,30,697.0,114.0,2.8,15.0,482.0,78.17,63.17
2017,5,27,16,45,667.5,108.5,2.85,15.0,432.5,76.09,61.57
2017,5,27,17,0,638.0,103.0,2.9,15.0,383.0,73.89,59.85
2017,5,27,17,15,597.5,97.0,2.85,14.5,332.5,71.07,57.66
2017,5,27,17,30,557.0,91.0,2.8,14.0,282.0,68.17,55.33
2017,5,27,17,45,502.5,82.5,2.8,13.5,233.5,63.07,50.93
2017,5,27,18,0,448.0,74.0,2.8,13.0,185.0,55.6,44.24
2017,5,27,18,15,369.5,63.0,2.65,12.5,140.5,47.7,36.96
2017,5,27,18,30,291.0,52.0,2.5,12.0,96.0,39.67,29.34
2017,5,27,18,45,187.5,36.5,2.45,12.0,61.0,28.04,17.96
2017,5,27,19,0,84.0,21.0,2.4,12.0,26.0,16.61,0.0
2017,5,27,19,15,42.0,10.5,2.4,12.0,13.0,8.96,0.0
2017,5,27,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,5,15,96.5,19.5,2.4,11.0,29.5,59.01,13.82
2017,5,28,5,30,193.0,39.0,2.5,11.0,59.0,127.08,93.56
2017,5,28,5,45,285.5,52.0,2.6,11.5,100.5,189.69,150.3
2017,5,28,6,0,378.0,65.0,2.7,12.0,142.0,262.73,214.51
2017,5,28,6,15,189.0,57.5,2.7,12.0,96.0,176.21,145.76
2017,5,28,6,30,0.0,50.0,2.7,12.0,50.0,41.36,30.12
2017,5,28,6,45,0.0,61.0,2.75,12.5,61.0,50.52,38.0
2017,5,28,7,0,0.0,72.0,2.8,13.0,72.0,59.71,45.68
2017,5,28,7,15,0.0,84.5,2.8,13.0,84.5,70.46,54.67
2017,5,28,7,30,0.0,97.0,2.8,13.0,97.0,81.38,63.71
2017,5,28,7,45,0.0,123.0,2.85,13.5,123.0,104.63,82.83
2017,5,28,8,0,0.0,149.0,2.9,14.0,149.0,128.06,101.79
2017,5,28,8,15,1.5,164.0,2.85,14.0,165.0,142.59,113.45
2017,5,28,8,30,3.0,179.0,2.8,14.0,181.0,157.19,125.09
2017,5,28,8,45,6.0,199.5,2.8,14.5,204.0,178.31,141.73
2017,5,28,9,0,9.0,220.0,2.8,15.0,227.0,199.51,158.24
2017,5,28,9,15,10.5,231.0,2.75,15.0,239.5,210.52,166.68
2017,5,28,9,30,12.0,242.0,2.7,15.0,252.0,221.52,175.1
2017,5,28,9,45,12.0,248.0,2.65,15.0,258.5,226.45,178.65
2017,5,28,10,0,12.0,254.0,2.6,15.0,265.0,231.34,182.19
2017,5,28,10,15,15.0,279.5,2.6,15.0,293.0,256.76,201.99
2017,5,28,10,30,18.0,305.0,2.6,15.0,321.0,281.96,221.42
2017,5,28,10,45,36.0,361.5,2.6,15.5,394.5,366.32,286.11
2017,5,28,11,0,54.0,418.0,2.6,16.0,468.0,434.5,336.78
2017,5,28,11,15,49.0,416.5,2.6,16.0,463.0,424.2,328.32
2017,5,28,11,30,44.0,415.0,2.6,16.0,458.0,413.82,320.22
2017,5,28,11,45,90.0,449.0,2.65,16.0,536.0,481.25,371.83
2017,5,28,12,0,136.0,483.0,2.7,16.0,614.0,554.92,426.59
2017,5,28,12,15,487.0,328.5,2.7,16.0,795.5,716.26,551.81
2017,5,28,12,30,838.0,174.0,2.7,16.0,977.0,833.6,640.06
2017,5,28,12,45,846.0,167.0,2.75,16.5,970.0,798.55,613.0
2017,5,28,13,0,854.0,160.0,2.8,17.0,963.0,760.47,584.44
2017,5,28,13,15,849.0,159.0,2.85,17.0,946.0,715.6,551.3
2017,5,28,13,30,844.0,158.0,2.9,17.0,929.0,668.89,516.01
2017,5,28,13,45,840.5,154.5,2.95,17.0,905.5,619.42,477.75
2017,5,28,14,0,837.0,151.0,3.0,17.0,882.0,568.41,437.19
2017,5,28,14,15,828.0,149.0,3.0,16.5,851.5,514.59,393.87
2017,5,28,14,30,819.0,147.0,3.0,16.0,821.0,460.22,348.67
2017,5,28,14,45,810.0,143.0,3.05,16.0,785.5,404.01,300.19
2017,5,28,15,0,801.0,139.0,3.1,16.0,750.0,347.76,250.66
2017,5,28,15,15,786.5,136.0,3.1,16.0,708.5,291.06,200.71
2017,5,28,15,30,772.0,133.0,3.1,16.0,667.0,235.43,153.06
2017,5,28,15,45,755.0,129.0,3.1,16.0,622.5,180.08,110.17
2017,5,28,16,0,738.0,125.0,3.1,16.0,578.0,118.97,72.26
2017,5,28,16,15,714.5,120.5,3.1,15.5,530.0,80.47,64.79
2017,5,28,16,30,691.0,116.0,3.1,15.0,482.0,79.33,64.18
2017,5,28,16,45,660.5,110.5,3.15,15.0,432.0,77.3,62.62
2017,5,28,17,0,630.0,105.0,3.2,15.0,382.0,75.14,60.95
2017,5,28,17,15,589.0,98.5,3.15,14.5,332.0,72.02,58.49
2017,5,28,17,30,548.0,92.0,3.1,14.0,282.0,68.77,55.86
2017,5,28,17,45,493.0,84.0,3.1,14.0,233.5,64.11,51.75
2017,5,28,18,0,438.0,76.0,3.1,14.0,185.0,56.93,45.25
2017,5,28,18,15,360.5,64.5,3.05,13.5,141.0,48.71,37.72
2017,5,28,18,30,283.0,53.0,3.0,13.0,97.0,40.35,29.84
2017,5,28,18,45,183.5,37.5,3.0,13.0,62.0,28.77,18.59
2017,5,28,19,0,84.0,22.0,3.0,13.0,27.0,17.36,0.76
2017,5,28,19,15,42.0,11.0,3.0,12.5,13.5,9.39,0.0
2017,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,15,105.5,19.5,3.1,11.0,31.0,61.58,17.02
2017,5,29,5,30,211.0,39.0,3.2,11.0,62.0,132.91,98.17
2017,5,29,5,45,306.0,51.0,3.35,11.5,103.0,196.32,155.77
2017,5,29,6,0,401.0,63.0,3.5,12.0,144.0,270.41,221.18
2017,5,29,6,15,200.5,64.5,3.55,12.0,105.0,178.53,147.98
2017,5,29,6,30,0.0,66.0,3.6,12.0,66.0,55.17,42.02
2017,5,29,6,45,0.0,80.0,3.65,12.0,80.0,67.46,52.61
2017,5,29,7,0,0.0,94.0,3.7,12.0,94.0,79.74,62.99
2017,5,29,7,15,0.0,110.0,3.6,12.5,110.0,93.91,74.68
2017,5,29,7,30,0.0,126.0,3.5,13.0,126.0,108.09,86.19
2017,5,29,7,45,5.0,158.0,3.45,13.5,161.0,141.36,113.6
2017,5,29,8,0,10.0,190.0,3.4,14.0,196.0,175.15,140.93
2017,5,29,8,15,70.5,243.5,3.3,14.0,289.5,293.65,238.32
2017,5,29,8,30,131.0,297.0,3.2,14.0,383.0,421.02,339.1
2017,5,29,8,45,100.5,310.0,3.1,14.0,378.5,390.1,312.65
2017,5,29,9,0,70.0,323.0,3.0,14.0,374.0,374.82,298.92
2017,5,29,9,15,108.5,352.0,3.0,14.0,436.0,439.83,349.69
2017,5,29,9,30,147.0,381.0,3.0,14.0,498.0,523.79,413.26
2017,5,29,9,45,121.0,392.5,3.05,14.5,491.5,508.68,399.19
2017,5,29,10,0,95.0,404.0,3.1,15.0,485.0,474.1,371.23
2017,5,29,10,15,126.5,424.5,3.15,15.0,536.0,540.02,421.07
2017,5,29,10,30,158.0,445.0,3.2,15.0,587.0,586.34,455.38
2017,5,29,10,45,272.0,425.0,3.25,15.0,675.5,686.2,530.99
2017,5,29,11,0,386.0,405.0,3.3,15.0,764.0,766.18,590.5
2017,5,29,11,15,410.0,402.0,3.3,15.0,788.0,785.61,603.56
2017,5,29,11,30,434.0,399.0,3.3,15.0,812.0,790.1,606.68
2017,5,29,11,45,267.0,436.5,3.35,15.0,691.0,649.41,501.49
2017,5,29,12,0,100.0,474.0,3.4,15.0,570.0,505.47,391.6
2017,5,29,12,15,173.5,474.5,3.45,15.0,641.0,567.39,440.09
2017,5,29,12,30,247.0,475.0,3.5,15.0,712.0,619.34,479.42
2017,5,29,12,45,253.0,462.5,3.55,15.0,703.5,595.61,461.79
2017,5,29,13,0,259.0,450.0,3.6,15.0,695.0,570.99,443.72
2017,5,29,13,15,548.0,306.0,3.65,15.0,811.0,634.51,495.7
2017,5,29,13,30,837.0,162.0,3.7,15.0,927.0,667.51,522.2
2017,5,29,13,45,836.5,157.0,3.75,15.0,905.0,618.95,483.44
2017,5,29,14,0,836.0,152.0,3.8,15.0,883.0,568.6,442.66
2017,5,29,14,15,828.0,150.0,3.85,15.0,853.5,515.38,398.43
2017,5,29,14,30,820.0,148.0,3.9,15.0,824.0,461.48,352.38
2017,5,29,14,45,816.5,141.5,3.95,15.0,790.0,405.4,303.35
2017,5,29,15,0,813.0,135.0,4.0,15.0,756.0,348.69,252.77
2017,5,29,15,15,799.5,132.5,4.05,15.0,715.5,291.98,202.26
2017,5,29,15,30,786.0,130.0,4.1,15.0,675.0,236.19,153.99
2017,5,29,15,45,775.0,124.0,4.15,15.0,631.5,179.37,109.29
2017,5,29,16,0,764.0,118.0,4.2,15.0,588.0,123.67,75.57
2017,5,29,16,15,742.0,114.0,4.15,14.5,540.0,76.72,61.78
2017,5,29,16,30,720.0,110.0,4.1,14.0,492.0,75.73,61.28
2017,5,29,16,45,696.5,103.5,4.1,14.0,443.0,72.92,59.03
2017,5,29,17,0,673.0,97.0,4.1,14.0,394.0,69.91,56.57
2017,5,29,17,15,634.5,91.5,4.05,13.5,343.5,67.27,54.52
2017,5,29,17,30,596.0,86.0,4.0,13.0,293.0,64.55,52.33
2017,5,29,17,45,543.0,78.5,4.0,13.0,243.5,60.06,48.35
2017,5,29,18,0,490.0,71.0,4.0,13.0,194.0,55.46,44.13
2017,5,29,18,15,412.5,61.0,3.9,12.5,148.5,48.48,37.68
2017,5,29,18,30,335.0,51.0,3.8,12.0,103.0,39.1,28.89
2017,5,29,18,45,223.0,37.5,3.7,12.0,67.0,28.88,18.86
2017,5,29,19,0,111.0,24.0,3.6,12.0,31.0,18.58,2.48
2017,5,29,19,15,55.5,12.0,3.6,11.5,15.5,10.24,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,5,15,69.5,19.5,3.85,11.0,27.0,45.52,12.75
2017,5,30,5,30,139.0,39.0,3.9,11.0,54.0,99.89,73.15
2017,5,30,5,45,196.5,56.0,4.0,11.0,89.5,149.15,118.25
2017,5,30,6,0,254.0,73.0,4.1,11.0,125.0,214.06,175.89
2017,5,30,6,15,293.0,89.5,4.2,11.0,165.5,266.29,222.57
2017,5,30,6,30,332.0,106.0,4.3,11.0,206.0,322.02,271.26
2017,5,30,6,45,378.5,114.5,4.4,11.5,248.5,376.73,317.66
2017,5,30,7,0,425.0,123.0,4.5,12.0,291.0,434.86,365.67
2017,5,30,7,15,459.5,135.0,4.45,12.0,339.5,491.39,411.38
2017,5,30,7,30,494.0,147.0,4.4,12.0,388.0,549.38,457.14
2017,5,30,7,45,483.0,169.5,4.35,12.5,425.5,584.21,481.87
2017,5,30,8,0,472.0,192.0,4.3,13.0,463.0,616.19,503.81
2017,5,30,8,15,457.5,215.5,4.2,13.0,496.5,643.41,522.3
2017,5,30,8,30,443.0,239.0,4.1,13.0,530.0,667.58,538.22
2017,5,30,8,45,479.5,241.5,4.1,13.5,575.5,713.22,570.87
2017,5,30,9,0,516.0,244.0,4.1,14.0,621.0,758.29,602.41
2017,5,30,9,15,431.0,295.5,4.1,14.0,622.0,738.07,583.29
2017,5,30,9,30,346.0,347.0,4.1,14.0,623.0,696.03,548.83
2017,5,30,9,45,353.0,362.0,4.1,14.5,653.5,718.26,563.41
2017,5,30,10,0,360.0,377.0,4.1,15.0,684.0,738.63,576.14
2017,5,30,10,15,414.0,366.0,4.05,15.0,729.5,791.53,614.46
2017,5,30,10,30,468.0,355.0,4.0,15.0,775.0,827.76,640.46
2017,5,30,10,45,354.0,407.0,3.95,15.0,729.0,746.52,577.93
2017,5,30,11,0,240.0,459.0,3.9,15.0,683.0,664.88,515.05
2017,5,30,11,15,233.0,467.0,3.9,14.5,687.0,657.17,510.1
2017,5,30,11,30,226.0,475.0,3.9,14.0,691.0,648.22,503.86
2017,5,30,11,45,227.5,478.0,3.95,14.0,696.5,641.08,498.47
2017,5,30,12,0,229.0,481.0,4.0,14.0,702.0,632.56,492.07
2017,5,30,12,15,201.0,483.0,4.05,14.0,676.5,597.35,465.25
2017,5,30,12,30,173.0,485.0,4.1,14.0,651.0,562.89,438.99
2017,5,30,12,45,159.0,479.5,4.2,14.0,631.0,533.94,417.28
2017,5,30,13,0,145.0,474.0,4.3,14.0,611.0,505.61,395.9
2017,5,30,13,15,172.0,464.5,4.35,14.0,624.5,502.63,394.19
2017,5,30,13,30,199.0,455.0,4.4,14.0,638.0,496.98,390.08
2017,5,30,13,45,235.0,436.0,4.5,14.0,646.5,486.61,382.3
2017,5,30,14,0,271.0,417.0,4.6,14.0,655.0,469.95,369.16
2017,5,30,14,15,163.5,391.0,4.6,14.0,533.5,381.59,300.21
2017,5,30,14,30,56.0,365.0,4.6,14.0,412.0,306.69,242.13
2017,5,30,14,45,276.0,317.0,4.7,14.5,530.5,334.86,260.02
2017,5,30,15,0,496.0,269.0,4.8,15.0,649.0,342.47,257.4
2017,5,30,15,15,468.5,263.5,4.7,15.0,607.0,296.11,217.93
2017,5,30,15,30,441.0,258.0,4.6,15.0,565.0,252.71,182.14
2017,5,30,15,45,517.0,212.5,4.5,15.0,549.0,200.39,137.38
2017,5,30,16,0,593.0,167.0,4.4,15.0,533.0,138.52,92.49
2017,5,30,16,15,420.0,194.0,4.35,14.5,443.0,122.64,101.62
2017,5,30,16,30,247.0,221.0,4.3,14.0,353.0,144.89,121.44
2017,5,30,16,45,323.5,185.0,4.3,14.0,339.5,126.31,105.68
2017,5,30,17,0,400.0,149.0,4.3,14.0,326.0,101.06,83.95
2017,5,30,17,15,372.5,135.0,4.25,13.5,283.5,93.32,77.56
2017,5,30,17,30,345.0,121.0,4.2,13.0,241.0,85.19,70.68
2017,5,30,17,45,310.5,105.0,4.2,12.5,200.0,75.24,62.0
2017,5,30,18,0,276.0,89.0,4.2,12.0,159.0,66.61,54.28
2017,5,30,18,15,229.0,72.5,4.05,12.0,121.5,54.85,43.45
2017,5,30,18,30,182.0,56.0,3.9,12.0,84.0,42.85,32.21
2017,5,30,18,45,111.5,39.0,3.8,12.0,54.5,30.17,20.04
2017,5,30,19,0,41.0,22.0,3.7,12.0,25.0,17.71,3.09
2017,5,30,19,15,20.5,11.0,3.7,11.5,12.5,9.39,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,5,15,106.5,18.5,1.85,11.0,30.0,60.41,20.26
2017,5,31,5,30,213.0,37.0,1.9,11.0,60.0,130.3,96.32
2017,5,31,5,45,309.5,47.5,1.95,11.5,100.5,192.57,152.34
2017,5,31,6,0,406.0,58.0,2.0,12.0,141.0,269.91,219.81
2017,5,31,6,15,469.0,66.0,1.95,12.5,187.5,334.36,275.72
2017,5,31,6,30,532.0,74.0,1.9,13.0,234.0,404.26,334.25
2017,5,31,6,45,585.0,78.0,1.9,13.5,284.0,468.48,386.36
2017,5,31,7,0,638.0,82.0,1.9,14.0,334.0,535.98,439.14
2017,5,31,7,15,670.0,86.5,1.85,14.0,383.5,592.16,481.89
2017,5,31,7,30,702.0,91.0,1.8,14.0,433.0,648.92,523.29
2017,5,31,7,45,734.0,91.5,1.8,14.5,482.5,698.45,556.72
2017,5,31,8,0,766.0,92.0,1.8,15.0,532.0,750.49,591.18
2017,5,31,8,15,784.0,95.0,1.75,15.0,578.0,792.8,618.59
2017,5,31,8,30,802.0,98.0,1.7,15.0,624.0,833.18,644.26
2017,5,31,8,45,821.0,98.0,1.7,15.5,667.5,859.5,659.16
2017,5,31,9,0,840.0,98.0,1.7,16.0,711.0,892.47,678.62
2017,5,31,9,15,850.5,99.5,1.7,16.0,749.0,916.46,693.02
2017,5,31,9,30,861.0,101.0,1.7,16.0,787.0,937.3,705.4
2017,5,31,9,45,870.5,102.0,1.7,16.5,819.5,953.32,713.3
2017,5,31,10,0,880.0,103.0,1.7,17.0,852.0,965.86,718.98
2017,5,31,10,15,886.0,104.0,1.7,17.0,878.5,971.4,721.53
2017,5,31,10,30,892.0,105.0,1.7,17.0,905.0,973.24,721.87
2017,5,31,10,45,895.0,106.5,1.75,17.5,924.5,968.94,717.67
2017,5,31,11,0,898.0,108.0,1.8,18.0,944.0,960.9,711.19
2017,5,31,11,15,900.5,108.5,1.85,18.0,957.0,947.73,702.81
2017,5,31,11,30,903.0,109.0,1.9,18.0,970.0,930.96,692.15
2017,5,31,11,45,902.5,110.5,2.0,18.5,975.0,908.92,677.28
2017,5,31,12,0,902.0,112.0,2.1,19.0,980.0,883.59,660.19
2017,5,31,12,15,902.0,112.0,2.15,19.0,978.5,854.25,641.09
2017,5,31,12,30,902.0,112.0,2.2,19.0,977.0,821.94,619.87
2017,5,31,12,45,897.0,113.5,2.3,19.0,967.0,784.24,595.13
2017,5,31,13,0,892.0,115.0,2.4,19.0,957.0,744.16,567.69
2017,5,31,13,15,888.5,114.0,2.45,18.5,940.5,700.9,536.97
2017,5,31,13,30,885.0,113.0,2.5,18.0,924.0,655.53,503.77
2017,5,31,13,45,880.5,111.5,2.6,18.0,901.0,607.27,466.63
2017,5,31,14,0,876.0,110.0,2.7,18.0,878.0,557.37,427.04
2017,5,31,14,15,869.0,108.5,2.7,18.0,849.0,504.86,383.89
2017,5,31,14,30,862.0,107.0,2.7,18.0,820.0,451.39,338.69
2017,5,31,14,45,853.0,105.5,2.75,18.0,785.0,396.46,291.2
2017,5,31,15,0,844.0,104.0,2.8,18.0,750.0,341.25,242.49
2017,5,31,15,15,510.0,212.5,2.8,17.5,597.0,272.81,195.08
2017,5,31,15,30,176.0,321.0,2.8,17.0,444.0,256.72,194.35
2017,5,31,15,45,179.0,298.5,2.85,17.0,416.5,226.03,170.58
2017,5,31,16,0,182.0,276.0,2.9,17.0,389.0,195.38,149.09
2017,5,31,16,15,182.0,252.0,2.9,16.5,357.5,168.52,139.61
2017,5,31,16,30,182.0,228.0,2.9,16.0,326.0,155.3,129.14
2017,5,31,16,45,129.5,204.0,2.95,16.0,270.0,140.79,117.18
2017,5,31,17,0,77.0,180.0,3.0,16.0,214.0,130.82,108.99
2017,5,31,17,15,72.0,158.0,2.95,15.5,187.0,116.2,96.84
2017,5,31,17,30,67.0,136.0,2.9,15.0,160.0,101.29,84.21
2017,5,31,17,45,296.0,98.0,2.9,15.0,177.0,70.23,56.93
2017,5,31,18,0,525.0,60.0,2.9,15.0,194.0,46.69,36.01
2017,5,31,18,15,452.0,52.0,2.75,14.5,149.5,41.05,30.84
2017,5,31,18,30,379.0,44.0,2.6,14.0,105.0,35.31,25.4
2017,5,31,18,45,268.5,33.0,2.5,14.0,69.0,26.73,17.04
2017,5,31,19,0,158.0,22.0,2.4,14.0,33.0,17.12,3.53
2017,5,31,19,15,79.0,11.0,2.4,13.5,16.5,9.39,0.0
2017,5,31,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,5,15,117.5,18.5,2.45,12.0,31.5,63.49,22.88
2017,6,1,5,30,235.0,37.0,2.5,12.0,63.0,137.48,101.49
2017,6,1,5,45,317.5,49.0,2.6,12.5,103.0,197.17,155.66
2017,6,1,6,0,400.0,61.0,2.7,13.0,143.0,269.65,219.28
2017,6,1,6,15,464.0,69.5,2.8,13.0,190.0,334.92,276.64
2017,6,1,6,30,528.0,78.0,2.9,13.0,237.0,405.71,337.16
2017,6,1,6,45,264.0,83.0,3.0,13.5,162.5,269.59,225.25
2017,6,1,7,0,0.0,88.0,3.1,14.0,88.0,74.1,57.52
2017,6,1,7,15,2.5,123.0,3.1,14.5,124.5,107.9,85.9
2017,6,1,7,30,5.0,158.0,3.1,15.0,161.0,142.38,114.1
2017,6,1,7,45,17.0,187.5,3.15,15.5,197.5,179.22,144.07
2017,6,1,8,0,29.0,217.0,3.2,16.0,234.0,231.04,185.58
2017,6,1,8,15,18.5,210.0,3.15,16.0,221.0,200.37,159.9
2017,6,1,8,30,8.0,203.0,3.1,16.0,208.0,183.85,145.8
2017,6,1,8,45,14.5,234.0,3.05,16.5,244.5,218.16,172.84
2017,6,1,9,0,21.0,265.0,3.0,17.0,281.0,252.7,199.52
2017,6,1,9,15,20.0,273.5,2.95,17.0,289.5,258.92,203.81
2017,6,1,9,30,19.0,282.0,2.9,17.0,298.0,265.08,208.14
2017,6,1,9,45,25.5,312.0,2.85,17.0,334.0,315.79,247.24
2017,6,1,10,0,32.0,342.0,2.8,17.0,370.0,350.04,273.07
2017,6,1,10,15,42.0,370.0,2.7,17.0,407.5,385.15,299.4
2017,6,1,10,30,52.0,398.0,2.6,17.0,445.0,419.56,324.88
2017,6,1,10,45,149.5,428.0,2.55,17.5,566.5,555.05,426.61
2017,6,1,11,0,247.0,458.0,2.5,18.0,688.0,684.46,519.17
2017,6,1,11,15,172.5,463.0,2.5,18.0,624.5,596.57,453.43
2017,6,1,11,30,98.0,468.0,2.5,18.0,561.0,511.73,390.21
2017,6,1,11,45,103.0,466.5,2.55,18.0,565.0,508.08,388.13
2017,6,1,12,0,108.0,465.0,2.6,18.0,569.0,503.65,385.03
2017,6,1,12,15,495.0,302.5,2.6,18.0,778.0,698.61,535.63
2017,6,1,12,30,882.0,140.0,2.6,18.0,987.0,828.87,631.38
2017,6,1,12,45,881.5,138.5,2.65,18.5,978.5,792.53,604.32
2017,6,1,13,0,881.0,137.0,2.7,19.0,970.0,753.62,575.44
2017,6,1,13,15,878.0,136.5,2.75,18.5,954.0,711.35,545.34
2017,6,1,13,30,875.0,136.0,2.8,18.0,938.0,666.95,512.76
2017,6,1,13,45,869.5,134.5,2.9,18.0,915.0,618.4,475.35
2017,6,1,14,0,864.0,133.0,3.0,18.0,892.0,568.33,435.63
2017,6,1,14,15,856.5,131.5,3.05,18.0,862.5,516.0,392.78
2017,6,1,14,30,849.0,130.0,3.1,18.0,833.0,462.77,347.92
2017,6,1,14,45,838.0,128.5,3.2,18.0,797.0,404.17,297.85
2017,6,1,15,0,827.0,127.0,3.3,18.0,761.0,347.92,248.51
2017,6,1,15,15,814.0,124.5,3.35,17.5,720.5,290.77,198.64
2017,6,1,15,30,801.0,122.0,3.4,17.0,680.0,234.43,150.6
2017,6,1,15,45,783.5,119.0,3.5,17.0,635.5,178.22,106.89
2017,6,1,16,0,766.0,116.0,3.6,17.0,591.0,123.86,74.4
2017,6,1,16,15,744.5,112.0,3.6,16.5,543.0,75.3,60.04
2017,6,1,16,30,723.0,108.0,3.6,16.0,495.0,74.27,59.5
2017,6,1,16,45,698.0,102.5,3.65,16.0,446.0,72.07,57.79
2017,6,1,17,0,673.0,97.0,3.7,16.0,397.0,69.72,55.94
2017,6,1,17,15,635.0,91.5,3.65,15.5,346.5,67.09,53.9
2017,6,1,17,30,597.0,86.0,3.6,15.0,296.0,64.36,51.73
2017,6,1,17,45,549.0,78.0,3.55,14.5,247.5,59.51,47.57
2017,6,1,18,0,501.0,70.0,3.5,14.0,199.0,54.5,43.12
2017,6,1,18,15,425.0,60.5,3.35,13.5,153.5,47.91,37.07
2017,6,1,18,30,349.0,51.0,3.2,13.0,108.0,39.12,28.87
2017,6,1,18,45,243.5,38.0,3.1,13.0,71.0,29.3,19.36
2017,6,1,19,0,138.0,25.0,3.0,13.0,34.0,19.37,5.55
2017,6,1,19,15,69.0,12.5,2.95,12.5,17.0,10.67,0.0
2017,6,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,19.5,4.5,2.15,10.5,5.0,0.0,0.0
2017,6,2,5,0,39.0,9.0,2.2,11.0,10.0,16.53,0.0
2017,6,2,5,15,170.5,22.5,2.25,11.5,39.5,83.94,33.49
2017,6,2,5,30,302.0,36.0,2.3,12.0,69.0,160.62,118.8
2017,6,2,5,45,392.0,45.5,2.35,12.5,112.0,225.79,178.07
2017,6,2,6,0,482.0,55.0,2.4,13.0,155.0,300.48,243.72
2017,6,2,6,15,543.5,62.0,2.25,13.0,203.5,366.83,301.71
2017,6,2,6,30,605.0,69.0,2.1,13.0,252.0,438.33,361.89
2017,6,2,6,45,648.0,74.0,2.0,13.5,302.5,500.88,412.15
2017,6,2,7,0,691.0,79.0,1.9,14.0,353.0,565.73,462.06
2017,6,2,7,15,722.0,83.5,1.8,14.0,404.5,620.8,503.43
2017,6,2,7,30,753.0,88.0,1.7,14.0,456.0,678.92,544.6
2017,6,2,7,45,777.5,91.0,1.6,14.5,506.0,730.16,577.85
2017,6,2,8,0,802.0,94.0,1.5,15.0,556.0,780.41,609.34
2017,6,2,8,15,820.0,97.0,1.4,15.5,603.0,823.84,635.06
2017,6,2,8,30,838.0,100.0,1.3,16.0,650.0,865.22,658.66
2017,6,2,8,45,851.5,102.0,1.25,16.5,693.5,889.6,670.94
2017,6,2,9,0,865.0,104.0,1.2,17.0,737.0,920.28,687.43
2017,6,2,9,15,875.5,106.0,1.2,17.0,775.5,945.18,701.93
2017,6,2,9,30,886.0,108.0,1.2,17.0,814.0,966.82,714.35
2017,6,2,9,45,897.5,107.5,1.25,17.5,848.5,983.36,723.05
2017,6,2,10,0,909.0,107.0,1.3,18.0,883.0,996.38,729.6
2017,6,2,10,15,915.0,108.5,1.35,18.0,910.0,1002.45,733.21
2017,6,2,10,30,921.0,110.0,1.4,18.0,937.0,1004.68,734.57
2017,6,2,10,45,925.0,111.0,1.5,18.5,957.5,1000.62,731.46
2017,6,2,11,0,929.0,112.0,1.6,19.0,978.0,992.7,725.99
2017,6,2,11,15,932.0,112.5,1.7,19.0,991.5,979.54,718.56
2017,6,2,11,30,935.0,113.0,1.8,19.0,1005.0,962.65,708.73
2017,6,2,11,45,935.5,113.5,1.9,19.0,1010.5,939.88,695.0
2017,6,2,12,0,936.0,114.0,2.0,19.0,1016.0,913.71,678.94
2017,6,2,12,15,936.0,114.0,2.1,19.0,1014.5,883.42,659.98
2017,6,2,12,30,936.0,114.0,2.2,19.0,1013.0,850.06,638.74
2017,6,2,12,45,925.5,119.5,2.35,19.0,1001.5,810.32,613.24
2017,6,2,13,0,915.0,125.0,2.5,19.0,990.0,768.4,584.85
2017,6,2,13,15,912.0,124.5,2.55,19.0,974.0,724.89,553.06
2017,6,2,13,30,909.0,124.0,2.6,19.0,958.0,679.16,518.81
2017,6,2,13,45,905.5,121.5,2.7,19.0,935.5,629.56,480.99
2017,6,2,14,0,902.0,119.0,2.8,19.0,913.0,578.2,440.58
2017,6,2,14,15,895.5,118.0,2.8,18.5,883.5,524.93,397.84
2017,6,2,14,30,889.0,117.0,2.8,18.0,854.0,470.59,352.76
2017,6,2,14,45,882.5,114.0,2.85,18.0,819.0,413.96,303.96
2017,6,2,15,0,876.0,111.0,2.9,18.0,784.0,356.75,253.6
2017,6,2,15,15,864.5,109.0,2.85,18.0,743.0,298.64,202.3
2017,6,2,15,30,853.0,107.0,2.8,18.0,702.0,240.95,152.79
2017,6,2,15,45,839.0,103.5,2.8,18.0,657.0,174.86,101.22
2017,6,2,16,0,825.0,100.0,2.8,18.0,612.0,117.15,66.62
2017,6,2,16,15,805.0,97.0,2.75,17.5,564.0,73.26,58.02
2017,6,2,16,30,785.0,94.0,2.7,17.0,516.0,72.33,57.57
2017,6,2,16,45,759.0,90.0,2.7,17.0,465.0,70.51,56.19
2017,6,2,17,0,733.0,86.0,2.7,17.0,414.0,68.61,54.73
2017,6,2,17,15,697.5,81.5,2.65,16.5,362.5,60.55,47.94
2017,6,2,17,30,662.0,77.0,2.6,16.0,311.0,58.22,46.1
2017,6,2,17,45,611.5,71.0,2.6,15.5,260.5,54.57,43.0
2017,6,2,18,0,561.0,65.0,2.6,15.0,210.0,50.85,39.72
2017,6,2,18,15,486.5,57.0,2.6,14.5,163.0,45.29,34.62
2017,6,2,18,30,412.0,49.0,2.6,14.0,116.0,39.66,29.25
2017,6,2,18,45,298.0,37.5,2.65,14.0,77.0,30.7,20.54
2017,6,2,19,0,184.0,26.0,2.7,14.0,38.0,20.22,6.68
2017,6,2,19,15,92.0,13.0,2.75,13.5,19.0,11.1,0.0
2017,6,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
