Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,4,45,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2017,6,3,5,0,0.0,2.0,2.0,11.0,2.0,1.71,0.0
2017,6,3,5,15,0.0,7.5,2.05,11.0,7.5,6.16,0.0
2017,6,3,5,30,0.0,13.0,2.1,11.0,13.0,10.69,3.15
2017,6,3,5,45,0.0,21.5,2.15,11.5,21.5,17.71,9.44
2017,6,3,6,0,0.0,30.0,2.2,12.0,30.0,24.74,15.67
2017,6,3,6,15,0.0,39.0,2.2,12.0,39.0,32.21,22.26
2017,6,3,6,30,0.0,48.0,2.2,12.0,48.0,39.69,28.77
2017,6,3,6,45,0.0,58.0,2.25,12.5,58.0,48.02,35.85
2017,6,3,7,0,0.0,68.0,2.3,13.0,68.0,56.37,42.82
2017,6,3,7,15,67.0,137.0,2.3,13.0,170.0,175.34,144.6
2017,6,3,7,30,134.0,206.0,2.3,13.0,272.0,314.38,258.78
2017,6,3,7,45,71.5,197.0,2.35,13.0,233.0,243.86,199.27
2017,6,3,8,0,9.0,188.0,2.4,13.0,194.0,172.08,138.43
2017,6,3,8,15,4.5,172.5,2.4,13.0,175.5,152.85,122.25
2017,6,3,8,30,0.0,157.0,2.4,13.0,157.0,134.19,106.45
2017,6,3,8,45,49.5,246.5,2.4,13.5,282.5,276.44,222.66
2017,6,3,9,0,99.0,336.0,2.4,14.0,408.0,414.09,329.76
2017,6,3,9,15,59.0,308.0,2.4,14.0,351.5,346.4,275.03
2017,6,3,9,30,19.0,280.0,2.4,14.0,295.0,263.08,208.28
2017,6,3,9,45,202.5,321.5,2.4,14.5,493.5,530.35,418.58
2017,6,3,10,0,386.0,363.0,2.4,15.0,692.0,747.36,576.95
2017,6,3,10,15,260.5,403.5,2.4,15.0,629.0,663.82,511.08
2017,6,3,10,30,135.0,444.0,2.4,15.0,566.0,561.57,433.07
2017,6,3,10,45,118.5,450.0,2.4,15.5,559.0,546.38,420.81
2017,6,3,11,0,102.0,456.0,2.4,16.0,552.0,515.24,396.5
2017,6,3,11,15,107.5,465.0,2.4,16.0,567.0,523.44,402.49
2017,6,3,11,30,113.0,474.0,2.4,16.0,582.0,543.5,416.82
2017,6,3,11,45,136.0,481.0,2.4,16.5,612.0,561.7,429.5
2017,6,3,12,0,159.0,488.0,2.4,17.0,642.0,577.65,440.43
2017,6,3,12,15,537.0,305.0,2.45,17.0,822.0,735.03,562.62
2017,6,3,12,30,915.0,122.0,2.5,17.0,1002.0,839.81,640.29
2017,6,3,12,45,912.5,122.0,2.55,17.5,993.0,802.33,612.66
2017,6,3,13,0,910.0,122.0,2.6,18.0,984.0,762.29,583.5
2017,6,3,13,15,907.0,121.5,2.6,18.0,967.5,719.1,551.41
2017,6,3,13,30,904.0,121.0,2.6,18.0,951.0,673.7,516.96
2017,6,3,13,45,901.5,118.0,2.65,18.0,928.5,624.65,479.14
2017,6,3,14,0,899.0,115.0,2.7,18.0,906.0,573.74,438.76
2017,6,3,14,15,892.0,113.5,2.75,18.0,876.0,520.14,395.04
2017,6,3,14,30,885.0,112.0,2.8,18.0,846.0,465.54,349.13
2017,6,3,14,45,877.0,110.0,2.85,18.0,811.0,409.43,300.72
2017,6,3,15,0,869.0,108.0,2.9,18.0,776.0,352.9,250.91
2017,6,3,15,15,856.5,105.5,2.95,17.5,735.0,294.71,200.04
2017,6,3,15,30,844.0,103.0,3.0,17.0,694.0,237.1,150.81
2017,6,3,15,45,828.5,100.5,3.05,17.0,649.0,172.0,99.75
2017,6,3,16,0,813.0,98.0,3.1,17.0,604.0,115.59,65.75
2017,6,3,16,15,792.5,95.0,3.1,16.5,555.5,71.64,56.85
2017,6,3,16,30,772.0,92.0,3.1,16.0,507.0,70.66,56.35
2017,6,3,16,45,744.0,88.5,3.15,16.0,456.5,69.14,55.22
2017,6,3,17,0,716.0,85.0,3.2,16.0,406.0,67.57,54.04
2017,6,3,17,15,680.0,80.5,3.2,15.5,355.5,59.59,47.28
2017,6,3,17,30,644.0,76.0,3.2,15.0,305.0,57.25,45.43
2017,6,3,17,45,590.5,70.5,3.25,15.0,255.0,53.94,42.54
2017,6,3,18,0,537.0,65.0,3.3,15.0,205.0,50.61,39.51
2017,6,3,18,15,463.0,57.0,3.25,14.5,159.0,45.08,34.45
2017,6,3,18,30,389.0,49.0,3.2,14.0,113.0,39.48,29.11
2017,6,3,18,45,272.5,37.5,3.2,13.5,75.0,29.0,19.19
2017,6,3,19,0,156.0,26.0,3.2,13.0,37.0,20.16,7.26
2017,6,3,19,15,78.0,13.0,3.25,12.5,18.5,11.1,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,11.0,10.0,8.54,0.0
2017,6,4,5,15,130.0,24.5,3.75,11.0,39.0,74.78,32.05
2017,6,4,5,30,260.0,39.0,3.8,11.0,68.0,147.37,109.78
2017,6,4,5,45,355.5,49.0,3.9,11.5,110.5,213.75,169.8
2017,6,4,6,0,451.0,59.0,4.0,12.0,153.0,289.45,236.76
2017,6,4,6,15,514.0,66.5,4.05,12.5,201.0,355.52,294.98
2017,6,4,6,30,577.0,74.0,4.1,13.0,249.0,426.91,355.9
2017,6,4,6,45,622.0,79.5,4.15,13.5,299.5,489.93,408.16
2017,6,4,7,0,667.0,85.0,4.2,14.0,350.0,555.48,460.7
2017,6,4,7,15,700.0,89.5,4.2,14.0,401.5,613.54,506.44
2017,6,4,7,30,733.0,94.0,4.2,14.0,453.0,672.17,550.98
2017,6,4,7,45,756.0,98.5,4.2,14.5,502.5,720.11,584.32
2017,6,4,8,0,779.0,103.0,4.2,15.0,552.0,770.11,618.57
2017,6,4,8,15,799.0,106.0,4.2,15.0,600.0,814.54,649.25
2017,6,4,8,30,819.0,109.0,4.2,15.0,648.0,857.08,678.21
2017,6,4,8,45,834.5,112.0,4.2,15.5,692.5,893.4,701.08
2017,6,4,9,0,850.0,115.0,4.2,16.0,737.0,927.06,721.82
2017,6,4,9,15,863.0,117.5,4.15,16.0,777.5,944.01,731.74
2017,6,4,9,30,876.0,120.0,4.1,16.0,818.0,968.25,746.92
2017,6,4,9,45,889.5,120.0,4.05,16.5,854.5,987.05,756.82
2017,6,4,10,0,903.0,120.0,4.0,17.0,891.0,1002.36,764.35
2017,6,4,10,15,910.0,121.5,3.95,17.0,919.0,1009.24,767.62
2017,6,4,10,30,917.0,123.0,3.9,17.0,947.0,1012.29,768.45
2017,6,4,10,45,924.0,122.5,3.85,17.5,969.0,1009.54,764.04
2017,6,4,11,0,931.0,122.0,3.8,18.0,991.0,1002.92,757.2
2017,6,4,11,15,934.0,122.5,3.8,18.0,1004.5,989.64,747.76
2017,6,4,11,30,937.0,123.0,3.8,18.0,1018.0,972.61,735.92
2017,6,4,11,45,942.0,121.0,3.85,18.0,1025.0,951.49,721.68
2017,6,4,12,0,947.0,119.0,3.9,18.0,1032.0,926.81,705.02
2017,6,4,12,15,946.5,119.0,3.95,18.0,1030.5,895.81,683.97
2017,6,4,12,30,946.0,119.0,4.0,18.0,1029.0,861.75,660.71
2017,6,4,12,45,940.0,121.0,4.05,18.0,1018.5,822.22,633.45
2017,6,4,13,0,934.0,123.0,4.1,18.0,1008.0,780.25,603.41
2017,6,4,13,15,931.0,122.5,4.2,18.0,991.5,736.09,570.3
2017,6,4,13,30,928.0,122.0,4.3,18.0,975.0,689.65,534.71
2017,6,4,13,45,924.0,120.5,4.4,18.0,952.0,639.77,495.68
2017,6,4,14,0,920.0,119.0,4.5,18.0,929.0,588.1,454.05
2017,6,4,14,15,913.5,117.5,4.55,17.5,899.0,533.65,409.62
2017,6,4,14,30,907.0,116.0,4.6,17.0,869.0,478.09,362.77
2017,6,4,14,45,897.5,114.5,4.7,17.0,833.0,420.55,312.39
2017,6,4,15,0,888.0,113.0,4.8,17.0,797.0,362.71,260.73
2017,6,4,15,15,876.5,111.0,4.8,16.5,756.0,303.96,208.52
2017,6,4,15,30,865.0,109.0,4.8,16.0,715.0,245.63,157.97
2017,6,4,15,45,849.0,106.5,4.8,16.0,669.5,179.38,105.47
2017,6,4,16,0,833.0,104.0,4.8,16.0,624.0,121.66,70.26
2017,6,4,16,15,813.5,101.0,4.7,15.5,575.0,76.05,60.93
2017,6,4,16,30,794.0,98.0,4.6,15.0,526.0,75.22,60.56
2017,6,4,16,45,766.0,94.5,4.55,15.0,474.5,73.85,59.57
2017,6,4,17,0,738.0,91.0,4.5,15.0,423.0,66.24,53.07
2017,6,4,17,15,702.0,86.0,4.4,14.5,371.0,63.73,51.14
2017,6,4,17,30,666.0,81.0,4.3,14.0,319.0,61.14,49.07
2017,6,4,17,45,611.0,75.5,4.2,13.5,267.5,57.94,46.36
2017,6,4,18,0,556.0,70.0,4.1,13.0,216.0,54.74,43.52
2017,6,4,18,15,480.0,61.5,4.0,12.5,168.5,48.9,38.14
2017,6,4,18,30,404.0,53.0,3.9,12.0,121.0,42.98,32.47
2017,6,4,18,45,284.5,41.0,3.8,12.0,81.0,31.66,21.65
2017,6,4,19,0,165.0,29.0,3.7,12.0,41.0,22.46,9.34
2017,6,4,19,15,82.5,14.5,3.65,11.5,20.5,12.38,0.0
2017,6,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,45,7.0,5.0,2.15,10.0,5.0,0.0,0.0
2017,6,5,5,0,14.0,10.0,2.2,10.0,10.0,11.68,0.0
2017,6,5,5,15,119.0,26.5,2.25,10.5,39.5,74.06,32.84
2017,6,5,5,30,224.0,43.0,2.3,11.0,69.0,139.56,104.06
2017,6,5,5,45,318.0,55.5,2.4,11.5,111.5,203.36,161.21
2017,6,5,6,0,412.0,68.0,2.5,12.0,154.0,277.6,226.25
2017,6,5,6,15,477.5,77.0,2.35,12.0,202.5,347.02,286.68
2017,6,5,6,30,543.0,86.0,2.2,12.0,251.0,419.88,348.14
2017,6,5,6,45,594.5,91.5,2.1,12.5,302.5,485.67,401.28
2017,6,5,7,0,646.0,97.0,2.0,13.0,354.0,554.47,454.66
2017,6,5,7,15,680.0,102.0,1.85,13.5,405.5,613.1,497.78
2017,6,5,7,30,714.0,107.0,1.7,14.0,457.0,672.38,539.55
2017,6,5,7,45,744.5,109.5,1.6,14.5,508.0,726.3,575.08
2017,6,5,8,0,775.0,112.0,1.5,15.0,559.0,775.84,606.1
2017,6,5,8,15,794.0,115.0,1.4,15.5,606.0,819.38,631.97
2017,6,5,8,30,813.0,118.0,1.3,16.0,653.0,860.95,655.76
2017,6,5,8,45,830.0,119.5,1.2,16.5,697.5,896.84,675.06
2017,6,5,9,0,847.0,121.0,1.1,17.0,742.0,930.13,692.14
2017,6,5,9,15,858.0,123.5,1.0,17.0,780.5,956.03,705.31
2017,6,5,9,30,869.0,126.0,0.9,17.0,819.0,967.01,708.75
2017,6,5,9,45,877.0,128.0,0.85,17.5,852.0,982.47,714.91
2017,6,5,10,0,885.0,130.0,0.8,18.0,885.0,994.34,718.71
2017,6,5,10,15,891.0,131.0,0.8,18.5,912.0,999.63,719.56
2017,6,5,10,30,897.0,132.0,0.8,19.0,939.0,1001.17,718.28
2017,6,5,10,45,901.0,133.0,0.8,19.5,959.0,997.02,713.64
2017,6,5,11,0,905.0,134.0,0.8,20.0,979.0,989.09,706.87
2017,6,5,11,15,907.5,134.5,0.9,20.0,992.0,975.56,700.14
2017,6,5,11,30,910.0,135.0,1.0,20.0,1005.0,958.4,691.11
2017,6,5,11,45,909.5,136.0,1.15,20.0,1010.0,935.48,679.15
2017,6,5,12,0,909.0,137.0,1.3,20.0,1015.0,909.3,664.79
2017,6,5,12,15,908.5,137.0,1.45,20.0,1013.0,879.19,647.48
2017,6,5,12,30,908.0,137.0,1.6,20.0,1011.0,846.17,627.83
2017,6,5,12,45,900.5,140.0,1.75,20.0,1000.0,807.43,603.87
2017,6,5,13,0,893.0,143.0,1.9,20.0,989.0,766.47,576.46
2017,6,5,13,15,889.0,142.0,1.95,20.0,972.5,722.82,545.26
2017,6,5,13,30,885.0,141.0,2.0,20.0,956.0,677.11,511.75
2017,6,5,13,45,879.0,140.0,2.15,20.0,932.5,628.36,475.55
2017,6,5,14,0,873.0,139.0,2.3,20.0,909.0,578.11,436.88
2017,6,5,14,15,865.5,137.5,2.35,19.5,879.0,525.47,395.46
2017,6,5,14,30,858.0,136.0,2.4,19.0,849.0,469.96,350.37
2017,6,5,14,45,846.5,134.5,2.5,19.0,813.0,413.12,302.31
2017,6,5,15,0,835.0,133.0,2.6,19.0,777.0,356.37,253.2
2017,6,5,15,15,822.0,130.0,2.65,18.5,736.0,298.51,203.29
2017,6,5,15,30,809.0,127.0,2.7,18.0,695.0,241.47,155.04
2017,6,5,15,45,790.5,124.5,2.75,18.0,649.5,185.12,111.33
2017,6,5,16,0,772.0,122.0,2.8,18.0,604.0,130.73,78.53
2017,6,5,16,15,750.0,118.0,2.8,17.5,556.0,78.92,62.86
2017,6,5,16,30,728.0,114.0,2.8,17.0,508.0,78.02,62.48
2017,6,5,16,45,697.0,110.0,2.8,17.0,457.5,76.91,61.73
2017,6,5,17,0,666.0,106.0,2.8,17.0,407.0,75.75,60.93
2017,6,5,17,15,627.5,100.0,2.75,16.5,356.0,73.0,58.84
2017,6,5,17,30,589.0,94.0,2.7,16.0,305.0,70.14,56.59
2017,6,5,17,45,533.5,86.5,2.7,15.5,255.0,65.85,52.98
2017,6,5,18,0,478.0,79.0,2.7,15.0,205.0,61.47,49.14
2017,6,5,18,15,402.5,68.5,2.6,14.5,159.0,51.7,40.33
2017,6,5,18,30,327.0,58.0,2.5,14.0,113.0,44.11,33.22
2017,6,5,18,45,223.5,43.5,2.45,13.5,75.5,33.31,22.98
2017,6,5,19,0,120.0,29.0,2.4,13.0,38.0,22.65,9.89
2017,6,5,19,15,60.0,14.5,2.4,12.5,19.0,12.38,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,4,45,7.5,4.5,2.2,10.5,5.0,0.0,0.0
2017,6,6,5,0,15.0,9.0,2.3,11.0,10.0,11.03,0.0
2017,6,6,5,15,117.0,25.5,2.35,11.0,38.5,72.16,32.5
2017,6,6,5,30,219.0,42.0,2.4,11.0,67.0,136.33,101.63
2017,6,6,5,45,308.0,55.0,2.5,11.5,109.0,198.39,157.28
2017,6,6,6,0,397.0,68.0,2.6,12.0,151.0,270.32,220.41
2017,6,6,6,15,198.5,70.0,2.65,12.0,111.5,181.67,150.18
2017,6,6,6,30,0.0,72.0,2.7,12.0,72.0,60.7,46.74
2017,6,6,6,45,0.0,86.5,2.75,12.5,86.5,73.43,57.6
2017,6,6,7,0,0.0,101.0,2.8,13.0,101.0,86.17,68.16
2017,6,6,7,15,2.0,129.0,2.8,13.0,130.0,113.15,90.75
2017,6,6,7,30,4.0,157.0,2.8,13.0,159.0,140.43,113.26
2017,6,6,7,45,15.0,186.0,2.85,13.5,194.5,175.86,142.24
2017,6,6,8,0,26.0,215.0,2.9,14.0,230.0,212.03,171.33
2017,6,6,8,15,24.5,228.0,2.9,14.0,243.5,222.55,179.19
2017,6,6,8,30,23.0,241.0,2.9,14.0,257.0,232.94,186.97
2017,6,6,8,45,32.5,271.0,2.9,14.5,294.5,286.12,228.71
2017,6,6,9,0,42.0,301.0,2.9,15.0,332.0,324.44,257.9
2017,6,6,9,15,62.0,334.0,2.9,15.0,382.0,375.59,297.52
2017,6,6,9,30,82.0,367.0,2.9,15.0,432.0,426.76,336.48
2017,6,6,9,45,86.0,385.0,2.9,15.5,456.5,446.88,350.31
2017,6,6,10,0,90.0,403.0,2.9,16.0,481.0,466.43,363.75
2017,6,6,10,15,97.5,420.0,2.9,16.0,506.5,487.68,379.18
2017,6,6,10,30,105.0,437.0,2.9,16.0,532.0,508.16,393.95
2017,6,6,10,45,484.0,299.0,2.9,16.5,749.0,778.21,599.52
2017,6,6,11,0,863.0,161.0,2.9,17.0,966.0,987.89,745.14
2017,6,6,11,15,865.5,161.5,2.9,17.0,979.0,974.29,733.52
2017,6,6,11,30,868.0,162.0,2.9,17.0,992.0,943.18,712.25
2017,6,6,11,45,872.5,160.5,2.95,17.0,998.5,923.1,699.03
2017,6,6,12,0,877.0,159.0,3.0,17.0,1005.0,899.75,683.46
2017,6,6,12,15,876.5,158.5,3.05,17.0,1003.5,869.89,663.37
2017,6,6,12,30,876.0,158.0,3.1,17.0,1002.0,837.26,641.29
2017,6,6,12,45,876.0,156.0,3.15,17.0,993.5,801.22,616.52
2017,6,6,13,0,876.0,154.0,3.2,17.0,985.0,762.64,588.28
2017,6,6,13,15,872.0,153.0,3.25,17.0,968.5,719.64,556.19
2017,6,6,13,30,868.0,152.0,3.3,17.0,952.0,674.65,521.84
2017,6,6,13,45,863.5,150.0,3.4,17.0,929.0,626.8,484.63
2017,6,6,14,0,859.0,148.0,3.5,17.0,906.0,578.54,445.93
2017,6,6,14,15,851.5,146.0,3.5,17.0,876.0,524.89,401.79
2017,6,6,14,30,844.0,144.0,3.5,17.0,846.0,470.45,355.77
2017,6,6,14,45,834.0,141.0,3.55,17.0,810.5,413.79,306.92
2017,6,6,15,0,824.0,138.0,3.6,17.0,775.0,357.1,257.06
2017,6,6,15,15,810.5,135.5,3.6,16.5,734.0,300.13,207.2
2017,6,6,15,30,797.0,133.0,3.6,16.0,693.0,244.03,159.15
2017,6,6,15,45,780.5,129.0,3.65,16.0,648.5,187.6,114.75
2017,6,6,16,0,764.0,125.0,3.7,16.0,604.0,132.91,81.03
2017,6,6,16,15,741.5,121.0,3.7,15.5,555.5,80.6,64.84
2017,6,6,16,30,719.0,117.0,3.7,15.0,507.0,79.79,64.52
2017,6,6,16,45,690.5,112.0,3.7,15.0,457.0,78.12,63.29
2017,6,6,17,0,662.0,107.0,3.7,15.0,407.0,76.35,61.95
2017,6,6,17,15,623.0,101.0,3.7,14.5,356.0,73.62,59.86
2017,6,6,17,30,584.0,95.0,3.7,14.0,305.0,70.79,57.62
2017,6,6,17,45,531.0,87.0,3.7,13.5,255.5,66.16,53.68
2017,6,6,18,0,478.0,79.0,3.7,13.0,206.0,61.4,49.48
2017,6,6,18,15,402.5,68.5,3.6,12.5,160.0,51.69,40.65
2017,6,6,18,30,327.0,58.0,3.5,12.0,114.0,44.1,33.5
2017,6,6,18,45,224.0,44.0,3.4,12.0,76.5,33.67,23.49
2017,6,6,19,0,121.0,30.0,3.3,12.0,39.0,23.38,10.87
2017,6,6,19,15,60.5,15.0,3.25,11.5,19.5,12.8,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,1.5,2.9,10.5,1.5,0.0,0.0
2017,6,7,5,0,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2017,6,7,5,15,0.0,12.5,3.05,11.0,12.5,10.29,0.2
2017,6,7,5,30,0.0,22.0,3.1,11.0,22.0,18.14,9.33
2017,6,7,5,45,0.0,35.5,3.15,11.0,35.5,29.35,19.38
2017,6,7,6,0,0.0,49.0,3.2,11.0,49.0,40.91,29.66
2017,6,7,6,15,0.0,65.0,3.25,11.0,65.0,55.13,42.15
2017,6,7,6,30,0.0,81.0,3.3,11.0,81.0,69.32,54.46
2017,6,7,6,45,0.0,98.0,3.35,11.5,98.0,84.44,67.26
2017,6,7,7,0,0.0,115.0,3.4,12.0,115.0,99.54,79.81
2017,6,7,7,15,14.0,148.5,3.4,12.5,155.5,140.52,114.29
2017,6,7,7,30,28.0,182.0,3.4,13.0,196.0,194.75,159.09
2017,6,7,7,45,42.5,209.5,3.45,13.5,233.0,234.22,190.94
2017,6,7,8,0,57.0,237.0,3.5,14.0,270.0,274.47,222.9
2017,6,7,8,15,87.5,267.0,3.5,14.0,322.5,331.52,268.64
2017,6,7,8,30,118.0,297.0,3.5,14.0,375.0,406.9,327.76
2017,6,7,8,45,136.0,320.0,3.5,14.5,415.5,447.96,358.29
2017,6,7,9,0,154.0,343.0,3.5,15.0,456.0,488.99,388.42
2017,6,7,9,15,149.5,362.5,3.5,15.0,477.0,505.06,399.32
2017,6,7,9,30,145.0,382.0,3.5,15.0,498.0,520.04,409.49
2017,6,7,9,45,181.0,397.5,3.5,15.5,548.5,568.49,445.16
2017,6,7,10,0,217.0,413.0,3.5,16.0,599.0,616.33,479.59
2017,6,7,10,15,274.5,413.0,3.4,16.0,655.5,685.39,530.03
2017,6,7,10,30,332.0,413.0,3.3,16.0,712.0,735.28,565.86
2017,6,7,10,45,236.0,439.5,3.25,16.0,654.5,662.64,509.73
2017,6,7,11,0,140.0,466.0,3.2,16.0,597.0,575.16,443.04
2017,6,7,11,15,205.0,466.5,3.1,16.0,661.0,628.58,483.69
2017,6,7,11,30,270.0,467.0,3.0,16.0,725.0,690.52,528.69
2017,6,7,11,45,240.0,476.5,2.9,16.0,707.0,648.92,496.99
2017,6,7,12,0,210.0,486.0,2.8,16.0,689.0,619.02,474.18
2017,6,7,12,15,275.5,466.5,2.8,16.0,732.5,650.33,498.28
2017,6,7,12,30,341.0,447.0,2.8,16.0,776.0,668.36,512.21
2017,6,7,12,45,236.5,461.0,2.8,16.0,688.5,576.3,443.07
2017,6,7,13,0,132.0,475.0,2.8,16.0,601.0,496.17,382.3
2017,6,7,13,15,196.5,461.0,2.85,16.0,644.5,515.72,398.3
2017,6,7,13,30,261.0,447.0,2.9,16.0,688.0,528.89,408.48
2017,6,7,13,45,285.5,428.5,2.95,16.0,686.0,508.4,392.9
2017,6,7,14,0,310.0,410.0,3.0,16.0,684.0,485.43,375.11
2017,6,7,14,15,200.5,400.5,3.0,16.0,575.5,406.14,314.44
2017,6,7,14,30,91.0,391.0,3.0,16.0,467.0,339.99,264.24
2017,6,7,14,45,153.0,377.0,3.0,16.0,498.5,336.67,260.49
2017,6,7,15,0,215.0,363.0,3.0,16.0,530.0,330.94,253.51
2017,6,7,15,15,128.5,325.5,2.9,15.5,423.5,266.15,205.11
2017,6,7,15,30,42.0,288.0,2.8,15.0,317.0,220.07,172.41
2017,6,7,15,45,101.5,284.5,2.75,15.0,349.5,217.75,168.5
2017,6,7,16,0,161.0,281.0,2.7,15.0,382.0,198.18,152.63
2017,6,7,16,15,105.5,249.5,2.65,14.5,313.5,175.15,146.15
2017,6,7,16,30,50.0,218.0,2.6,14.0,245.0,155.59,130.21
2017,6,7,16,45,25.0,148.5,2.55,14.0,162.0,112.69,93.59
2017,6,7,17,0,0.0,79.0,2.5,14.0,79.0,65.57,52.64
2017,6,7,17,15,215.5,93.5,2.45,14.0,171.5,68.83,55.74
2017,6,7,17,30,431.0,108.0,2.4,14.0,264.0,76.98,63.1
2017,6,7,17,45,386.0,99.0,2.35,14.0,222.5,71.48,58.29
2017,6,7,18,0,341.0,90.0,2.3,14.0,181.0,65.81,53.19
2017,6,7,18,15,288.0,75.0,2.1,13.5,140.5,55.6,43.98
2017,6,7,18,30,235.0,60.0,1.9,13.0,100.0,45.08,34.27
2017,6,7,18,45,167.5,44.0,1.75,13.0,67.5,34.05,23.78
2017,6,7,19,0,100.0,28.0,1.6,13.0,35.0,21.94,10.15
2017,6,7,19,15,50.0,14.0,1.5,13.0,17.5,11.95,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.75,13.0,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.8,13.0,2.0,1.71,0.0
2017,6,8,5,15,0.0,7.5,1.85,13.0,7.5,6.16,0.0
2017,6,8,5,30,0.0,13.0,1.9,13.0,13.0,10.69,3.12
2017,6,8,5,45,0.0,21.0,1.95,13.5,21.0,17.29,9.0
2017,6,8,6,0,0.0,29.0,2.0,14.0,29.0,23.91,14.82
2017,6,8,6,15,0.0,38.0,2.0,14.0,38.0,31.38,21.35
2017,6,8,6,30,0.0,47.0,2.0,14.0,47.0,38.86,27.82
2017,6,8,6,45,0.0,56.5,2.05,14.0,56.5,46.77,34.56
2017,6,8,7,0,0.0,66.0,2.1,14.0,66.0,54.7,41.22
2017,6,8,7,15,0.0,80.0,2.1,14.0,80.0,66.41,51.01
2017,6,8,7,30,0.0,94.0,2.1,14.0,94.0,78.62,61.1
2017,6,8,7,45,0.0,116.0,2.15,14.0,116.0,98.1,77.17
2017,6,8,8,0,0.0,138.0,2.2,14.0,138.0,117.7,93.13
2017,6,8,8,15,0.0,135.0,2.2,14.0,135.0,114.58,90.23
2017,6,8,8,30,0.0,132.0,2.2,14.0,132.0,111.64,87.56
2017,6,8,8,45,0.0,120.0,2.25,14.0,120.0,100.93,78.52
2017,6,8,9,0,0.0,108.0,2.3,14.0,108.0,90.47,69.73
2017,6,8,9,15,0.0,114.0,2.25,14.0,114.0,95.7,73.88
2017,6,8,9,30,0.0,120.0,2.2,14.0,120.0,100.93,78.01
2017,6,8,9,45,0.0,132.0,2.2,14.5,132.5,111.36,86.2
2017,6,8,10,0,0.0,144.0,2.2,15.0,145.0,121.78,94.32
2017,6,8,10,15,4.0,173.0,2.15,15.0,177.5,150.87,117.75
2017,6,8,10,30,8.0,202.0,2.1,15.0,210.0,179.96,140.91
2017,6,8,10,45,10.0,224.5,2.05,15.0,234.5,201.32,157.66
2017,6,8,11,0,12.0,247.0,2.0,15.0,259.0,222.48,174.14
2017,6,8,11,15,12.0,250.0,1.95,15.0,262.5,224.46,175.47
2017,6,8,11,30,12.0,253.0,1.9,15.0,266.0,226.33,176.79
2017,6,8,11,45,13.0,254.0,1.85,15.5,268.0,227.23,177.08
2017,6,8,12,0,14.0,255.0,1.8,16.0,270.0,227.97,177.26
2017,6,8,12,15,10.5,217.0,1.75,16.0,227.5,191.66,148.74
2017,6,8,12,30,7.0,179.0,1.7,16.0,185.0,155.97,120.59
2017,6,8,12,45,10.0,221.5,1.65,16.0,231.0,193.23,150.13
2017,6,8,13,0,13.0,264.0,1.6,16.0,277.0,229.68,178.52
2017,6,8,13,15,12.5,260.5,1.55,16.0,273.0,224.97,174.72
2017,6,8,13,30,12.0,257.0,1.5,16.0,269.0,220.27,171.12
2017,6,8,13,45,9.5,225.5,1.5,16.0,235.0,191.82,148.96
2017,6,8,14,0,7.0,194.0,1.5,16.0,201.0,163.9,127.12
2017,6,8,14,15,32.5,282.0,1.5,16.0,309.5,241.37,188.1
2017,6,8,14,30,58.0,370.0,1.5,16.0,418.0,311.26,241.33
2017,6,8,14,45,35.0,306.5,1.5,16.0,335.5,250.27,194.39
2017,6,8,15,0,12.0,243.0,1.5,16.0,253.0,198.46,154.76
2017,6,8,15,15,6.0,199.5,1.5,16.0,204.5,162.27,126.62
2017,6,8,15,30,0.0,156.0,1.5,16.0,156.0,126.92,98.79
2017,6,8,15,45,11.5,193.0,1.5,16.0,200.5,154.89,121.22
2017,6,8,16,0,23.0,230.0,1.5,16.0,245.0,178.33,140.12
2017,6,8,16,15,11.5,182.5,1.5,16.0,190.0,142.7,117.58
2017,6,8,16,30,0.0,135.0,1.5,16.0,135.0,108.47,88.82
2017,6,8,16,45,0.0,119.0,1.5,16.0,119.0,96.25,78.65
2017,6,8,17,0,0.0,103.0,1.5,16.0,103.0,83.91,68.21
2017,6,8,17,15,0.0,82.5,1.45,15.5,82.5,68.04,54.68
2017,6,8,17,30,0.0,62.0,1.4,15.0,62.0,51.36,40.19
2017,6,8,17,45,241.0,67.5,1.35,15.0,132.0,48.47,37.7
2017,6,8,18,0,482.0,73.0,1.3,15.0,202.0,56.37,44.66
2017,6,8,18,15,413.0,63.5,1.2,14.5,157.5,49.92,38.8
2017,6,8,18,30,344.0,54.0,1.1,14.0,113.0,41.22,30.78
2017,6,8,18,45,250.0,41.0,1.05,14.0,76.5,31.5,21.54
2017,6,8,19,0,156.0,28.0,1.0,14.0,40.0,21.65,10.2
2017,6,8,19,15,78.0,14.0,1.0,14.0,20.0,11.95,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.0,1.85,12.0,6.0,0.0,0.0
2017,6,9,5,0,0.0,12.0,1.9,12.0,12.0,10.24,0.0
2017,6,9,5,15,173.0,22.5,2.0,12.0,42.5,83.59,39.22
2017,6,9,5,30,346.0,33.0,2.1,12.0,73.0,170.13,125.92
2017,6,9,5,45,433.0,41.5,2.25,12.5,116.0,234.62,184.59
2017,6,9,6,0,520.0,50.0,2.4,13.0,159.0,308.31,249.61
2017,6,9,6,15,577.5,56.0,2.45,13.0,207.0,372.82,306.54
2017,6,9,6,30,635.0,62.0,2.5,13.0,255.0,442.08,365.62
2017,6,9,6,45,330.5,103.5,2.65,13.5,205.5,330.48,274.7
2017,6,9,7,0,26.0,145.0,2.8,14.0,156.0,155.92,126.57
2017,6,9,7,15,74.0,175.5,2.8,14.0,211.5,221.15,181.65
2017,6,9,7,30,122.0,206.0,2.8,14.0,267.0,304.02,249.4
2017,6,9,7,45,289.0,202.0,2.85,14.5,364.0,446.52,364.96
2017,6,9,8,0,456.0,198.0,2.9,15.0,461.0,603.51,486.39
2017,6,9,8,15,652.5,145.0,2.9,15.0,556.0,734.87,585.88
2017,6,9,8,30,849.0,92.0,2.9,15.0,651.0,851.33,667.51
2017,6,9,8,45,863.5,94.0,2.95,15.5,695.0,886.09,688.49
2017,6,9,9,0,878.0,96.0,3.0,16.0,739.0,918.15,708.07
2017,6,9,9,15,888.5,97.5,3.0,16.0,778.0,943.01,723.51
2017,6,9,9,30,899.0,99.0,3.0,16.0,817.0,964.59,736.75
2017,6,9,9,45,909.0,100.0,3.05,16.0,851.5,981.73,747.43
2017,6,9,10,0,919.0,101.0,3.1,16.0,886.0,995.27,755.79
2017,6,9,10,15,925.0,102.0,3.1,16.0,913.5,1001.24,758.73
2017,6,9,10,30,931.0,103.0,3.1,16.0,941.0,1003.37,759.26
2017,6,9,10,45,937.0,103.0,3.15,16.5,962.5,1000.62,755.66
2017,6,9,11,0,943.0,103.0,3.2,17.0,984.0,994.0,749.61
2017,6,9,11,15,946.0,103.5,3.25,17.0,997.5,981.17,740.92
2017,6,9,11,30,949.0,104.0,3.3,17.0,1011.0,964.57,729.79
2017,6,9,11,45,951.5,103.0,3.35,17.0,1018.0,942.47,714.96
2017,6,9,12,0,954.0,102.0,3.4,17.0,1025.0,916.86,697.76
2017,6,9,12,15,954.0,102.0,3.45,17.0,1024.0,886.67,677.36
2017,6,9,12,30,954.0,102.0,3.5,17.0,1023.0,853.34,654.7
2017,6,9,12,45,935.5,113.5,3.6,17.0,1009.5,812.57,626.87
2017,6,9,13,0,917.0,125.0,3.7,17.0,996.0,769.86,596.48
2017,6,9,13,15,914.0,124.0,3.75,16.5,980.0,726.32,564.78
2017,6,9,13,30,911.0,123.0,3.8,16.0,964.0,680.58,530.49
2017,6,9,13,45,913.0,118.0,3.85,16.0,943.0,632.65,492.62
2017,6,9,14,0,915.0,113.0,3.9,16.0,922.0,582.42,451.85
2017,6,9,14,15,908.0,111.5,3.95,16.0,892.5,528.36,406.85
2017,6,9,14,30,901.0,110.0,4.0,16.0,863.0,473.25,359.68
2017,6,9,14,45,895.5,107.0,4.1,16.0,828.5,416.79,310.16
2017,6,9,15,0,890.0,104.0,4.2,16.0,794.0,359.61,258.98
2017,6,9,15,15,878.5,102.0,4.25,15.5,753.0,301.12,206.95
2017,6,9,15,30,867.0,100.0,4.3,15.0,712.0,243.04,156.37
2017,6,9,15,45,854.5,96.5,4.4,15.0,667.5,184.47,109.46
2017,6,9,16,0,842.0,93.0,4.5,15.0,623.0,126.94,73.34
2017,6,9,16,15,823.5,90.0,4.5,14.5,574.5,68.56,54.6
2017,6,9,16,30,805.0,87.0,4.5,14.0,526.0,67.45,53.96
2017,6,9,16,45,781.5,83.5,4.55,14.0,476.0,65.82,52.71
2017,6,9,17,0,758.0,80.0,4.6,14.0,426.0,64.12,51.4
2017,6,9,17,15,724.5,75.5,4.55,13.5,374.5,61.46,49.3
2017,6,9,17,30,691.0,71.0,4.5,13.0,323.0,53.88,42.76
2017,6,9,17,45,646.0,65.5,4.45,13.0,272.5,50.43,39.74
2017,6,9,18,0,601.0,60.0,4.4,13.0,222.0,46.92,36.55
2017,6,9,18,15,532.5,53.5,4.25,12.5,175.0,42.4,32.39
2017,6,9,18,30,464.0,47.0,4.1,12.0,128.0,37.86,28.03
2017,6,9,18,45,355.5,37.0,4.0,12.0,87.5,30.11,20.52
2017,6,9,19,0,247.0,27.0,3.9,12.0,47.0,22.25,10.98
2017,6,9,19,15,123.5,13.5,3.85,12.0,23.5,11.52,0.0
2017,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,4,45,25.5,5.5,2.6,11.5,6.0,0.0,0.0
2017,6,10,5,0,51.0,11.0,2.6,12.0,12.0,20.61,0.0
2017,6,10,5,15,178.5,23.5,2.75,12.0,42.0,86.25,40.92
2017,6,10,5,30,306.0,36.0,2.9,12.0,72.0,159.22,118.07
2017,6,10,5,45,399.0,45.0,3.1,12.5,114.5,224.51,177.09
2017,6,10,6,0,492.0,54.0,3.3,13.0,157.0,299.62,243.36
2017,6,10,6,15,551.0,60.5,3.4,13.0,205.5,364.1,300.57
2017,6,10,6,30,610.0,67.0,3.5,13.0,254.0,433.47,360.28
2017,6,10,6,45,654.5,71.5,3.65,13.5,304.5,496.17,412.28
2017,6,10,7,0,699.0,76.0,3.8,14.0,355.0,559.03,462.78
2017,6,10,7,15,729.0,80.0,3.8,14.0,405.5,615.67,507.31
2017,6,10,7,30,759.0,84.0,3.8,14.0,456.0,672.54,549.93
2017,6,10,7,45,782.0,87.0,3.8,14.5,505.5,722.69,584.81
2017,6,10,8,0,805.0,90.0,3.8,15.0,555.0,771.8,618.18
2017,6,10,8,15,822.0,93.0,3.75,15.0,601.5,814.48,647.16
2017,6,10,8,30,839.0,96.0,3.7,15.0,648.0,846.41,668.01
2017,6,10,8,45,852.0,98.0,3.65,15.5,691.0,879.57,688.33
2017,6,10,9,0,865.0,100.0,3.6,16.0,734.0,910.0,706.44
2017,6,10,9,15,875.5,102.0,3.55,16.0,773.0,935.15,722.03
2017,6,10,9,30,886.0,104.0,3.5,16.0,812.0,957.07,735.37
2017,6,10,9,45,890.0,108.0,3.5,16.0,844.0,971.46,743.88
2017,6,10,10,0,894.0,112.0,3.5,16.0,876.0,982.13,749.99
2017,6,10,10,15,900.5,113.0,3.5,16.0,903.5,988.41,753.23
2017,6,10,10,30,907.0,114.0,3.5,16.0,931.0,990.94,754.06
2017,6,10,10,45,913.5,113.5,3.55,16.0,952.0,988.21,751.82
2017,6,10,11,0,920.0,113.0,3.6,16.0,973.0,981.69,747.15
2017,6,10,11,15,923.0,114.0,3.65,16.0,987.0,969.53,738.73
2017,6,10,11,30,926.0,115.0,3.7,16.0,1001.0,953.66,727.88
2017,6,10,11,45,929.0,114.0,3.8,16.5,1007.5,932.37,712.33
2017,6,10,12,0,932.0,113.0,3.9,17.0,1014.0,907.65,694.44
2017,6,10,12,15,932.0,113.0,3.95,17.0,1013.0,877.97,674.12
2017,6,10,12,30,932.0,113.0,4.0,17.0,1012.0,845.25,651.59
2017,6,10,12,45,922.0,118.0,4.1,17.0,1001.0,806.14,624.59
2017,6,10,13,0,912.0,123.0,4.2,17.0,990.0,764.83,594.92
2017,6,10,13,15,909.0,122.5,4.2,17.0,974.0,721.99,562.21
2017,6,10,13,30,906.0,122.0,4.2,17.0,958.0,676.93,527.11
2017,6,10,13,45,906.0,117.5,4.25,17.0,937.0,628.53,488.86
2017,6,10,14,0,906.0,113.0,4.3,17.0,916.0,578.02,447.94
2017,6,10,14,15,899.5,112.0,4.3,16.5,886.5,525.1,404.49
2017,6,10,14,30,893.0,111.0,4.3,16.0,857.0,471.08,358.72
2017,6,10,14,45,888.5,106.5,4.35,16.0,822.5,414.39,308.91
2017,6,10,15,0,884.0,102.0,4.4,16.0,788.0,356.91,257.36
2017,6,10,15,15,872.5,100.0,4.4,16.0,747.5,298.84,205.16
2017,6,10,15,30,861.0,98.0,4.4,16.0,707.0,241.18,154.64
2017,6,10,15,45,849.0,94.5,4.45,16.0,663.0,183.11,108.13
2017,6,10,16,0,837.0,91.0,4.5,16.0,619.0,126.01,72.2
2017,6,10,16,15,818.5,88.0,4.5,15.5,571.0,67.11,53.12
2017,6,10,16,30,800.0,85.0,4.5,15.0,523.0,65.95,52.43
2017,6,10,16,45,777.5,81.5,4.5,15.0,473.0,64.3,51.16
2017,6,10,17,0,755.0,78.0,4.5,15.0,423.0,62.56,49.81
2017,6,10,17,15,722.0,74.0,4.4,14.5,372.5,60.24,48.02
2017,6,10,17,30,689.0,70.0,4.3,14.0,322.0,57.86,46.13
2017,6,10,17,45,643.5,65.0,4.25,14.0,272.0,50.01,39.19
2017,6,10,18,0,598.0,60.0,4.2,14.0,222.0,46.87,36.36
2017,6,10,18,15,531.0,53.0,4.05,13.5,175.0,41.95,31.87
2017,6,10,18,30,464.0,46.0,3.9,13.0,128.0,36.98,27.15
2017,6,10,18,45,358.5,36.5,3.8,13.0,88.0,29.65,20.06
2017,6,10,19,0,253.0,27.0,3.7,13.0,48.0,22.22,11.13
2017,6,10,19,15,126.5,13.5,3.65,12.5,24.0,11.52,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,45,35.0,5.5,3.9,10.5,6.5,0.0,0.0
2017,6,11,5,0,70.0,11.0,4.0,11.0,13.0,24.73,0.0
2017,6,11,5,15,208.0,23.0,4.15,11.0,43.5,95.41,46.01
2017,6,11,5,30,346.0,35.0,4.3,11.0,74.0,171.35,127.66
2017,6,11,5,45,436.5,43.0,4.45,11.5,117.5,236.68,187.7
2017,6,11,6,0,527.0,51.0,4.6,12.0,161.0,311.47,254.64
2017,6,11,6,15,584.5,57.0,4.6,12.0,210.0,376.3,312.91
2017,6,11,6,30,642.0,63.0,4.6,12.0,259.0,445.84,373.47
2017,6,11,6,45,682.0,67.5,4.65,12.5,309.5,505.2,423.36
2017,6,11,7,0,722.0,72.0,4.7,13.0,360.0,568.79,474.88
2017,6,11,7,15,751.0,76.0,4.6,13.0,411.0,625.66,519.85
2017,6,11,7,30,780.0,80.0,4.5,13.0,462.0,682.65,562.42
2017,6,11,7,45,801.0,83.0,4.45,13.5,511.5,732.02,596.8
2017,6,11,8,0,822.0,86.0,4.4,14.0,561.0,780.16,629.48
2017,6,11,8,15,838.5,88.5,4.3,14.0,608.0,814.4,652.11
2017,6,11,8,30,855.0,91.0,4.2,14.0,655.0,854.07,678.51
2017,6,11,8,45,867.5,93.5,4.15,14.5,698.0,887.81,699.42
2017,6,11,9,0,880.0,96.0,4.1,15.0,741.0,918.74,718.08
2017,6,11,9,15,889.5,98.0,4.05,15.0,779.5,943.3,733.45
2017,6,11,9,30,899.0,100.0,4.0,15.0,818.0,964.56,746.51
2017,6,11,9,45,902.0,104.0,4.0,15.0,849.5,978.24,754.63
2017,6,11,10,0,905.0,108.0,4.0,15.0,881.0,988.14,760.29
2017,6,11,10,15,910.5,109.0,4.0,15.0,908.0,993.58,762.99
2017,6,11,10,30,916.0,110.0,4.0,15.0,935.0,995.25,763.24
2017,6,11,10,45,916.5,113.0,4.05,15.5,954.0,990.28,757.96
2017,6,11,11,0,917.0,116.0,4.1,16.0,973.0,981.48,750.22
2017,6,11,11,15,919.5,116.5,4.1,16.0,986.0,968.43,740.8
2017,6,11,11,30,922.0,117.0,4.1,16.0,999.0,951.72,728.96
2017,6,11,11,45,919.5,119.0,4.2,16.0,1004.0,928.34,713.12
2017,6,11,12,0,917.0,121.0,4.3,16.0,1009.0,901.71,695.02
2017,6,11,12,15,917.0,121.0,4.35,15.5,1007.5,872.4,676.17
2017,6,11,12,30,917.0,121.0,4.4,15.0,1006.0,840.1,655.02
2017,6,11,12,45,905.5,127.0,4.45,15.0,994.5,801.08,627.57
2017,6,11,13,0,894.0,133.0,4.5,15.0,983.0,759.99,597.23
2017,6,11,13,15,890.5,132.5,4.5,15.0,967.0,717.51,564.39
2017,6,11,13,30,887.0,132.0,4.5,15.0,951.0,672.9,529.23
2017,6,11,13,45,883.0,130.0,4.5,15.0,928.5,624.93,490.69
2017,6,11,14,0,879.0,128.0,4.5,15.0,906.0,575.26,449.82
2017,6,11,14,15,872.0,126.5,4.45,15.0,877.0,523.01,405.68
2017,6,11,14,30,865.0,125.0,4.4,15.0,848.0,469.77,359.57
2017,6,11,14,45,858.0,122.0,4.4,15.0,813.5,414.7,310.97
2017,6,11,15,0,851.0,119.0,4.4,15.0,779.0,359.12,260.98
2017,6,11,15,15,839.0,116.5,4.35,15.0,739.0,296.43,205.24
2017,6,11,15,30,827.0,114.0,4.3,15.0,699.0,239.26,155.1
2017,6,11,15,45,814.5,110.0,4.25,15.0,655.5,181.84,108.89
2017,6,11,16,0,802.0,106.0,4.2,15.0,612.0,125.61,72.97
2017,6,11,16,15,442.0,168.5,4.15,14.5,444.0,106.99,87.99
2017,6,11,16,30,82.0,231.0,4.1,14.0,276.0,163.36,137.2
2017,6,11,16,45,364.5,162.5,4.05,14.0,333.5,106.41,88.19
2017,6,11,17,0,647.0,94.0,4.0,14.0,391.0,66.78,53.71
2017,6,11,17,15,639.0,88.5,3.9,14.0,352.5,64.46,51.85
2017,6,11,17,30,631.0,83.0,3.8,14.0,314.0,61.95,49.76
2017,6,11,17,45,571.0,78.0,3.75,14.0,263.5,59.18,47.37
2017,6,11,18,0,511.0,73.0,3.7,14.0,213.0,56.44,44.89
2017,6,11,18,15,439.5,64.5,3.55,13.5,167.0,50.77,39.72
2017,6,11,18,30,368.0,56.0,3.4,13.0,121.0,42.78,32.29
2017,6,11,18,45,258.5,43.5,3.25,12.5,82.5,33.37,23.37
2017,6,11,19,0,149.0,31.0,3.1,12.0,44.0,23.89,12.67
2017,6,11,19,15,74.5,15.5,3.0,12.0,22.0,13.23,0.0
2017,6,11,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,4,45,13.0,5.5,2.4,10.5,5.5,0.0,0.0
2017,6,12,5,0,26.0,11.0,2.4,11.0,11.0,15.07,0.0
2017,6,12,5,15,138.5,25.5,2.5,11.0,40.0,77.31,36.95
2017,6,12,5,30,251.0,40.0,2.6,11.0,69.0,142.81,106.28
2017,6,12,5,45,349.0,50.0,2.75,11.5,111.5,206.28,163.2
2017,6,12,6,0,447.0,60.0,2.9,12.0,154.0,284.68,231.89
2017,6,12,6,15,509.0,67.5,2.9,12.0,201.5,349.58,289.18
2017,6,12,6,30,571.0,75.0,2.9,12.0,249.0,419.7,349.26
2017,6,12,6,45,616.0,81.0,2.9,12.5,299.5,482.69,401.08
2017,6,12,7,0,661.0,87.0,2.9,13.0,350.0,548.25,453.11
2017,6,12,7,15,476.0,139.0,2.8,13.5,342.0,499.87,411.36
2017,6,12,7,30,291.0,191.0,2.7,14.0,334.0,425.14,348.24
2017,6,12,7,45,314.0,209.0,2.65,14.5,377.5,472.54,384.5
2017,6,12,8,0,337.0,227.0,2.6,15.0,421.0,520.43,419.65
2017,6,12,8,15,574.5,168.5,2.5,15.0,533.0,692.37,551.99
2017,6,12,8,30,812.0,110.0,2.4,15.0,645.0,846.29,660.75
2017,6,12,8,45,551.5,216.5,2.3,15.5,591.0,744.04,580.95
2017,6,12,9,0,291.0,323.0,2.2,16.0,537.0,609.81,475.03
2017,6,12,9,15,577.5,221.0,2.15,16.0,672.5,798.64,617.65
2017,6,12,9,30,864.0,119.0,2.1,16.0,808.0,950.96,720.54
2017,6,12,9,45,592.5,253.5,2.1,16.0,735.0,853.98,649.69
2017,6,12,10,0,321.0,388.0,2.1,16.0,662.0,707.2,539.72
2017,6,12,10,15,594.5,264.5,2.1,16.0,792.5,864.9,657.7
2017,6,12,10,30,868.0,141.0,2.1,16.0,923.0,978.94,734.48
2017,6,12,10,45,876.0,140.0,2.15,16.5,944.5,977.13,730.5
2017,6,12,11,0,884.0,139.0,2.2,17.0,966.0,971.63,725.48
2017,6,12,11,15,887.0,140.0,2.25,17.0,979.5,959.58,717.62
2017,6,12,11,30,890.0,141.0,2.3,17.0,993.0,943.96,707.48
2017,6,12,11,45,893.5,140.0,2.35,17.0,1000.0,923.58,694.2
2017,6,12,12,0,897.0,139.0,2.4,17.0,1007.0,899.88,678.71
2017,6,12,12,15,896.5,139.0,2.45,17.0,1005.5,870.48,659.3
2017,6,12,12,30,896.0,139.0,2.5,17.0,1004.0,838.23,637.84
2017,6,12,12,45,879.0,148.0,2.6,17.0,991.0,797.76,610.83
2017,6,12,13,0,862.0,157.0,2.7,17.0,978.0,755.58,580.49
2017,6,12,13,15,858.5,156.5,2.8,17.0,962.0,714.2,550.13
2017,6,12,13,30,855.0,156.0,2.9,17.0,946.0,675.26,520.55
2017,6,12,13,45,853.0,152.5,3.05,17.0,924.5,627.09,483.67
2017,6,12,14,0,851.0,149.0,3.2,17.0,903.0,577.2,444.28
2017,6,12,14,15,843.0,147.0,3.25,16.5,873.5,524.01,401.6
2017,6,12,14,30,835.0,145.0,3.3,16.0,844.0,470.09,356.89
2017,6,12,14,45,830.0,140.0,3.4,16.0,810.5,414.55,308.92
2017,6,12,15,0,825.0,135.0,3.5,16.0,777.0,358.44,259.38
2017,6,12,15,15,812.0,132.5,3.55,16.0,737.0,301.77,209.18
2017,6,12,15,30,799.0,130.0,3.6,16.0,697.0,245.88,160.73
2017,6,12,15,45,787.5,125.0,3.7,16.0,653.5,189.45,115.64
2017,6,12,16,0,776.0,120.0,3.8,16.0,610.0,134.14,80.24
2017,6,12,16,15,754.5,116.0,3.75,15.5,562.0,77.36,62.0
2017,6,12,16,30,733.0,112.0,3.7,15.0,514.0,76.42,61.55
2017,6,12,16,45,707.0,107.0,3.7,15.0,464.5,74.65,60.21
2017,6,12,17,0,681.0,102.0,3.7,15.0,415.0,72.75,58.75
2017,6,12,17,15,643.5,96.0,3.6,14.5,364.5,69.87,56.52
2017,6,12,17,30,606.0,90.0,3.5,14.0,314.0,66.88,54.13
2017,6,12,17,45,557.0,83.0,3.45,14.0,264.5,62.89,50.67
2017,6,12,18,0,508.0,76.0,3.4,14.0,215.0,58.81,47.0
2017,6,12,18,15,436.5,66.5,3.15,13.5,168.5,52.38,41.16
2017,6,12,18,30,365.0,57.0,2.9,13.0,122.0,43.49,32.93
2017,6,12,18,45,265.5,44.5,2.7,12.5,84.0,34.14,24.07
2017,6,12,19,0,166.0,32.0,2.5,12.0,46.0,24.69,13.48
2017,6,12,19,15,83.0,16.0,2.4,12.0,23.0,13.66,0.0
2017,6,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
