Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,1.9,10.5,5.0,0.0,0.0
2017,6,13,5,0,16.0,10.0,1.9,11.0,10.0,12.02,0.0
2017,6,13,5,15,117.0,25.5,1.9,11.0,38.5,71.19,33.79
2017,6,13,5,30,218.0,41.0,1.9,11.0,67.0,132.72,98.67
2017,6,13,5,45,313.5,52.5,1.95,11.5,108.0,195.01,154.04
2017,6,13,6,0,409.0,64.0,2.0,12.0,149.0,267.89,217.65
2017,6,13,6,15,472.0,72.0,1.9,12.5,196.0,335.21,275.67
2017,6,13,6,30,535.0,80.0,1.8,13.0,243.0,404.64,333.54
2017,6,13,6,45,585.5,85.0,1.75,13.5,293.5,468.22,384.82
2017,6,13,7,0,636.0,90.0,1.7,14.0,344.0,534.85,436.51
2017,6,13,7,15,669.0,95.0,1.65,14.0,394.0,592.02,479.82
2017,6,13,7,30,702.0,100.0,1.6,14.0,444.0,649.86,522.26
2017,6,13,7,45,731.5,102.5,1.55,14.5,494.0,702.36,557.48
2017,6,13,8,0,761.0,105.0,1.5,15.0,544.0,751.23,588.86
2017,6,13,8,15,779.5,108.0,1.45,15.5,590.5,793.89,615.05
2017,6,13,8,30,798.0,111.0,1.4,16.0,637.0,834.68,639.39
2017,6,13,8,45,816.5,112.0,1.35,16.5,680.5,871.09,660.22
2017,6,13,9,0,835.0,113.0,1.3,17.0,724.0,905.07,679.06
2017,6,13,9,15,846.5,115.0,1.3,17.0,762.5,920.39,687.35
2017,6,13,9,30,858.0,117.0,1.3,17.0,801.0,942.8,700.59
2017,6,13,9,45,868.0,117.5,1.3,17.5,835.0,958.96,708.34
2017,6,13,10,0,878.0,118.0,1.3,18.0,869.0,971.69,713.98
2017,6,13,10,15,884.5,119.5,1.35,18.0,896.0,978.48,718.07
2017,6,13,10,30,891.0,121.0,1.4,18.0,923.0,981.58,719.97
2017,6,13,10,45,897.0,121.0,1.5,18.0,944.0,979.01,719.12
2017,6,13,11,0,903.0,121.0,1.6,18.0,965.0,972.69,715.95
2017,6,13,11,15,905.5,121.5,1.7,18.0,978.5,959.86,708.59
2017,6,13,11,30,908.0,122.0,1.8,18.0,992.0,943.42,698.9
2017,6,13,11,45,910.0,122.0,1.95,18.5,998.5,922.58,685.53
2017,6,13,12,0,912.0,122.0,2.1,19.0,1005.0,898.38,669.8
2017,6,13,12,15,912.0,122.0,2.2,19.0,1004.0,869.3,651.41
2017,6,13,12,30,912.0,122.0,2.3,19.0,1003.0,837.26,630.84
2017,6,13,12,45,909.0,122.0,2.45,19.0,994.0,800.1,606.85
2017,6,13,13,0,906.0,122.0,2.6,19.0,985.0,760.45,579.94
2017,6,13,13,15,903.0,121.5,2.7,19.0,969.0,718.03,549.08
2017,6,13,13,30,900.0,121.0,2.8,19.0,953.0,673.42,515.75
2017,6,13,13,45,893.5,121.0,2.95,19.0,930.0,625.11,478.86
2017,6,13,14,0,887.0,121.0,3.1,19.0,907.0,575.27,439.61
2017,6,13,14,15,880.0,119.5,3.15,18.5,878.0,522.77,397.56
2017,6,13,14,30,873.0,118.0,3.2,18.0,849.0,469.26,353.24
2017,6,13,14,45,863.0,116.5,3.3,18.0,814.0,413.85,305.52
2017,6,13,15,0,853.0,115.0,3.4,18.0,779.0,358.22,256.56
2017,6,13,15,15,841.5,113.0,3.4,17.5,739.5,301.87,207.07
2017,6,13,15,30,830.0,111.0,3.4,17.0,700.0,239.08,153.42
2017,6,13,15,45,815.0,108.0,3.45,17.0,656.0,181.91,107.86
2017,6,13,16,0,800.0,105.0,3.5,17.0,612.0,126.2,72.42
2017,6,13,16,15,781.0,102.0,3.5,16.5,564.5,75.78,60.38
2017,6,13,16,30,762.0,99.0,3.5,16.0,517.0,75.03,60.09
2017,6,13,16,45,738.5,94.0,3.5,16.0,468.0,72.68,58.25
2017,6,13,17,0,715.0,89.0,3.5,16.0,419.0,64.2,51.03
2017,6,13,17,15,681.0,84.5,3.45,15.5,369.0,62.05,49.41
2017,6,13,17,30,647.0,80.0,3.4,15.0,319.0,59.83,47.69
2017,6,13,17,45,603.5,73.5,3.4,15.0,270.0,55.95,44.31
2017,6,13,18,0,560.0,67.0,3.4,15.0,221.0,51.95,40.74
2017,6,13,18,15,491.5,59.5,3.3,14.5,174.5,46.88,36.13
2017,6,13,18,30,423.0,52.0,3.2,14.0,128.0,41.73,31.26
2017,6,13,18,45,322.0,41.0,3.1,13.5,88.5,33.32,23.28
2017,6,13,19,0,221.0,30.0,3.0,13.0,49.0,23.31,12.5
2017,6,13,19,15,110.5,15.0,2.95,12.5,24.5,11.71,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,4,45,24.0,5.5,1.55,10.5,6.0,0.0,0.0
2017,6,14,5,0,48.0,11.0,1.5,11.0,12.0,19.79,0.0
2017,6,14,5,15,175.0,23.5,1.45,11.5,41.5,84.44,40.08
2017,6,14,5,30,302.0,36.0,1.4,12.0,71.0,156.52,115.53
2017,6,14,5,45,393.0,45.5,1.4,12.5,113.5,220.97,173.19
2017,6,14,6,0,484.0,55.0,1.4,13.0,156.0,295.09,237.6
2017,6,14,6,15,544.0,61.5,1.3,13.0,204.0,359.49,293.28
2017,6,14,6,30,604.0,68.0,1.2,13.0,252.0,428.9,350.98
2017,6,14,6,45,646.5,73.5,1.2,13.5,302.5,491.19,400.63
2017,6,14,7,0,689.0,79.0,1.2,14.0,353.0,555.81,450.08
2017,6,14,7,15,719.5,83.0,1.2,14.5,403.5,609.81,489.75
2017,6,14,7,30,750.0,87.0,1.2,15.0,454.0,666.67,529.53
2017,6,14,7,45,773.0,90.5,1.2,15.5,503.5,717.11,562.57
2017,6,14,8,0,796.0,94.0,1.2,16.0,553.0,766.53,594.1
2017,6,14,8,15,813.5,96.5,1.2,16.5,599.5,808.85,619.99
2017,6,14,8,30,831.0,99.0,1.2,17.0,646.0,849.17,644.1
2017,6,14,8,45,844.5,101.5,1.3,17.5,689.0,874.42,659.14
2017,6,14,9,0,858.0,104.0,1.4,18.0,732.0,905.77,678.36
2017,6,14,9,15,868.5,106.0,1.4,18.0,770.5,930.89,693.17
2017,6,14,9,30,879.0,108.0,1.4,18.0,809.0,952.81,705.91
2017,6,14,9,45,885.0,110.5,1.45,18.5,842.0,967.59,713.48
2017,6,14,10,0,891.0,113.0,1.5,19.0,875.0,978.76,718.86
2017,6,14,10,15,897.0,114.5,1.55,19.0,902.0,985.23,722.7
2017,6,14,10,30,903.0,116.0,1.6,19.0,929.0,987.96,724.3
2017,6,14,10,45,908.0,116.0,1.7,19.5,949.5,984.49,721.38
2017,6,14,11,0,913.0,116.0,1.8,20.0,970.0,977.27,716.14
2017,6,14,11,15,916.0,117.0,1.9,20.0,983.5,965.37,709.29
2017,6,14,11,30,919.0,118.0,2.0,20.0,997.0,949.78,700.07
2017,6,14,11,45,921.0,117.5,2.15,20.0,1003.5,928.38,687.52
2017,6,14,12,0,923.0,117.0,2.3,20.0,1010.0,903.6,672.58
2017,6,14,12,15,922.5,117.0,2.4,20.0,1009.5,873.93,653.72
2017,6,14,12,30,922.0,117.0,2.5,20.0,1009.0,841.28,632.68
2017,6,14,12,45,923.0,115.5,2.6,20.0,1001.0,805.69,609.39
2017,6,14,13,0,924.0,114.0,2.7,20.0,993.0,767.3,583.34
2017,6,14,13,15,921.0,113.5,2.75,20.0,977.5,724.28,551.85
2017,6,14,13,30,918.0,113.0,2.8,20.0,962.0,679.0,517.94
2017,6,14,13,45,915.5,110.5,2.85,20.0,940.5,630.39,480.66
2017,6,14,14,0,913.0,108.0,2.9,20.0,919.0,579.86,440.81
2017,6,14,14,15,907.0,107.0,2.9,19.5,890.0,527.06,398.59
2017,6,14,14,30,901.0,106.0,2.9,19.0,861.0,473.08,353.98
2017,6,14,14,45,895.0,103.0,2.95,19.0,827.0,416.69,305.56
2017,6,14,15,0,889.0,100.0,3.0,19.0,793.0,359.63,255.45
2017,6,14,15,15,878.5,98.5,3.0,19.0,753.0,302.03,204.56
2017,6,14,15,30,868.0,97.0,3.0,19.0,713.0,244.69,155.0
2017,6,14,15,45,855.5,94.0,3.0,19.0,669.0,186.57,108.89
2017,6,14,16,0,843.0,91.0,3.0,19.0,625.0,129.45,72.83
2017,6,14,16,15,825.0,88.0,3.0,18.5,577.5,67.11,52.44
2017,6,14,16,30,807.0,85.0,3.0,18.0,530.0,65.96,51.78
2017,6,14,16,45,783.0,82.0,3.0,17.5,480.0,64.63,50.91
2017,6,14,17,0,759.0,79.0,3.0,17.0,430.0,63.25,49.99
2017,6,14,17,15,726.5,75.0,3.0,16.5,379.0,60.95,48.24
2017,6,14,17,30,694.0,71.0,3.0,16.0,328.0,58.6,46.4
2017,6,14,17,45,646.5,66.0,3.0,16.0,277.5,50.68,39.47
2017,6,14,18,0,599.0,61.0,3.0,16.0,227.0,47.54,36.67
2017,6,14,18,15,532.0,54.5,2.95,15.5,179.5,43.05,32.6
2017,6,14,18,30,465.0,48.0,2.9,15.0,132.0,38.53,28.33
2017,6,14,18,45,358.0,38.5,2.9,14.5,91.5,31.24,21.4
2017,6,14,19,0,251.0,29.0,2.9,14.0,51.0,23.87,13.02
2017,6,14,19,15,125.5,14.5,2.95,13.5,25.5,11.77,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,4,45,19.0,5.0,2.4,11.5,5.5,0.0,0.0
2017,6,15,5,0,38.0,10.0,2.4,12.0,11.0,16.73,0.0
2017,6,15,5,15,156.0,24.0,2.4,12.0,40.0,79.64,37.36
2017,6,15,5,30,274.0,38.0,2.4,12.0,69.0,147.16,108.73
2017,6,15,5,45,361.5,48.0,2.4,12.5,110.5,210.79,165.81
2017,6,15,6,0,449.0,58.0,2.4,13.0,152.0,282.18,228.43
2017,6,15,6,15,509.0,65.0,2.35,13.0,198.5,345.38,283.93
2017,6,15,6,30,569.0,72.0,2.3,13.0,245.0,413.63,341.94
2017,6,15,6,45,612.0,77.5,2.25,13.5,294.5,474.58,391.57
2017,6,15,7,0,655.0,83.0,2.2,14.0,344.0,537.95,441.2
2017,6,15,7,15,685.5,87.5,2.2,14.0,393.0,593.52,484.08
2017,6,15,7,30,716.0,92.0,2.2,14.0,442.0,649.54,526.02
2017,6,15,7,45,740.0,95.0,2.25,14.0,490.5,696.18,558.98
2017,6,15,8,0,764.0,98.0,2.3,14.0,539.0,744.73,592.86
2017,6,15,8,15,781.0,101.0,2.25,14.0,584.0,786.22,620.39
2017,6,15,8,30,798.0,104.0,2.2,14.0,629.0,825.79,646.14
2017,6,15,8,45,811.5,106.5,2.2,14.5,671.0,859.47,666.61
2017,6,15,9,0,825.0,109.0,2.2,15.0,713.0,880.61,678.19
2017,6,15,9,15,835.5,111.0,2.1,15.0,750.0,905.14,692.47
2017,6,15,9,30,846.0,113.0,2.0,15.0,787.0,926.59,704.45
2017,6,15,9,45,843.0,120.5,1.95,15.5,816.0,937.56,708.55
2017,6,15,10,0,840.0,128.0,1.9,16.0,845.0,944.73,710.26
2017,6,15,10,15,846.0,129.5,1.9,16.5,871.0,950.93,712.05
2017,6,15,10,30,852.0,131.0,1.9,17.0,897.0,953.57,711.6
2017,6,15,10,45,857.0,131.0,1.9,17.5,917.0,950.24,707.35
2017,6,15,11,0,862.0,131.0,1.9,18.0,937.0,943.34,700.94
2017,6,15,11,15,864.5,131.5,1.95,18.0,950.0,931.02,692.99
2017,6,15,11,30,867.0,132.0,2.0,18.0,963.0,915.24,682.83
2017,6,15,11,45,871.0,130.0,2.15,18.5,969.5,895.25,669.64
2017,6,15,12,0,875.0,128.0,2.3,19.0,976.0,872.03,654.17
2017,6,15,12,15,874.5,128.0,2.4,19.0,974.0,843.62,635.86
2017,6,15,12,30,874.0,128.0,2.5,19.0,972.0,812.42,615.49
2017,6,15,12,45,888.0,117.0,2.65,19.5,968.5,780.64,593.69
2017,6,15,13,0,902.0,106.0,2.8,20.0,965.0,745.28,568.79
2017,6,15,13,15,899.0,105.0,2.9,20.0,949.0,702.93,537.78
2017,6,15,13,30,896.0,104.0,3.0,20.0,933.0,658.4,504.36
2017,6,15,13,45,892.5,102.0,3.15,20.0,911.5,610.78,467.86
2017,6,15,14,0,889.0,100.0,3.3,20.0,890.0,561.38,428.81
2017,6,15,14,15,882.5,99.0,3.4,20.0,861.5,509.73,386.62
2017,6,15,14,30,876.0,98.0,3.5,20.0,833.0,457.0,342.25
2017,6,15,14,45,869.5,95.5,3.6,20.0,799.5,402.32,295.08
2017,6,15,15,0,863.0,93.0,3.7,20.0,766.0,347.05,246.36
2017,6,15,15,15,852.0,91.5,3.75,20.0,727.0,290.97,196.72
2017,6,15,15,30,841.0,90.0,3.8,20.0,688.0,235.26,148.47
2017,6,15,15,45,829.0,87.0,3.85,20.0,645.5,178.97,103.67
2017,6,15,16,0,817.0,84.0,3.9,20.0,603.0,123.65,68.53
2017,6,15,16,15,799.5,81.5,3.85,19.5,556.5,71.83,56.28
2017,6,15,16,30,782.0,79.0,3.8,19.0,510.0,61.44,47.67
2017,6,15,16,45,761.0,75.0,3.8,19.0,462.0,59.33,46.02
2017,6,15,17,0,740.0,71.0,3.8,19.0,414.0,57.1,44.24
2017,6,15,17,15,709.5,67.5,3.7,18.5,365.0,55.02,42.67
2017,6,15,17,30,679.0,64.0,3.6,18.0,316.0,52.88,41.01
2017,6,15,17,45,639.0,59.0,3.55,17.5,268.0,49.41,38.11
2017,6,15,18,0,599.0,54.0,3.5,17.0,220.0,42.15,31.76
2017,6,15,18,15,537.0,48.0,3.45,16.5,174.5,37.89,27.92
2017,6,15,18,30,475.0,42.0,3.4,16.0,129.0,33.59,23.89
2017,6,15,18,45,382.0,34.0,3.35,15.5,90.0,27.45,18.06
2017,6,15,19,0,289.0,26.0,3.3,15.0,51.0,21.27,11.03
2017,6,15,19,15,144.5,13.0,3.25,15.0,25.5,10.47,0.0
2017,6,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,46.5,5.0,2.3,13.5,6.0,0.0,0.0
2017,6,16,5,0,93.0,10.0,2.3,14.0,12.0,28.52,0.0
2017,6,16,5,15,220.5,20.0,2.2,14.0,41.0,94.45,43.76
2017,6,16,5,30,348.0,30.0,2.1,14.0,70.0,164.95,120.41
2017,6,16,5,45,431.0,37.5,2.05,14.5,111.0,226.14,175.89
2017,6,16,6,0,514.0,45.0,2.0,15.0,152.0,296.15,237.24
2017,6,16,6,15,568.5,50.5,1.95,15.0,198.5,357.75,291.15
2017,6,16,6,30,623.0,56.0,1.9,15.0,245.0,422.32,345.76
2017,6,16,6,45,661.5,60.0,1.85,15.5,294.0,481.27,393.27
2017,6,16,7,0,700.0,64.0,1.8,16.0,343.0,542.1,440.29
2017,6,16,7,15,452.0,133.0,1.8,16.5,322.5,474.99,384.39
2017,6,16,7,30,204.0,202.0,1.8,17.0,302.0,358.39,288.9
2017,6,16,7,45,194.5,226.5,1.8,17.5,329.5,383.62,307.54
2017,6,16,8,0,185.0,251.0,1.8,18.0,357.0,407.3,323.83
2017,6,16,8,15,508.5,166.0,1.85,18.5,492.5,624.29,492.12
2017,6,16,8,30,832.0,81.0,1.9,19.0,628.0,820.05,629.24
2017,6,16,8,45,556.0,203.5,1.95,19.5,579.5,732.74,562.52
2017,6,16,9,0,280.0,326.0,2.0,20.0,531.0,602.1,461.18
2017,6,16,9,15,578.5,207.0,2.0,20.0,659.5,784.39,597.88
2017,6,16,9,30,877.0,88.0,2.0,20.0,788.0,928.84,694.13
2017,6,16,9,45,883.5,90.0,2.05,20.5,820.0,943.99,700.65
2017,6,16,10,0,890.0,92.0,2.1,21.0,852.0,955.58,706.27
2017,6,16,10,15,896.0,93.0,2.1,21.0,879.0,962.01,709.44
2017,6,16,10,30,902.0,94.0,2.1,21.0,906.0,964.74,710.36
2017,6,16,10,45,906.5,94.5,2.15,21.5,926.5,961.79,706.91
2017,6,16,11,0,911.0,95.0,2.2,22.0,947.0,955.11,701.18
2017,6,16,11,15,914.0,95.5,2.3,22.0,960.5,943.3,694.07
2017,6,16,11,30,917.0,96.0,2.4,22.0,974.0,927.84,684.61
2017,6,16,11,45,918.0,96.5,2.55,22.0,980.5,907.03,672.02
2017,6,16,12,0,919.0,97.0,2.7,22.0,987.0,882.85,657.07
2017,6,16,12,15,919.0,97.0,2.8,22.0,986.0,854.17,638.56
2017,6,16,12,30,919.0,97.0,2.9,22.0,985.0,822.47,617.87
2017,6,16,12,45,914.0,99.0,3.05,22.0,976.0,785.76,593.78
2017,6,16,13,0,909.0,101.0,3.2,22.0,967.0,746.59,567.47
2017,6,16,13,15,906.0,100.5,3.25,21.5,952.0,704.47,537.44
2017,6,16,13,30,903.0,100.0,3.3,21.0,937.0,660.12,504.9
2017,6,16,13,45,898.0,99.5,3.35,21.0,915.0,612.55,468.04
2017,6,16,14,0,893.0,99.0,3.4,21.0,893.0,563.32,428.87
2017,6,16,14,15,887.0,98.0,3.45,21.0,864.5,511.74,386.76
2017,6,16,14,30,881.0,97.0,3.5,21.0,836.0,459.04,342.48
2017,6,16,14,45,873.0,95.0,3.55,21.0,802.0,403.92,295.12
2017,6,16,15,0,865.0,93.0,3.6,21.0,768.0,348.38,246.38
2017,6,16,15,15,854.5,91.5,3.55,21.0,729.0,292.33,196.9
2017,6,16,15,30,844.0,90.0,3.5,21.0,690.0,236.58,148.76
2017,6,16,15,45,831.0,87.5,3.5,21.0,647.5,180.33,104.15
2017,6,16,16,0,818.0,85.0,3.5,21.0,605.0,125.14,69.16
2017,6,16,16,15,800.0,82.5,3.45,20.5,558.5,72.48,56.59
2017,6,16,16,30,782.0,80.0,3.4,20.0,512.0,62.1,48.03
2017,6,16,16,45,760.0,76.5,3.35,20.0,463.5,60.35,46.7
2017,6,16,17,0,738.0,73.0,3.3,20.0,415.0,58.51,45.28
2017,6,16,17,15,707.0,69.0,3.25,19.5,366.0,56.1,43.43
2017,6,16,17,30,676.0,65.0,3.2,19.0,317.0,53.61,41.48
2017,6,16,17,45,634.0,60.5,3.15,18.5,268.5,50.56,38.96
2017,6,16,18,0,592.0,56.0,3.1,18.0,220.0,43.6,32.89
2017,6,16,18,15,530.0,50.0,3.05,17.5,174.5,39.4,29.13
2017,6,16,18,30,468.0,44.0,3.0,17.0,129.0,35.17,25.17
2017,6,16,18,45,371.5,35.5,3.0,16.5,90.0,28.66,19.03
2017,6,16,19,0,275.0,27.0,3.0,16.0,51.0,22.09,11.71
2017,6,16,19,15,137.5,13.5,3.0,15.5,25.5,10.88,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,5.5,1.8,14.0,5.5,0.0,0.0
2017,6,17,5,0,0.0,11.0,1.9,14.0,11.0,9.39,0.0
2017,6,17,5,15,133.5,22.0,1.85,14.0,37.5,70.48,31.55
2017,6,17,5,30,267.0,33.0,1.8,14.0,64.0,141.08,102.97
2017,6,17,5,45,327.5,45.0,1.8,14.5,101.0,193.92,150.97
2017,6,17,6,0,388.0,57.0,1.8,15.0,138.0,253.3,203.18
2017,6,17,6,15,427.0,68.5,1.7,15.5,179.5,307.46,250.01
2017,6,17,6,30,466.0,80.0,1.6,16.0,221.0,364.82,297.71
2017,6,17,6,45,484.5,94.5,1.55,16.5,264.5,409.4,333.63
2017,6,17,7,0,503.0,109.0,1.5,17.0,308.0,460.55,373.07
2017,6,17,7,15,638.0,88.0,1.45,17.0,376.5,560.32,450.2
2017,6,17,7,30,773.0,67.0,1.4,17.0,445.0,658.21,521.72
2017,6,17,7,45,793.5,69.5,1.4,17.5,493.0,699.86,548.16
2017,6,17,8,0,814.0,72.0,1.4,18.0,541.0,746.43,578.0
2017,6,17,8,15,693.5,130.5,1.4,18.5,553.0,749.04,576.53
2017,6,17,8,30,573.0,189.0,1.4,19.0,565.0,726.18,556.48
2017,6,17,8,45,721.0,135.0,1.4,20.0,640.5,814.12,615.12
2017,6,17,9,0,869.0,81.0,1.4,21.0,716.0,889.19,660.53
2017,6,17,9,15,878.5,82.5,1.4,21.0,753.5,913.47,674.19
2017,6,17,9,30,888.0,84.0,1.4,21.0,791.0,934.53,686.33
2017,6,17,9,45,882.0,92.5,1.45,21.5,820.5,944.99,691.08
2017,6,17,10,0,876.0,101.0,1.5,22.0,850.0,951.41,693.44
2017,6,17,10,15,882.0,102.5,1.55,22.0,876.5,958.22,697.53
2017,6,17,10,30,888.0,104.0,1.6,22.0,903.0,961.37,699.36
2017,6,17,10,45,891.5,105.0,1.7,22.5,923.0,957.92,696.42
2017,6,17,11,0,895.0,106.0,1.8,23.0,943.0,950.79,691.23
2017,6,17,11,15,897.5,106.5,1.9,23.0,956.5,938.58,684.15
2017,6,17,11,30,900.0,107.0,2.0,23.0,970.0,922.79,674.78
2017,6,17,11,45,900.5,108.0,2.1,23.5,976.0,902.2,660.95
2017,6,17,12,0,901.0,109.0,2.2,24.0,982.0,878.31,644.95
2017,6,17,12,15,901.0,109.0,2.25,24.0,981.0,849.99,626.77
2017,6,17,12,30,901.0,109.0,2.3,24.0,980.0,818.72,606.54
2017,6,17,12,45,903.0,106.5,2.4,24.0,973.0,784.07,584.2
2017,6,17,13,0,905.0,104.0,2.5,24.0,966.0,746.62,559.42
2017,6,17,13,15,902.0,103.5,2.5,24.0,951.0,704.67,528.89
2017,6,17,13,30,899.0,103.0,2.5,24.0,936.0,660.51,496.09
2017,6,17,13,45,894.5,102.0,2.55,24.0,914.0,613.03,460.26
2017,6,17,14,0,890.0,101.0,2.6,24.0,892.0,563.85,422.09
2017,6,17,14,15,883.5,100.0,2.6,24.0,864.0,512.2,380.75
2017,6,17,14,30,877.0,99.0,2.6,24.0,836.0,459.47,337.33
2017,6,17,14,45,868.5,97.5,2.6,24.0,802.0,404.77,291.21
2017,6,17,15,0,860.0,96.0,2.6,24.0,768.0,349.67,243.75
2017,6,17,15,15,849.0,94.5,2.6,23.5,729.0,293.76,195.74
2017,6,17,15,30,838.0,93.0,2.6,23.0,690.0,238.21,148.8
2017,6,17,15,45,823.5,91.0,2.6,23.0,647.0,182.4,105.06
2017,6,17,16,0,809.0,89.0,2.6,23.0,604.0,127.82,70.73
2017,6,17,16,15,791.0,86.0,2.55,22.5,557.5,65.13,49.88
2017,6,17,16,30,773.0,83.0,2.5,22.0,511.0,63.97,49.22
2017,6,17,16,45,748.5,80.0,2.45,22.0,462.5,62.63,48.25
2017,6,17,17,0,724.0,77.0,2.4,22.0,414.0,61.23,47.22
2017,6,17,17,15,692.0,73.0,2.3,21.0,365.0,58.93,45.6
2017,6,17,17,30,660.0,69.0,2.2,20.0,316.0,51.92,39.82
2017,6,17,17,45,615.0,64.5,2.15,19.5,267.5,49.2,37.61
2017,6,17,18,0,570.0,60.0,2.1,19.0,219.0,46.46,35.27
2017,6,17,18,15,506.5,53.5,2.05,18.5,173.5,42.0,31.29
2017,6,17,18,30,443.0,47.0,2.0,18.0,128.0,37.5,27.1
2017,6,17,18,45,345.0,37.5,2.0,17.5,89.5,30.24,20.32
2017,6,17,19,0,247.0,28.0,2.0,17.0,51.0,22.88,12.37
2017,6,17,19,15,123.5,14.0,1.95,16.5,25.5,11.28,0.0
2017,6,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,54.0,5.0,1.6,17.0,6.0,0.0,0.0
2017,6,18,5,0,108.0,10.0,1.6,17.0,12.0,31.55,0.0
2017,6,18,5,15,239.5,19.5,1.65,17.5,42.0,98.43,43.67
2017,6,18,5,30,371.0,29.0,1.7,18.0,72.0,170.7,122.24
2017,6,18,5,45,451.0,36.5,1.75,18.5,113.5,231.86,177.14
2017,6,18,6,0,531.0,44.0,1.8,19.0,155.0,301.51,237.39
2017,6,18,6,15,585.0,49.5,1.8,19.0,201.5,362.04,289.74
2017,6,18,6,30,639.0,55.0,1.8,19.0,248.0,428.85,345.31
2017,6,18,6,45,675.0,59.0,1.8,19.5,297.0,487.05,391.59
2017,6,18,7,0,711.0,63.0,1.8,20.0,346.0,546.88,437.28
2017,6,18,7,15,739.0,66.5,1.75,20.0,395.0,601.85,478.24
2017,6,18,7,30,767.0,70.0,1.7,20.0,444.0,656.96,516.74
2017,6,18,7,45,787.0,73.0,1.7,20.5,492.0,698.51,543.5
2017,6,18,8,0,807.0,76.0,1.7,21.0,540.0,745.01,573.26
2017,6,18,8,15,823.0,78.5,1.65,21.5,586.0,786.13,598.1
2017,6,18,8,30,839.0,81.0,1.6,22.0,632.0,825.23,621.06
2017,6,18,8,45,851.0,83.0,1.55,23.0,674.0,857.91,638.02
2017,6,18,9,0,863.0,85.0,1.5,24.0,716.0,887.88,652.86
2017,6,18,9,15,872.5,87.0,1.4,24.5,754.0,912.6,664.62
2017,6,18,9,30,882.0,89.0,1.3,25.0,792.0,934.1,674.11
2017,6,18,9,45,891.0,89.0,1.2,25.5,825.0,949.6,679.65
2017,6,18,10,0,900.0,89.0,1.1,26.0,858.0,961.63,682.98
2017,6,18,10,15,905.5,90.0,1.0,26.0,884.5,967.76,683.96
2017,6,18,10,30,911.0,91.0,0.9,26.0,911.0,970.15,682.72
2017,6,18,10,45,914.0,92.5,0.8,26.5,931.0,966.89,676.76
2017,6,18,11,0,917.0,94.0,0.7,27.0,951.0,959.85,668.66
2017,6,18,11,15,919.5,94.5,0.7,27.0,964.5,947.62,660.89
2017,6,18,11,30,922.0,95.0,0.7,27.0,978.0,931.74,651.04
2017,6,18,11,45,922.0,96.0,0.75,27.5,984.0,910.52,637.7
2017,6,18,12,0,922.0,97.0,0.8,28.0,990.0,885.95,622.32
2017,6,18,12,15,921.5,97.0,0.9,28.0,989.0,856.86,606.09
2017,6,18,12,30,921.0,97.0,1.0,28.0,988.0,824.78,587.69
2017,6,18,12,45,910.0,103.5,1.15,28.0,977.0,787.31,566.07
2017,6,18,13,0,899.0,110.0,1.3,28.0,966.0,747.67,542.05
2017,6,18,13,15,895.5,109.0,1.4,27.5,951.0,705.19,514.54
2017,6,18,13,30,892.0,108.0,1.5,27.0,936.0,660.58,484.47
2017,6,18,13,45,885.0,108.5,1.6,27.0,913.0,613.12,450.27
2017,6,18,14,0,878.0,109.0,1.7,27.0,890.0,564.18,413.78
2017,6,18,14,15,871.5,108.0,1.75,26.5,862.0,513.08,374.96
2017,6,18,14,30,865.0,107.0,1.8,26.0,834.0,460.93,333.84
2017,6,18,14,45,854.0,106.5,1.9,26.0,799.5,406.6,289.22
2017,6,18,15,0,843.0,106.0,2.0,26.0,765.0,352.14,243.35
2017,6,18,15,15,831.5,104.0,2.0,25.5,726.0,296.61,196.45
2017,6,18,15,30,820.0,102.0,2.0,25.0,687.0,241.51,150.58
2017,6,18,15,45,803.5,100.0,2.05,25.0,643.5,178.42,101.74
2017,6,18,16,0,787.0,98.0,2.1,25.0,600.0,124.09,67.62
2017,6,18,16,15,768.5,95.0,2.1,24.5,554.0,70.86,54.26
2017,6,18,16,30,750.0,92.0,2.1,24.0,508.0,69.77,53.69
2017,6,18,16,45,723.5,89.0,2.1,23.5,459.0,68.67,53.06
2017,6,18,17,0,697.0,86.0,2.1,23.0,410.0,61.8,47.5
2017,6,18,17,15,664.0,81.5,2.05,22.5,361.5,59.6,45.88
2017,6,18,17,30,631.0,77.0,2.0,22.0,313.0,57.33,44.15
2017,6,18,17,45,582.5,71.5,2.0,21.5,264.5,54.09,41.52
2017,6,18,18,0,534.0,66.0,2.0,21.0,216.0,50.81,38.74
2017,6,18,18,15,469.0,58.5,1.85,20.0,171.0,45.75,34.35
2017,6,18,18,30,404.0,51.0,1.7,19.0,126.0,40.62,29.7
2017,6,18,18,45,307.0,40.5,1.6,18.5,87.5,32.66,22.3
2017,6,18,19,0,210.0,30.0,1.5,18.0,49.0,23.26,12.69
2017,6,18,19,15,105.0,15.0,1.45,17.5,24.5,11.7,0.0
2017,6,18,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,9.5,4.0,1.4,14.0,4.5,0.0,0.0
2017,6,19,5,0,19.0,8.0,1.4,14.0,9.0,10.86,0.0
2017,6,19,5,15,111.5,23.5,1.35,14.0,35.5,66.04,28.45
2017,6,19,5,30,204.0,39.0,1.3,14.0,62.0,124.38,90.66
2017,6,19,5,45,292.0,50.5,1.3,14.5,101.5,182.53,141.83
2017,6,19,6,0,380.0,62.0,1.3,15.0,141.0,250.46,200.33
2017,6,19,6,15,441.0,71.0,1.25,15.5,186.5,316.14,256.03
2017,6,19,6,30,502.0,80.0,1.2,16.0,232.0,383.65,311.43
2017,6,19,6,45,348.5,118.0,1.2,16.5,232.5,353.82,287.38
2017,6,19,7,0,195.0,156.0,1.2,17.0,233.0,288.09,233.66
2017,6,19,7,15,430.5,128.5,1.2,17.5,329.5,454.2,366.41
2017,6,19,7,30,666.0,101.0,1.2,18.0,426.0,621.55,491.9
2017,6,19,7,45,476.0,168.5,1.25,18.5,413.5,567.44,445.96
2017,6,19,8,0,286.0,236.0,1.3,19.0,401.0,487.52,382.06
2017,6,19,8,15,522.5,175.5,1.35,19.0,507.0,645.45,502.52
2017,6,19,8,30,759.0,115.0,1.4,19.0,613.0,802.65,612.14
2017,6,19,8,45,775.0,117.5,1.45,19.5,655.5,837.74,632.08
2017,6,19,9,0,791.0,120.0,1.5,20.0,698.0,870.43,651.57
2017,6,19,9,15,803.0,122.5,1.55,20.0,736.0,896.78,667.97
2017,6,19,9,30,815.0,125.0,1.6,20.0,774.0,920.14,682.47
2017,6,19,9,45,815.5,132.0,1.65,20.5,804.5,934.22,689.62
2017,6,19,10,0,816.0,139.0,1.7,21.0,835.0,944.67,694.56
2017,6,19,10,15,823.5,140.5,1.75,21.0,862.0,952.49,699.24
2017,6,19,10,30,831.0,142.0,1.8,21.0,889.0,943.69,693.25
2017,6,19,10,45,837.0,142.5,1.85,21.0,910.0,941.93,692.13
2017,6,19,11,0,843.0,143.0,1.9,21.0,931.0,936.64,688.72
2017,6,19,11,15,846.5,144.0,1.9,21.0,945.0,925.94,681.32
2017,6,19,11,30,850.0,145.0,1.9,21.0,959.0,911.79,671.8
2017,6,19,11,45,852.5,145.0,1.95,21.5,966.0,892.54,658.28
2017,6,19,12,0,855.0,145.0,2.0,22.0,973.0,870.12,642.75
2017,6,19,12,15,855.0,144.5,2.0,21.5,972.5,842.2,625.52
2017,6,19,12,30,855.0,144.0,2.0,21.0,972.0,811.56,606.36
2017,6,19,12,45,848.0,147.5,2.05,21.0,962.5,776.08,583.02
2017,6,19,13,0,841.0,151.0,2.1,21.0,953.0,738.49,556.43
2017,6,19,13,15,838.0,150.0,2.15,21.0,938.0,698.34,527.5
2017,6,19,13,30,835.0,149.0,2.2,21.0,923.0,656.19,496.38
2017,6,19,13,45,831.5,146.5,2.25,21.0,902.0,610.78,462.07
2017,6,19,14,0,828.0,144.0,2.3,21.0,881.0,564.78,426.25
2017,6,19,14,15,821.0,142.5,2.3,21.0,853.0,513.96,385.63
2017,6,19,14,30,814.0,141.0,2.3,21.0,825.0,462.3,343.17
2017,6,19,14,45,806.5,137.5,2.3,21.0,792.0,408.35,297.81
2017,6,19,15,0,799.0,134.0,2.3,21.0,759.0,354.1,251.19
2017,6,19,15,15,786.5,131.0,2.3,20.5,720.0,298.84,203.89
2017,6,19,15,30,774.0,128.0,2.3,20.0,681.0,244.32,157.83
2017,6,19,15,45,760.5,123.5,2.3,20.0,638.5,189.56,114.5
2017,6,19,16,0,747.0,119.0,2.3,20.0,596.0,136.13,79.87
2017,6,19,16,15,726.5,115.5,2.3,19.5,550.0,77.21,60.81
2017,6,19,16,30,706.0,112.0,2.3,19.0,504.0,75.72,59.92
2017,6,19,16,45,681.5,106.5,2.3,19.0,456.0,73.67,58.36
2017,6,19,17,0,657.0,101.0,2.3,19.0,408.0,71.46,56.66
2017,6,19,17,15,622.0,95.5,2.25,18.5,359.0,68.98,54.81
2017,6,19,17,30,587.0,90.0,2.2,18.0,310.0,66.4,52.83
2017,6,19,17,45,540.0,82.5,2.2,18.0,262.0,62.07,49.13
2017,6,19,18,0,493.0,75.0,2.2,18.0,214.0,57.59,45.19
2017,6,19,18,15,427.5,66.0,2.1,17.5,169.0,51.62,39.87
2017,6,19,18,30,362.0,57.0,2.0,17.0,124.0,43.42,32.4
2017,6,19,18,45,270.5,44.5,1.95,16.5,86.0,34.11,23.77
2017,6,19,19,0,179.0,32.0,1.9,16.0,48.0,24.69,14.03
2017,6,19,19,15,89.5,16.0,1.9,15.5,24.0,12.44,0.0
2017,6,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,4,45,13.5,4.0,1.65,13.0,4.5,0.0,0.0
2017,6,20,5,0,27.0,8.0,1.7,13.0,9.0,12.54,0.0
2017,6,20,5,15,126.5,23.0,1.65,13.0,36.5,69.26,29.33
2017,6,20,5,30,226.0,38.0,1.6,13.0,64.0,130.2,95.14
2017,6,20,5,45,312.5,50.0,1.6,13.5,104.5,189.58,147.89
2017,6,20,6,0,399.0,62.0,1.6,14.0,145.0,258.5,207.7
2017,6,20,6,15,460.0,71.0,1.5,14.5,191.0,325.13,264.55
2017,6,20,6,30,521.0,80.0,1.4,15.0,237.0,393.59,320.98
2017,6,20,6,45,566.0,86.5,1.35,15.5,286.0,454.68,369.68
2017,6,20,7,0,611.0,93.0,1.3,16.0,335.0,518.45,418.5
2017,6,20,7,15,644.0,98.5,1.25,16.0,384.5,575.13,460.87
2017,6,20,7,30,677.0,104.0,1.2,16.0,434.0,632.56,502.39
2017,6,20,7,45,703.0,108.5,1.15,16.5,482.5,683.86,536.67
2017,6,20,8,0,729.0,113.0,1.1,17.0,531.0,734.6,568.85
2017,6,20,8,15,748.5,116.5,1.05,17.5,577.0,773.97,592.24
2017,6,20,8,30,768.0,120.0,1.0,18.0,623.0,815.52,616.66
2017,6,20,8,45,783.5,122.5,1.0,18.5,666.0,850.44,636.81
2017,6,20,9,0,799.0,125.0,1.0,19.0,709.0,882.9,655.12
2017,6,20,9,15,811.0,127.5,0.95,19.5,747.0,909.41,668.5
2017,6,20,9,30,823.0,130.0,0.9,20.0,785.0,932.9,679.81
2017,6,20,9,45,846.0,124.0,0.9,20.5,822.0,943.01,683.46
2017,6,20,10,0,869.0,118.0,0.9,21.0,859.0,961.78,692.86
2017,6,20,10,15,875.0,119.5,0.9,21.0,886.0,968.45,695.86
2017,6,20,10,30,881.0,121.0,0.9,21.0,913.0,971.46,696.86
2017,6,20,10,45,886.0,121.5,0.95,21.5,933.5,968.85,694.14
2017,6,20,11,0,891.0,122.0,1.0,22.0,954.0,962.55,689.27
2017,6,20,11,15,893.5,123.0,1.05,22.0,968.0,950.7,682.36
2017,6,20,11,30,896.0,124.0,1.1,22.0,982.0,935.27,673.28
2017,6,20,11,45,897.0,124.0,1.2,22.5,988.0,914.13,660.11
2017,6,20,12,0,898.0,124.0,1.3,23.0,994.0,889.72,644.78
2017,6,20,12,15,898.0,124.0,1.45,22.5,993.5,861.37,629.79
2017,6,20,12,30,898.0,124.0,1.6,22.0,993.0,830.09,612.45
2017,6,20,12,45,894.5,125.0,1.75,22.0,984.5,794.16,590.35
2017,6,20,13,0,891.0,126.0,1.9,22.0,976.0,755.78,565.35
2017,6,20,13,15,888.0,125.0,2.0,22.0,961.0,713.87,535.87
2017,6,20,13,30,885.0,124.0,2.1,22.0,946.0,669.8,503.97
2017,6,20,13,45,881.0,123.0,2.25,22.0,924.0,623.14,469.41
2017,6,20,14,0,877.0,122.0,2.4,22.0,902.0,574.75,432.32
2017,6,20,14,15,870.5,120.5,2.5,21.5,873.5,523.23,392.17
2017,6,20,14,30,864.0,119.0,2.6,21.0,845.0,470.65,349.66
2017,6,20,14,45,855.5,116.5,2.75,21.0,811.5,415.76,303.41
2017,6,20,15,0,847.0,114.0,2.9,21.0,778.0,360.5,255.67
2017,6,20,15,15,836.0,112.0,2.95,20.5,738.5,304.76,207.41
2017,6,20,15,30,825.0,110.0,3.0,20.0,699.0,242.52,154.74
2017,6,20,15,45,811.0,107.0,3.05,20.0,656.0,185.84,109.55
2017,6,20,16,0,797.0,104.0,3.1,20.0,613.0,130.48,73.5
2017,6,20,16,15,778.0,100.5,3.1,19.5,566.0,76.21,59.98
2017,6,20,16,30,759.0,97.0,3.1,19.0,519.0,73.36,57.9
2017,6,20,16,45,735.0,93.0,3.15,18.5,470.0,71.69,56.79
2017,6,20,17,0,711.0,89.0,3.2,18.0,421.0,63.96,50.39
2017,6,20,17,15,678.0,84.5,3.15,17.5,371.5,61.83,48.8
2017,6,20,17,30,645.0,80.0,3.1,17.0,322.0,59.62,47.1
2017,6,20,17,45,600.0,73.5,3.1,17.0,272.5,55.73,43.75
2017,6,20,18,0,555.0,67.0,3.1,17.0,223.0,51.72,40.21
2017,6,20,18,15,490.0,59.5,3.05,16.5,177.0,46.66,35.67
2017,6,20,18,30,425.0,52.0,3.0,16.0,131.0,41.53,30.88
2017,6,20,18,45,328.0,41.5,2.95,15.5,91.5,33.57,23.4
2017,6,20,19,0,231.0,31.0,2.9,15.0,52.0,24.07,13.66
2017,6,20,19,15,115.5,15.5,2.9,14.5,26.0,12.09,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,5.0,0.8,13.5,5.0,0.0,0.0
2017,6,21,5,0,0.0,10.0,0.8,14.0,10.0,8.54,0.0
2017,6,21,5,15,132.0,23.0,0.8,14.0,38.0,70.52,28.92
2017,6,21,5,30,264.0,36.0,0.8,14.0,66.0,139.97,101.42
2017,6,21,5,45,353.0,46.5,0.8,14.5,107.0,203.92,157.69
2017,6,21,6,0,442.0,57.0,0.8,15.0,148.0,275.56,218.99
2017,6,21,6,15,502.0,64.5,0.8,15.0,194.5,338.67,272.91
2017,6,21,6,30,562.0,72.0,0.8,15.0,241.0,406.91,329.2
2017,6,21,6,45,281.0,97.5,0.85,15.5,182.0,290.48,236.81
2017,6,21,7,0,0.0,123.0,0.9,16.0,123.0,107.36,84.4
2017,6,21,7,15,11.5,150.0,0.9,16.5,155.5,140.12,111.69
2017,6,21,7,30,23.0,177.0,0.9,17.0,188.0,173.83,138.67
2017,6,21,7,45,29.0,199.0,0.95,17.5,214.5,211.9,168.44
2017,6,21,8,0,35.0,221.0,1.0,18.0,241.0,238.84,188.86
2017,6,21,8,15,36.5,240.5,1.0,18.0,263.0,259.55,204.35
2017,6,21,8,30,38.0,260.0,1.0,18.0,285.0,280.12,219.59
2017,6,21,8,45,57.0,292.5,1.0,18.5,333.0,329.68,256.82
2017,6,21,9,0,76.0,325.0,1.0,19.0,381.0,379.65,293.34
2017,6,21,9,15,110.5,352.5,1.0,19.0,438.0,456.86,349.95
2017,6,21,9,30,145.0,380.0,1.0,19.0,495.0,516.5,392.45
2017,6,21,9,45,157.0,397.5,1.05,19.5,527.5,544.18,410.68
2017,6,21,10,0,169.0,415.0,1.1,20.0,560.0,570.99,428.4
2017,6,21,10,15,152.5,429.0,1.15,20.5,562.5,565.94,422.94
2017,6,21,10,30,136.0,443.0,1.2,21.0,565.0,559.8,417.08
2017,6,21,10,45,178.0,453.0,1.25,21.5,616.5,604.34,448.28
2017,6,21,11,0,220.0,463.0,1.3,22.0,668.0,646.98,477.23
2017,6,21,11,15,254.5,462.5,1.35,22.0,703.0,683.54,502.37
2017,6,21,11,30,289.0,462.0,1.4,22.0,738.0,703.19,516.16
2017,6,21,11,45,372.0,436.5,1.5,22.0,795.0,740.21,543.53
2017,6,21,12,0,455.0,411.0,1.6,22.0,852.0,779.64,571.85
2017,6,21,12,15,666.0,276.0,1.7,22.0,920.5,817.22,602.63
2017,6,21,12,30,877.0,141.0,1.8,22.0,989.0,827.63,613.28
2017,6,21,12,45,880.0,137.0,1.9,22.5,982.0,793.22,589.94
2017,6,21,13,0,883.0,133.0,2.0,23.0,975.0,756.06,563.97
2017,6,21,13,15,879.5,132.5,2.05,22.5,959.5,714.48,535.44
2017,6,21,13,30,876.0,132.0,2.1,22.0,944.0,670.8,504.53
2017,6,21,13,45,869.0,131.5,2.2,22.0,921.0,623.1,469.05
2017,6,21,14,0,862.0,131.0,2.3,22.0,898.0,573.98,431.36
2017,6,21,14,15,854.5,129.5,2.35,22.0,869.5,522.67,390.63
2017,6,21,14,30,847.0,128.0,2.4,22.0,841.0,470.43,347.89
2017,6,21,14,45,835.5,127.0,2.45,22.0,806.0,416.31,302.52
2017,6,21,15,0,824.0,126.0,2.5,22.0,771.0,357.68,252.73
2017,6,21,15,15,811.0,123.5,2.5,21.5,731.5,301.28,204.5
2017,6,21,15,30,798.0,121.0,2.5,21.0,692.0,245.63,157.48
2017,6,21,15,45,780.5,118.5,2.5,21.0,647.5,190.31,113.78
2017,6,21,16,0,763.0,116.0,2.5,21.0,603.0,136.76,79.13
2017,6,21,16,15,742.0,112.5,2.45,20.5,556.5,84.43,66.69
2017,6,21,16,30,721.0,109.0,2.4,20.0,510.0,73.98,58.18
2017,6,21,16,45,694.0,104.5,2.35,20.0,461.0,72.47,57.09
2017,6,21,17,0,667.0,100.0,2.3,20.0,412.0,70.85,55.9
2017,6,21,17,15,631.5,94.5,2.25,19.5,362.5,68.33,54.02
2017,6,21,17,30,596.0,89.0,2.2,19.0,313.0,65.7,52.0
2017,6,21,17,45,548.0,82.0,2.15,18.5,264.5,61.71,48.71
2017,6,21,18,0,500.0,75.0,2.1,18.0,216.0,57.6,45.2
2017,6,21,18,15,433.5,66.0,2.0,17.5,171.0,51.6,39.86
2017,6,21,18,30,367.0,57.0,1.9,17.0,126.0,43.43,32.43
2017,6,21,18,45,272.5,45.0,1.85,16.5,87.5,34.48,24.11
2017,6,21,19,0,178.0,33.0,1.8,16.0,49.0,25.43,14.75
2017,6,21,19,15,89.0,16.5,1.75,15.5,24.5,12.82,0.0
2017,6,21,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,11.0,4.0,0.65,15.5,4.0,0.0,0.0
2017,6,22,5,0,22.0,8.0,0.7,16.0,8.0,11.45,0.0
2017,6,22,5,15,118.0,22.5,0.7,16.5,34.5,65.9,25.51
2017,6,22,5,30,214.0,37.0,0.7,17.0,61.0,124.74,89.2
2017,6,22,5,45,299.5,49.0,0.75,17.5,100.5,182.93,139.84
2017,6,22,6,0,385.0,61.0,0.8,18.0,140.0,250.58,197.22
2017,6,22,6,15,446.5,70.0,0.75,18.0,185.5,316.71,252.66
2017,6,22,6,30,508.0,79.0,0.7,18.0,231.0,384.66,307.85
2017,6,22,6,45,555.0,85.0,0.65,18.5,280.0,445.71,355.12
2017,6,22,7,0,602.0,91.0,0.6,19.0,329.0,509.65,402.56
2017,6,22,7,15,635.5,96.5,0.6,19.5,378.0,566.25,443.06
2017,6,22,7,30,669.0,102.0,0.6,20.0,427.0,623.7,482.74
2017,6,22,7,45,696.0,105.5,0.6,20.5,475.5,674.32,515.83
2017,6,22,8,0,723.0,109.0,0.6,21.0,524.0,724.48,547.09
2017,6,22,8,15,743.0,112.5,0.6,21.5,570.0,764.45,570.72
2017,6,22,8,30,763.0,116.0,0.6,22.0,616.0,806.33,595.26
2017,6,22,8,45,778.0,119.0,0.65,22.5,658.5,841.29,615.68
2017,6,22,9,0,793.0,122.0,0.7,23.0,701.0,873.81,634.41
2017,6,22,9,15,805.0,124.5,0.75,23.5,739.0,900.33,649.18
2017,6,22,9,30,817.0,127.0,0.8,24.0,777.0,923.85,662.09
2017,6,22,9,45,822.0,131.5,0.85,24.5,809.0,939.68,670.19
2017,6,22,10,0,827.0,136.0,0.9,25.0,841.0,952.01,676.27
2017,6,22,10,15,834.0,137.5,0.95,25.0,868.0,946.86,672.91
2017,6,22,10,30,841.0,139.0,1.0,25.0,895.0,950.7,675.49
2017,6,22,10,45,845.0,141.0,1.1,25.0,915.5,948.58,675.18
2017,6,22,11,0,849.0,143.0,1.2,25.0,936.0,942.87,672.71
2017,6,22,11,15,852.5,143.5,1.35,25.0,950.0,931.79,667.61
2017,6,22,11,30,856.0,144.0,1.5,25.0,964.0,917.25,660.22
2017,6,22,11,45,857.5,144.5,1.65,25.0,970.5,897.57,649.37
2017,6,22,12,0,859.0,145.0,1.8,25.0,977.0,874.72,636.29
2017,6,22,12,15,859.5,145.0,1.9,24.5,976.5,847.63,620.93
2017,6,22,12,30,860.0,145.0,2.0,24.0,976.0,817.75,603.48
2017,6,22,12,45,864.0,140.5,2.1,24.0,970.5,784.32,582.22
2017,6,22,13,0,868.0,136.0,2.2,24.0,965.0,748.13,557.75
2017,6,22,13,15,865.0,135.5,2.25,23.5,950.0,707.51,529.79
2017,6,22,13,30,862.0,135.0,2.3,23.0,935.0,664.78,499.48
2017,6,22,13,45,858.0,133.5,2.4,23.0,913.5,618.77,465.13
2017,6,22,14,0,854.0,132.0,2.5,23.0,892.0,571.08,428.45
2017,6,22,14,15,847.0,130.5,2.5,22.5,864.0,520.44,388.84
2017,6,22,14,30,840.0,129.0,2.5,22.0,836.0,468.82,347.12
2017,6,22,14,45,831.5,126.5,2.55,22.0,802.5,415.18,302.04
2017,6,22,15,0,823.0,124.0,2.6,22.0,769.0,356.64,252.22
2017,6,22,15,15,563.0,217.5,2.6,21.5,648.5,297.56,209.94
2017,6,22,15,30,303.0,311.0,2.6,21.0,528.0,272.93,198.54
2017,6,22,15,45,211.0,298.5,2.6,21.0,445.5,235.7,173.57
2017,6,22,16,0,119.0,286.0,2.6,21.0,363.0,201.1,152.0
2017,6,22,16,15,82.0,253.5,2.55,20.5,305.0,177.98,145.0
2017,6,22,16,30,45.0,221.0,2.5,20.0,247.0,157.64,128.8
2017,6,22,16,45,364.0,158.5,2.45,19.5,331.5,103.48,83.66
2017,6,22,17,0,683.0,96.0,2.4,19.0,416.0,68.3,53.89
2017,6,22,17,15,384.5,122.0,2.3,18.5,298.5,84.04,67.87
2017,6,22,17,30,86.0,148.0,2.2,18.0,181.0,109.65,90.36
2017,6,22,17,45,306.5,109.5,2.15,17.5,200.5,80.63,65.42
2017,6,22,18,0,527.0,71.0,2.1,17.0,220.0,54.6,42.73
2017,6,22,18,15,462.0,62.5,1.95,16.5,174.5,48.88,37.64
2017,6,22,18,30,397.0,54.0,1.8,16.0,129.0,43.03,32.23
2017,6,22,18,45,305.5,42.5,1.7,16.0,90.0,32.76,22.7
2017,6,22,19,0,214.0,31.0,1.6,16.0,51.0,24.02,13.67
2017,6,22,19,15,107.0,15.5,1.6,15.5,25.5,12.08,0.0
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
