Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,18.0,4.0,1.55,13.5,4.5,0.0,0.0
2017,6,23,5,0,36.0,8.0,1.6,14.0,9.0,14.36,0.0
2017,6,23,5,15,148.5,22.0,1.65,14.0,37.0,73.22,27.75
2017,6,23,5,30,261.0,36.0,1.7,14.0,65.0,138.65,100.31
2017,6,23,5,45,349.0,46.5,1.75,14.5,105.5,201.76,156.5
2017,6,23,6,0,437.0,57.0,1.8,15.0,146.0,272.63,218.01
2017,6,23,6,15,497.0,64.5,1.8,15.0,192.5,335.44,272.62
2017,6,23,6,30,557.0,72.0,1.8,15.0,239.0,403.38,329.84
2017,6,23,6,45,294.0,108.5,1.8,15.5,198.5,296.91,244.07
2017,6,23,7,0,31.0,145.0,1.8,16.0,158.0,158.91,127.94
2017,6,23,7,15,46.0,170.0,1.8,16.5,191.0,195.18,157.72
2017,6,23,7,30,61.0,195.0,1.8,17.0,224.0,232.49,187.31
2017,6,23,7,45,75.0,220.0,1.8,17.5,260.0,269.92,216.39
2017,6,23,8,0,89.0,245.0,1.8,18.0,296.0,308.02,245.4
2017,6,23,8,15,108.5,270.0,1.8,18.0,337.5,351.19,278.45
2017,6,23,8,30,128.0,295.0,1.8,18.0,379.0,411.76,323.98
2017,6,23,8,45,139.0,317.0,1.8,18.5,414.0,445.74,347.9
2017,6,23,9,0,150.0,339.0,1.8,19.0,449.0,479.42,371.35
2017,6,23,9,15,131.0,356.5,1.8,19.0,456.5,480.11,370.16
2017,6,23,9,30,112.0,374.0,1.8,19.0,464.0,479.38,368.17
2017,6,23,9,45,122.0,393.0,1.85,19.5,494.5,506.46,386.92
2017,6,23,10,0,132.0,412.0,1.9,20.0,525.0,532.75,404.71
2017,6,23,10,15,136.5,427.0,1.95,20.0,547.0,548.79,415.69
2017,6,23,10,30,141.0,442.0,2.0,20.0,569.0,563.78,425.99
2017,6,23,10,45,141.0,453.5,2.05,20.5,583.0,569.93,429.08
2017,6,23,11,0,141.0,465.0,2.1,21.0,597.0,574.97,431.49
2017,6,23,11,15,183.5,470.5,2.1,21.0,644.5,612.52,458.75
2017,6,23,11,30,226.0,476.0,2.1,21.0,692.0,647.53,483.66
2017,6,23,11,45,208.5,482.0,2.15,21.0,682.5,626.75,468.3
2017,6,23,12,0,191.0,488.0,2.2,21.0,673.0,605.45,452.95
2017,6,23,12,15,162.0,486.5,2.2,21.0,643.5,567.75,425.55
2017,6,23,12,30,133.0,485.0,2.2,21.0,614.0,531.03,398.79
2017,6,23,12,45,126.5,479.5,2.25,21.0,601.5,509.55,383.53
2017,6,23,13,0,120.0,474.0,2.3,21.0,589.0,488.2,368.18
2017,6,23,13,15,260.5,433.5,2.3,21.0,677.0,540.79,408.61
2017,6,23,13,30,401.0,393.0,2.3,21.0,765.0,579.28,437.07
2017,6,23,13,45,310.5,413.5,2.35,21.0,698.0,515.34,389.1
2017,6,23,14,0,220.0,434.0,2.4,21.0,631.0,461.04,348.56
2017,6,23,14,15,251.5,412.5,2.4,20.5,630.5,438.54,332.14
2017,6,23,14,30,283.0,391.0,2.4,20.0,630.0,415.88,314.62
2017,6,23,14,45,336.0,357.5,2.45,20.0,629.5,390.02,293.01
2017,6,23,15,0,389.0,324.0,2.5,20.0,629.0,358.68,266.0
2017,6,23,15,15,278.0,328.0,2.5,19.5,540.5,302.37,224.58
2017,6,23,15,30,167.0,332.0,2.5,19.0,452.0,266.28,200.36
2017,6,23,15,45,144.5,309.5,2.5,19.0,408.5,232.62,175.3
2017,6,23,16,0,122.0,287.0,2.5,19.0,365.0,202.1,153.81
2017,6,23,16,15,89.5,257.0,2.45,18.5,312.0,180.16,147.9
2017,6,23,16,30,57.0,227.0,2.4,18.0,259.0,161.16,132.73
2017,6,23,16,45,45.5,202.0,2.35,18.0,226.0,145.54,119.98
2017,6,23,17,0,34.0,177.0,2.3,18.0,193.0,129.5,106.73
2017,6,23,17,15,17.0,141.5,2.25,17.5,149.5,110.67,91.11
2017,6,23,17,30,0.0,106.0,2.2,17.0,106.0,84.81,69.09
2017,6,23,17,45,0.0,90.0,2.15,17.0,90.0,72.45,58.42
2017,6,23,18,0,0.0,74.0,2.1,17.0,74.0,60.0,47.49
2017,6,23,18,15,196.5,65.0,1.95,16.5,102.0,49.74,38.4
2017,6,23,18,30,393.0,56.0,1.8,16.0,130.0,44.7,33.7
2017,6,23,18,45,303.5,44.0,1.65,16.0,91.0,33.86,23.66
2017,6,23,19,0,214.0,32.0,1.5,16.0,52.0,24.77,14.31
2017,6,23,19,15,107.0,16.0,1.5,15.5,26.0,12.46,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,14.0,3.5,2.4,13.0,3.5,0.0,0.0
2017,6,24,5,0,28.0,7.0,2.5,13.0,7.0,11.81,0.0
2017,6,24,5,15,116.0,22.0,2.55,13.0,33.0,64.32,22.86
2017,6,24,5,30,204.0,37.0,2.6,13.0,59.0,121.26,87.97
2017,6,24,5,45,278.5,50.5,2.65,13.5,97.5,176.31,137.53
2017,6,24,6,0,353.0,64.0,2.7,14.0,136.0,239.58,193.08
2017,6,24,6,15,411.0,74.5,2.7,14.5,181.0,298.95,244.82
2017,6,24,6,30,469.0,85.0,2.7,15.0,226.0,363.7,299.59
2017,6,24,6,45,259.5,117.5,2.7,15.5,198.0,286.64,236.46
2017,6,24,7,0,50.0,150.0,2.7,16.0,170.0,176.68,143.3
2017,6,24,7,15,266.0,149.0,2.65,16.0,275.5,347.97,286.55
2017,6,24,7,30,482.0,148.0,2.6,16.0,381.0,529.86,431.06
2017,6,24,7,45,379.0,192.0,2.55,16.5,387.5,501.09,404.29
2017,6,24,8,0,276.0,236.0,2.5,17.0,394.0,479.03,383.23
2017,6,24,8,15,487.5,189.0,2.45,17.0,496.5,629.91,500.46
2017,6,24,8,30,699.0,142.0,2.4,17.0,599.0,783.98,612.49
2017,6,24,8,45,712.5,147.5,2.4,17.5,640.0,818.94,633.1
2017,6,24,9,0,726.0,153.0,2.4,18.0,681.0,851.58,652.87
2017,6,24,9,15,519.0,253.5,2.4,18.0,641.5,768.8,590.19
2017,6,24,9,30,312.0,354.0,2.4,18.0,602.0,664.76,510.16
2017,6,24,9,45,553.0,253.0,2.4,18.0,714.5,809.23,618.81
2017,6,24,10,0,794.0,152.0,2.4,18.0,827.0,937.23,706.65
2017,6,24,10,15,801.0,153.5,2.4,18.0,854.0,944.66,709.41
2017,6,24,10,30,808.0,155.0,2.4,18.0,881.0,948.6,711.16
2017,6,24,10,45,565.0,298.0,2.4,18.5,811.0,853.05,641.14
2017,6,24,11,0,322.0,441.0,2.4,19.0,741.0,736.76,552.91
2017,6,24,11,15,361.5,425.0,2.4,19.0,767.0,747.98,562.33
2017,6,24,11,30,401.0,409.0,2.4,19.0,793.0,766.42,575.46
2017,6,24,11,45,344.0,438.5,2.4,19.0,769.5,718.07,539.89
2017,6,24,12,0,287.0,468.0,2.4,19.0,746.0,679.4,511.22
2017,6,24,12,15,276.0,470.5,2.4,19.0,738.0,656.12,494.56
2017,6,24,12,30,265.0,473.0,2.4,19.0,730.0,632.17,477.24
2017,6,24,12,45,313.5,450.0,2.45,19.0,751.5,632.19,478.48
2017,6,24,13,0,362.0,427.0,2.5,19.0,773.0,628.36,476.51
2017,6,24,13,15,329.0,433.5,2.5,19.0,744.0,587.99,446.49
2017,6,24,13,30,296.0,440.0,2.5,19.0,715.0,549.21,417.6
2017,6,24,13,45,405.5,388.5,2.55,19.0,755.5,551.71,420.2
2017,6,24,14,0,515.0,337.0,2.6,19.0,796.0,545.51,414.92
2017,6,24,14,15,508.5,323.5,2.6,18.5,764.0,498.54,378.97
2017,6,24,14,30,502.0,310.0,2.6,18.0,732.0,451.67,342.33
2017,6,24,14,45,516.5,288.0,2.65,18.0,707.5,407.21,305.71
2017,6,24,15,0,531.0,266.0,2.7,18.0,683.0,360.95,266.63
2017,6,24,15,15,321.5,297.0,2.7,18.0,546.0,294.46,218.56
2017,6,24,15,30,112.0,328.0,2.7,18.0,409.0,252.9,193.09
2017,6,24,15,45,146.5,307.5,2.75,18.0,406.0,232.02,175.57
2017,6,24,16,0,181.0,287.0,2.8,18.0,403.0,207.28,156.53
2017,6,24,16,15,212.0,260.5,2.8,17.5,386.0,175.51,144.66
2017,6,24,16,30,243.0,234.0,2.8,17.0,369.0,151.38,125.06
2017,6,24,16,45,171.0,214.0,2.8,17.0,305.0,147.31,122.05
2017,6,24,17,0,99.0,194.0,2.8,17.0,241.0,140.06,116.26
2017,6,24,17,15,49.5,136.5,2.75,16.5,160.0,103.84,85.57
2017,6,24,17,30,0.0,79.0,2.7,16.0,79.0,65.06,52.05
2017,6,24,17,45,0.0,67.0,2.65,16.0,67.0,55.46,43.69
2017,6,24,18,0,0.0,55.0,2.6,16.0,55.0,45.53,34.9
2017,6,24,18,15,0.0,43.5,2.5,15.5,43.5,35.96,26.37
2017,6,24,18,30,0.0,32.0,2.4,15.0,32.0,26.41,17.73
2017,6,24,18,45,0.0,22.0,2.35,15.0,22.0,18.13,10.12
2017,6,24,19,0,0.0,12.0,2.3,15.0,12.0,9.86,2.34
2017,6,24,19,15,0.0,6.0,2.3,14.5,6.0,4.92,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,5,15,148.0,16.5,2.4,13.0,33.0,68.19,22.67
2017,6,25,5,30,296.0,33.0,2.5,13.0,66.0,148.46,107.46
2017,6,25,5,45,382.5,43.0,2.6,13.5,107.5,210.44,163.82
2017,6,25,6,0,469.0,53.0,2.7,14.0,149.0,281.77,226.61
2017,6,25,6,15,234.5,54.0,2.75,14.0,102.0,187.83,153.84
2017,6,25,6,30,0.0,55.0,2.8,14.0,55.0,45.53,33.43
2017,6,25,6,45,0.0,66.5,2.85,14.5,66.5,55.12,41.6
2017,6,25,7,0,0.0,78.0,2.9,15.0,78.0,64.98,49.77
2017,6,25,7,15,0.0,101.5,2.9,15.0,101.5,85.91,67.25
2017,6,25,7,30,0.0,125.0,2.9,15.0,125.0,107.01,84.63
2017,6,25,7,45,1.5,147.0,2.95,15.5,147.5,127.93,101.51
2017,6,25,8,0,3.0,169.0,3.0,16.0,170.0,148.97,118.24
2017,6,25,8,15,3.0,172.5,3.0,16.0,174.0,151.48,119.88
2017,6,25,8,30,3.0,176.0,3.0,16.0,178.0,154.12,121.68
2017,6,25,8,45,6.5,198.0,3.0,16.5,202.5,176.97,139.66
2017,6,25,9,0,10.0,220.0,3.0,17.0,227.0,199.93,157.48
2017,6,25,9,15,22.5,269.5,3.05,17.0,287.0,256.97,202.62
2017,6,25,9,30,35.0,319.0,3.1,17.0,347.0,332.63,261.3
2017,6,25,9,45,50.5,352.0,3.15,17.5,394.0,378.84,295.97
2017,6,25,10,0,66.0,385.0,3.2,18.0,441.0,424.67,329.89
2017,6,25,10,15,79.5,407.0,3.25,18.0,476.5,456.91,353.83
2017,6,25,10,30,93.0,429.0,3.3,18.0,512.0,488.38,377.07
2017,6,25,10,45,110.5,445.5,3.35,18.0,546.5,533.47,410.24
2017,6,25,11,0,128.0,462.0,3.4,18.0,581.0,560.2,429.73
2017,6,25,11,15,128.0,469.5,3.45,18.0,590.0,560.56,429.56
2017,6,25,11,30,128.0,477.0,3.5,18.0,599.0,559.86,428.8
2017,6,25,11,45,178.5,479.5,3.55,18.0,651.0,598.34,458.1
2017,6,25,12,0,229.0,482.0,3.6,18.0,703.0,633.35,484.35
2017,6,25,12,15,287.0,463.5,3.6,18.0,740.5,659.56,504.17
2017,6,25,12,30,345.0,445.0,3.6,18.0,778.0,672.82,514.59
2017,6,25,12,45,383.5,422.5,3.6,18.0,790.0,663.25,508.13
2017,6,25,13,0,422.0,400.0,3.6,18.0,802.0,652.6,500.72
2017,6,25,13,15,672.5,256.0,3.55,18.0,885.5,682.71,526.28
2017,6,25,13,30,923.0,112.0,3.5,18.0,969.0,688.14,531.97
2017,6,25,13,45,924.0,107.5,3.5,18.0,948.5,640.18,494.2
2017,6,25,14,0,925.0,103.0,3.5,18.0,928.0,589.96,453.96
2017,6,25,14,15,919.0,102.0,3.5,18.0,899.0,536.88,410.31
2017,6,25,14,30,913.0,101.0,3.5,18.0,870.0,482.57,364.39
2017,6,25,14,45,910.5,96.5,3.5,18.0,837.5,426.01,315.38
2017,6,25,15,0,908.0,92.0,3.5,18.0,805.0,368.35,264.29
2017,6,25,15,15,685.0,174.5,3.5,18.0,696.5,301.63,212.74
2017,6,25,15,30,462.0,257.0,3.5,18.0,588.0,266.27,189.78
2017,6,25,15,45,666.5,169.0,3.5,18.0,613.5,204.25,131.29
2017,6,25,16,0,871.0,81.0,3.5,18.0,639.0,133.75,73.15
2017,6,25,16,15,854.5,78.5,3.45,17.5,591.5,76.52,60.73
2017,6,25,16,30,838.0,76.0,3.4,17.0,544.0,69.06,54.64
2017,6,25,16,45,819.5,72.5,3.4,17.0,494.5,66.46,52.57
2017,6,25,17,0,801.0,69.0,3.4,17.0,445.0,56.37,43.95
2017,6,25,17,15,772.0,65.5,3.4,16.5,394.0,54.17,42.26
2017,6,25,17,30,743.0,62.0,3.4,16.0,343.0,51.91,40.48
2017,6,25,17,45,704.0,57.5,3.4,16.0,292.5,48.71,37.72
2017,6,25,18,0,665.0,53.0,3.4,16.0,242.0,45.45,34.83
2017,6,25,18,15,606.0,47.5,3.3,15.5,193.5,41.16,30.97
2017,6,25,18,30,547.0,42.0,3.2,15.0,145.0,33.86,24.29
2017,6,25,18,45,452.5,34.5,3.15,15.0,103.0,28.03,18.71
2017,6,25,19,0,358.0,27.0,3.1,15.0,61.0,22.19,12.33
2017,6,25,19,15,179.0,13.5,3.05,14.5,30.5,10.87,0.0
2017,6,25,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,5,15,170.5,15.5,2.95,13.0,34.0,72.63,22.47
2017,6,26,5,30,341.0,31.0,3.0,13.0,68.0,160.76,116.03
2017,6,26,5,45,432.0,39.5,3.15,13.5,110.5,225.22,175.21
2017,6,26,6,0,523.0,48.0,3.3,14.0,153.0,299.46,240.89
2017,6,26,6,15,272.0,76.5,3.25,14.0,132.5,232.79,191.03
2017,6,26,6,30,21.0,105.0,3.2,14.0,112.0,105.14,84.25
2017,6,26,6,45,26.5,124.5,3.2,14.5,134.5,135.23,109.71
2017,6,26,7,0,32.0,144.0,3.2,15.0,157.0,158.62,128.93
2017,6,26,7,15,44.5,168.0,3.15,15.0,188.5,192.11,156.56
2017,6,26,7,30,57.0,192.0,3.1,15.0,220.0,226.44,184.46
2017,6,26,7,45,62.0,214.5,3.05,15.5,248.0,254.13,205.99
2017,6,26,8,0,67.0,237.0,3.0,16.0,276.0,281.88,227.2
2017,6,26,8,15,52.0,247.0,2.95,16.0,278.5,279.59,224.14
2017,6,26,8,30,37.0,257.0,2.9,16.0,281.0,276.35,220.41
2017,6,26,8,45,31.0,263.5,2.85,16.5,285.0,276.6,219.39
2017,6,26,9,0,25.0,270.0,2.8,17.0,289.0,260.58,205.64
2017,6,26,9,15,80.0,323.0,2.75,17.0,386.5,380.26,299.78
2017,6,26,9,30,135.0,376.0,2.7,17.0,484.0,503.35,392.71
2017,6,26,9,45,180.5,391.5,2.7,17.5,541.5,560.8,434.26
2017,6,26,10,0,226.0,407.0,2.7,18.0,599.0,617.9,475.03
2017,6,26,10,15,297.0,400.0,2.7,18.0,661.0,693.1,529.58
2017,6,26,10,30,368.0,393.0,2.7,18.0,723.0,749.39,569.93
2017,6,26,10,45,643.0,252.0,2.75,18.5,845.5,887.33,671.32
2017,6,26,11,0,918.0,111.0,2.8,19.0,968.0,979.33,731.95
2017,6,26,11,15,921.0,112.0,2.85,19.0,982.0,968.11,723.52
2017,6,26,11,30,924.0,113.0,2.9,19.0,996.0,953.16,713.65
2017,6,26,11,45,926.5,112.0,2.95,19.0,1003.5,932.34,699.89
2017,6,26,12,0,929.0,111.0,3.0,19.0,1011.0,908.09,683.85
2017,6,26,12,15,929.0,111.0,3.05,19.0,1010.5,879.32,664.69
2017,6,26,12,30,929.0,111.0,3.1,19.0,1010.0,847.48,643.36
2017,6,26,12,45,925.5,112.0,3.15,19.0,1001.5,810.86,618.57
2017,6,26,13,0,922.0,113.0,3.2,19.0,993.0,771.66,591.59
2017,6,26,13,15,919.5,112.5,3.25,19.0,978.0,729.52,560.4
2017,6,26,13,30,917.0,112.0,3.3,19.0,963.0,685.06,526.75
2017,6,26,13,45,915.0,109.5,3.35,19.0,942.0,637.19,489.72
2017,6,26,14,0,913.0,107.0,3.4,19.0,921.0,587.32,450.1
2017,6,26,14,15,907.0,105.5,3.45,19.0,892.5,534.45,406.98
2017,6,26,14,30,901.0,104.0,3.5,19.0,864.0,480.37,361.59
2017,6,26,14,45,896.0,101.0,3.55,19.0,830.5,424.6,313.53
2017,6,26,15,0,891.0,98.0,3.6,19.0,797.0,368.01,263.65
2017,6,26,15,15,880.5,96.0,3.6,18.5,757.5,310.06,212.66
2017,6,26,15,30,870.0,94.0,3.6,18.0,718.0,252.36,162.49
2017,6,26,15,45,859.5,90.5,3.65,18.0,674.5,194.11,114.9
2017,6,26,16,0,849.0,87.0,3.7,18.0,631.0,136.62,76.1
2017,6,26,16,15,831.5,84.5,3.75,17.5,583.5,80.56,64.2
2017,6,26,16,30,814.0,82.0,3.8,17.0,536.0,63.83,50.11
2017,6,26,16,45,793.0,78.5,3.85,17.0,487.0,62.12,48.8
2017,6,26,17,0,772.0,75.0,3.9,17.0,438.0,60.3,47.39
2017,6,26,17,15,741.5,71.0,3.9,16.5,387.0,57.91,45.54
2017,6,26,17,30,711.0,67.0,3.9,16.0,336.0,55.44,43.59
2017,6,26,17,45,670.5,62.5,3.95,16.0,286.0,52.41,40.99
2017,6,26,18,0,630.0,58.0,4.0,16.0,236.0,45.31,34.7
2017,6,26,18,15,568.5,51.5,3.85,15.5,188.5,40.72,30.58
2017,6,26,18,30,507.0,45.0,3.7,15.0,141.0,36.07,26.24
2017,6,26,18,45,413.0,36.5,3.6,15.0,100.0,29.54,20.02
2017,6,26,19,0,319.0,28.0,3.5,15.0,59.0,22.95,12.96
2017,6,26,19,15,159.5,14.0,3.4,14.5,29.5,11.26,0.0
2017,6,26,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,27,5,15,180.5,15.0,2.8,13.0,34.0,74.35,20.92
2017,6,27,5,30,361.0,30.0,2.9,13.0,68.0,165.92,119.36
2017,6,27,5,45,450.5,37.5,3.05,13.5,110.5,229.7,178.42
2017,6,27,6,0,540.0,45.0,3.2,14.0,153.0,303.06,243.54
2017,6,27,6,15,597.0,50.5,3.2,14.0,201.5,367.05,300.57
2017,6,27,6,30,654.0,56.0,3.2,14.0,250.0,434.13,358.51
2017,6,27,6,45,373.0,105.5,3.25,14.5,220.5,352.91,292.54
2017,6,27,7,0,92.0,155.0,3.3,15.0,191.0,209.29,171.64
2017,6,27,7,15,163.5,174.5,3.25,15.0,249.5,293.21,241.71
2017,6,27,7,30,235.0,194.0,3.2,15.0,308.0,385.39,316.19
2017,6,27,7,45,146.0,213.5,3.15,15.5,286.5,331.68,269.95
2017,6,27,8,0,57.0,233.0,3.1,16.0,265.0,269.63,216.98
2017,6,27,8,15,85.0,262.0,3.05,16.0,315.0,323.22,259.8
2017,6,27,8,30,113.0,291.0,3.0,16.0,365.0,394.8,315.36
2017,6,27,8,45,100.0,309.0,2.95,16.5,378.0,385.63,306.19
2017,6,27,9,0,87.0,327.0,2.9,17.0,391.0,392.15,309.36
2017,6,27,9,15,143.0,351.0,2.9,17.0,462.0,485.83,381.23
2017,6,27,9,30,199.0,375.0,2.9,17.0,533.0,562.59,438.57
2017,6,27,9,45,210.5,391.5,2.9,17.5,565.0,589.45,456.39
2017,6,27,10,0,222.0,408.0,2.9,18.0,597.0,615.26,473.54
2017,6,27,10,15,342.0,380.5,2.9,18.0,682.5,716.94,548.93
2017,6,27,10,30,462.0,353.0,2.9,18.0,768.0,815.52,619.57
2017,6,27,10,45,691.0,231.5,2.9,18.0,868.0,913.79,692.41
2017,6,27,11,0,920.0,110.0,2.9,18.0,968.0,980.71,736.27
2017,6,27,11,15,923.0,110.5,2.95,18.0,982.0,969.05,727.74
2017,6,27,11,30,926.0,111.0,3.0,18.0,996.0,953.69,717.52
2017,6,27,11,45,928.0,110.5,3.05,18.5,1003.0,932.92,702.37
2017,6,27,12,0,930.0,110.0,3.1,19.0,1010.0,908.7,684.98
2017,6,27,12,15,930.0,110.0,3.15,18.5,1010.0,879.95,667.05
2017,6,27,12,30,930.0,110.0,3.2,18.0,1010.0,848.13,646.86
2017,6,27,12,45,922.0,114.5,3.25,18.0,1000.0,810.97,621.54
2017,6,27,13,0,914.0,119.0,3.3,18.0,990.0,771.44,594.02
2017,6,27,13,15,911.0,118.0,3.35,18.0,975.5,728.84,562.36
2017,6,27,13,30,908.0,117.0,3.4,18.0,961.0,684.0,528.29
2017,6,27,13,45,905.5,115.0,3.45,18.0,939.5,636.6,491.44
2017,6,27,14,0,903.0,113.0,3.5,18.0,918.0,587.27,452.05
2017,6,27,14,15,897.0,111.5,3.5,18.0,889.5,534.85,409.01
2017,6,27,14,30,891.0,110.0,3.5,18.0,861.0,481.25,363.77
2017,6,27,14,45,885.5,107.0,3.55,18.0,827.5,425.78,315.87
2017,6,27,15,0,880.0,104.0,3.6,18.0,794.0,369.55,266.19
2017,6,27,15,15,869.0,102.0,3.6,17.5,754.5,312.01,215.46
2017,6,27,15,30,858.0,100.0,3.6,17.0,715.0,254.77,165.58
2017,6,27,15,45,847.0,96.5,3.65,17.0,672.0,197.07,118.25
2017,6,27,16,0,836.0,93.0,3.7,17.0,629.0,140.17,79.57
2017,6,27,16,15,818.5,90.0,3.75,16.5,581.5,75.2,59.83
2017,6,27,16,30,801.0,87.0,3.8,16.0,534.0,67.02,53.08
2017,6,27,16,45,781.0,82.5,3.85,16.0,485.0,64.75,51.3
2017,6,27,17,0,761.0,78.0,3.9,16.0,436.0,62.34,49.36
2017,6,27,17,15,730.0,74.5,3.9,15.5,385.5,60.41,47.94
2017,6,27,17,30,699.0,71.0,3.9,15.0,335.0,58.45,46.44
2017,6,27,17,45,659.5,65.5,3.95,15.0,285.5,50.25,39.24
2017,6,27,18,0,620.0,60.0,4.0,15.0,236.0,46.75,36.13
2017,6,27,18,15,558.0,53.5,3.85,14.5,188.5,42.23,32.05
2017,6,27,18,30,496.0,47.0,3.7,14.0,141.0,37.65,27.75
2017,6,27,18,45,402.0,38.0,3.6,14.0,100.0,30.77,21.18
2017,6,27,19,0,308.0,29.0,3.5,14.0,59.0,23.79,13.73
2017,6,27,19,15,154.0,14.5,3.45,13.5,29.5,11.68,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,28,5,15,152.5,17.0,2.85,13.0,33.0,69.14,17.0
2017,6,28,5,30,305.0,34.0,2.9,13.0,66.0,151.58,108.94
2017,6,28,5,45,397.0,43.0,3.0,13.5,108.0,215.11,167.17
2017,6,28,6,0,489.0,52.0,3.1,14.0,150.0,288.47,231.87
2017,6,28,6,15,244.5,60.0,3.05,14.0,109.0,199.77,163.71
2017,6,28,6,30,0.0,68.0,3.0,14.0,68.0,57.09,43.29
2017,6,28,6,45,0.0,82.0,2.95,14.5,82.0,69.35,53.7
2017,6,28,7,0,0.0,96.0,2.9,15.0,96.0,81.61,63.83
2017,6,28,7,15,0.0,95.5,2.85,15.0,95.5,80.45,62.65
2017,6,28,7,30,0.0,95.0,2.8,15.0,95.0,79.57,61.7
2017,6,28,7,45,0.0,121.5,2.8,15.5,121.5,103.19,81.02
2017,6,28,8,0,0.0,148.0,2.8,16.0,148.0,127.0,100.17
2017,6,28,8,15,0.0,151.5,2.75,16.0,151.5,129.63,101.97
2017,6,28,8,30,0.0,155.0,2.7,16.0,155.0,132.37,103.89
2017,6,28,8,45,2.0,169.0,2.65,16.0,170.5,146.45,115.1
2017,6,28,9,0,4.0,183.0,2.6,16.0,186.0,160.62,126.29
2017,6,28,9,15,6.5,202.5,2.6,16.0,208.0,180.28,141.85
2017,6,28,9,30,9.0,222.0,2.6,16.0,230.0,199.97,157.3
2017,6,28,9,45,10.5,234.0,2.6,16.5,243.0,211.87,166.14
2017,6,28,10,0,12.0,246.0,2.6,17.0,256.0,223.72,174.89
2017,6,28,10,15,13.0,258.0,2.6,17.0,269.5,234.98,183.46
2017,6,28,10,30,14.0,270.0,2.6,17.0,283.0,246.12,191.92
2017,6,28,10,45,14.5,280.5,2.6,17.5,294.5,255.29,198.43
2017,6,28,11,0,15.0,291.0,2.6,18.0,306.0,264.3,204.8
2017,6,28,11,15,18.5,318.0,2.6,18.0,336.0,290.49,224.83
2017,6,28,11,30,22.0,345.0,2.6,18.0,366.0,316.2,244.29
2017,6,28,11,45,27.0,369.0,2.6,18.0,395.5,351.77,271.14
2017,6,28,12,0,32.0,393.0,2.6,18.0,425.0,373.93,287.66
2017,6,28,12,15,34.0,399.0,2.6,18.0,432.5,376.46,289.43
2017,6,28,12,30,36.0,405.0,2.6,18.0,440.0,378.39,290.86
2017,6,28,12,45,35.0,398.0,2.65,18.0,431.5,366.37,281.88
2017,6,28,13,0,34.0,391.0,2.7,18.0,423.0,354.44,273.01
2017,6,28,13,15,36.5,391.5,2.7,18.0,426.0,351.13,270.64
2017,6,28,13,30,39.0,392.0,2.7,18.0,429.0,347.37,267.89
2017,6,28,13,45,66.0,408.5,2.75,18.0,469.0,370.08,285.47
2017,6,28,14,0,93.0,425.0,2.8,18.0,509.0,389.02,299.77
2017,6,28,14,15,113.5,416.0,2.8,18.0,514.5,378.69,291.71
2017,6,28,14,30,134.0,407.0,2.8,18.0,520.0,368.24,283.3
2017,6,28,14,45,224.0,377.5,2.85,18.0,557.5,368.48,281.62
2017,6,28,15,0,314.0,348.0,2.9,18.0,595.0,352.26,265.72
2017,6,28,15,15,390.0,301.5,2.9,18.0,592.5,317.33,234.29
2017,6,28,15,30,466.0,255.0,2.9,18.0,590.0,267.37,190.24
2017,6,28,15,45,642.5,180.5,2.9,18.0,611.0,210.49,137.08
2017,6,28,16,0,819.0,106.0,2.9,18.0,632.0,139.65,79.16
2017,6,28,16,15,800.0,103.0,2.9,17.5,584.0,84.16,67.27
2017,6,28,16,30,781.0,100.0,2.9,17.0,536.0,75.7,60.38
2017,6,28,16,45,760.0,95.0,2.95,17.0,486.5,73.4,58.6
2017,6,28,17,0,739.0,90.0,3.0,17.0,437.0,70.95,56.67
2017,6,28,17,15,705.5,85.5,3.0,16.5,386.0,62.77,49.8
2017,6,28,17,30,672.0,81.0,3.0,16.0,335.0,60.54,48.1
2017,6,28,17,45,631.0,74.0,3.05,15.5,285.0,56.31,44.53
2017,6,28,18,0,590.0,67.0,3.1,15.0,235.0,51.91,40.72
2017,6,28,18,15,524.5,60.0,3.05,14.5,187.5,47.21,36.48
2017,6,28,18,30,459.0,53.0,3.0,14.0,140.0,42.46,32.0
2017,6,28,18,45,363.0,42.5,2.95,14.0,98.5,34.49,24.41
2017,6,28,19,0,267.0,32.0,2.9,14.0,57.0,26.36,15.82
2017,6,28,19,15,133.5,16.0,2.9,13.5,28.5,12.5,0.0
2017,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,143.0,17.5,2.45,12.0,32.5,64.55,13.12
2017,6,29,5,30,286.0,35.0,2.4,12.0,65.0,146.11,105.06
2017,6,29,5,45,382.5,44.5,2.4,12.5,107.0,210.87,164.21
2017,6,29,6,0,479.0,54.0,2.4,13.0,149.0,285.96,230.14
2017,6,29,6,15,239.5,51.5,2.3,13.5,99.0,186.82,153.0
2017,6,29,6,30,0.0,49.0,2.2,14.0,49.0,40.52,29.14
2017,6,29,6,45,0.0,59.0,2.1,14.5,59.0,48.86,36.28
2017,6,29,7,0,0.0,69.0,2.0,15.0,69.0,57.2,43.2
2017,6,29,7,15,0.0,87.5,1.95,15.0,87.5,73.19,56.55
2017,6,29,7,30,0.0,106.0,1.9,15.0,106.0,89.54,70.04
2017,6,29,7,45,0.0,124.5,1.85,15.5,124.5,105.95,83.25
2017,6,29,8,0,0.0,143.0,1.8,16.0,143.0,122.4,96.29
2017,6,29,8,15,4.5,172.5,1.8,16.0,175.5,152.82,120.88
2017,6,29,8,30,9.0,202.0,1.8,16.0,208.0,183.6,145.41
2017,6,29,8,45,10.0,214.5,1.8,16.5,221.5,195.52,154.2
2017,6,29,9,0,11.0,227.0,1.8,17.0,235.0,207.45,162.97
2017,6,29,9,15,12.5,242.5,1.85,17.0,252.5,222.62,174.59
2017,6,29,9,30,14.0,258.0,1.9,17.0,270.0,237.74,186.11
2017,6,29,9,45,18.0,284.0,1.95,17.5,300.0,264.86,206.6
2017,6,29,10,0,22.0,310.0,2.0,18.0,330.0,291.87,226.69
2017,6,29,10,15,29.0,339.5,2.05,18.0,366.0,342.06,264.7
2017,6,29,10,30,36.0,369.0,2.1,18.0,402.0,375.31,289.42
2017,6,29,10,45,47.5,396.5,2.15,18.0,440.5,410.17,315.38
2017,6,29,11,0,59.0,424.0,2.2,18.0,479.0,444.03,340.36
2017,6,29,11,15,51.0,418.5,2.25,18.0,466.5,427.27,327.39
2017,6,29,11,30,43.0,413.0,2.3,18.0,454.0,410.61,314.76
2017,6,29,11,45,44.0,414.5,2.35,18.5,457.5,408.5,312.66
2017,6,29,12,0,45.0,416.0,2.4,19.0,461.0,405.96,310.19
2017,6,29,12,15,110.5,451.5,2.45,19.0,559.0,495.75,377.9
2017,6,29,12,30,176.0,487.0,2.5,19.0,657.0,568.84,431.56
2017,6,29,12,45,239.0,470.5,2.65,19.0,699.5,590.03,448.07
2017,6,29,13,0,302.0,454.0,2.8,19.0,742.0,608.84,462.81
2017,6,29,13,15,232.0,458.0,2.85,19.0,677.5,541.81,412.86
2017,6,29,13,30,162.0,462.0,2.9,19.0,613.0,482.38,368.44
2017,6,29,13,45,535.5,290.5,3.0,19.0,771.0,558.42,428.79
2017,6,29,14,0,909.0,119.0,3.1,19.0,929.0,596.74,456.62
2017,6,29,14,15,902.5,117.5,3.15,18.5,900.0,543.69,413.97
2017,6,29,14,30,896.0,116.0,3.2,18.0,871.0,489.48,369.43
2017,6,29,14,45,889.5,113.0,3.25,18.0,837.0,433.27,321.21
2017,6,29,15,0,883.0,110.0,3.3,18.0,803.0,376.39,271.25
2017,6,29,15,15,872.0,108.0,3.35,18.0,763.0,318.56,220.05
2017,6,29,15,30,861.0,106.0,3.4,18.0,723.0,261.01,169.77
2017,6,29,15,45,850.5,101.5,3.45,18.0,679.5,202.4,121.82
2017,6,29,16,0,840.0,97.0,3.5,18.0,636.0,136.05,75.36
2017,6,29,16,15,821.5,94.5,3.55,17.5,588.0,79.67,53.66
2017,6,29,16,30,803.0,92.0,3.6,17.0,540.0,70.48,55.86
2017,6,29,16,45,783.0,87.0,3.65,17.0,490.5,67.97,53.89
2017,6,29,17,0,763.0,82.0,3.7,17.0,441.0,65.3,51.75
2017,6,29,17,15,731.5,78.0,3.75,16.5,390.0,63.1,50.1
2017,6,29,17,30,700.0,74.0,3.8,16.0,339.0,55.8,43.9
2017,6,29,17,45,659.5,68.0,3.85,15.5,288.5,52.09,40.8
2017,6,29,18,0,619.0,62.0,3.9,15.0,238.0,48.27,37.48
2017,6,29,18,15,555.0,55.5,3.8,14.5,190.0,43.8,33.44
2017,6,29,18,30,491.0,49.0,3.7,14.0,142.0,39.28,29.19
2017,6,29,18,45,393.5,40.0,3.65,14.0,100.5,32.44,22.63
2017,6,29,19,0,296.0,31.0,3.6,14.0,59.0,25.54,15.15
2017,6,29,19,15,148.0,15.5,3.55,13.5,29.5,12.54,0.0
2017,6,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,157.0,16.0,2.8,12.0,32.0,68.57,11.21
2017,6,30,5,30,314.0,32.0,2.8,12.0,64.0,152.2,108.93
2017,6,30,5,45,404.5,41.0,2.85,12.5,106.0,215.4,167.62
2017,6,30,6,0,495.0,50.0,2.9,13.0,148.0,288.38,232.3
2017,6,30,6,15,247.5,61.0,2.8,13.0,110.0,202.32,166.27
2017,6,30,6,30,0.0,72.0,2.7,13.0,72.0,60.94,46.74
2017,6,30,6,45,0.0,86.5,2.65,13.5,86.5,73.66,57.59
2017,6,30,7,0,0.0,101.0,2.6,14.0,101.0,86.38,68.12
2017,6,30,7,15,1.0,125.0,2.55,14.5,125.5,108.85,86.66
2017,6,30,7,30,2.0,149.0,2.5,15.0,150.0,131.44,104.96
2017,6,30,7,45,6.0,167.5,2.45,15.5,171.0,151.06,120.62
2017,6,30,8,0,10.0,186.0,2.4,16.0,192.0,170.95,136.28
2017,6,30,8,15,11.0,199.5,2.35,16.0,206.5,183.76,146.2
2017,6,30,8,30,12.0,213.0,2.3,16.0,221.0,196.62,156.09
2017,6,30,8,45,12.5,224.5,2.3,16.5,233.5,207.17,163.78
2017,6,30,9,0,13.0,236.0,2.3,17.0,246.0,217.71,171.4
2017,6,30,9,15,18.0,264.0,2.35,17.0,278.5,247.83,194.88
2017,6,30,9,30,23.0,292.0,2.4,17.0,311.0,277.97,218.08
2017,6,30,9,45,20.0,288.5,2.45,17.5,305.0,270.99,211.7
2017,6,30,10,0,17.0,285.0,2.5,18.0,299.0,264.09,205.57
2017,6,30,10,15,37.0,342.5,2.55,18.0,375.0,352.78,273.93
2017,6,30,10,30,57.0,400.0,2.6,18.0,451.0,425.96,328.81
2017,6,30,10,45,72.5,423.5,2.65,18.0,490.0,460.39,354.18
2017,6,30,11,0,88.0,447.0,2.7,18.0,529.0,493.69,378.7
2017,6,30,11,15,82.0,450.0,2.75,18.0,527.5,486.09,372.53
2017,6,30,11,30,76.0,453.0,2.8,18.0,526.0,478.14,366.36
2017,6,30,11,45,162.0,465.0,2.9,18.0,621.5,571.86,437.33
2017,6,30,12,0,248.0,477.0,3.0,18.0,717.0,656.0,499.28
2017,6,30,12,15,581.5,301.5,3.05,18.0,863.5,772.94,590.49
2017,6,30,12,30,915.0,126.0,3.1,18.0,1010.0,851.73,649.64
2017,6,30,12,45,911.5,127.0,3.2,18.0,1001.5,815.45,624.4
2017,6,30,13,0,908.0,128.0,3.3,18.0,993.0,776.63,597.54
2017,6,30,13,15,905.0,127.0,3.35,18.0,978.5,734.21,566.08
2017,6,30,13,30,902.0,126.0,3.4,18.0,964.0,689.56,532.24
2017,6,30,13,45,898.0,124.5,3.45,18.0,942.0,641.86,495.26
2017,6,30,14,0,894.0,123.0,3.5,18.0,920.0,592.37,455.87
2017,6,30,14,15,887.5,121.5,3.55,18.0,891.5,540.05,413.15
2017,6,30,14,30,881.0,120.0,3.6,18.0,863.0,486.59,368.25
2017,6,30,14,45,874.0,117.5,3.65,18.0,829.0,431.33,320.65
2017,6,30,15,0,867.0,115.0,3.7,18.0,795.0,375.45,271.42
2017,6,30,15,15,855.5,112.5,3.7,17.5,755.5,317.98,220.89
2017,6,30,15,30,844.0,110.0,3.7,17.0,716.0,254.16,165.86
2017,6,30,15,45,832.0,106.5,3.75,17.0,672.5,196.1,118.08
2017,6,30,16,0,820.0,103.0,3.8,17.0,629.0,139.09,78.74
2017,6,30,16,15,801.0,100.0,3.8,16.5,581.5,83.48,56.76
2017,6,30,16,30,782.0,97.0,3.8,16.0,534.0,73.61,58.81
2017,6,30,16,45,760.0,92.5,3.85,16.0,484.5,71.58,57.25
2017,6,30,17,0,738.0,88.0,3.9,16.0,435.0,69.43,55.57
2017,6,30,17,15,705.0,83.5,3.9,15.5,384.0,61.36,48.77
2017,6,30,17,30,672.0,79.0,3.9,15.0,333.0,59.09,47.0
2017,6,30,17,45,628.0,73.0,3.9,15.0,283.0,55.52,43.92
2017,6,30,18,0,584.0,67.0,3.9,15.0,233.0,51.86,40.67
2017,6,30,18,15,519.5,59.5,3.8,14.5,185.5,46.77,36.08
2017,6,30,18,30,455.0,52.0,3.7,14.0,138.0,41.59,31.23
2017,6,30,18,45,358.5,42.0,3.65,13.5,97.0,34.03,24.07
2017,6,30,19,0,262.0,32.0,3.6,13.0,56.0,26.34,15.87
2017,6,30,19,15,131.0,16.0,3.6,12.5,28.0,12.5,0.0
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,120.5,17.5,3.8,12.0,29.5,58.26,5.82
2017,7,1,5,30,241.0,35.0,3.8,12.0,59.0,130.33,92.99
2017,7,1,5,45,333.5,46.0,3.85,12.5,99.5,193.35,150.75
2017,7,1,6,0,426.0,57.0,3.9,13.0,140.0,265.54,214.56
2017,7,1,6,15,490.5,65.0,3.8,13.0,187.0,330.48,272.3
2017,7,1,6,30,555.0,73.0,3.7,13.0,234.0,401.06,333.29
2017,7,1,6,45,596.0,80.0,3.6,13.5,283.5,461.9,383.9
2017,7,1,7,0,637.0,87.0,3.5,14.0,333.0,525.1,434.52
2017,7,1,7,15,670.5,92.0,3.35,14.0,383.0,582.84,479.81
2017,7,1,7,30,704.0,97.0,3.2,14.0,433.0,641.37,524.25
2017,7,1,7,45,729.5,101.0,3.1,14.5,482.5,693.04,560.44
2017,7,1,8,0,755.0,105.0,3.0,15.0,532.0,740.78,592.32
2017,7,1,8,15,774.0,108.5,2.9,15.0,578.5,784.87,621.9
2017,7,1,8,30,793.0,112.0,2.8,15.0,625.0,827.18,649.67
2017,7,1,8,45,809.0,114.5,2.75,15.5,669.0,863.67,671.96
2017,7,1,9,0,825.0,117.0,2.7,16.0,713.0,897.69,692.18
2017,7,1,9,15,836.5,119.0,2.65,16.0,751.5,924.24,708.33
2017,7,1,9,30,848.0,121.0,2.6,16.0,790.0,936.55,714.7
2017,7,1,9,45,843.5,130.5,2.55,16.5,820.5,948.75,719.86
2017,7,1,10,0,839.0,140.0,2.5,17.0,851.0,969.87,731.06
2017,7,1,10,15,846.0,141.5,2.5,17.0,878.5,964.8,726.44
2017,7,1,10,30,853.0,143.0,2.5,17.0,906.0,969.01,728.47
2017,7,1,10,45,860.0,143.0,2.5,17.5,928.0,968.21,725.79
2017,7,1,11,0,867.0,143.0,2.5,18.0,950.0,963.76,720.86
2017,7,1,11,15,870.5,143.5,2.55,18.0,964.0,952.85,713.59
2017,7,1,11,30,874.0,144.0,2.6,18.0,978.0,938.4,704.07
2017,7,1,11,45,877.5,143.0,2.65,18.5,985.5,919.19,690.11
2017,7,1,12,0,881.0,142.0,2.7,19.0,993.0,896.69,674.01
2017,7,1,12,15,881.0,142.0,2.7,19.0,993.0,868.89,655.23
2017,7,1,12,30,881.0,142.0,2.7,19.0,993.0,838.21,634.47
2017,7,1,12,45,890.0,134.0,2.75,19.0,988.5,805.36,612.46
2017,7,1,13,0,899.0,126.0,2.8,19.0,984.0,769.29,587.61
2017,7,1,13,15,896.0,125.5,2.85,19.0,969.0,727.67,557.07
2017,7,1,13,30,893.0,125.0,2.9,19.0,954.0,683.83,524.2
2017,7,1,13,45,886.0,125.0,2.95,19.5,931.5,635.91,486.52
2017,7,1,14,0,879.0,125.0,3.0,20.0,909.0,586.48,446.81
2017,7,1,14,15,872.0,123.5,3.05,20.0,880.5,534.65,405.08
2017,7,1,14,30,865.0,122.0,3.1,20.0,852.0,481.78,361.25
2017,7,1,14,45,855.0,121.0,3.15,20.0,817.5,427.26,314.91
2017,7,1,15,0,845.0,120.0,3.2,20.0,783.0,372.46,267.24
2017,7,1,15,15,833.0,117.5,3.2,19.5,743.5,310.47,213.93
2017,7,1,15,30,821.0,115.0,3.2,19.0,704.0,253.61,164.97
2017,7,1,15,45,806.5,112.0,3.25,19.0,660.5,196.83,118.74
2017,7,1,16,0,792.0,109.0,3.3,19.0,617.0,141.4,80.82
2017,7,1,16,15,772.5,105.5,3.35,18.5,570.0,87.06,59.07
2017,7,1,16,30,753.0,102.0,3.4,18.0,523.0,76.64,60.95
2017,7,1,16,45,730.0,97.5,3.45,17.5,474.5,74.77,59.67
2017,7,1,17,0,707.0,93.0,3.5,17.0,426.0,66.5,52.79
2017,7,1,17,15,673.5,88.0,3.55,16.5,376.0,64.12,50.99
2017,7,1,17,30,640.0,83.0,3.6,16.0,326.0,61.65,49.07
2017,7,1,17,45,594.5,77.0,3.65,15.5,276.5,58.22,46.22
2017,7,1,18,0,549.0,71.0,3.7,15.0,227.0,54.72,43.2
2017,7,1,18,15,483.5,63.0,3.6,14.5,180.5,49.37,38.39
2017,7,1,18,30,418.0,55.0,3.5,14.0,134.0,43.93,33.3
2017,7,1,18,45,322.5,44.0,3.45,14.0,94.0,35.64,25.41
2017,7,1,19,0,227.0,33.0,3.4,14.0,54.0,25.56,15.15
2017,7,1,19,15,113.5,16.5,3.35,13.5,27.0,12.86,0.0
2017,7,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,129.0,16.5,1.75,12.0,29.5,58.97,2.41
2017,7,2,5,30,258.0,33.0,1.7,12.0,59.0,134.86,95.62
2017,7,2,5,45,355.0,42.5,1.7,12.5,99.5,197.9,153.41
2017,7,2,6,0,452.0,52.0,1.7,13.0,140.0,271.5,217.75
2017,7,2,6,15,514.5,59.5,1.6,13.0,187.0,336.05,274.26
2017,7,2,6,30,577.0,67.0,1.5,13.0,234.0,406.09,333.43
2017,7,2,6,45,288.5,81.0,1.45,13.5,164.5,274.7,227.46
2017,7,2,7,0,0.0,95.0,1.4,14.0,95.0,80.78,63.04
2017,7,2,7,15,0.0,115.0,1.35,14.5,115.0,98.7,78.07
2017,7,2,7,30,0.0,135.0,1.3,15.0,135.0,116.64,92.51
2017,7,2,7,45,8.5,166.5,1.3,15.5,171.5,152.1,121.33
2017,7,2,8,0,17.0,198.0,1.3,16.0,208.0,188.28,150.11
2017,7,2,8,15,21.0,219.0,1.3,16.0,232.5,210.99,167.8
2017,7,2,8,30,25.0,240.0,1.3,16.0,257.0,233.84,185.45
2017,7,2,8,45,44.0,276.5,1.3,16.5,308.0,302.24,238.39
2017,7,2,9,0,63.0,313.0,1.3,17.0,359.0,356.27,278.79
2017,7,2,9,15,65.0,332.0,1.35,17.0,382.0,376.45,293.22
2017,7,2,9,30,67.0,351.0,1.4,17.0,405.0,396.26,307.49
2017,7,2,9,45,71.0,370.0,1.5,17.5,429.0,417.53,322.4
2017,7,2,10,0,75.0,389.0,1.6,18.0,453.0,438.3,336.82
2017,7,2,10,15,66.5,395.0,1.65,18.0,453.0,433.44,332.46
2017,7,2,10,30,58.0,401.0,1.7,18.0,453.0,428.23,328.06
2017,7,2,10,45,96.0,431.0,1.75,18.5,519.5,490.49,373.88
2017,7,2,11,0,134.0,461.0,1.8,19.0,586.0,566.56,427.99
2017,7,2,11,15,112.5,461.5,1.85,19.0,567.5,540.3,407.92
2017,7,2,11,30,91.0,462.0,1.9,19.0,549.0,500.67,378.99
2017,7,2,11,45,97.0,469.0,1.95,19.0,562.5,506.33,383.41
2017,7,2,12,0,103.0,476.0,2.0,19.0,576.0,510.91,386.78
2017,7,2,12,15,132.0,481.0,2.05,19.0,609.0,540.44,408.67
2017,7,2,12,30,161.0,486.0,2.1,19.0,642.0,556.97,421.0
2017,7,2,12,45,112.0,463.0,2.15,19.0,571.0,487.09,369.58
2017,7,2,13,0,63.0,440.0,2.2,19.0,500.0,417.07,317.77
2017,7,2,13,15,46.5,404.5,2.2,18.5,448.5,369.21,282.92
2017,7,2,13,30,30.0,369.0,2.2,18.0,397.0,323.73,249.23
2017,7,2,13,45,39.0,378.5,2.25,18.0,414.5,331.25,255.35
2017,7,2,14,0,48.0,388.0,2.3,18.0,432.0,337.23,260.0
2017,7,2,14,15,40.5,363.5,2.35,18.0,399.5,308.19,238.0
2017,7,2,14,30,33.0,339.0,2.4,18.0,367.0,280.51,217.03
2017,7,2,14,45,38.0,333.0,2.45,18.0,364.5,272.12,210.7
2017,7,2,15,0,43.0,327.0,2.5,18.0,362.0,262.97,203.59
2017,7,2,15,15,41.5,309.0,2.5,17.5,341.0,243.32,188.75
2017,7,2,15,30,40.0,291.0,2.5,17.0,320.0,224.11,174.22
2017,7,2,15,45,36.0,269.5,2.55,17.0,294.0,202.79,157.88
2017,7,2,16,0,32.0,248.0,2.6,17.0,268.0,182.37,142.45
2017,7,2,16,15,20.5,215.5,2.6,16.5,228.0,165.71,130.77
2017,7,2,16,30,9.0,183.0,2.6,16.0,188.0,142.29,117.77
2017,7,2,16,45,4.5,157.5,2.6,15.5,160.0,123.85,102.58
2017,7,2,17,0,0.0,132.0,2.6,15.0,132.0,105.1,86.89
2017,7,2,17,15,0.0,114.5,2.6,14.5,114.5,91.81,75.74
2017,7,2,17,30,0.0,97.0,2.6,14.0,97.0,78.4,64.28
2017,7,2,17,45,0.0,82.0,2.65,14.0,82.0,66.68,54.02
2017,7,2,18,0,0.0,67.0,2.7,14.0,67.0,54.88,43.53
2017,7,2,18,15,196.5,61.5,2.65,13.5,99.0,47.32,36.73
2017,7,2,18,30,393.0,56.0,2.6,13.0,131.0,44.66,34.09
2017,7,2,18,45,303.0,44.0,2.6,13.0,91.5,33.86,23.97
2017,7,2,19,0,213.0,32.0,2.6,13.0,52.0,24.77,14.56
2017,7,2,19,15,106.5,16.0,2.55,13.0,26.0,12.46,0.0
2017,7,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
