Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,133.5,16.0,1.6,11.5,29.0,61.58,0.0
2017,7,3,5,30,267.0,32.0,1.6,12.0,58.0,136.69,96.38
2017,7,3,5,45,363.0,42.0,1.65,12.5,99.0,200.24,155.01
2017,7,3,6,0,459.0,52.0,1.7,13.0,140.0,274.34,219.87
2017,7,3,6,15,521.5,59.5,1.7,13.0,187.5,339.28,276.94
2017,7,3,6,30,584.0,67.0,1.7,13.0,235.0,409.7,336.81
2017,7,3,6,45,292.0,70.0,1.7,13.5,154.0,263.59,218.99
2017,7,3,7,0,0.0,73.0,1.7,14.0,73.0,60.55,46.02
2017,7,3,7,15,0.0,91.5,1.65,14.0,91.5,76.87,59.91
2017,7,3,7,30,0.0,110.0,1.6,14.0,110.0,93.28,73.45
2017,7,3,7,45,0.0,130.5,1.6,14.5,130.5,111.58,88.24
2017,7,3,8,0,0.0,151.0,1.6,15.0,151.0,129.92,102.83
2017,7,3,8,15,2.0,167.5,1.6,15.5,169.0,146.2,115.6
2017,7,3,8,30,4.0,184.0,1.6,16.0,187.0,162.59,128.31
2017,7,3,8,45,13.0,222.5,1.6,16.5,232.0,205.87,162.54
2017,7,3,9,0,22.0,261.0,1.6,17.0,277.0,249.67,196.4
2017,7,3,9,15,18.0,258.5,1.6,17.0,272.0,242.83,190.31
2017,7,3,9,30,14.0,256.0,1.6,17.0,267.0,236.06,184.52
2017,7,3,9,45,15.0,267.5,1.6,17.5,279.5,246.95,192.35
2017,7,3,10,0,16.0,279.0,1.6,18.0,292.0,257.77,199.99
2017,7,3,10,15,17.5,293.0,1.65,18.0,308.0,271.23,210.1
2017,7,3,10,30,19.0,307.0,1.7,18.0,324.0,284.53,220.04
2017,7,3,10,45,23.0,333.5,1.75,18.5,355.0,311.32,239.82
2017,7,3,11,0,27.0,360.0,1.8,19.0,386.0,353.28,270.66
2017,7,3,11,15,26.0,360.0,1.85,19.0,385.5,349.54,267.5
2017,7,3,11,30,25.0,360.0,1.9,19.0,385.0,345.62,264.47
2017,7,3,11,45,30.0,380.0,1.95,19.0,409.5,365.08,279.08
2017,7,3,12,0,35.0,400.0,2.0,19.0,434.0,383.51,292.76
2017,7,3,12,15,35.5,401.0,2.05,19.0,435.0,380.19,290.24
2017,7,3,12,30,36.0,402.0,2.1,19.0,436.0,376.52,287.59
2017,7,3,12,45,61.0,430.5,2.2,19.0,488.5,414.85,316.75
2017,7,3,13,0,86.0,459.0,2.3,19.0,541.0,449.95,343.01
2017,7,3,13,15,69.0,436.0,2.35,19.0,501.5,410.62,313.62
2017,7,3,13,30,52.0,413.0,2.4,19.0,462.0,373.25,285.84
2017,7,3,13,45,49.0,399.0,2.5,19.0,444.0,353.38,271.25
2017,7,3,14,0,46.0,385.0,2.6,19.0,426.0,334.01,256.85
2017,7,3,14,15,93.5,396.5,2.65,18.5,476.5,359.08,276.5
2017,7,3,14,30,141.0,408.0,2.7,18.0,527.0,373.4,287.19
2017,7,3,14,45,186.5,387.0,2.75,18.0,537.5,361.9,277.16
2017,7,3,15,0,232.0,366.0,2.8,18.0,548.0,345.49,262.56
2017,7,3,15,15,160.0,344.0,2.8,17.5,466.5,291.36,222.22
2017,7,3,15,30,88.0,322.0,2.8,17.0,385.0,253.81,195.67
2017,7,3,15,45,66.0,290.5,2.8,17.0,336.5,220.19,170.4
2017,7,3,16,0,44.0,259.0,2.8,17.0,288.0,190.01,148.13
2017,7,3,16,15,36.0,234.0,2.8,16.5,256.5,167.39,131.95
2017,7,3,16,30,28.0,209.0,2.8,16.0,225.0,150.67,124.93
2017,7,3,16,45,14.0,175.0,2.8,15.5,183.0,135.79,112.87
2017,7,3,17,0,0.0,141.0,2.8,15.0,141.0,111.37,92.34
2017,7,3,17,15,0.0,124.5,2.75,14.5,124.5,98.87,81.92
2017,7,3,17,30,0.0,108.0,2.7,14.0,108.0,86.26,71.21
2017,7,3,17,45,0.0,91.5,2.65,14.0,91.5,73.55,60.1
2017,7,3,18,0,0.0,75.0,2.6,14.0,75.0,60.74,48.74
2017,7,3,18,15,235.5,62.5,2.45,13.5,107.0,46.06,35.6
2017,7,3,18,30,471.0,50.0,2.3,13.0,139.0,40.02,29.98
2017,7,3,18,45,378.5,40.0,2.15,13.0,98.0,32.4,22.71
2017,7,3,19,0,286.0,30.0,2.0,13.0,57.0,24.64,14.44
2017,7,3,19,15,143.0,15.0,1.95,12.5,28.5,12.12,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,154.0,14.5,1.65,11.5,29.5,64.87,0.0
2017,7,4,5,30,308.0,29.0,1.7,12.0,59.0,146.73,102.76
2017,7,4,5,45,404.0,38.0,1.75,12.5,101.0,211.3,163.25
2017,7,4,6,0,500.0,47.0,1.8,13.0,143.0,286.42,229.32
2017,7,4,6,15,250.0,45.5,1.8,13.0,93.5,184.21,150.77
2017,7,4,6,30,0.0,44.0,1.8,13.0,44.0,36.36,25.69
2017,7,4,6,45,0.0,53.5,1.8,13.5,53.5,44.27,32.51
2017,7,4,7,0,0.0,63.0,1.8,14.0,63.0,52.19,39.13
2017,7,4,7,15,0.0,84.0,1.75,14.5,84.0,70.09,54.08
2017,7,4,7,30,0.0,105.0,1.7,15.0,105.0,88.71,69.37
2017,7,4,7,45,0.0,116.0,1.65,15.5,116.0,98.27,76.9
2017,7,4,8,0,0.0,127.0,1.6,16.0,127.0,107.84,84.36
2017,7,4,8,15,1.0,149.5,1.6,16.0,150.5,128.75,101.21
2017,7,4,8,30,2.0,172.0,1.6,16.0,174.0,149.78,117.95
2017,7,4,8,45,9.0,207.5,1.65,16.5,214.5,188.29,148.48
2017,7,4,9,0,16.0,243.0,1.7,17.0,255.0,227.22,178.75
2017,7,4,9,15,21.0,270.5,1.7,17.0,287.0,256.97,201.63
2017,7,4,9,30,26.0,298.0,1.7,17.0,319.0,303.82,237.41
2017,7,4,9,45,35.0,328.0,1.75,17.5,357.5,340.9,264.91
2017,7,4,10,0,44.0,358.0,1.8,18.0,396.0,377.64,291.77
2017,7,4,10,15,50.0,378.0,1.85,18.0,422.0,400.97,308.82
2017,7,4,10,30,56.0,398.0,1.9,18.0,448.0,423.72,325.43
2017,7,4,10,45,107.5,430.0,1.95,18.5,529.0,517.54,394.53
2017,7,4,11,0,159.0,462.0,2.0,19.0,610.0,591.77,447.4
2017,7,4,11,15,111.5,452.0,2.05,19.0,557.0,530.98,401.95
2017,7,4,11,30,64.0,442.0,2.1,19.0,504.0,457.7,347.77
2017,7,4,11,45,88.0,460.0,2.2,19.0,545.0,490.48,372.81
2017,7,4,12,0,112.0,478.0,2.3,19.0,586.0,521.06,395.46
2017,7,4,12,15,173.5,478.0,2.35,19.0,646.0,573.35,434.43
2017,7,4,12,30,235.0,478.0,2.4,19.0,706.0,610.64,462.05
2017,7,4,12,45,263.0,467.0,2.5,19.0,720.0,612.11,463.56
2017,7,4,13,0,291.0,456.0,2.6,19.0,734.0,604.98,459.07
2017,7,4,13,15,304.5,444.0,2.65,19.0,731.0,584.24,444.23
2017,7,4,13,30,318.0,432.0,2.7,19.0,728.0,561.89,427.98
2017,7,4,13,45,261.0,434.0,2.8,19.0,673.0,506.09,386.37
2017,7,4,14,0,204.0,436.0,2.9,19.0,618.0,457.53,349.9
2017,7,4,14,15,226.0,417.5,2.95,18.5,613.0,437.47,335.23
2017,7,4,14,30,248.0,399.0,3.0,18.0,608.0,410.43,314.54
2017,7,4,14,45,186.5,384.5,3.05,18.0,538.5,360.55,276.38
2017,7,4,15,0,125.0,370.0,3.1,18.0,469.0,312.86,240.36
2017,7,4,15,15,122.5,350.0,3.1,17.5,442.5,285.08,218.88
2017,7,4,15,30,120.0,330.0,3.1,17.0,416.0,257.87,197.74
2017,7,4,15,45,73.0,285.0,3.1,17.0,336.5,218.07,168.53
2017,7,4,16,0,26.0,240.0,3.1,17.0,257.0,186.84,146.39
2017,7,4,16,15,24.5,222.0,3.05,16.5,237.0,170.11,134.36
2017,7,4,16,30,23.0,204.0,3.0,16.0,217.0,156.3,129.76
2017,7,4,16,45,18.5,183.5,3.0,16.0,193.0,141.44,117.51
2017,7,4,17,0,14.0,163.0,3.0,16.0,169.0,126.44,105.01
2017,7,4,17,15,7.0,136.5,2.95,15.5,139.5,107.21,88.87
2017,7,4,17,30,0.0,110.0,2.9,15.0,110.0,87.66,72.16
2017,7,4,17,45,0.0,93.5,2.9,15.0,93.5,74.97,61.12
2017,7,4,18,0,0.0,77.0,2.9,15.0,77.0,62.18,49.81
2017,7,4,18,15,259.5,60.0,2.8,14.5,109.0,44.45,34.02
2017,7,4,18,30,519.0,43.0,2.7,14.0,141.0,34.52,24.99
2017,7,4,18,45,427.0,35.0,2.6,14.0,99.5,28.36,19.08
2017,7,4,19,0,335.0,27.0,2.5,14.0,58.0,22.14,12.3
2017,7,4,19,15,167.5,13.5,2.45,13.5,29.0,10.86,0.0
2017,7,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,161.0,14.5,2.4,12.0,29.5,66.4,0.0
2017,7,5,5,30,322.0,29.0,2.5,12.0,59.0,151.07,105.29
2017,7,5,5,45,413.5,37.5,2.65,12.5,100.5,214.18,165.66
2017,7,5,6,0,505.0,46.0,2.8,13.0,142.0,287.31,230.78
2017,7,5,6,15,252.5,61.5,2.8,13.0,109.5,205.33,168.58
2017,7,5,6,30,0.0,77.0,2.8,13.0,77.0,65.99,51.05
2017,7,5,6,45,0.0,93.5,2.8,13.5,93.5,80.64,63.54
2017,7,5,7,0,0.0,110.0,2.8,14.0,110.0,95.26,75.65
2017,7,5,7,15,0.0,117.5,2.75,14.0,117.5,101.2,80.41
2017,7,5,7,30,0.0,125.0,2.7,14.0,125.0,107.3,85.24
2017,7,5,7,45,6.5,157.5,2.7,14.5,161.0,142.08,113.84
2017,7,5,8,0,13.0,190.0,2.7,15.0,197.0,177.51,142.41
2017,7,5,8,15,22.5,219.0,2.65,15.0,233.0,212.47,170.52
2017,7,5,8,30,32.0,248.0,2.6,15.0,269.0,263.55,211.06
2017,7,5,8,45,44.0,277.0,2.55,15.5,308.0,303.2,241.53
2017,7,5,9,0,56.0,306.0,2.5,16.0,347.0,343.05,271.63
2017,7,5,9,15,116.5,339.5,2.45,16.5,429.5,450.76,354.25
2017,7,5,9,30,177.0,373.0,2.4,17.0,512.0,541.64,421.36
2017,7,5,9,45,150.0,389.0,2.4,17.5,510.5,531.24,410.66
2017,7,5,10,0,123.0,405.0,2.4,18.0,509.0,519.4,399.62
2017,7,5,10,15,150.5,421.5,2.35,18.0,553.0,559.3,428.76
2017,7,5,10,30,178.0,438.0,2.3,18.0,597.0,598.09,456.4
2017,7,5,10,45,282.0,418.5,2.3,18.5,677.5,689.21,522.33
2017,7,5,11,0,386.0,399.0,2.3,19.0,758.0,761.0,572.82
2017,7,5,11,15,628.5,265.5,2.3,19.0,859.5,867.05,651.1
2017,7,5,11,30,871.0,132.0,2.3,19.0,961.0,928.08,692.68
2017,7,5,11,45,872.0,132.0,2.35,19.0,968.0,907.91,678.76
2017,7,5,12,0,873.0,132.0,2.4,19.0,975.0,884.51,663.47
2017,7,5,12,15,873.5,132.0,2.4,19.0,975.0,857.62,645.38
2017,7,5,12,30,874.0,132.0,2.4,19.0,975.0,827.81,625.29
2017,7,5,12,45,891.5,119.5,2.45,19.5,973.5,798.15,604.45
2017,7,5,13,0,909.0,107.0,2.5,20.0,972.0,764.63,580.85
2017,7,5,13,15,907.0,106.5,2.55,20.0,958.0,723.54,551.2
2017,7,5,13,30,905.0,106.0,2.6,20.0,944.0,680.08,518.87
2017,7,5,13,45,904.5,103.0,2.65,20.0,924.0,633.35,483.31
2017,7,5,14,0,904.0,100.0,2.7,20.0,904.0,584.49,445.08
2017,7,5,14,15,898.5,98.5,2.75,19.5,877.0,532.34,403.92
2017,7,5,14,30,893.0,97.0,2.8,19.0,850.0,478.93,360.27
2017,7,5,14,45,888.0,94.5,2.85,19.0,817.5,423.94,313.22
2017,7,5,15,0,883.0,92.0,2.9,19.0,785.0,368.09,264.25
2017,7,5,15,15,873.5,90.0,2.9,19.0,746.5,310.75,213.49
2017,7,5,15,30,864.0,88.0,2.9,19.0,708.0,253.53,163.36
2017,7,5,15,45,853.5,85.5,2.95,19.0,665.5,196.16,116.12
2017,7,5,16,0,843.0,83.0,3.0,19.0,623.0,139.5,76.85
2017,7,5,16,15,826.5,80.5,3.0,18.5,576.5,83.56,54.13
2017,7,5,16,30,810.0,78.0,3.0,18.0,530.0,69.92,55.15
2017,7,5,16,45,790.0,74.5,3.0,18.0,481.5,59.27,46.13
2017,7,5,17,0,770.0,71.0,3.0,18.0,433.0,57.37,44.65
2017,7,5,17,15,741.5,67.5,2.95,17.5,383.0,55.28,43.06
2017,7,5,17,30,713.0,64.0,2.9,17.0,333.0,53.13,41.38
2017,7,5,17,45,674.0,59.5,2.9,17.0,284.0,50.03,38.73
2017,7,5,18,0,635.0,55.0,2.9,17.0,235.0,46.88,35.94
2017,7,5,18,15,576.0,49.0,2.8,16.5,187.5,38.83,28.78
2017,7,5,18,30,517.0,43.0,2.7,16.0,140.0,34.52,24.76
2017,7,5,18,45,425.0,35.0,2.6,15.5,99.0,28.36,18.93
2017,7,5,19,0,333.0,27.0,2.5,15.0,58.0,22.15,12.2
2017,7,5,19,15,166.5,13.5,2.5,14.5,29.0,10.87,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,136.5,14.5,2.4,12.5,27.5,59.79,0.0
2017,7,6,5,30,273.0,29.0,2.4,13.0,55.0,135.46,93.32
2017,7,6,5,45,367.0,38.5,2.45,13.5,95.0,197.76,152.24
2017,7,6,6,0,461.0,48.0,2.5,14.0,135.0,270.51,216.37
2017,7,6,6,15,522.5,55.0,2.5,14.5,181.5,334.37,272.5
2017,7,6,6,30,584.0,62.0,2.5,15.0,228.0,403.67,331.33
2017,7,6,6,45,304.0,99.0,2.5,15.5,187.0,304.75,251.33
2017,7,6,7,0,24.0,136.0,2.5,16.0,146.0,136.59,109.67
2017,7,6,7,15,41.0,161.5,2.5,16.0,180.0,183.69,148.98
2017,7,6,7,30,58.0,187.0,2.5,16.0,214.0,222.87,180.83
2017,7,6,7,45,54.0,206.0,2.5,16.5,233.5,239.96,193.51
2017,7,6,8,0,50.0,225.0,2.5,17.0,253.0,256.54,205.6
2017,7,6,8,15,83.5,255.5,2.5,17.5,307.5,316.23,252.57
2017,7,6,8,30,117.0,286.0,2.5,18.0,362.0,394.37,312.35
2017,7,6,8,45,147.0,309.0,2.5,18.5,410.5,446.24,350.73
2017,7,6,9,0,177.0,332.0,2.5,19.0,459.0,498.68,388.88
2017,7,6,9,15,175.0,352.0,2.5,19.0,483.5,518.46,402.14
2017,7,6,9,30,173.0,372.0,2.5,19.0,508.0,537.13,414.71
2017,7,6,9,45,134.0,384.5,2.5,19.5,493.0,511.66,393.16
2017,7,6,10,0,95.0,397.0,2.5,20.0,478.0,466.49,357.59
2017,7,6,10,15,497.0,251.0,2.5,20.0,692.0,756.91,577.96
2017,7,6,10,30,899.0,105.0,2.5,20.0,906.0,979.22,729.22
2017,7,6,10,45,545.0,282.5,2.5,20.5,771.5,824.22,617.57
2017,7,6,11,0,191.0,460.0,2.5,21.0,637.0,620.85,465.56
2017,7,6,11,15,275.5,443.5,2.5,21.0,703.5,690.43,517.6
2017,7,6,11,30,360.0,427.0,2.5,21.0,770.0,741.39,554.18
2017,7,6,11,45,381.5,409.5,2.55,21.5,775.5,730.52,545.86
2017,7,6,12,0,403.0,392.0,2.6,22.0,781.0,726.22,542.35
2017,7,6,12,15,333.5,431.5,2.65,22.0,753.5,675.81,505.4
2017,7,6,12,30,264.0,471.0,2.7,22.0,726.0,635.19,475.22
2017,7,6,12,45,587.5,289.5,2.75,22.0,850.5,719.13,541.97
2017,7,6,13,0,911.0,108.0,2.8,22.0,975.0,767.83,581.02
2017,7,6,13,15,908.5,107.5,2.8,22.0,961.0,726.29,550.24
2017,7,6,13,30,906.0,107.0,2.8,22.0,947.0,682.42,517.51
2017,7,6,13,45,902.5,105.5,2.85,22.0,925.5,634.99,481.6
2017,7,6,14,0,899.0,104.0,2.9,22.0,904.0,585.71,443.24
2017,7,6,14,15,893.0,103.0,2.9,22.0,876.5,533.88,401.66
2017,7,6,14,30,887.0,102.0,2.9,22.0,849.0,480.85,357.88
2017,7,6,14,45,880.5,100.0,2.95,22.0,816.0,425.88,311.44
2017,7,6,15,0,874.0,98.0,3.0,22.0,783.0,370.23,263.25
2017,7,6,15,15,863.5,96.0,3.05,21.5,744.0,313.02,213.69
2017,7,6,15,30,853.0,94.0,3.1,21.0,705.0,256.04,164.64
2017,7,6,15,45,840.5,91.5,3.15,21.0,662.0,198.89,117.97
2017,7,6,16,0,828.0,89.0,3.2,21.0,619.0,142.67,79.24
2017,7,6,16,15,811.0,86.5,3.25,20.5,572.5,78.28,49.18
2017,7,6,16,30,794.0,84.0,3.3,20.0,526.0,64.87,50.38
2017,7,6,16,45,771.5,80.5,3.35,19.5,477.5,63.2,49.24
2017,7,6,17,0,749.0,77.0,3.4,19.0,429.0,61.45,48.0
2017,7,6,17,15,718.5,73.0,3.4,18.5,379.0,59.15,46.25
2017,7,6,17,30,688.0,69.0,3.4,18.0,329.0,56.77,44.4
2017,7,6,17,45,646.5,64.0,3.45,18.0,279.5,49.04,37.69
2017,7,6,18,0,605.0,59.0,3.5,18.0,230.0,45.89,34.92
2017,7,6,18,15,544.0,52.5,3.5,17.5,183.0,41.37,30.88
2017,7,6,18,30,483.0,46.0,3.5,17.0,136.0,36.8,26.63
2017,7,6,18,45,389.0,37.0,3.5,16.5,95.5,29.91,20.17
2017,7,6,19,0,295.0,28.0,3.5,16.0,55.0,22.93,12.71
2017,7,6,19,15,147.5,14.0,3.55,15.5,27.5,11.28,0.0
2017,7,6,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,157.5,14.0,2.35,13.0,28.5,64.35,0.0
2017,7,7,5,30,315.0,28.0,2.3,13.0,57.0,147.68,100.95
2017,7,7,5,45,412.0,36.0,2.3,13.5,98.5,211.77,162.64
2017,7,7,6,0,509.0,44.0,2.3,14.0,140.0,286.53,228.66
2017,7,7,6,15,570.0,50.5,2.25,14.5,187.5,352.03,286.18
2017,7,7,6,30,631.0,57.0,2.2,15.0,235.0,422.88,346.03
2017,7,7,6,45,401.0,102.5,2.15,15.5,224.0,365.68,300.41
2017,7,7,7,0,171.0,148.0,2.1,16.0,213.0,264.29,216.5
2017,7,7,7,15,475.5,110.0,2.0,16.5,325.5,462.25,378.11
2017,7,7,7,30,780.0,72.0,1.9,17.0,438.0,664.78,531.66
2017,7,7,7,45,579.0,139.5,1.8,18.0,428.0,621.25,491.84
2017,7,7,8,0,378.0,207.0,1.7,19.0,418.0,530.05,417.92
2017,7,7,8,15,249.0,246.5,1.7,19.5,390.5,477.05,374.31
2017,7,7,8,30,120.0,286.0,1.7,20.0,363.0,397.21,309.75
2017,7,7,8,45,139.5,309.0,1.7,20.5,404.5,439.86,341.09
2017,7,7,9,0,159.0,332.0,1.7,21.0,446.0,482.61,371.2
2017,7,7,9,15,209.5,346.0,1.75,21.5,505.0,544.47,415.71
2017,7,7,9,30,260.0,360.0,1.8,22.0,564.0,625.32,472.2
2017,7,7,9,45,281.5,372.5,1.85,23.0,602.0,658.51,492.72
2017,7,7,10,0,303.0,385.0,1.9,24.0,640.0,690.48,512.44
2017,7,7,10,15,285.0,404.5,2.0,24.0,650.5,689.92,510.97
2017,7,7,10,30,267.0,424.0,2.1,24.0,661.0,687.4,508.47
2017,7,7,10,45,232.0,441.5,2.25,24.5,651.5,648.8,480.31
2017,7,7,11,0,197.0,459.0,2.4,25.0,642.0,625.98,462.92
2017,7,7,11,15,566.0,282.0,2.5,25.0,818.5,825.09,609.68
2017,7,7,11,30,935.0,105.0,2.6,25.0,995.0,963.68,703.19
2017,7,7,11,45,938.0,104.5,2.75,25.5,1002.5,944.06,688.73
2017,7,7,12,0,941.0,104.0,2.9,26.0,1010.0,920.87,673.34
2017,7,7,12,15,940.5,104.0,2.95,26.0,1010.0,891.72,654.56
2017,7,7,12,30,940.0,104.0,3.0,26.0,1010.0,859.44,633.62
2017,7,7,12,45,938.0,104.5,3.15,26.0,1002.5,823.44,610.61
2017,7,7,13,0,936.0,105.0,3.3,26.0,995.0,784.67,585.4
2017,7,7,13,15,933.0,104.5,3.4,26.0,980.0,741.76,555.29
2017,7,7,13,30,930.0,104.0,3.5,26.0,965.0,696.5,522.23
2017,7,7,13,45,927.5,101.5,3.6,26.0,943.5,647.77,485.78
2017,7,7,14,0,925.0,99.0,3.7,26.0,922.0,597.03,446.74
2017,7,7,14,15,918.5,98.0,3.75,26.0,893.5,543.64,404.39
2017,7,7,14,30,912.0,97.0,3.8,26.0,865.0,489.04,359.8
2017,7,7,14,45,906.5,94.0,3.85,26.0,831.5,432.35,312.31
2017,7,7,15,0,901.0,91.0,3.9,26.0,798.0,374.84,262.97
2017,7,7,15,15,891.0,89.5,3.9,25.5,758.5,316.6,212.88
2017,7,7,15,30,881.0,88.0,3.9,25.0,719.0,258.51,163.26
2017,7,7,15,45,870.0,84.5,3.9,25.0,675.5,199.25,115.3
2017,7,7,16,0,859.0,81.0,3.9,25.0,632.0,140.77,75.28
2017,7,7,16,15,842.5,79.0,3.8,24.5,584.5,84.12,52.4
2017,7,7,16,30,826.0,77.0,3.7,24.0,537.0,69.52,53.48
2017,7,7,16,45,806.0,73.5,3.65,23.5,487.5,58.83,44.7
2017,7,7,17,0,786.0,70.0,3.6,23.0,438.0,56.89,43.3
2017,7,7,17,15,756.5,66.5,3.45,22.5,387.5,54.73,41.69
2017,7,7,17,30,727.0,63.0,3.3,22.0,337.0,52.52,40.0
2017,7,7,17,45,687.0,58.5,3.15,21.5,286.5,49.37,37.42
2017,7,7,18,0,647.0,54.0,3.0,21.0,236.0,46.16,34.7
2017,7,7,18,15,587.5,48.0,2.85,20.5,188.5,41.5,30.59
2017,7,7,18,30,528.0,42.0,2.7,20.0,141.0,33.79,23.67
2017,7,7,18,45,434.0,34.0,2.55,19.5,99.0,27.58,17.89
2017,7,7,19,0,340.0,26.0,2.4,19.0,57.0,21.32,11.18
2017,7,7,19,15,170.0,13.0,2.35,18.5,28.5,10.46,0.0
2017,7,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,143.5,14.0,2.6,15.0,27.0,60.47,0.0
2017,7,8,5,30,287.0,28.0,2.6,15.0,54.0,138.79,93.28
2017,7,8,5,45,383.0,37.0,2.6,15.5,94.5,201.98,153.94
2017,7,8,6,0,479.0,46.0,2.6,16.0,135.0,275.87,218.77
2017,7,8,6,15,541.0,52.5,2.55,16.5,182.0,340.33,275.13
2017,7,8,6,30,603.0,59.0,2.5,17.0,229.0,410.27,334.08
2017,7,8,6,45,646.5,64.0,2.45,17.5,278.5,472.52,384.83
2017,7,8,7,0,690.0,69.0,2.4,18.0,328.0,535.36,434.06
2017,7,8,7,15,721.0,72.5,2.3,18.0,378.5,592.17,477.43
2017,7,8,7,30,752.0,76.0,2.2,18.0,429.0,649.44,518.94
2017,7,8,7,45,775.5,79.5,2.15,18.5,478.0,701.09,553.46
2017,7,8,8,0,799.0,83.0,2.1,19.0,527.0,751.88,586.42
2017,7,8,8,15,816.5,85.5,2.15,19.5,574.0,787.44,608.59
2017,7,8,8,30,834.0,88.0,2.2,20.0,621.0,828.5,634.42
2017,7,8,8,45,848.0,90.0,2.3,21.0,664.5,863.74,654.99
2017,7,8,9,0,862.0,92.0,2.4,22.0,708.0,896.39,673.56
2017,7,8,9,15,872.5,93.5,2.45,22.0,747.0,922.4,689.7
2017,7,8,9,30,883.0,95.0,2.5,22.0,786.0,945.25,703.8
2017,7,8,9,45,877.0,104.0,2.6,22.5,816.0,956.99,709.66
2017,7,8,10,0,871.0,113.0,2.7,23.0,846.0,964.65,713.01
2017,7,8,10,15,877.5,114.5,2.8,23.0,874.0,972.79,718.2
2017,7,8,10,30,884.0,116.0,2.9,23.0,902.0,977.26,721.06
2017,7,8,10,45,887.0,118.0,3.0,23.5,923.0,975.13,718.29
2017,7,8,11,0,890.0,120.0,3.1,24.0,944.0,969.25,713.21
2017,7,8,11,15,893.0,120.5,3.15,23.5,958.5,958.24,707.25
2017,7,8,11,30,896.0,121.0,3.2,23.0,973.0,943.61,698.96
2017,7,8,11,45,896.5,121.5,3.25,23.0,980.0,923.19,685.49
2017,7,8,12,0,897.0,122.0,3.3,23.0,987.0,899.43,669.83
2017,7,8,12,15,897.0,122.0,3.35,22.5,986.5,871.64,652.69
2017,7,8,12,30,897.0,122.0,3.4,22.0,986.0,840.86,633.37
2017,7,8,12,45,899.0,119.5,3.45,22.0,980.0,806.71,610.34
2017,7,8,13,0,901.0,117.0,3.5,22.0,974.0,769.71,585.18
2017,7,8,13,15,898.0,116.5,3.5,22.0,959.5,728.09,554.51
2017,7,8,13,30,895.0,116.0,3.5,22.0,945.0,684.22,521.47
2017,7,8,13,45,892.5,114.0,3.55,22.0,924.0,637.39,485.65
2017,7,8,14,0,890.0,112.0,3.6,22.0,903.0,588.62,447.38
2017,7,8,14,15,884.0,110.5,3.6,21.5,875.5,536.73,406.28
2017,7,8,14,30,878.0,109.0,3.6,21.0,848.0,483.65,362.87
2017,7,8,14,45,872.0,106.5,3.65,21.0,815.0,428.86,316.16
2017,7,8,15,0,866.0,104.0,3.7,21.0,782.0,373.34,267.71
2017,7,8,15,15,855.5,102.0,3.7,20.5,743.5,316.43,218.02
2017,7,8,15,30,845.0,100.0,3.7,20.0,705.0,259.75,168.86
2017,7,8,15,45,553.5,188.0,3.7,20.0,574.5,207.68,137.86
2017,7,8,16,0,262.0,276.0,3.7,20.0,444.0,203.1,148.84
2017,7,8,16,15,262.5,253.0,3.65,19.5,410.5,166.99,127.32
2017,7,8,16,30,263.0,230.0,3.6,19.0,377.0,149.52,122.67
2017,7,8,16,45,500.0,156.0,3.6,18.5,402.0,103.95,84.48
2017,7,8,17,0,737.0,82.0,3.6,18.0,427.0,65.0,51.26
2017,7,8,17,15,705.5,77.5,3.55,17.5,377.0,62.45,49.33
2017,7,8,17,30,674.0,73.0,3.5,17.0,327.0,54.85,42.89
2017,7,8,17,45,629.5,68.0,3.5,17.0,277.5,51.86,40.34
2017,7,8,18,0,585.0,63.0,3.5,17.0,228.0,48.83,37.66
2017,7,8,18,15,521.0,56.0,3.4,16.5,181.0,44.04,33.36
2017,7,8,18,30,457.0,49.0,3.3,16.0,134.0,39.18,28.83
2017,7,8,18,45,359.0,39.0,3.25,15.5,93.5,31.54,21.64
2017,7,8,19,0,261.0,29.0,3.2,15.0,53.0,23.77,13.31
2017,7,8,19,15,130.5,14.5,3.2,14.5,26.5,11.72,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,5,15,141.5,14.5,2.65,12.5,27.0,60.25,0.0
2017,7,9,5,30,283.0,29.0,2.6,13.0,54.0,138.42,92.88
2017,7,9,5,45,388.5,38.0,2.6,13.5,96.0,205.05,157.29
2017,7,9,6,0,494.0,47.0,2.6,14.0,138.0,283.37,226.21
2017,7,9,6,15,247.0,59.0,2.5,14.0,104.5,199.93,163.22
2017,7,9,6,30,0.0,71.0,2.4,14.0,71.0,60.36,46.03
2017,7,9,6,45,0.0,87.0,2.35,14.5,87.0,74.54,58.13
2017,7,9,7,0,0.0,103.0,2.3,15.0,103.0,88.7,69.84
2017,7,9,7,15,0.0,121.0,2.3,15.5,121.0,104.78,82.95
2017,7,9,7,30,0.0,139.0,2.3,16.0,139.0,120.84,95.81
2017,7,9,7,45,3.5,157.5,2.3,16.5,159.5,140.04,111.15
2017,7,9,8,0,7.0,176.0,2.3,17.0,180.0,159.47,126.47
2017,7,9,8,15,8.0,189.0,2.25,17.0,194.0,171.76,135.98
2017,7,9,8,30,9.0,202.0,2.2,17.0,208.0,184.1,145.48
2017,7,9,8,45,14.5,228.5,2.2,17.5,239.0,213.27,168.17
2017,7,9,9,0,20.0,255.0,2.2,18.0,270.0,242.61,190.6
2017,7,9,9,15,21.5,271.0,2.2,18.0,287.5,258.32,202.37
2017,7,9,9,30,23.0,287.0,2.2,18.0,305.0,273.94,214.06
2017,7,9,9,45,28.5,313.0,2.2,18.5,336.5,320.39,248.98
2017,7,9,10,0,34.0,339.0,2.2,19.0,368.0,349.86,270.37
2017,7,9,10,15,40.0,361.0,2.2,19.0,396.0,375.36,289.17
2017,7,9,10,30,46.0,383.0,2.2,19.0,424.0,400.31,307.43
2017,7,9,10,45,56.5,405.5,2.25,19.5,457.0,429.38,328.27
2017,7,9,11,0,67.0,428.0,2.3,20.0,490.0,457.52,348.17
2017,7,9,11,15,65.0,433.5,2.35,20.0,494.5,456.57,347.06
2017,7,9,11,30,63.0,439.0,2.4,20.0,499.0,455.15,345.8
2017,7,9,11,45,79.0,454.5,2.45,20.0,530.5,478.65,363.3
2017,7,9,12,0,95.0,470.0,2.5,20.0,562.0,500.44,379.34
2017,7,9,12,15,88.0,466.0,2.55,20.0,551.0,483.47,366.69
2017,7,9,12,30,81.0,462.0,2.6,20.0,540.0,466.55,354.26
2017,7,9,12,45,84.5,460.0,2.65,20.0,541.0,459.65,349.43
2017,7,9,13,0,88.0,458.0,2.7,20.0,542.0,452.13,344.06
2017,7,9,13,15,98.5,455.5,2.7,20.0,548.0,448.44,341.52
2017,7,9,13,30,109.0,453.0,2.7,20.0,554.0,443.47,337.94
2017,7,9,13,45,120.5,444.0,2.75,20.0,553.5,432.24,329.76
2017,7,9,14,0,132.0,435.0,2.8,20.0,553.0,418.75,319.74
2017,7,9,14,15,116.0,417.0,2.85,20.0,518.0,383.69,293.36
2017,7,9,14,30,100.0,399.0,2.9,20.0,483.0,354.64,271.44
2017,7,9,14,45,103.0,382.5,2.95,20.0,466.0,333.04,254.84
2017,7,9,15,0,106.0,366.0,3.0,20.0,449.0,311.18,237.8
2017,7,9,15,15,134.0,349.0,3.0,19.5,448.5,288.75,219.72
2017,7,9,15,30,162.0,332.0,3.0,19.0,448.0,269.17,203.39
2017,7,9,15,45,509.0,211.5,3.05,19.0,543.0,217.43,147.84
2017,7,9,16,0,856.0,91.0,3.1,19.0,638.0,148.23,82.96
2017,7,9,16,15,838.5,88.0,3.15,18.5,590.0,81.66,51.06
2017,7,9,16,30,821.0,85.0,3.2,18.0,542.0,66.03,51.8
2017,7,9,16,45,801.0,81.0,3.25,18.0,492.5,64.04,50.27
2017,7,9,17,0,781.0,77.0,3.3,18.0,443.0,61.93,48.61
2017,7,9,17,15,750.5,73.0,3.3,17.5,391.5,59.58,46.83
2017,7,9,17,30,720.0,69.0,3.3,17.0,340.0,57.16,44.93
2017,7,9,17,45,680.5,63.5,3.3,17.0,289.0,53.38,41.68
2017,7,9,18,0,641.0,58.0,3.3,17.0,238.0,45.46,34.69
2017,7,9,18,15,577.5,52.0,3.2,16.5,189.5,41.25,30.9
2017,7,9,18,30,514.0,46.0,3.1,16.0,141.0,37.02,26.93
2017,7,9,18,45,416.0,37.0,3.05,15.5,99.0,30.08,20.37
2017,7,9,19,0,318.0,28.0,3.0,15.0,57.0,23.06,12.67
2017,7,9,19,15,159.0,14.0,3.0,14.5,28.5,11.34,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,5,15,152.0,13.5,2.5,12.5,27.0,61.55,0.0
2017,7,10,5,30,304.0,27.0,2.5,13.0,54.0,143.12,94.81
2017,7,10,5,45,407.5,35.5,2.5,13.5,95.5,209.42,160.29
2017,7,10,6,0,511.0,44.0,2.5,14.0,137.0,287.28,229.04
2017,7,10,6,15,574.0,50.0,2.45,14.0,185.0,353.34,287.81
2017,7,10,6,30,637.0,56.0,2.4,14.0,233.0,422.77,347.64
2017,7,10,6,45,318.5,82.0,2.35,14.5,170.5,294.04,243.76
2017,7,10,7,0,0.0,108.0,2.3,15.0,108.0,93.63,73.71
2017,7,10,7,15,7.0,134.5,2.25,15.5,138.0,122.83,98.18
2017,7,10,7,30,14.0,161.0,2.2,16.0,168.0,152.64,122.41
2017,7,10,7,45,18.5,181.0,2.2,16.5,191.0,174.55,139.74
2017,7,10,8,0,23.0,201.0,2.2,17.0,214.0,196.72,157.01
2017,7,10,8,15,32.0,228.0,2.15,17.0,248.0,244.54,194.89
2017,7,10,8,30,41.0,255.0,2.1,17.0,282.0,279.57,221.98
2017,7,10,8,45,42.5,274.0,2.05,17.5,303.5,299.62,236.42
2017,7,10,9,0,44.0,293.0,2.0,18.0,325.0,319.47,250.56
2017,7,10,9,15,77.5,329.5,1.95,18.0,389.0,387.11,302.39
2017,7,10,9,30,111.0,366.0,1.9,18.0,453.0,455.23,353.16
2017,7,10,9,45,108.0,382.5,1.85,18.5,470.5,467.6,360.19
2017,7,10,10,0,105.0,399.0,1.8,19.0,488.0,479.27,367.01
2017,7,10,10,15,69.0,378.0,1.8,19.0,437.5,420.54,322.26
2017,7,10,10,30,33.0,357.0,1.8,19.0,387.0,362.4,277.79
2017,7,10,10,45,49.5,392.0,1.85,19.5,437.5,409.71,312.89
2017,7,10,11,0,66.0,427.0,1.9,20.0,488.0,455.87,346.02
2017,7,10,11,15,101.0,450.5,1.95,20.0,545.5,506.81,383.49
2017,7,10,11,30,136.0,474.0,2.0,20.0,603.0,569.17,428.38
2017,7,10,11,45,106.5,466.0,2.1,20.5,567.5,514.3,387.45
2017,7,10,12,0,77.0,458.0,2.2,21.0,532.0,474.1,357.4
2017,7,10,12,15,101.5,469.0,2.3,21.0,567.0,497.85,375.55
2017,7,10,12,30,126.0,480.0,2.4,21.0,602.0,526.63,396.76
2017,7,10,12,45,92.0,456.5,2.55,21.0,545.0,462.77,350.07
2017,7,10,13,0,58.0,433.0,2.7,21.0,488.0,409.3,310.71
2017,7,10,13,15,54.5,422.0,2.8,20.5,473.5,390.62,297.81
2017,7,10,13,30,51.0,411.0,2.9,20.0,459.0,372.35,284.92
2017,7,10,13,45,69.0,416.0,3.0,20.0,479.0,380.02,291.09
2017,7,10,14,0,87.0,421.0,3.1,20.0,499.0,385.3,295.2
2017,7,10,14,15,190.5,404.0,3.15,20.0,566.5,412.23,315.39
2017,7,10,14,30,294.0,387.0,3.2,20.0,634.0,425.36,323.66
2017,7,10,14,45,260.5,376.5,3.3,20.0,589.0,380.84,289.0
2017,7,10,15,0,227.0,366.0,3.4,20.0,544.0,346.06,261.88
2017,7,10,15,15,539.0,232.5,3.45,19.5,626.0,312.61,225.76
2017,7,10,15,30,851.0,99.0,3.5,19.0,708.0,261.56,170.75
2017,7,10,15,45,835.5,97.5,3.55,19.0,664.0,204.43,123.63
2017,7,10,16,0,820.0,96.0,3.6,19.0,620.0,140.24,77.81
2017,7,10,16,15,802.0,93.0,3.6,18.5,573.0,84.24,53.39
2017,7,10,16,30,784.0,90.0,3.6,18.0,526.0,68.87,54.26
2017,7,10,16,45,758.5,87.0,3.65,18.0,476.5,67.69,53.44
2017,7,10,17,0,733.0,84.0,3.7,18.0,427.0,66.46,52.56
2017,7,10,17,15,701.0,80.0,3.7,17.5,377.0,58.97,46.29
2017,7,10,17,30,669.0,76.0,3.7,17.0,327.0,56.98,44.78
2017,7,10,17,45,621.5,71.0,3.7,16.5,277.0,54.06,42.37
2017,7,10,18,0,574.0,66.0,3.7,16.0,227.0,51.12,39.84
2017,7,10,18,15,508.5,58.5,3.65,15.5,180.0,46.02,35.24
2017,7,10,18,30,443.0,51.0,3.6,15.0,133.0,40.84,30.39
2017,7,10,18,45,340.0,40.5,3.55,15.0,92.5,32.82,22.76
2017,7,10,19,0,237.0,30.0,3.5,15.0,52.0,24.66,13.83
2017,7,10,19,15,118.5,15.0,3.45,14.5,26.0,11.72,0.0
2017,7,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,89.5,16.0,2.75,12.0,24.0,36.5,0.0
2017,7,11,5,30,179.0,32.0,2.8,12.0,48.0,108.17,70.92
2017,7,11,5,45,284.5,44.5,2.85,12.5,87.5,171.08,131.57
2017,7,11,6,0,390.0,57.0,2.9,13.0,127.0,248.67,199.58
2017,7,11,6,15,203.5,77.0,2.85,13.5,114.5,189.79,155.1
2017,7,11,6,30,17.0,97.0,2.8,14.0,102.0,96.15,76.58
2017,7,11,6,45,25.0,117.0,2.75,14.5,125.5,127.94,103.59
2017,7,11,7,0,33.0,137.0,2.7,15.0,149.0,153.47,124.74
2017,7,11,7,15,24.0,149.0,2.65,15.0,159.0,149.07,120.59
2017,7,11,7,30,15.0,161.0,2.6,15.0,169.0,153.47,123.64
2017,7,11,7,45,32.5,191.5,2.55,15.5,209.5,208.64,168.59
2017,7,11,8,0,50.0,222.0,2.5,16.0,250.0,254.25,204.77
2017,7,11,8,15,57.0,245.5,2.45,16.0,280.0,284.4,228.13
2017,7,11,8,30,64.0,269.0,2.4,16.0,310.0,314.64,251.3
2017,7,11,8,45,81.0,296.0,2.4,16.5,351.5,357.53,283.84
2017,7,11,9,0,98.0,323.0,2.4,17.0,393.0,400.71,315.95
2017,7,11,9,15,127.0,346.5,2.4,17.0,442.5,469.72,367.82
2017,7,11,9,30,156.0,370.0,2.4,17.0,492.0,520.78,405.4
2017,7,11,9,45,153.0,388.0,2.4,17.5,512.0,535.18,413.94
2017,7,11,10,0,150.0,406.0,2.4,18.0,532.0,548.5,421.86
2017,7,11,10,15,204.5,415.0,2.4,18.0,593.0,607.12,465.17
2017,7,11,10,30,259.0,424.0,2.4,18.0,654.0,681.81,518.55
2017,7,11,10,45,271.0,432.5,2.45,18.0,678.0,695.55,527.55
2017,7,11,11,0,283.0,441.0,2.5,18.0,702.0,707.42,535.72
2017,7,11,11,15,378.0,415.5,2.55,18.0,770.5,762.61,576.66
2017,7,11,11,30,473.0,390.0,2.6,18.0,839.0,825.24,621.49
2017,7,11,11,45,694.5,255.0,2.65,18.5,919.5,886.7,668.06
2017,7,11,12,0,916.0,120.0,2.7,19.0,1000.0,917.17,688.35
2017,7,11,12,15,653.5,268.0,2.75,19.0,896.0,814.23,615.15
2017,7,11,12,30,391.0,416.0,2.8,19.0,792.0,694.1,525.23
2017,7,11,12,45,339.5,436.0,2.85,19.0,760.5,649.65,493.11
2017,7,11,13,0,288.0,456.0,2.9,19.0,729.0,606.88,461.39
2017,7,11,13,15,342.0,424.5,2.95,19.0,744.0,598.87,456.71
2017,7,11,13,30,396.0,393.0,3.0,19.0,759.0,586.29,448.01
2017,7,11,13,45,402.5,380.0,3.05,19.0,744.5,553.84,423.66
2017,7,11,14,0,409.0,367.0,3.1,19.0,730.0,519.67,397.6
2017,7,11,14,15,434.0,344.0,3.15,18.5,718.5,486.52,372.39
2017,7,11,14,30,459.0,321.0,3.2,18.0,707.0,450.49,343.93
2017,7,11,14,45,404.0,328.5,3.25,18.0,658.0,400.99,304.5
2017,7,11,15,0,349.0,336.0,3.3,18.0,609.0,361.59,272.95
2017,7,11,15,15,603.0,214.5,3.35,18.0,657.0,317.65,228.91
2017,7,11,15,30,857.0,93.0,3.4,18.0,705.0,259.25,169.37
2017,7,11,15,45,842.5,91.0,3.45,18.0,661.0,201.63,121.56
2017,7,11,16,0,828.0,89.0,3.5,18.0,617.0,145.18,81.76
2017,7,11,16,15,809.5,86.5,3.55,17.5,570.0,80.54,50.2
2017,7,11,16,30,791.0,84.0,3.6,17.0,523.0,64.89,51.03
2017,7,11,16,45,766.5,80.5,3.65,17.0,473.5,63.2,49.75
2017,7,11,17,0,742.0,77.0,3.7,17.0,424.0,61.43,48.38
2017,7,11,17,15,710.5,73.5,3.7,16.5,374.0,59.5,46.95
2017,7,11,17,30,679.0,70.0,3.7,16.0,324.0,57.54,45.45
2017,7,11,17,45,633.5,65.0,3.7,16.0,274.0,49.73,38.62
2017,7,11,18,0,588.0,60.0,3.7,16.0,224.0,46.6,35.83
2017,7,11,18,15,523.5,53.5,3.6,15.5,177.5,42.11,31.79
2017,7,11,18,30,459.0,47.0,3.5,15.0,131.0,37.59,27.53
2017,7,11,18,45,356.5,38.0,3.45,14.5,91.0,30.75,21.0
2017,7,11,19,0,254.0,29.0,3.4,14.0,51.0,23.84,13.13
2017,7,11,19,15,127.0,14.5,3.35,14.0,25.5,11.77,0.0
2017,7,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,110.5,14.5,2.1,12.0,23.5,40.55,0.0
2017,7,12,5,30,221.0,29.0,2.1,12.0,47.0,117.27,75.49
2017,7,12,5,45,327.5,39.0,2.1,12.5,87.0,183.28,140.44
2017,7,12,6,0,434.0,49.0,2.1,13.0,127.0,259.78,207.72
2017,7,12,6,15,501.5,56.5,2.0,13.5,173.5,325.9,265.71
2017,7,12,6,30,569.0,64.0,1.9,14.0,220.0,398.15,326.79
2017,7,12,6,45,284.5,87.0,1.85,14.5,165.0,280.32,231.7
2017,7,12,7,0,0.0,110.0,1.8,15.0,110.0,95.75,75.45
2017,7,12,7,15,4.5,132.5,1.75,15.0,134.5,119.33,95.34
2017,7,12,7,30,9.0,155.0,1.7,15.0,159.0,143.26,114.92
2017,7,12,7,45,13.5,175.0,1.65,15.5,182.0,165.01,132.2
2017,7,12,8,0,18.0,195.0,1.6,16.0,205.0,187.03,149.41
2017,7,12,8,15,35.5,228.5,1.55,16.0,250.5,248.37,198.39
2017,7,12,8,30,53.0,262.0,1.5,16.0,296.0,297.85,236.86
2017,7,12,8,45,50.0,278.5,1.5,16.5,312.0,311.5,245.97
2017,7,12,9,0,47.0,295.0,1.5,17.0,328.0,324.75,254.86
2017,7,12,9,15,48.0,313.0,1.5,17.5,348.5,342.88,267.52
2017,7,12,9,30,49.0,331.0,1.5,18.0,369.0,360.69,279.79
2017,7,12,9,45,57.0,354.0,1.55,18.5,400.0,389.96,300.85
2017,7,12,10,0,65.0,377.0,1.6,19.0,431.0,418.82,321.29
2017,7,12,10,15,73.0,396.0,1.65,19.0,459.0,443.07,338.79
2017,7,12,10,30,81.0,415.0,1.7,19.0,487.0,466.66,355.76
2017,7,12,10,45,79.0,425.0,1.75,19.0,496.5,470.95,358.35
2017,7,12,11,0,77.0,435.0,1.8,19.0,506.0,474.67,360.71
2017,7,12,11,15,136.5,454.0,1.85,19.0,583.0,559.22,423.08
2017,7,12,11,30,196.0,473.0,1.9,19.0,660.0,624.35,469.99
2017,7,12,11,45,211.0,475.5,1.95,19.5,677.5,630.26,473.05
2017,7,12,12,0,226.0,478.0,2.0,20.0,695.0,634.26,475.21
2017,7,12,12,15,187.0,480.5,2.05,20.0,660.0,590.48,443.39
2017,7,12,12,30,148.0,483.0,2.1,20.0,625.0,547.99,412.54
2017,7,12,12,45,142.0,478.0,2.2,20.0,614.0,526.69,397.66
2017,7,12,13,0,136.0,473.0,2.3,20.0,603.0,505.38,382.49
2017,7,12,13,15,109.5,456.5,2.35,19.5,559.5,457.82,348.28
2017,7,12,13,30,83.0,440.0,2.4,19.0,516.0,416.94,318.65
2017,7,12,13,45,86.5,431.0,2.45,19.0,509.0,402.79,308.42
2017,7,12,14,0,90.0,422.0,2.5,19.0,502.0,388.2,297.61
2017,7,12,14,15,92.0,408.5,2.5,19.0,488.5,369.05,283.16
2017,7,12,14,30,94.0,395.0,2.5,19.0,475.0,349.72,268.42
2017,7,12,14,45,62.5,350.5,2.55,19.0,403.0,295.36,227.34
2017,7,12,15,0,31.0,306.0,2.6,19.0,331.0,245.63,189.76
2017,7,12,15,15,30.0,290.0,2.6,18.5,313.0,228.46,177.0
2017,7,12,15,30,29.0,274.0,2.6,18.0,295.0,211.62,164.33
2017,7,12,15,45,25.0,252.5,2.65,18.0,270.0,200.0,155.68
2017,7,12,16,0,21.0,231.0,2.7,18.0,245.0,180.54,140.93
2017,7,12,16,15,16.5,209.0,2.7,17.5,219.5,161.48,126.9
2017,7,12,16,30,12.0,187.0,2.7,17.0,194.0,144.89,119.58
2017,7,12,16,45,6.0,164.0,2.75,17.0,167.5,128.18,105.75
2017,7,12,17,0,0.0,141.0,2.8,17.0,141.0,111.27,91.58
2017,7,12,17,15,0.0,122.0,2.8,16.5,122.0,97.01,79.69
2017,7,12,17,30,0.0,103.0,2.8,16.0,103.0,82.61,67.48
2017,7,12,17,45,0.0,87.0,2.8,16.0,87.0,70.21,56.7
2017,7,12,18,0,0.0,71.0,2.8,16.0,71.0,57.73,45.67
2017,7,12,18,15,225.5,60.0,2.7,15.5,101.5,44.29,33.71
2017,7,12,18,30,451.0,49.0,2.6,15.0,132.0,39.26,28.99
2017,7,12,18,45,348.5,39.0,2.55,14.5,91.0,31.61,21.74
2017,7,12,19,0,246.0,29.0,2.5,14.0,50.0,23.85,13.02
2017,7,12,19,15,123.0,14.5,2.5,14.0,25.0,11.78,0.0
2017,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
