Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,5,15,128.5,13.0,2.0,12.0,23.5,43.83,0.0
2017,7,13,5,30,257.0,26.0,2.0,12.0,47.0,126.46,79.87
2017,7,13,5,45,361.5,36.0,2.05,12.5,87.5,192.9,147.45
2017,7,13,6,0,466.0,46.0,2.1,13.0,128.0,270.33,215.87
2017,7,13,6,15,532.0,53.0,2.05,13.5,175.5,336.78,274.39
2017,7,13,6,30,598.0,60.0,2.0,14.0,223.0,409.19,335.83
2017,7,13,6,45,299.0,73.0,2.0,14.5,154.5,272.35,225.74
2017,7,13,7,0,0.0,86.0,2.0,15.0,86.0,72.7,56.13
2017,7,13,7,15,0.0,111.0,1.95,15.0,111.0,95.41,75.29
2017,7,13,7,30,0.0,136.0,1.9,15.0,136.0,118.22,94.01
2017,7,13,7,45,5.5,160.0,1.85,15.5,163.0,144.29,115.12
2017,7,13,8,0,11.0,184.0,1.8,16.0,190.0,170.75,136.17
2017,7,13,8,15,8.5,187.5,1.8,16.0,192.5,171.04,135.82
2017,7,13,8,30,6.0,191.0,1.8,16.0,195.0,171.37,135.59
2017,7,13,8,45,9.0,208.5,1.8,16.5,215.0,189.74,149.76
2017,7,13,9,0,12.0,226.0,1.8,17.0,235.0,208.19,163.79
2017,7,13,9,15,19.0,259.5,1.8,17.0,274.0,245.47,192.89
2017,7,13,9,30,26.0,293.0,1.8,17.0,313.0,300.17,234.95
2017,7,13,9,45,24.0,298.0,1.85,17.5,317.0,284.7,221.94
2017,7,13,10,0,22.0,303.0,1.9,18.0,321.0,286.45,222.53
2017,7,13,10,15,28.5,332.5,1.95,18.0,357.5,336.76,260.75
2017,7,13,10,30,35.0,362.0,2.0,18.0,394.0,369.86,285.35
2017,7,13,10,45,46.0,389.0,2.1,18.5,431.0,404.13,310.39
2017,7,13,11,0,57.0,416.0,2.2,19.0,468.0,437.45,334.42
2017,7,13,11,15,56.5,422.5,2.25,19.0,475.5,439.15,335.28
2017,7,13,11,30,56.0,429.0,2.3,19.0,483.0,440.35,335.99
2017,7,13,11,45,58.5,430.0,2.4,19.0,486.5,438.62,334.82
2017,7,13,12,0,61.0,431.0,2.5,19.0,490.0,436.34,333.29
2017,7,13,12,15,46.5,410.5,2.6,19.0,455.5,399.87,306.0
2017,7,13,12,30,32.0,390.0,2.7,19.0,421.0,364.63,279.56
2017,7,13,12,45,96.0,432.5,2.8,19.0,524.0,446.17,342.14
2017,7,13,13,0,160.0,475.0,2.9,19.0,627.0,525.26,400.99
2017,7,13,13,15,117.5,454.5,2.95,19.0,565.5,465.01,355.62
2017,7,13,13,30,75.0,434.0,3.0,19.0,504.0,407.16,312.28
2017,7,13,13,45,72.0,421.0,3.1,19.0,486.5,386.42,297.07
2017,7,13,14,0,69.0,408.0,3.2,19.0,469.0,366.08,281.88
2017,7,13,14,15,61.0,387.0,3.25,19.0,439.5,337.69,260.41
2017,7,13,14,30,53.0,366.0,3.3,19.0,410.0,310.55,239.82
2017,7,13,14,45,43.0,338.0,3.35,19.0,373.5,278.97,215.72
2017,7,13,15,0,33.0,310.0,3.4,19.0,337.0,249.17,192.94
2017,7,13,15,15,43.0,306.0,3.4,18.5,338.5,242.88,188.23
2017,7,13,15,30,53.0,302.0,3.4,18.0,340.0,234.94,182.03
2017,7,13,15,45,40.5,271.0,3.45,18.0,299.0,205.23,159.34
2017,7,13,16,0,28.0,240.0,3.5,18.0,258.0,177.79,138.61
2017,7,13,16,15,27.0,222.5,3.45,17.5,238.5,160.94,126.42
2017,7,13,16,30,26.0,205.0,3.4,17.0,219.0,156.82,129.84
2017,7,13,16,45,51.0,197.0,3.4,17.0,222.0,142.67,118.2
2017,7,13,17,0,76.0,189.0,3.4,17.0,225.0,136.78,113.57
2017,7,13,17,15,145.0,165.5,3.35,16.5,223.5,117.98,97.9
2017,7,13,17,30,214.0,142.0,3.3,16.0,222.0,100.11,82.79
2017,7,13,17,45,401.0,102.5,3.3,16.0,224.0,73.79,59.84
2017,7,13,18,0,588.0,63.0,3.3,16.0,226.0,48.97,37.92
2017,7,13,18,15,522.5,56.0,3.15,15.5,178.5,44.17,33.6
2017,7,13,18,30,457.0,49.0,3.0,15.0,131.0,39.32,29.03
2017,7,13,18,45,357.0,38.5,2.9,14.5,90.5,31.25,21.4
2017,7,13,19,0,257.0,28.0,2.8,14.0,50.0,23.02,12.21
2017,7,13,19,15,128.5,14.0,2.75,14.0,25.0,11.95,0.0
2017,7,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,6.0,2.35,12.0,6.0,5.12,0.0
2017,7,14,5,30,0.0,12.0,2.4,12.0,12.0,9.87,1.33
2017,7,14,5,45,0.0,22.5,2.45,12.5,22.5,18.55,9.8
2017,7,14,6,0,0.0,33.0,2.5,13.0,33.0,27.25,17.54
2017,7,14,6,15,0.0,45.5,2.5,13.5,45.5,37.64,26.64
2017,7,14,6,30,0.0,58.0,2.5,14.0,58.0,48.17,35.74
2017,7,14,6,45,0.0,71.5,2.5,14.5,71.5,59.99,45.77
2017,7,14,7,0,0.0,85.0,2.5,15.0,85.0,71.8,55.62
2017,7,14,7,15,0.0,108.0,2.5,15.0,108.0,92.6,72.97
2017,7,14,7,30,0.0,131.0,2.5,15.0,131.0,113.47,90.13
2017,7,14,7,45,0.0,140.5,2.5,15.5,140.5,121.42,96.2
2017,7,14,8,0,0.0,150.0,2.5,16.0,150.0,129.44,102.27
2017,7,14,8,15,0.5,159.5,2.45,16.0,160.5,137.95,108.89
2017,7,14,8,30,1.0,169.0,2.4,16.0,171.0,146.52,115.53
2017,7,14,8,45,6.5,198.5,2.4,16.5,204.0,178.19,140.71
2017,7,14,9,0,12.0,228.0,2.4,17.0,237.0,210.15,165.68
2017,7,14,9,15,14.0,244.0,2.4,17.0,255.0,226.3,178.04
2017,7,14,9,30,16.0,260.0,2.4,17.0,273.0,242.41,190.35
2017,7,14,9,45,24.0,296.0,2.4,17.5,316.0,282.93,221.36
2017,7,14,10,0,32.0,332.0,2.4,18.0,359.0,341.91,265.82
2017,7,14,10,15,38.0,355.0,2.4,18.0,388.5,368.54,285.51
2017,7,14,10,30,44.0,378.0,2.4,18.0,418.0,394.61,304.76
2017,7,14,10,45,54.0,400.5,2.4,18.5,450.5,423.36,325.41
2017,7,14,11,0,64.0,423.0,2.4,19.0,483.0,451.21,345.13
2017,7,14,11,15,185.5,435.0,2.4,19.0,610.5,588.0,447.76
2017,7,14,11,30,307.0,447.0,2.4,19.0,738.0,716.52,540.05
2017,7,14,11,45,184.0,444.0,2.45,19.5,619.0,577.91,437.34
2017,7,14,12,0,61.0,441.0,2.5,20.0,500.0,445.73,338.17
2017,7,14,12,15,74.0,452.0,2.55,20.0,523.5,460.58,350.03
2017,7,14,12,30,87.0,463.0,2.6,20.0,547.0,473.8,359.92
2017,7,14,12,45,75.5,450.5,2.7,20.0,523.0,445.92,339.32
2017,7,14,13,0,64.0,438.0,2.8,20.0,499.0,418.94,319.46
2017,7,14,13,15,56.0,421.0,2.85,20.0,474.0,391.77,299.35
2017,7,14,13,30,48.0,404.0,2.9,20.0,449.0,365.6,279.88
2017,7,14,13,45,60.0,407.0,2.95,20.0,461.5,368.39,282.31
2017,7,14,14,0,72.0,410.0,3.0,20.0,474.0,369.5,283.25
2017,7,14,14,15,56.5,380.0,3.0,20.0,429.5,330.39,253.67
2017,7,14,14,30,41.0,350.0,3.0,20.0,385.0,293.66,225.89
2017,7,14,14,45,37.5,330.5,3.05,20.0,361.5,271.6,209.19
2017,7,14,15,0,34.0,311.0,3.1,20.0,338.0,250.3,192.94
2017,7,14,15,15,27.0,283.0,3.1,19.5,303.5,223.05,172.42
2017,7,14,15,30,20.0,255.0,3.1,19.0,269.0,204.87,158.98
2017,7,14,15,45,19.5,240.5,3.15,19.0,253.5,190.87,148.28
2017,7,14,16,0,19.0,226.0,3.2,19.0,238.0,176.98,137.78
2017,7,14,16,15,14.0,203.5,3.15,18.5,212.0,157.73,123.53
2017,7,14,16,30,9.0,181.0,3.1,18.0,186.0,140.79,115.73
2017,7,14,16,45,12.5,171.5,3.1,18.0,178.0,133.26,109.73
2017,7,14,17,0,16.0,162.0,3.1,18.0,170.0,125.6,103.55
2017,7,14,17,15,8.0,135.5,3.05,17.5,139.5,106.36,87.48
2017,7,14,17,30,0.0,109.0,3.0,17.0,109.0,86.8,70.87
2017,7,14,17,45,0.0,92.5,2.95,17.0,92.5,74.1,59.88
2017,7,14,18,0,0.0,76.0,2.9,17.0,76.0,61.31,48.62
2017,7,14,18,15,241.5,60.5,2.85,16.5,104.0,44.78,33.98
2017,7,14,18,30,483.0,45.0,2.8,16.0,132.0,36.15,26.11
2017,7,14,18,45,384.0,35.5,2.75,15.5,91.0,28.8,19.17
2017,7,14,19,0,285.0,26.0,2.7,15.0,50.0,21.34,10.69
2017,7,14,19,15,142.5,13.0,2.7,14.5,25.0,11.1,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,129.0,12.5,2.1,12.5,22.5,43.49,0.0
2017,7,15,5,30,258.0,25.0,2.1,13.0,45.0,124.78,74.61
2017,7,15,5,45,362.0,34.0,2.15,13.5,84.5,191.09,144.96
2017,7,15,6,0,466.0,43.0,2.2,14.0,124.0,267.19,212.39
2017,7,15,6,15,532.0,50.0,2.1,14.5,170.5,333.57,270.79
2017,7,15,6,30,598.0,57.0,2.0,15.0,217.0,406.0,332.09
2017,7,15,6,45,644.5,61.5,1.95,15.5,267.0,469.43,384.07
2017,7,15,7,0,691.0,66.0,1.9,16.0,317.0,533.79,434.66
2017,7,15,7,15,385.0,125.5,1.85,16.0,269.5,420.1,342.7
2017,7,15,7,30,79.0,185.0,1.8,16.0,222.0,237.86,192.44
2017,7,15,7,45,77.5,206.5,1.8,16.5,246.0,260.5,210.27
2017,7,15,8,0,76.0,228.0,1.8,17.0,270.0,282.68,226.65
2017,7,15,8,15,108.5,255.0,1.8,17.5,320.5,338.85,270.2
2017,7,15,8,30,141.0,282.0,1.8,18.0,371.0,413.58,326.52
2017,7,15,8,45,504.0,185.5,1.8,18.5,536.5,671.41,524.39
2017,7,15,9,0,867.0,89.0,1.8,19.0,702.0,901.93,681.66
2017,7,15,9,15,507.5,228.0,1.8,19.5,592.0,739.05,562.47
2017,7,15,9,30,148.0,367.0,1.8,20.0,482.0,511.75,390.27
2017,7,15,9,45,215.0,376.5,1.8,20.5,551.5,584.42,444.48
2017,7,15,10,0,282.0,386.0,1.8,21.0,621.0,675.66,507.83
2017,7,15,10,15,241.5,408.5,1.85,21.0,615.0,656.32,491.82
2017,7,15,10,30,201.0,431.0,1.9,21.0,609.0,617.72,463.51
2017,7,15,10,45,220.5,440.0,1.95,21.5,639.5,640.23,478.82
2017,7,15,11,0,240.0,449.0,2.0,22.0,670.0,676.74,502.99
2017,7,15,11,15,250.5,446.5,2.05,22.0,680.0,675.16,501.79
2017,7,15,11,30,261.0,444.0,2.1,22.0,690.0,671.91,499.77
2017,7,15,11,45,328.0,428.0,2.15,22.5,740.5,705.42,523.6
2017,7,15,12,0,395.0,412.0,2.2,23.0,791.0,734.74,543.89
2017,7,15,12,15,338.0,437.5,2.3,23.0,762.0,690.84,512.26
2017,7,15,12,30,281.0,463.0,2.4,23.0,733.0,647.79,481.46
2017,7,15,12,45,293.0,447.0,2.5,23.5,726.5,625.31,465.7
2017,7,15,13,0,305.0,431.0,2.6,24.0,720.0,601.46,448.62
2017,7,15,13,15,607.0,270.0,2.65,24.0,833.5,664.28,498.37
2017,7,15,13,30,909.0,109.0,2.7,24.0,947.0,694.13,522.29
2017,7,15,13,45,904.0,108.5,2.8,24.0,925.0,646.15,486.14
2017,7,15,14,0,899.0,108.0,2.9,24.0,903.0,596.39,448.1
2017,7,15,14,15,892.5,106.5,2.95,24.0,875.0,543.54,406.41
2017,7,15,14,30,886.0,105.0,3.0,24.0,847.0,489.51,362.49
2017,7,15,14,45,877.5,103.5,3.1,24.0,813.0,433.73,316.0
2017,7,15,15,0,869.0,102.0,3.2,24.0,779.0,377.47,267.84
2017,7,15,15,15,858.0,100.0,3.25,23.5,740.0,319.89,218.36
2017,7,15,15,30,847.0,98.0,3.3,23.0,701.0,262.58,169.27
2017,7,15,15,45,833.0,95.5,3.35,23.0,657.5,204.97,122.24
2017,7,15,16,0,819.0,93.0,3.4,23.0,614.0,140.18,76.2
2017,7,15,16,15,801.0,90.5,3.45,22.5,567.0,84.29,51.56
2017,7,15,16,30,783.0,88.0,3.5,22.0,520.0,67.6,52.31
2017,7,15,16,45,759.5,84.5,3.55,21.5,470.5,66.04,51.28
2017,7,15,17,0,736.0,81.0,3.6,21.0,421.0,64.4,50.16
2017,7,15,17,15,703.5,76.5,3.55,20.5,371.0,61.81,48.19
2017,7,15,17,30,671.0,72.0,3.5,20.0,321.0,54.24,41.85
2017,7,15,17,45,627.0,66.5,3.5,19.5,271.5,50.87,39.06
2017,7,15,18,0,583.0,61.0,3.5,19.0,222.0,47.43,36.1
2017,7,15,18,15,516.5,54.0,3.45,18.5,175.0,42.58,31.76
2017,7,15,18,30,450.0,47.0,3.4,18.0,128.0,37.67,27.19
2017,7,15,18,45,349.0,37.0,3.35,17.5,88.0,29.99,19.98
2017,7,15,19,0,248.0,27.0,3.3,17.0,48.0,22.18,11.0
2017,7,15,19,15,124.0,13.5,3.25,16.5,24.0,11.52,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,129.5,12.0,2.15,15.5,22.0,43.18,0.0
2017,7,16,5,30,259.0,24.0,2.1,16.0,44.0,123.61,70.59
2017,7,16,5,45,373.0,33.0,2.05,16.5,84.5,194.19,145.27
2017,7,16,6,0,487.0,42.0,2.0,17.0,125.0,275.17,215.87
2017,7,16,6,15,552.5,48.0,1.9,17.5,172.0,341.27,273.41
2017,7,16,6,30,618.0,54.0,1.8,18.0,219.0,413.3,333.62
2017,7,16,6,45,665.5,58.0,1.75,18.5,270.0,475.8,384.19
2017,7,16,7,0,713.0,62.0,1.7,19.0,321.0,543.41,436.4
2017,7,16,7,15,744.0,65.5,1.7,19.5,372.0,601.59,479.56
2017,7,16,7,30,775.0,69.0,1.7,20.0,423.0,660.25,520.32
2017,7,16,7,45,800.0,71.5,1.7,20.5,473.5,713.17,555.2
2017,7,16,8,0,825.0,74.0,1.7,21.0,524.0,758.13,583.58
2017,7,16,8,15,842.0,76.5,1.65,21.5,571.5,802.04,610.18
2017,7,16,8,30,859.0,79.0,1.6,22.0,619.0,843.99,634.8
2017,7,16,8,45,873.5,80.5,1.6,22.5,663.5,880.29,655.7
2017,7,16,9,0,888.0,82.0,1.6,23.0,708.0,913.96,674.61
2017,7,16,9,15,898.0,83.5,1.65,23.0,748.0,940.53,690.69
2017,7,16,9,30,908.0,85.0,1.7,23.0,788.0,963.82,704.72
2017,7,16,9,45,909.5,90.0,1.75,23.5,821.0,979.33,712.44
2017,7,16,10,0,911.0,95.0,1.8,24.0,854.0,990.96,717.82
2017,7,16,10,15,917.0,96.0,1.9,24.0,882.5,998.82,722.97
2017,7,16,10,30,923.0,97.0,2.0,24.0,911.0,1002.87,725.82
2017,7,16,10,45,928.5,97.5,2.1,24.5,933.0,1002.05,724.27
2017,7,16,11,0,934.0,98.0,2.2,25.0,955.0,997.33,720.36
2017,7,16,11,15,936.5,98.5,2.3,25.0,970.0,985.87,713.62
2017,7,16,11,30,939.0,99.0,2.4,25.0,985.0,970.6,704.52
2017,7,16,11,45,941.5,98.5,2.5,25.0,993.0,950.67,692.4
2017,7,16,12,0,944.0,98.0,2.6,25.0,1001.0,927.14,677.9
2017,7,16,12,15,943.5,98.0,2.65,24.5,1001.5,898.01,660.54
2017,7,16,12,30,943.0,98.0,2.7,24.0,1002.0,865.68,640.9
2017,7,16,12,45,941.5,98.0,2.8,24.0,994.5,829.51,617.57
2017,7,16,13,0,940.0,98.0,2.9,24.0,987.0,790.49,592.03
2017,7,16,13,15,937.0,97.5,2.95,24.0,972.0,747.28,562.14
2017,7,16,13,30,934.0,97.0,3.0,24.0,957.0,701.68,528.75
2017,7,16,13,45,930.0,96.0,3.1,24.0,935.5,652.83,492.31
2017,7,16,14,0,926.0,95.0,3.2,24.0,914.0,602.05,453.32
2017,7,16,14,15,920.0,94.0,3.2,24.0,885.5,548.54,410.77
2017,7,16,14,30,914.0,93.0,3.2,24.0,857.0,493.73,365.92
2017,7,16,14,45,906.5,91.0,3.25,24.0,823.0,436.5,318.0
2017,7,16,15,0,899.0,89.0,3.3,24.0,789.0,378.65,268.3
2017,7,16,15,15,888.5,87.5,3.3,23.5,749.5,319.92,217.59
2017,7,16,15,30,878.0,86.0,3.3,23.0,710.0,261.39,167.22
2017,7,16,15,45,865.5,83.5,3.35,23.0,666.0,202.26,118.75
2017,7,16,16,0,853.0,81.0,3.4,23.0,622.0,144.07,77.99
2017,7,16,16,15,835.5,78.5,3.35,22.5,574.0,86.85,53.03
2017,7,16,16,30,818.0,76.0,3.3,22.0,526.0,68.75,53.29
2017,7,16,16,45,796.0,72.5,3.3,22.0,476.5,58.12,44.4
2017,7,16,17,0,774.0,69.0,3.3,22.0,427.0,56.13,42.86
2017,7,16,17,15,743.0,65.5,3.2,21.5,376.0,53.95,41.22
2017,7,16,17,30,712.0,62.0,3.1,21.0,325.0,51.72,39.49
2017,7,16,17,45,668.5,57.5,3.05,20.5,274.5,48.53,36.86
2017,7,16,18,0,625.0,53.0,3.0,20.0,224.0,45.31,34.09
2017,7,16,18,15,561.5,47.5,2.95,19.5,177.0,37.73,27.39
2017,7,16,18,30,498.0,42.0,2.9,19.0,130.0,33.81,23.72
2017,7,16,18,45,393.5,33.5,2.85,18.5,89.0,27.19,17.48
2017,7,16,19,0,289.0,25.0,2.8,18.0,48.0,20.54,9.5
2017,7,16,19,15,144.5,12.5,2.85,17.5,24.0,10.67,0.0
2017,7,16,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,122.0,12.0,2.75,13.0,21.0,41.27,0.0
2017,7,17,5,30,244.0,24.0,2.8,13.0,42.0,118.43,65.75
2017,7,17,5,45,353.5,34.0,2.9,13.5,82.0,188.16,142.35
2017,7,17,6,0,463.0,44.0,3.0,14.0,122.0,267.3,212.73
2017,7,17,6,15,531.5,51.0,3.0,14.5,169.5,334.89,272.71
2017,7,17,6,30,600.0,58.0,3.0,15.0,217.0,408.77,336.04
2017,7,17,6,45,648.5,63.0,3.05,15.5,268.0,474.23,390.59
2017,7,17,7,0,697.0,68.0,3.1,16.0,319.0,540.54,443.83
2017,7,17,7,15,729.5,72.0,3.1,16.5,370.5,599.81,489.46
2017,7,17,7,30,762.0,76.0,3.1,17.0,422.0,659.68,533.09
2017,7,17,7,45,787.0,79.0,3.1,17.5,472.5,712.83,569.67
2017,7,17,8,0,812.0,82.0,3.1,18.0,523.0,765.21,604.79
2017,7,17,8,15,830.0,84.5,3.1,18.0,571.0,802.01,629.13
2017,7,17,8,30,848.0,87.0,3.1,18.0,619.0,844.43,657.28
2017,7,17,8,45,863.0,89.0,3.15,18.5,664.0,881.42,680.27
2017,7,17,9,0,878.0,91.0,3.2,19.0,709.0,915.82,701.23
2017,7,17,9,15,888.5,93.0,3.2,19.0,749.5,943.14,718.17
2017,7,17,9,30,899.0,95.0,3.2,19.0,790.0,967.22,732.91
2017,7,17,9,45,897.5,102.0,3.25,19.5,822.0,981.7,740.16
2017,7,17,10,0,896.0,109.0,3.3,20.0,854.0,992.19,744.87
2017,7,17,10,15,902.5,110.5,3.3,20.0,883.0,1000.81,749.5
2017,7,17,10,30,909.0,112.0,3.3,20.0,912.0,1005.63,751.73
2017,7,17,10,45,914.5,112.5,3.35,20.0,934.5,1004.64,750.62
2017,7,17,11,0,920.0,113.0,3.4,20.0,957.0,999.78,747.11
2017,7,17,11,15,923.0,114.0,3.4,20.0,972.5,989.18,739.51
2017,7,17,11,30,926.0,115.0,3.4,20.0,988.0,974.78,729.51
2017,7,17,11,45,929.5,114.0,3.45,20.0,996.5,955.27,716.54
2017,7,17,12,0,933.0,113.0,3.5,20.0,1005.0,932.18,701.19
2017,7,17,12,15,933.0,113.0,3.5,20.0,1005.5,903.51,681.73
2017,7,17,12,30,933.0,113.0,3.5,20.0,1006.0,871.65,660.07
2017,7,17,12,45,936.5,109.5,3.55,20.5,1000.0,836.51,635.12
2017,7,17,13,0,940.0,106.0,3.6,21.0,994.0,798.26,607.93
2017,7,17,13,15,937.5,105.5,3.6,21.0,979.5,755.26,577.11
2017,7,17,13,30,935.0,105.0,3.6,21.0,965.0,709.81,542.95
2017,7,17,13,45,934.0,102.5,3.65,21.0,944.5,661.39,505.98
2017,7,17,14,0,933.0,100.0,3.7,21.0,924.0,610.78,466.28
2017,7,17,14,15,927.0,98.5,3.7,20.5,895.5,556.39,423.23
2017,7,17,14,30,921.0,97.0,3.7,20.0,867.0,500.7,377.67
2017,7,17,14,45,915.5,94.5,3.75,20.0,833.0,443.38,328.72
2017,7,17,15,0,910.0,92.0,3.8,20.0,799.0,385.2,277.77
2017,7,17,15,15,900.0,90.5,3.8,20.0,759.5,325.85,225.17
2017,7,17,15,30,890.0,89.0,3.8,20.0,720.0,266.62,173.05
2017,7,17,15,45,878.0,86.0,3.8,20.0,676.0,206.36,122.98
2017,7,17,16,0,866.0,83.0,3.8,20.0,632.0,146.99,80.78
2017,7,17,16,15,849.0,80.5,3.75,19.5,584.0,88.86,55.03
2017,7,17,16,30,832.0,78.0,3.7,19.0,536.0,70.3,55.29
2017,7,17,16,45,809.5,75.0,3.7,19.0,485.5,60.09,46.68
2017,7,17,17,0,787.0,72.0,3.7,19.0,435.0,58.51,45.48
2017,7,17,17,15,756.5,68.5,3.65,18.5,383.5,56.4,43.88
2017,7,17,17,30,726.0,65.0,3.6,18.0,332.0,54.24,42.21
2017,7,17,17,45,681.5,60.5,3.55,17.5,280.5,51.11,39.61
2017,7,17,18,0,637.0,56.0,3.5,17.0,229.0,44.07,33.44
2017,7,17,18,15,572.0,49.5,3.45,16.5,180.5,39.41,29.23
2017,7,17,18,30,507.0,43.0,3.4,16.0,132.0,34.71,24.81
2017,7,17,18,45,399.0,34.0,3.35,15.5,90.5,27.68,18.12
2017,7,17,19,0,291.0,25.0,3.3,15.0,49.0,20.58,9.45
2017,7,17,19,15,145.5,12.5,3.3,14.5,24.5,10.67,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,100.5,13.0,3.55,12.0,20.0,36.66,0.0
2017,7,18,5,30,201.0,26.0,3.6,12.0,40.0,105.38,55.72
2017,7,18,5,45,310.0,37.5,3.7,12.5,79.5,175.55,133.2
2017,7,18,6,0,419.0,49.0,3.8,13.0,119.0,253.8,203.07
2017,7,18,6,15,347.0,71.5,3.8,13.0,142.5,264.85,217.52
2017,7,18,6,30,275.0,94.0,3.8,13.0,166.0,258.95,215.49
2017,7,18,6,45,312.5,106.5,3.85,13.5,205.5,320.5,267.8
2017,7,18,7,0,350.0,119.0,3.9,14.0,245.0,373.77,311.93
2017,7,18,7,15,363.5,138.0,3.9,14.0,286.0,420.35,349.64
2017,7,18,7,30,377.0,157.0,3.9,14.0,327.0,466.88,386.36
2017,7,18,7,45,583.5,125.0,3.9,14.5,424.0,613.36,503.1
2017,7,18,8,0,790.0,93.0,3.9,15.0,521.0,761.05,612.92
2017,7,18,8,15,608.5,161.5,3.85,15.0,509.0,715.37,575.1
2017,7,18,8,30,427.0,230.0,3.8,15.0,497.0,641.32,514.05
2017,7,18,8,45,393.5,259.0,3.75,15.5,519.0,634.63,506.37
2017,7,18,9,0,360.0,288.0,3.7,16.0,541.0,642.3,508.68
2017,7,18,9,15,295.0,323.5,3.65,16.0,538.5,624.02,491.69
2017,7,18,9,30,230.0,359.0,3.6,16.0,536.0,582.66,458.0
2017,7,18,9,45,564.0,235.5,3.6,16.5,697.0,819.88,638.79
2017,7,18,10,0,898.0,112.0,3.6,17.0,858.0,998.25,761.22
2017,7,18,10,15,905.0,113.5,3.6,17.0,887.0,1007.34,764.8
2017,7,18,10,30,912.0,115.0,3.6,17.0,916.0,1012.62,767.37
2017,7,18,10,45,918.0,114.5,3.6,17.5,939.0,1011.07,764.02
2017,7,18,11,0,924.0,114.0,3.6,18.0,962.0,1005.68,758.26
2017,7,18,11,15,927.0,115.0,3.6,18.0,977.0,995.01,750.55
2017,7,18,11,30,930.0,116.0,3.6,18.0,992.0,980.52,740.39
2017,7,18,11,45,933.0,115.0,3.6,18.0,1000.5,960.47,726.56
2017,7,18,12,0,936.0,114.0,3.6,18.0,1009.0,936.82,710.36
2017,7,18,12,15,936.5,114.0,3.6,18.0,1009.5,908.46,690.95
2017,7,18,12,30,937.0,114.0,3.6,18.0,1010.0,876.86,669.29
2017,7,18,12,45,938.0,112.5,3.6,18.0,1003.5,841.27,644.79
2017,7,18,13,0,939.0,111.0,3.6,18.0,997.0,802.71,618.06
2017,7,18,13,15,936.0,110.0,3.6,18.0,982.0,758.87,586.25
2017,7,18,13,30,933.0,109.0,3.6,18.0,967.0,712.65,551.19
2017,7,18,13,45,931.0,107.0,3.6,18.0,946.0,664.02,513.51
2017,7,18,14,0,929.0,105.0,3.6,18.0,925.0,613.29,473.2
2017,7,18,14,15,923.0,103.5,3.6,18.0,896.5,558.99,429.0
2017,7,18,14,30,917.0,102.0,3.6,18.0,868.0,503.39,382.45
2017,7,18,14,45,911.0,99.5,3.6,18.0,834.0,445.97,333.11
2017,7,18,15,0,905.0,97.0,3.6,18.0,800.0,387.75,281.82
2017,7,18,15,15,894.5,95.0,3.6,18.0,760.0,328.05,228.69
2017,7,18,15,30,884.0,93.0,3.6,18.0,720.0,268.53,176.09
2017,7,18,15,45,872.5,90.0,3.65,18.0,676.0,208.59,125.93
2017,7,18,16,0,861.0,87.0,3.7,18.0,632.0,149.45,83.57
2017,7,18,16,15,844.0,84.5,3.65,17.5,583.5,91.47,57.6
2017,7,18,16,30,827.0,82.0,3.6,17.0,535.0,64.27,50.52
2017,7,18,16,45,805.5,78.0,3.6,17.0,485.0,62.17,48.89
2017,7,18,17,0,784.0,74.0,3.6,17.0,435.0,59.96,47.13
2017,7,18,17,15,752.5,70.5,3.55,16.5,383.0,57.89,45.57
2017,7,18,17,30,721.0,67.0,3.5,16.0,331.0,55.79,43.93
2017,7,18,17,45,677.5,62.0,3.5,16.0,279.5,52.33,40.94
2017,7,18,18,0,634.0,57.0,3.5,16.0,228.0,44.84,34.26
2017,7,18,18,15,567.5,50.5,3.4,15.5,179.5,40.21,30.06
2017,7,18,18,30,501.0,44.0,3.3,15.0,131.0,35.54,25.64
2017,7,18,18,45,392.0,34.5,3.2,14.5,89.0,28.12,18.55
2017,7,18,19,0,283.0,25.0,3.1,14.0,47.0,20.61,9.22
2017,7,18,19,15,141.5,12.5,3.1,13.5,23.5,10.67,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,5,15,124.0,11.5,2.35,12.0,20.0,41.36,0.0
2017,7,19,5,30,248.0,23.0,2.4,12.0,40.0,117.76,58.74
2017,7,19,5,45,358.5,33.0,2.45,12.5,80.5,189.26,142.85
2017,7,19,6,0,469.0,43.0,2.5,13.0,121.0,269.14,214.35
2017,7,19,6,15,539.0,50.5,2.45,13.5,169.0,338.43,275.8
2017,7,19,6,30,609.0,58.0,2.4,14.0,217.0,414.22,340.57
2017,7,19,6,45,304.5,85.0,2.35,14.5,164.5,291.54,241.65
2017,7,19,7,0,0.0,112.0,2.3,15.0,112.0,98.45,77.81
2017,7,19,7,15,25.0,144.0,2.25,15.0,155.0,155.92,126.45
2017,7,19,7,30,50.0,176.0,2.2,15.0,198.0,207.82,169.28
2017,7,19,7,45,54.0,198.0,2.15,15.5,224.5,234.18,189.75
2017,7,19,8,0,58.0,220.0,2.1,16.0,251.0,260.57,209.92
2017,7,19,8,15,68.0,244.5,2.1,16.0,284.5,294.72,236.53
2017,7,19,8,30,78.0,269.0,2.1,16.0,318.0,329.11,262.92
2017,7,19,8,45,90.5,293.5,2.1,16.5,354.0,365.85,290.31
2017,7,19,9,0,103.0,318.0,2.1,17.0,390.0,402.66,317.28
2017,7,19,9,15,204.0,330.0,2.05,17.5,483.5,527.55,411.95
2017,7,19,9,30,305.0,342.0,2.0,18.0,577.0,655.57,504.23
2017,7,19,9,45,608.0,224.0,2.0,18.5,719.5,851.82,646.34
2017,7,19,10,0,911.0,106.0,2.0,19.0,862.0,1005.62,745.5
2017,7,19,10,15,917.5,107.5,2.05,19.0,891.0,1014.39,749.01
2017,7,19,10,30,924.0,109.0,2.1,19.0,920.0,1019.31,751.8
2017,7,19,10,45,930.5,108.5,2.15,19.0,943.5,1018.29,750.9
2017,7,19,11,0,937.0,108.0,2.2,19.0,967.0,1013.37,747.64
2017,7,19,11,15,940.0,109.0,2.25,19.0,982.0,1002.66,740.73
2017,7,19,11,30,943.0,110.0,2.3,19.0,997.0,988.08,731.42
2017,7,19,11,45,946.0,109.0,2.4,19.5,1005.5,967.85,717.61
2017,7,19,12,0,949.0,108.0,2.5,20.0,1014.0,943.98,701.41
2017,7,19,12,15,949.0,108.0,2.6,20.0,1014.0,914.91,683.02
2017,7,19,12,30,949.0,108.0,2.7,20.0,1014.0,882.57,662.28
2017,7,19,12,45,946.5,108.0,2.8,20.0,1006.5,845.15,637.86
2017,7,19,13,0,944.0,108.0,2.9,20.0,999.0,804.92,611.23
2017,7,19,13,15,941.0,107.5,2.95,20.0,984.0,761.28,580.58
2017,7,19,13,30,938.0,107.0,3.0,20.0,969.0,715.23,546.49
2017,7,19,13,45,935.5,105.0,3.05,20.0,947.5,666.02,509.22
2017,7,19,14,0,933.0,103.0,3.1,20.0,926.0,614.75,469.28
2017,7,19,14,15,926.5,102.0,3.1,20.0,897.0,560.33,425.59
2017,7,19,14,30,920.0,101.0,3.1,20.0,868.0,504.65,379.57
2017,7,19,14,45,914.0,98.0,3.15,20.0,833.5,446.63,330.45
2017,7,19,15,0,908.0,95.0,3.2,20.0,799.0,387.82,279.32
2017,7,19,15,15,897.0,93.5,3.25,19.5,758.5,328.12,227.19
2017,7,19,15,30,886.0,92.0,3.3,19.0,718.0,268.64,175.35
2017,7,19,15,45,874.5,88.5,3.35,19.0,673.5,208.17,124.97
2017,7,19,16,0,863.0,85.0,3.4,19.0,629.0,148.53,82.35
2017,7,19,16,15,845.0,82.5,3.4,18.5,580.5,90.35,56.36
2017,7,19,16,30,827.0,80.0,3.4,18.0,532.0,62.94,49.16
2017,7,19,16,45,805.5,76.0,3.45,18.0,481.5,60.79,47.49
2017,7,19,17,0,784.0,72.0,3.5,18.0,431.0,58.52,45.68
2017,7,19,17,15,752.5,68.5,3.5,17.5,379.5,56.4,44.08
2017,7,19,17,30,721.0,65.0,3.5,17.0,328.0,54.24,42.39
2017,7,19,17,45,678.5,59.5,3.5,16.5,276.5,50.33,39.08
2017,7,19,18,0,636.0,54.0,3.5,16.0,225.0,46.32,35.57
2017,7,19,18,15,570.0,48.0,3.4,15.5,176.5,38.26,28.33
2017,7,19,18,30,504.0,42.0,3.3,15.0,128.0,33.93,24.21
2017,7,19,18,45,398.0,33.0,3.25,15.0,87.0,26.89,17.42
2017,7,19,19,0,292.0,24.0,3.2,15.0,46.0,19.78,8.23
2017,7,19,19,15,146.0,12.0,3.2,14.5,23.0,10.24,0.0
2017,7,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,5,15,136.0,10.5,3.2,13.0,19.5,43.57,0.0
2017,7,20,5,30,272.0,21.0,3.2,13.0,39.0,122.84,56.52
2017,7,20,5,45,382.0,30.0,3.25,13.5,79.0,194.86,146.19
2017,7,20,6,0,492.0,39.0,3.3,14.0,119.0,274.66,218.16
2017,7,20,6,15,560.0,45.5,3.3,14.0,166.5,342.91,279.71
2017,7,20,6,30,628.0,52.0,3.3,14.0,214.0,415.19,342.97
2017,7,20,6,45,671.0,57.0,3.35,14.5,264.5,479.19,396.89
2017,7,20,7,0,714.0,62.0,3.4,15.0,315.0,545.65,450.65
2017,7,20,7,15,746.0,65.5,3.35,15.5,366.5,604.84,496.47
2017,7,20,7,30,778.0,69.0,3.3,16.0,418.0,664.58,539.72
2017,7,20,7,45,801.0,72.0,3.25,16.5,468.5,716.96,575.73
2017,7,20,8,0,824.0,75.0,3.2,17.0,519.0,761.08,604.74
2017,7,20,8,15,841.5,77.5,3.15,17.0,567.0,805.59,634.62
2017,7,20,8,30,859.0,80.0,3.1,17.0,615.0,848.17,662.61
2017,7,20,8,45,872.0,82.5,3.05,17.5,659.5,884.48,684.5
2017,7,20,9,0,885.0,85.0,3.0,18.0,704.0,918.06,704.19
2017,7,20,9,15,895.5,86.5,2.95,18.0,744.5,945.17,720.56
2017,7,20,9,30,906.0,88.0,2.9,18.0,785.0,969.03,734.68
2017,7,20,9,45,914.0,89.5,2.85,18.5,820.0,987.03,743.43
2017,7,20,10,0,922.0,91.0,2.8,19.0,855.0,1001.37,749.78
2017,7,20,10,15,928.0,92.0,2.8,19.0,883.5,1009.44,753.94
2017,7,20,10,30,934.0,93.0,2.8,19.0,912.0,1013.65,755.72
2017,7,20,10,45,938.0,94.0,2.8,19.5,934.5,1011.98,752.33
2017,7,20,11,0,942.0,95.0,2.8,20.0,957.0,1006.36,746.54
2017,7,20,11,15,945.0,95.5,2.85,20.0,972.0,995.36,739.23
2017,7,20,11,30,948.0,96.0,2.9,20.0,987.0,980.49,729.48
2017,7,20,11,45,949.5,96.0,3.0,20.0,995.0,959.97,716.45
2017,7,20,12,0,951.0,96.0,3.1,20.0,1003.0,935.83,700.98
2017,7,20,12,15,951.0,96.0,3.15,20.0,1003.0,906.9,681.86
2017,7,20,12,30,951.0,96.0,3.2,20.0,1003.0,874.68,660.44
2017,7,20,12,45,940.0,102.0,3.3,20.0,993.0,835.89,634.62
2017,7,20,13,0,929.0,108.0,3.4,20.0,983.0,794.69,606.88
2017,7,20,13,15,926.0,107.5,3.45,20.0,968.5,751.63,576.26
2017,7,20,13,30,923.0,107.0,3.5,20.0,954.0,706.2,542.25
2017,7,20,13,45,921.5,104.5,3.6,20.0,933.5,657.86,505.42
2017,7,20,14,0,920.0,102.0,3.7,20.0,913.0,607.4,465.87
2017,7,20,14,15,914.5,101.0,3.75,19.5,884.5,554.12,423.61
2017,7,20,14,30,909.0,100.0,3.8,19.0,856.0,499.5,378.77
2017,7,20,14,45,904.0,96.5,3.9,19.0,823.0,442.06,329.63
2017,7,20,15,0,899.0,93.0,4.0,19.0,790.0,383.74,278.42
2017,7,20,15,15,889.0,91.5,4.05,19.0,750.5,324.82,225.96
2017,7,20,15,30,879.0,90.0,4.1,19.0,711.0,266.01,173.94
2017,7,20,15,45,869.5,86.5,4.15,19.0,667.5,206.24,123.85
2017,7,20,16,0,860.0,83.0,4.2,19.0,624.0,147.06,81.34
2017,7,20,16,15,843.0,80.5,4.2,18.5,576.5,89.08,55.31
2017,7,20,16,30,826.0,78.0,4.2,18.0,529.0,70.21,55.46
2017,7,20,16,45,807.5,73.5,4.25,18.0,479.5,59.08,46.01
2017,7,20,17,0,789.0,69.0,4.3,18.0,430.0,56.42,43.86
2017,7,20,17,15,758.5,65.5,4.3,17.5,378.5,54.23,42.18
2017,7,20,17,30,728.0,62.0,4.3,17.0,327.0,51.99,40.4
2017,7,20,17,45,688.5,57.0,4.3,16.5,276.0,48.41,37.38
2017,7,20,18,0,649.0,52.0,4.3,16.0,225.0,44.77,34.18
2017,7,20,18,15,584.5,46.0,4.15,15.5,177.0,40.03,29.87
2017,7,20,18,30,520.0,40.0,4.0,15.0,129.0,32.4,22.84
2017,7,20,18,45,414.5,31.5,3.9,15.0,87.5,25.71,16.36
2017,7,20,19,0,309.0,23.0,3.8,15.0,46.0,18.97,7.28
2017,7,20,19,15,154.5,11.5,3.75,14.5,23.0,9.82,0.0
2017,7,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,135.5,10.5,2.45,12.5,19.0,43.46,0.0
2017,7,21,5,30,271.0,21.0,2.4,13.0,38.0,122.11,50.75
2017,7,21,5,45,381.5,30.5,2.4,13.5,78.0,195.49,145.98
2017,7,21,6,0,492.0,40.0,2.4,14.0,118.0,276.1,218.57
2017,7,21,6,15,561.0,46.0,2.35,14.0,166.0,344.34,279.73
2017,7,21,6,30,630.0,52.0,2.3,14.0,214.0,416.59,342.37
2017,7,21,6,45,674.0,57.5,2.25,14.5,265.0,481.94,396.53
2017,7,21,7,0,718.0,63.0,2.2,15.0,316.0,549.86,450.32
2017,7,21,7,15,750.5,66.5,2.1,15.5,368.0,609.67,495.4
2017,7,21,7,30,783.0,70.0,2.0,16.0,420.0,670.06,537.69
2017,7,21,7,45,807.0,73.0,1.95,16.5,471.0,723.49,573.29
2017,7,21,8,0,831.0,76.0,1.9,17.0,522.0,768.63,601.95
2017,7,21,8,15,849.0,78.5,1.8,17.0,571.0,813.85,630.67
2017,7,21,8,30,867.0,81.0,1.7,17.0,620.0,857.13,657.33
2017,7,21,8,45,880.0,83.5,1.65,17.5,665.0,893.7,678.16
2017,7,21,9,0,893.0,86.0,1.6,18.0,710.0,927.49,696.8
2017,7,21,9,15,904.0,87.5,1.6,18.0,750.5,955.25,713.21
2017,7,21,9,30,915.0,89.0,1.6,18.0,791.0,979.74,727.47
2017,7,21,9,45,915.0,95.0,1.65,18.5,824.0,995.05,735.15
2017,7,21,10,0,915.0,101.0,1.7,19.0,857.0,1006.37,740.41
2017,7,21,10,15,921.5,102.0,1.75,19.0,886.5,1014.76,745.34
2017,7,21,10,30,928.0,103.0,1.8,19.0,916.0,1019.3,747.94
2017,7,21,10,45,933.5,103.5,1.9,19.5,938.5,1018.43,746.48
2017,7,21,11,0,939.0,104.0,2.0,20.0,961.0,1013.62,742.6
2017,7,21,11,15,942.0,104.5,2.1,20.0,976.5,1002.49,736.14
2017,7,21,11,30,945.0,105.0,2.2,20.0,992.0,987.48,727.24
2017,7,21,11,45,947.0,105.0,2.35,20.0,1000.5,967.31,715.46
2017,7,21,12,0,949.0,105.0,2.5,20.0,1009.0,943.48,701.16
2017,7,21,12,15,949.0,105.0,2.6,20.0,1009.5,914.42,682.76
2017,7,21,12,30,949.0,105.0,2.7,20.0,1010.0,882.08,662.02
2017,7,21,12,45,945.5,106.0,2.8,20.0,1002.0,844.7,637.62
2017,7,21,13,0,942.0,107.0,2.9,20.0,994.0,804.56,611.03
2017,7,21,13,15,939.0,106.5,2.95,20.0,979.5,760.92,580.49
2017,7,21,13,30,936.0,106.0,3.0,20.0,965.0,714.85,546.41
2017,7,21,13,45,933.0,105.0,3.1,20.0,943.5,666.14,509.66
2017,7,21,14,0,930.0,104.0,3.2,20.0,922.0,615.37,470.22
2017,7,21,14,15,924.0,102.5,3.25,20.0,893.5,560.83,426.54
2017,7,21,14,30,918.0,101.0,3.3,20.0,865.0,504.99,380.45
2017,7,21,14,45,911.0,99.0,3.35,20.0,830.5,447.3,331.49
2017,7,21,15,0,904.0,97.0,3.4,20.0,796.0,388.89,280.62
2017,7,21,15,15,893.5,95.0,3.4,19.5,756.0,329.02,228.25
2017,7,21,15,30,883.0,93.0,3.4,19.0,716.0,269.34,176.15
2017,7,21,15,45,870.0,90.5,3.4,19.0,671.5,209.33,126.13
2017,7,21,16,0,857.0,88.0,3.4,19.0,627.0,150.3,83.98
2017,7,21,16,15,839.0,85.5,3.4,18.5,578.5,92.27,57.94
2017,7,21,16,30,821.0,83.0,3.4,18.0,530.0,64.96,50.92
2017,7,21,16,45,798.0,79.5,3.4,18.0,479.5,63.23,49.62
2017,7,21,17,0,775.0,76.0,3.4,18.0,429.0,61.41,48.21
2017,7,21,17,15,742.5,72.0,3.35,17.5,377.0,59.02,46.38
2017,7,21,17,30,710.0,68.0,3.3,17.0,325.0,56.57,44.45
2017,7,21,17,45,665.0,62.5,3.25,17.0,273.5,52.74,41.12
2017,7,21,18,0,620.0,57.0,3.2,17.0,222.0,44.83,34.09
2017,7,21,18,15,551.0,50.5,3.1,16.5,173.5,40.21,29.9
2017,7,21,18,30,482.0,44.0,3.0,16.0,125.0,35.57,25.5
2017,7,21,18,45,368.0,34.0,2.95,15.5,84.0,27.73,18.0
2017,7,21,19,0,254.0,24.0,2.9,15.0,43.0,19.79,7.35
2017,7,21,19,15,127.0,12.0,2.9,14.5,21.5,10.24,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,106.5,10.5,1.2,12.5,17.0,36.1,0.0
2017,7,22,5,30,213.0,21.0,1.2,13.0,34.0,103.5,36.97
2017,7,22,5,45,327.0,32.0,1.2,13.5,73.0,177.1,131.4
2017,7,22,6,0,441.0,43.0,1.2,14.0,112.0,257.85,203.09
2017,7,22,6,15,513.5,50.5,1.15,14.5,159.5,327.03,263.37
2017,7,22,6,30,586.0,58.0,1.1,15.0,207.0,403.01,326.95
2017,7,22,6,45,635.0,63.5,1.05,15.5,258.0,469.0,380.12
2017,7,22,7,0,684.0,69.0,1.0,16.0,309.0,538.22,433.28
2017,7,22,7,15,718.5,73.5,1.0,16.5,361.0,596.55,476.36
2017,7,22,7,30,753.0,78.0,1.0,17.0,413.0,658.38,519.41
2017,7,22,7,45,463.5,153.5,1.0,17.5,368.0,546.85,431.85
2017,7,22,8,0,174.0,229.0,1.0,18.0,323.0,380.81,300.94
2017,7,22,8,15,157.0,252.5,1.0,18.5,343.0,395.95,311.6
2017,7,22,8,30,140.0,276.0,1.0,19.0,363.0,409.19,319.32
2017,7,22,8,45,161.0,298.0,1.0,19.5,405.0,453.11,350.68
2017,7,22,9,0,182.0,320.0,1.0,20.0,447.0,497.19,381.25
2017,7,22,9,15,204.0,338.5,1.0,20.0,488.5,538.3,409.93
2017,7,22,9,30,226.0,357.0,1.0,20.0,530.0,579.07,437.95
2017,7,22,9,45,569.5,229.0,1.05,20.5,692.5,822.33,611.73
2017,7,22,10,0,913.0,101.0,1.1,21.0,855.0,1005.53,726.95
2017,7,22,10,15,592.0,257.5,1.1,21.5,753.0,873.05,635.71
2017,7,22,10,30,271.0,414.0,1.1,22.0,651.0,690.74,505.88
2017,7,22,10,45,249.5,430.5,1.15,22.5,653.0,680.21,498.84
2017,7,22,11,0,228.0,447.0,1.2,23.0,655.0,651.93,478.3
2017,7,22,11,15,237.5,453.5,1.3,23.0,673.5,659.36,484.16
2017,7,22,11,30,247.0,460.0,1.4,23.0,692.0,678.91,497.69
2017,7,22,11,45,206.0,469.0,1.5,23.5,664.0,625.35,459.59
2017,7,22,12,0,165.0,478.0,1.6,24.0,636.0,586.06,431.32
2017,7,22,12,15,196.5,475.5,1.65,24.0,663.0,599.5,441.78
2017,7,22,12,30,228.0,473.0,1.7,24.0,690.0,610.13,449.78
2017,7,22,12,45,232.0,468.0,1.8,24.0,688.0,593.88,438.86
2017,7,22,13,0,236.0,463.0,1.9,24.0,686.0,576.57,427.23
2017,7,22,13,15,282.5,445.5,1.95,24.0,707.5,581.07,431.22
2017,7,22,13,30,329.0,428.0,2.0,24.0,729.0,576.9,428.67
2017,7,22,13,45,335.0,412.0,2.1,24.0,713.0,544.37,405.55
2017,7,22,14,0,341.0,396.0,2.2,24.0,697.0,510.96,381.39
2017,7,22,14,15,348.5,377.0,2.2,23.5,675.5,475.23,355.34
2017,7,22,14,30,356.0,358.0,2.2,23.0,654.0,438.59,327.83
2017,7,22,14,45,396.5,326.5,2.25,23.0,643.5,402.18,298.8
2017,7,22,15,0,437.0,295.0,2.3,23.0,633.0,364.07,267.14
2017,7,22,15,15,657.0,195.5,2.3,23.0,673.0,324.75,228.02
2017,7,22,15,30,877.0,96.0,2.3,23.0,713.0,270.4,173.9
2017,7,22,15,45,863.0,93.5,2.35,23.0,668.0,210.47,125.05
2017,7,22,16,0,849.0,91.0,2.4,23.0,623.0,151.63,83.86
