Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,16,15,830.5,88.0,2.4,22.5,574.5,84.86,51.06
2017,7,22,16,30,812.0,85.0,2.4,22.0,526.0,66.24,51.17
2017,7,22,16,45,787.5,81.5,2.4,21.5,475.0,64.54,50.03
2017,7,22,17,0,763.0,78.0,2.4,21.0,424.0,62.77,48.79
2017,7,22,17,15,729.5,74.0,2.35,20.5,372.0,60.44,47.04
2017,7,22,17,30,696.0,70.0,2.3,20.0,320.0,58.07,45.2
2017,7,22,17,45,648.5,64.5,2.3,19.5,268.5,49.82,38.15
2017,7,22,18,0,601.0,59.0,2.3,19.0,217.0,46.27,35.08
2017,7,22,18,15,531.0,51.5,2.15,18.5,169.0,40.93,30.27
2017,7,22,18,30,461.0,44.0,2.0,18.0,121.0,35.52,25.21
2017,7,22,18,45,348.5,33.5,1.9,17.5,80.5,27.28,17.41
2017,7,22,19,0,236.0,23.0,1.8,17.0,40.0,18.91,6.13
2017,7,22,19,15,118.0,11.5,1.75,16.5,20.0,9.82,0.0
2017,7,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,15,85.0,10.0,1.15,14.0,15.5,30.21,0.0
2017,7,23,5,30,170.0,20.0,1.2,14.0,31.0,88.61,25.24
2017,7,23,5,45,281.0,32.0,1.25,14.5,68.0,160.22,117.92
2017,7,23,6,0,392.0,44.0,1.3,15.0,105.0,238.15,187.05
2017,7,23,6,15,464.5,52.5,1.25,15.5,151.0,305.89,245.98
2017,7,23,6,30,537.0,61.0,1.2,16.0,197.0,380.56,308.54
2017,7,23,6,45,292.5,96.5,1.15,16.5,173.0,299.34,244.07
2017,7,23,7,0,48.0,132.0,1.1,17.0,149.0,160.42,128.94
2017,7,23,7,15,87.0,157.5,1.1,17.5,194.0,214.92,174.09
2017,7,23,7,30,126.0,183.0,1.1,18.0,239.0,286.29,230.69
2017,7,23,7,45,116.0,205.5,1.15,18.5,262.0,306.48,244.84
2017,7,23,8,0,106.0,228.0,1.2,19.0,285.0,309.61,245.87
2017,7,23,8,15,197.5,243.5,1.2,19.0,361.5,420.4,331.96
2017,7,23,8,30,289.0,259.0,1.2,19.0,438.0,538.4,419.36
2017,7,23,8,45,272.0,284.5,1.3,19.5,463.0,556.81,429.69
2017,7,23,9,0,255.0,310.0,1.4,20.0,488.0,572.85,439.07
2017,7,23,9,15,276.0,325.5,1.45,20.0,528.5,611.65,466.26
2017,7,23,9,30,297.0,341.0,1.5,20.0,569.0,649.7,492.44
2017,7,23,9,45,312.5,354.5,1.6,20.5,604.0,679.25,511.77
2017,7,23,10,0,328.0,368.0,1.7,21.0,639.0,707.36,530.01
2017,7,23,10,15,320.5,385.5,1.75,21.0,657.5,715.39,534.4
2017,7,23,10,30,313.0,403.0,1.8,21.0,676.0,721.39,537.65
2017,7,23,10,45,341.0,402.5,1.9,21.5,707.0,741.93,551.4
2017,7,23,11,0,369.0,402.0,2.0,22.0,738.0,760.35,563.49
2017,7,23,11,15,331.0,425.0,2.05,22.0,730.0,736.42,545.65
2017,7,23,11,30,293.0,448.0,2.1,22.0,722.0,711.15,527.22
2017,7,23,11,45,225.5,463.0,2.15,22.0,675.0,638.12,475.24
2017,7,23,12,0,158.0,478.0,2.2,22.0,628.0,580.42,433.35
2017,7,23,12,15,149.5,477.5,2.25,22.0,620.0,561.56,420.18
2017,7,23,12,30,141.0,477.0,2.3,22.0,612.0,542.42,406.49
2017,7,23,12,45,137.5,472.5,2.35,22.0,603.5,523.67,393.19
2017,7,23,13,0,134.0,468.0,2.4,22.0,595.0,504.7,379.64
2017,7,23,13,15,113.0,454.0,2.4,22.0,560.0,465.5,350.96
2017,7,23,13,30,92.0,440.0,2.4,22.0,525.0,425.94,321.94
2017,7,23,13,45,68.0,408.0,2.45,22.0,470.0,376.11,285.24
2017,7,23,14,0,44.0,376.0,2.5,22.0,415.0,329.46,250.58
2017,7,23,14,15,58.5,378.0,2.55,21.5,428.0,331.52,252.93
2017,7,23,14,30,73.0,380.0,2.6,21.0,441.0,331.45,253.27
2017,7,23,14,45,158.0,368.5,2.65,21.0,492.5,343.83,261.47
2017,7,23,15,0,243.0,357.0,2.7,21.0,544.0,343.87,258.79
2017,7,23,15,15,227.5,339.0,2.7,20.5,507.0,311.69,233.61
2017,7,23,15,30,212.0,321.0,2.7,20.0,470.0,276.11,206.09
2017,7,23,15,45,242.0,294.0,2.75,19.5,453.5,237.01,174.47
2017,7,23,16,0,272.0,267.0,2.8,19.0,437.0,201.71,147.52
2017,7,23,16,15,160.0,241.5,2.8,18.5,340.0,167.99,129.5
2017,7,23,16,30,48.0,216.0,2.8,18.0,243.0,154.4,127.3
2017,7,23,16,45,44.0,194.5,2.8,18.0,217.0,140.7,116.1
2017,7,23,17,0,40.0,173.0,2.8,18.0,191.0,126.66,104.51
2017,7,23,17,15,20.0,130.5,2.75,17.5,139.5,102.75,84.41
2017,7,23,17,30,0.0,88.0,2.7,17.0,88.0,71.5,57.53
2017,7,23,17,45,0.0,73.5,2.7,16.5,73.5,60.09,47.69
2017,7,23,18,0,0.0,59.0,2.7,16.0,59.0,48.59,37.56
2017,7,23,18,15,173.5,55.5,2.6,15.5,84.0,42.89,32.37
2017,7,23,18,30,347.0,52.0,2.5,15.0,109.0,39.83,29.29
2017,7,23,18,45,243.0,38.5,2.45,15.0,71.5,29.66,19.57
2017,7,23,19,0,139.0,25.0,2.4,15.0,34.0,19.37,5.81
2017,7,23,19,15,69.5,12.5,2.35,14.5,17.0,10.67,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,5,15,74.0,10.0,1.6,12.5,14.5,27.43,0.0
2017,7,24,5,30,148.0,20.0,1.7,13.0,29.0,79.5,16.13
2017,7,24,5,45,260.0,32.5,1.8,13.5,65.5,153.11,112.7
2017,7,24,6,0,372.0,45.0,1.9,14.0,102.0,230.83,182.34
2017,7,24,6,15,445.5,53.5,1.9,14.0,147.5,298.12,242.08
2017,7,24,6,30,519.0,62.0,1.9,14.0,193.0,372.43,306.11
2017,7,24,6,45,290.0,97.5,1.95,14.5,173.5,299.43,247.43
2017,7,24,7,0,61.0,133.0,2.0,15.0,154.0,170.24,138.83
2017,7,24,7,15,68.5,155.5,2.0,15.5,183.0,200.29,163.65
2017,7,24,7,30,76.0,178.0,2.0,16.0,212.0,230.68,187.8
2017,7,24,7,45,412.5,135.5,2.05,16.5,351.5,488.61,398.05
2017,7,24,8,0,749.0,93.0,2.1,17.0,491.0,732.49,579.86
2017,7,24,8,15,769.0,96.5,2.1,17.0,538.5,778.48,608.83
2017,7,24,8,30,789.0,100.0,2.1,17.0,586.0,822.82,637.94
2017,7,24,8,45,536.5,201.5,2.15,17.5,543.5,724.33,563.59
2017,7,24,9,0,284.0,303.0,2.2,18.0,501.0,592.67,460.62
2017,7,24,9,15,226.5,332.0,2.2,18.0,495.5,553.67,430.45
2017,7,24,9,30,169.0,361.0,2.2,18.0,490.0,530.07,410.51
2017,7,24,9,45,224.0,371.0,2.25,18.5,550.5,592.51,456.28
2017,7,24,10,0,279.0,381.0,2.3,19.0,611.0,673.86,513.64
2017,7,24,10,15,566.5,254.5,2.35,19.0,742.0,847.25,641.7
2017,7,24,10,30,854.0,128.0,2.4,19.0,873.0,975.74,728.52
2017,7,24,10,45,858.5,129.5,2.45,19.5,895.0,974.85,724.94
2017,7,24,11,0,863.0,131.0,2.5,20.0,917.0,970.26,720.37
2017,7,24,11,15,529.0,299.0,2.5,20.0,783.5,818.98,614.09
2017,7,24,11,30,195.0,467.0,2.5,20.0,650.0,624.54,469.73
2017,7,24,11,45,155.0,468.5,2.55,20.0,614.5,579.59,437.82
2017,7,24,12,0,115.0,470.0,2.6,20.0,579.0,535.51,405.22
2017,7,24,12,15,126.5,473.0,2.65,20.0,593.0,538.32,407.78
2017,7,24,12,30,138.0,476.0,2.7,20.0,607.0,539.58,408.92
2017,7,24,12,45,80.5,411.0,2.75,20.0,487.5,418.64,319.57
2017,7,24,13,0,23.0,346.0,2.8,20.0,368.0,307.42,235.54
2017,7,24,13,15,55.5,391.5,2.8,19.5,443.0,369.37,283.84
2017,7,24,13,30,88.0,437.0,2.8,19.0,518.0,421.14,323.26
2017,7,24,13,45,61.0,396.5,2.8,19.0,452.0,362.92,279.11
2017,7,24,14,0,34.0,356.0,2.8,19.0,386.0,308.45,237.85
2017,7,24,14,15,39.0,353.0,2.75,19.0,386.5,302.83,233.79
2017,7,24,14,30,44.0,350.0,2.7,19.0,387.0,296.42,228.89
2017,7,24,14,45,45.0,336.5,2.7,19.0,373.0,280.05,216.33
2017,7,24,15,0,46.0,323.0,2.7,19.0,359.0,263.66,203.7
2017,7,24,15,15,27.0,265.0,2.7,18.5,286.0,211.35,163.84
2017,7,24,15,30,8.0,207.0,2.7,18.0,213.0,167.44,130.35
2017,7,24,15,45,6.0,194.0,2.7,18.0,198.5,155.59,121.32
2017,7,24,16,0,4.0,181.0,2.7,18.0,184.0,144.06,112.5
2017,7,24,16,15,2.0,153.5,2.65,17.5,155.0,122.59,95.75
2017,7,24,16,30,0.0,126.0,2.6,17.0,126.0,101.88,82.99
2017,7,24,16,45,0.0,95.0,2.6,17.0,95.0,78.3,62.91
2017,7,24,17,0,0.0,64.0,2.6,17.0,64.0,53.04,41.1
2017,7,24,17,15,0.0,65.5,2.55,16.5,65.5,54.28,42.43
2017,7,24,17,30,0.0,67.0,2.5,16.0,67.0,55.53,43.73
2017,7,24,17,45,0.0,56.0,2.45,16.0,56.0,46.36,35.65
2017,7,24,18,0,0.0,45.0,2.4,16.0,45.0,37.2,27.48
2017,7,24,18,15,0.0,34.5,2.3,15.5,34.5,28.48,19.64
2017,7,24,18,30,0.0,24.0,2.2,15.0,24.0,19.78,11.73
2017,7,24,18,45,0.0,15.5,2.15,15.0,15.5,12.75,5.18
2017,7,24,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2017,7,24,19,15,0.0,3.5,2.0,14.5,3.5,2.99,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,5,15,65.0,9.5,1.4,13.0,13.5,24.73,0.0
2017,7,25,5,30,130.0,19.0,1.4,13.0,27.0,72.33,7.43
2017,7,25,5,45,239.0,32.0,1.45,13.5,62.5,142.53,104.07
2017,7,25,6,0,348.0,45.0,1.5,14.0,98.0,220.77,174.03
2017,7,25,6,15,422.0,54.5,1.45,14.0,142.5,288.14,233.44
2017,7,25,6,30,496.0,64.0,1.4,14.0,187.0,362.69,297.18
2017,7,25,6,45,547.0,71.0,1.35,14.5,235.5,427.47,350.43
2017,7,25,7,0,598.0,78.0,1.3,15.0,284.0,495.84,404.21
2017,7,25,7,15,634.5,83.5,1.25,15.5,334.0,555.6,449.1
2017,7,25,7,30,671.0,89.0,1.2,16.0,384.0,616.65,493.1
2017,7,25,7,45,698.5,93.5,1.15,16.5,433.0,670.41,528.91
2017,7,25,8,0,726.0,98.0,1.1,17.0,482.0,720.4,560.8
2017,7,25,8,15,746.5,101.5,1.1,17.0,529.0,766.13,590.52
2017,7,25,8,30,767.0,105.0,1.1,17.0,576.0,810.3,618.67
2017,7,25,8,45,784.0,107.0,1.15,17.5,620.0,847.73,641.36
2017,7,25,9,0,801.0,109.0,1.2,18.0,664.0,882.82,662.28
2017,7,25,9,15,813.5,111.5,1.2,18.0,704.0,911.63,679.38
2017,7,25,9,30,826.0,114.0,1.2,18.0,744.0,926.19,687.15
2017,7,25,9,45,829.0,119.5,1.3,18.5,776.5,942.39,696.53
2017,7,25,10,0,832.0,125.0,1.4,19.0,809.0,954.99,703.57
2017,7,25,10,15,839.0,126.5,1.5,19.0,837.5,963.82,709.6
2017,7,25,10,30,846.0,128.0,1.6,19.0,866.0,969.06,713.43
2017,7,25,10,45,851.0,129.5,1.7,19.5,887.5,968.7,712.38
2017,7,25,11,0,856.0,131.0,1.8,20.0,909.0,964.66,709.07
2017,7,25,11,15,859.0,132.0,1.85,20.0,924.0,954.57,702.64
2017,7,25,11,30,862.0,133.0,1.9,20.0,939.0,940.89,693.99
2017,7,25,11,45,863.5,133.5,2.0,20.5,946.5,921.87,681.15
2017,7,25,12,0,865.0,134.0,2.1,21.0,954.0,899.51,666.11
2017,7,25,12,15,865.0,134.0,2.15,21.0,954.5,872.21,648.53
2017,7,25,12,30,865.0,134.0,2.2,21.0,955.0,841.93,628.88
2017,7,25,12,45,874.0,127.0,2.3,21.0,951.0,810.08,608.43
2017,7,25,13,0,883.0,120.0,2.4,21.0,947.0,774.95,585.48
2017,7,25,13,15,880.0,119.0,2.45,20.5,932.5,732.97,557.01
2017,7,25,13,30,877.0,118.0,2.5,20.0,918.0,688.74,525.54
2017,7,25,13,45,874.5,116.0,2.55,20.0,897.5,641.94,490.27
2017,7,25,14,0,872.0,114.0,2.6,20.0,877.0,593.2,452.5
2017,7,25,14,15,865.5,112.5,2.65,19.5,849.5,541.04,411.76
2017,7,25,14,30,859.0,111.0,2.7,19.0,822.0,487.74,368.64
2017,7,25,14,45,851.5,109.0,2.75,19.0,788.5,432.75,322.05
2017,7,25,15,0,844.0,107.0,2.8,19.0,755.0,377.19,273.72
2017,7,25,15,15,558.5,208.0,2.8,18.5,627.5,306.86,221.84
2017,7,25,15,30,273.0,309.0,2.8,18.0,500.0,275.74,205.16
2017,7,25,15,45,196.5,293.0,2.8,18.0,426.0,236.84,177.39
2017,7,25,16,0,120.0,277.0,2.8,18.0,352.0,200.61,153.14
2017,7,25,16,15,103.0,252.0,2.8,17.5,312.5,179.85,140.47
2017,7,25,16,30,86.0,227.0,2.8,17.0,273.0,160.88,133.3
2017,7,25,16,45,62.0,199.0,2.8,17.0,230.5,143.36,118.85
2017,7,25,17,0,38.0,171.0,2.8,17.0,188.0,125.34,103.8
2017,7,25,17,15,44.5,152.5,2.75,16.5,170.0,112.85,93.53
2017,7,25,17,30,51.0,134.0,2.7,16.0,152.0,100.09,82.82
2017,7,25,17,45,295.5,97.5,2.65,16.0,176.0,69.8,56.33
2017,7,25,18,0,540.0,61.0,2.6,16.0,200.0,47.53,36.61
2017,7,25,18,15,469.5,52.5,2.5,15.5,154.0,41.52,31.14
2017,7,25,18,30,399.0,44.0,2.4,15.0,108.0,35.39,25.36
2017,7,25,18,45,294.5,32.5,2.35,15.0,70.5,26.4,16.66
2017,7,25,19,0,190.0,21.0,2.3,15.0,33.0,17.19,2.85
2017,7,25,19,15,95.0,10.5,2.2,14.5,16.5,8.96,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,90.5,9.0,1.85,12.5,14.0,30.86,0.0
2017,7,26,5,30,181.0,18.0,1.9,13.0,28.0,88.85,0.24
2017,7,26,5,45,301.0,29.0,2.0,13.5,65.5,165.33,120.3
2017,7,26,6,0,421.0,40.0,2.1,14.0,103.0,247.27,194.96
2017,7,26,6,15,494.5,48.0,2.05,14.0,149.5,316.52,256.79
2017,7,26,6,30,568.0,56.0,2.0,14.0,196.0,392.86,322.67
2017,7,26,6,45,284.0,55.0,2.0,14.5,125.0,244.95,203.69
2017,7,26,7,0,0.0,54.0,2.0,15.0,54.0,44.69,32.5
2017,7,26,7,15,0.0,64.0,1.95,15.5,64.0,53.03,39.57
2017,7,26,7,30,0.0,74.0,1.9,16.0,74.0,61.39,46.4
2017,7,26,7,45,0.0,94.5,1.85,16.5,94.5,79.18,61.0
2017,7,26,8,0,0.0,115.0,1.8,17.0,115.0,97.44,75.73
2017,7,26,8,15,0.0,138.0,1.75,17.0,138.0,118.1,92.37
2017,7,26,8,30,0.0,161.0,1.7,17.0,161.0,138.82,108.87
2017,7,26,8,45,32.5,230.0,1.7,17.5,252.5,248.04,196.51
2017,7,26,9,0,65.0,299.0,1.7,18.0,344.0,349.9,274.83
2017,7,26,9,15,52.0,304.5,1.65,18.0,342.0,341.83,266.94
2017,7,26,9,30,39.0,310.0,1.6,18.0,340.0,333.31,259.34
2017,7,26,9,45,34.0,314.0,1.6,18.5,341.0,330.62,256.16
2017,7,26,10,0,29.0,318.0,1.6,19.0,342.0,327.81,252.91
2017,7,26,10,15,198.5,349.0,1.6,19.0,521.0,542.0,416.17
2017,7,26,10,30,368.0,380.0,1.6,19.0,700.0,754.35,566.37
2017,7,26,10,45,260.0,414.5,1.65,19.5,644.0,677.48,506.98
2017,7,26,11,0,152.0,449.0,1.7,20.0,588.0,583.17,437.43
2017,7,26,11,15,183.5,456.0,1.75,20.0,626.0,613.01,459.88
2017,7,26,11,30,215.0,463.0,1.8,20.0,664.0,640.67,479.68
2017,7,26,11,45,233.5,463.5,1.9,20.5,683.5,647.78,484.21
2017,7,26,12,0,252.0,464.0,2.0,21.0,703.0,664.11,495.1
2017,7,26,12,15,241.0,466.5,2.05,21.0,695.0,632.01,472.47
2017,7,26,12,30,230.0,469.0,2.1,21.0,687.0,610.63,457.41
2017,7,26,12,45,221.0,466.5,2.15,21.0,675.0,586.15,440.08
2017,7,26,13,0,212.0,464.0,2.2,21.0,663.0,561.51,422.52
2017,7,26,13,15,218.0,455.5,2.25,21.0,657.0,542.63,409.24
2017,7,26,13,30,224.0,447.0,2.3,21.0,651.0,522.76,395.0
2017,7,26,13,45,218.5,436.0,2.35,21.0,631.0,492.85,373.13
2017,7,26,14,0,213.0,425.0,2.4,21.0,611.0,463.17,351.18
2017,7,26,14,15,187.5,412.0,2.45,20.5,572.0,422.04,321.06
2017,7,26,14,30,162.0,399.0,2.5,20.0,533.0,383.53,292.59
2017,7,26,14,45,176.5,380.0,2.55,20.0,520.5,359.81,274.05
2017,7,26,15,0,191.0,361.0,2.6,20.0,508.0,334.59,253.77
2017,7,26,15,15,235.0,333.5,2.55,20.0,504.5,310.8,233.15
2017,7,26,15,30,279.0,306.0,2.5,20.0,501.0,275.37,202.89
2017,7,26,15,45,546.5,200.5,2.5,20.0,550.5,221.39,148.79
2017,7,26,16,0,814.0,95.0,2.5,20.0,600.0,143.03,79.35
2017,7,26,16,15,794.5,92.0,2.45,19.5,552.0,86.22,53.56
2017,7,26,16,30,775.0,89.0,2.4,19.0,504.0,68.64,53.91
2017,7,26,16,45,749.0,85.0,2.4,19.0,454.0,66.71,52.45
2017,7,26,17,0,723.0,81.0,2.4,19.0,404.0,64.69,50.89
2017,7,26,17,15,688.0,76.5,2.35,18.5,353.0,56.92,44.39
2017,7,26,17,30,653.0,72.0,2.3,18.0,302.0,54.49,42.46
2017,7,26,17,45,604.0,66.0,2.25,18.0,251.5,50.74,39.2
2017,7,26,18,0,555.0,60.0,2.2,18.0,201.0,46.91,35.76
2017,7,26,18,15,482.0,52.0,2.15,17.5,154.5,41.25,30.62
2017,7,26,18,30,409.0,44.0,2.1,17.0,108.0,35.51,25.21
2017,7,26,18,45,296.0,32.5,2.05,16.5,70.0,26.47,16.51
2017,7,26,19,0,183.0,21.0,2.0,16.0,32.0,17.24,1.7
2017,7,26,19,15,91.5,10.5,2.0,15.5,16.0,8.96,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,78.5,9.0,2.05,13.0,13.0,27.82,0.0
2017,7,27,5,30,157.0,18.0,2.1,13.0,26.0,80.92,0.0
2017,7,27,5,45,278.5,29.5,2.15,13.5,62.5,157.78,113.97
2017,7,27,6,0,400.0,41.0,2.2,14.0,99.0,239.67,188.89
2017,7,27,6,15,476.0,49.0,2.1,14.5,145.5,309.13,250.4
2017,7,27,6,30,552.0,57.0,2.0,15.0,192.0,385.95,315.94
2017,7,27,6,45,276.0,81.5,1.9,15.5,149.0,273.8,225.81
2017,7,27,7,0,0.0,106.0,1.8,16.0,106.0,93.39,73.27
2017,7,27,7,15,10.5,131.5,1.7,16.0,136.0,124.39,99.51
2017,7,27,7,30,21.0,157.0,1.6,16.0,166.0,156.24,125.71
2017,7,27,7,45,25.0,177.0,1.5,16.5,189.5,178.14,142.92
2017,7,27,8,0,29.0,197.0,1.4,17.0,213.0,214.17,171.13
2017,7,27,8,15,18.5,194.5,1.3,17.5,205.0,187.8,148.71
2017,7,27,8,30,8.0,192.0,1.2,18.0,197.0,175.28,137.63
2017,7,27,8,45,19.0,228.5,1.2,18.5,241.5,219.35,172.17
2017,7,27,9,0,30.0,265.0,1.2,19.0,286.0,281.48,219.65
2017,7,27,9,15,35.5,288.5,1.2,19.5,315.0,309.65,239.99
2017,7,27,9,30,41.0,312.0,1.2,20.0,344.0,337.64,260.04
2017,7,27,9,45,67.5,347.5,1.2,20.5,402.0,398.28,304.65
2017,7,27,10,0,94.0,383.0,1.2,21.0,460.0,458.72,347.77
2017,7,27,10,15,121.5,404.0,1.2,21.0,507.5,523.52,393.68
2017,7,27,10,30,149.0,425.0,1.2,21.0,555.0,567.91,424.5
2017,7,27,10,45,146.5,436.5,1.2,21.5,567.0,572.01,425.47
2017,7,27,11,0,144.0,448.0,1.2,22.0,579.0,575.05,426.1
2017,7,27,11,15,164.0,456.5,1.25,22.0,608.0,595.52,440.71
2017,7,27,11,30,184.0,465.0,1.3,22.0,637.0,614.2,453.87
2017,7,27,11,45,191.5,462.5,1.4,22.5,642.5,609.06,449.92
2017,7,27,12,0,199.0,460.0,1.5,23.0,648.0,602.61,445.25
2017,7,27,12,15,184.5,467.5,1.6,23.0,642.0,584.87,432.9
2017,7,27,12,30,170.0,475.0,1.7,23.0,636.0,566.76,420.3
2017,7,27,12,45,152.5,470.0,1.8,23.0,614.0,535.39,398.33
2017,7,27,13,0,135.0,465.0,1.9,23.0,592.0,504.82,376.77
2017,7,27,13,15,129.0,456.0,1.95,23.0,576.0,480.2,359.35
2017,7,27,13,30,123.0,447.0,2.0,23.0,560.0,455.91,341.98
2017,7,27,13,45,184.0,433.0,2.15,23.0,596.5,469.61,353.03
2017,7,27,14,0,245.0,419.0,2.3,23.0,633.0,476.46,358.27
2017,7,27,14,15,198.5,408.5,2.35,22.5,578.0,425.48,320.92
2017,7,27,14,30,152.0,398.0,2.4,22.0,523.0,378.5,286.52
2017,7,27,14,45,187.5,377.5,2.45,22.0,525.0,362.77,273.95
2017,7,27,15,0,223.0,357.0,2.5,22.0,527.0,343.16,257.51
2017,7,27,15,15,539.0,227.5,2.55,21.5,610.0,315.97,226.76
2017,7,27,15,30,855.0,98.0,2.6,21.0,693.0,267.78,174.49
2017,7,27,15,45,840.0,95.5,2.65,21.0,648.0,208.59,125.75
2017,7,27,16,0,825.0,93.0,2.7,21.0,603.0,142.68,78.4
2017,7,27,16,15,805.5,90.0,2.65,20.5,555.0,85.13,52.4
2017,7,27,16,30,786.0,87.0,2.6,20.0,507.0,67.46,52.69
2017,7,27,16,45,760.0,83.5,2.6,20.0,456.0,65.83,51.49
2017,7,27,17,0,734.0,80.0,2.6,20.0,405.0,64.13,50.2
2017,7,27,17,15,698.5,75.0,2.55,19.5,354.0,61.1,47.84
2017,7,27,17,30,663.0,70.0,2.5,19.0,303.0,53.18,41.13
2017,7,27,17,45,613.0,64.5,2.45,18.5,252.0,49.73,38.23
2017,7,27,18,0,563.0,59.0,2.4,18.0,201.0,46.24,35.16
2017,7,27,18,15,489.0,51.0,2.3,17.5,154.0,40.53,29.98
2017,7,27,18,30,415.0,43.0,2.2,17.0,107.0,34.75,24.52
2017,7,27,18,45,296.0,32.0,2.15,17.0,69.0,26.1,16.06
2017,7,27,19,0,177.0,21.0,2.1,17.0,31.0,17.29,0.26
2017,7,27,19,15,88.5,10.5,2.1,16.5,15.5,8.96,0.0
2017,7,27,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,28,5,15,94.0,8.5,2.25,13.0,13.0,31.42,0.0
2017,7,28,5,30,188.0,17.0,2.3,13.0,26.0,89.31,0.0
2017,7,28,5,45,313.0,27.5,2.4,13.5,64.0,168.88,121.03
2017,7,28,6,0,438.0,38.0,2.5,14.0,102.0,253.15,199.37
2017,7,28,6,15,514.0,45.5,2.45,14.5,149.0,324.02,262.56
2017,7,28,6,30,590.0,53.0,2.4,15.0,196.0,402.26,329.71
2017,7,28,6,45,295.0,71.5,2.35,15.5,143.0,273.31,226.22
2017,7,28,7,0,0.0,90.0,2.3,16.0,90.0,77.44,59.97
2017,7,28,7,15,0.0,109.0,2.25,16.0,109.0,94.61,74.46
2017,7,28,7,30,0.0,128.0,2.2,16.0,128.0,111.75,88.49
2017,7,28,7,45,0.0,140.5,2.2,16.5,140.5,122.49,96.87
2017,7,28,8,0,0.0,153.0,2.2,17.0,153.0,133.29,105.17
2017,7,28,8,15,1.5,163.5,2.2,17.0,164.5,143.47,113.15
2017,7,28,8,30,3.0,174.0,2.2,17.0,176.0,153.81,121.21
2017,7,28,8,45,5.5,189.0,2.2,17.5,193.0,169.4,133.24
2017,7,28,9,0,8.0,204.0,2.2,18.0,210.0,185.09,145.19
2017,7,28,9,15,9.0,215.0,2.2,18.0,222.0,195.66,153.22
2017,7,28,9,30,10.0,226.0,2.2,18.0,234.0,206.23,161.23
2017,7,28,9,45,11.5,241.5,2.25,18.5,251.0,221.43,172.57
2017,7,28,10,0,13.0,257.0,2.3,19.0,268.0,236.55,183.73
2017,7,28,10,15,21.0,298.5,2.35,19.0,316.5,282.05,218.83
2017,7,28,10,30,29.0,340.0,2.4,19.0,365.0,345.99,267.3
2017,7,28,10,45,29.0,348.0,2.45,19.5,374.0,351.37,270.31
2017,7,28,11,0,29.0,356.0,2.5,20.0,383.0,356.44,273.34
2017,7,28,11,15,31.0,368.0,2.55,20.0,397.0,366.9,281.03
2017,7,28,11,30,33.0,380.0,2.6,20.0,411.0,376.79,288.27
2017,7,28,11,45,39.0,395.5,2.65,20.0,432.5,392.97,300.36
2017,7,28,12,0,45.0,411.0,2.7,20.0,454.0,408.15,311.64
2017,7,28,12,15,43.5,409.5,2.75,20.0,451.0,400.31,305.7
2017,7,28,12,30,42.0,408.0,2.8,20.0,448.0,392.29,299.75
2017,7,28,12,45,45.5,410.0,2.85,20.0,453.5,391.16,299.07
2017,7,28,13,0,49.0,412.0,2.9,20.0,459.0,389.4,297.91
2017,7,28,13,15,42.5,393.5,2.95,20.0,433.0,362.73,277.95
2017,7,28,13,30,36.0,375.0,3.0,20.0,407.0,337.03,258.71
2017,7,28,13,45,40.5,374.0,3.05,20.0,409.5,333.17,256.06
2017,7,28,14,0,45.0,373.0,3.1,20.0,412.0,328.6,252.75
2017,7,28,14,15,50.5,367.5,3.1,19.5,410.5,320.34,247.03
2017,7,28,14,30,56.0,362.0,3.1,19.0,409.0,311.29,240.58
2017,7,28,14,45,77.5,357.5,3.1,19.0,419.0,308.51,238.15
2017,7,28,15,0,99.0,353.0,3.1,19.0,429.0,302.79,233.04
2017,7,28,15,15,484.0,226.0,3.1,19.0,565.5,299.54,218.57
2017,7,28,15,30,869.0,99.0,3.1,19.0,702.0,271.68,178.69
2017,7,28,15,45,855.0,96.0,3.15,19.0,657.0,211.33,128.43
2017,7,28,16,0,841.0,93.0,3.2,19.0,612.0,144.19,79.72
2017,7,28,16,15,821.0,90.0,3.15,18.5,563.0,85.53,53.08
2017,7,28,16,30,801.0,87.0,3.1,18.0,514.0,67.75,53.39
2017,7,28,16,45,775.5,83.5,3.1,18.0,463.0,66.11,52.17
2017,7,28,17,0,750.0,80.0,3.1,18.0,412.0,64.4,50.86
2017,7,28,17,15,714.0,75.5,3.05,17.5,359.5,61.73,48.79
2017,7,28,17,30,678.0,71.0,3.0,17.0,307.0,54.12,42.31
2017,7,28,17,45,627.5,65.0,3.0,17.0,255.5,50.29,38.97
2017,7,28,18,0,577.0,59.0,3.0,17.0,204.0,46.4,35.44
2017,7,28,18,15,500.5,51.5,2.9,16.5,156.0,41.08,30.56
2017,7,28,18,30,424.0,44.0,2.8,16.0,108.0,35.72,25.43
2017,7,28,18,45,300.0,32.5,2.75,15.5,69.5,26.63,16.49
2017,7,28,19,0,176.0,21.0,2.7,15.0,31.0,17.36,0.0
2017,7,28,19,15,88.0,10.5,2.75,14.5,15.5,8.96,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,77.0,9.0,2.35,12.5,12.5,27.52,0.0
2017,7,29,5,30,154.0,18.0,2.4,13.0,25.0,79.13,0.0
2017,7,29,5,45,288.0,29.0,2.45,13.5,62.5,161.45,114.57
2017,7,29,6,0,422.0,40.0,2.5,14.0,100.0,248.84,195.81
2017,7,29,6,15,501.5,47.5,2.45,14.0,147.0,320.8,260.36
2017,7,29,6,30,581.0,55.0,2.4,14.0,194.0,400.42,329.39
2017,7,29,6,45,290.5,58.5,2.35,14.5,128.0,254.65,211.98
2017,7,29,7,0,0.0,62.0,2.3,15.0,62.0,51.36,38.18
2017,7,29,7,15,0.0,78.0,2.25,15.0,78.0,65.11,49.9
2017,7,29,7,30,0.0,94.0,2.2,15.0,94.0,79.29,61.69
2017,7,29,7,45,0.0,113.5,2.15,15.5,113.5,96.77,75.94
2017,7,29,8,0,0.0,133.0,2.1,16.0,133.0,114.29,89.99
2017,7,29,8,15,0.0,137.0,2.05,16.5,137.0,117.31,91.95
2017,7,29,8,30,0.0,141.0,2.0,17.0,141.0,120.45,94.03
2017,7,29,8,45,2.0,163.0,2.0,17.5,164.5,142.01,111.1
2017,7,29,9,0,4.0,185.0,2.0,18.0,188.0,163.69,127.99
2017,7,29,9,15,7.0,204.0,2.0,18.0,209.5,183.59,143.57
2017,7,29,9,30,10.0,223.0,2.0,18.0,231.0,203.52,159.06
2017,7,29,9,45,8.5,213.5,2.0,18.5,221.0,192.78,149.9
2017,7,29,10,0,7.0,204.0,2.0,19.0,211.0,182.28,141.08
2017,7,29,10,15,10.0,233.5,2.0,19.0,243.0,211.52,163.86
2017,7,29,10,30,13.0,263.0,2.0,19.0,275.0,240.69,186.26
2017,7,29,10,45,13.0,264.5,2.05,19.5,276.5,241.3,186.1
2017,7,29,11,0,13.0,266.0,2.1,20.0,278.0,241.88,186.03
2017,7,29,11,15,15.0,287.0,2.15,20.0,301.5,261.71,201.14
2017,7,29,11,30,17.0,308.0,2.2,20.0,325.0,281.2,215.87
2017,7,29,11,45,17.0,310.0,2.25,20.0,327.0,281.61,216.04
2017,7,29,12,0,17.0,312.0,2.3,20.0,329.0,281.89,216.2
2017,7,29,12,15,20.0,330.0,2.35,20.0,349.5,298.51,228.87
2017,7,29,12,30,23.0,348.0,2.4,20.0,370.0,314.52,241.0
2017,7,29,12,45,44.0,389.5,2.45,20.0,430.5,372.34,284.87
2017,7,29,13,0,65.0,431.0,2.5,20.0,491.0,418.0,318.95
2017,7,29,13,15,58.0,415.5,2.5,20.0,469.0,392.41,299.66
2017,7,29,13,30,51.0,400.0,2.5,20.0,447.0,367.7,281.28
2017,7,29,13,45,50.0,389.0,2.55,20.0,433.5,351.22,269.14
2017,7,29,14,0,49.0,378.0,2.6,20.0,420.0,334.94,257.04
2017,7,29,14,15,49.0,365.5,2.6,19.5,407.0,318.21,244.95
2017,7,29,14,30,49.0,353.0,2.6,19.0,394.0,301.6,232.8
2017,7,29,14,45,48.5,337.5,2.65,19.0,376.5,282.71,218.4
2017,7,29,15,0,48.0,322.0,2.7,19.0,359.0,264.07,204.07
2017,7,29,15,15,58.0,311.5,2.7,18.5,354.0,251.96,194.76
2017,7,29,15,30,68.0,301.0,2.7,18.0,349.0,238.46,184.17
2017,7,29,15,45,64.5,279.5,2.7,18.0,322.5,214.63,165.73
2017,7,29,16,0,61.0,258.0,2.7,18.0,296.0,191.61,148.38
2017,7,29,16,15,42.0,225.5,2.65,17.5,251.0,162.69,127.65
2017,7,29,16,30,23.0,193.0,2.6,17.0,206.0,148.22,122.61
2017,7,29,16,45,17.0,171.5,2.6,17.0,180.5,132.59,109.7
2017,7,29,17,0,11.0,150.0,2.6,17.0,155.0,116.8,96.5
2017,7,29,17,15,6.5,132.0,2.55,16.5,135.0,103.24,85.23
2017,7,29,17,30,2.0,114.0,2.5,16.0,115.0,89.58,73.65
2017,7,29,17,45,283.0,87.0,2.5,16.0,157.5,62.63,50.01
2017,7,29,18,0,564.0,60.0,2.5,16.0,200.0,47.17,36.26
2017,7,29,18,15,486.0,51.5,2.4,15.5,152.0,41.06,30.67
2017,7,29,18,30,408.0,43.0,2.3,15.0,104.0,34.86,24.77
2017,7,29,18,45,286.0,31.0,2.25,14.5,66.0,25.33,15.36
2017,7,29,19,0,164.0,19.0,2.2,14.0,28.0,15.6,0.0
2017,7,29,19,15,82.0,9.5,2.15,13.5,14.0,8.11,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,15,79.5,7.5,1.45,12.5,11.0,26.94,0.0
2017,7,30,5,30,159.0,15.0,1.5,13.0,22.0,77.41,0.0
2017,7,30,5,45,286.5,26.5,1.55,13.5,58.5,158.67,111.01
2017,7,30,6,0,414.0,38.0,1.6,14.0,95.0,243.68,190.93
2017,7,30,6,15,492.0,45.5,1.55,14.0,141.5,314.38,253.99
2017,7,30,6,30,570.0,53.0,1.5,14.0,188.0,392.7,321.28
2017,7,30,6,45,285.0,58.5,1.45,14.5,126.0,251.86,208.68
2017,7,30,7,0,0.0,64.0,1.4,15.0,64.0,53.03,39.56
2017,7,30,7,15,0.0,89.5,1.35,15.5,89.5,75.89,58.9
2017,7,30,7,30,0.0,115.0,1.3,16.0,115.0,99.24,78.07
2017,7,30,7,45,0.0,133.5,1.3,16.5,133.5,115.88,91.34
2017,7,30,8,0,0.0,152.0,1.3,17.0,152.0,132.51,104.4
2017,7,30,8,15,16.5,193.0,1.3,17.0,203.5,185.1,147.1
2017,7,30,8,30,33.0,234.0,1.3,17.0,255.0,255.36,202.67
2017,7,30,8,45,47.5,264.0,1.35,17.5,296.0,299.17,235.97
2017,7,30,9,0,62.0,294.0,1.4,18.0,337.0,343.31,268.98
2017,7,30,9,15,69.5,316.5,1.45,18.5,367.5,372.79,290.15
2017,7,30,9,30,77.0,339.0,1.5,19.0,398.0,402.03,310.94
2017,7,30,9,45,93.0,362.5,1.55,19.5,436.0,440.24,338.37
2017,7,30,10,0,109.0,386.0,1.6,20.0,474.0,478.02,365.03
2017,7,30,10,15,91.0,392.0,1.65,20.0,468.0,463.44,353.13
2017,7,30,10,30,73.0,398.0,1.7,20.0,462.0,448.44,341.31
2017,7,30,10,45,73.0,409.5,1.75,20.5,475.0,456.33,346.18
2017,7,30,11,0,73.0,421.0,1.8,21.0,488.0,463.64,350.48
2017,7,30,11,15,71.5,427.5,1.85,21.0,493.5,463.97,350.43
2017,7,30,11,30,70.0,434.0,1.9,21.0,499.0,463.79,350.11
2017,7,30,11,45,87.5,448.0,2.0,21.0,530.0,487.63,367.9
2017,7,30,12,0,105.0,462.0,2.1,21.0,561.0,509.73,384.2
2017,7,30,12,15,102.0,461.0,2.15,21.0,557.5,498.38,375.82
2017,7,30,12,30,99.0,460.0,2.2,21.0,554.0,486.71,367.4
2017,7,30,12,45,105.5,458.5,2.25,21.0,557.5,481.88,364.19
2017,7,30,13,0,112.0,457.0,2.3,21.0,561.0,482.11,364.53
2017,7,30,13,15,104.0,446.5,2.3,21.0,542.5,451.42,342.03
2017,7,30,13,30,96.0,436.0,2.3,21.0,524.0,427.38,324.39
2017,7,30,13,45,118.5,430.0,2.3,21.0,535.5,427.85,325.06
2017,7,30,14,0,141.0,424.0,2.3,21.0,547.0,422.91,321.39
2017,7,30,14,15,152.5,409.5,2.3,21.0,538.0,403.41,306.66
2017,7,30,14,30,164.0,395.0,2.3,21.0,529.0,382.67,290.73
2017,7,30,14,45,145.5,376.0,2.35,21.0,491.0,345.44,262.46
2017,7,30,15,0,127.0,357.0,2.4,21.0,453.0,310.57,235.91
2017,7,30,15,15,247.5,318.5,2.4,20.5,494.0,299.41,223.69
2017,7,30,15,30,368.0,280.0,2.4,20.0,535.0,279.24,202.55
2017,7,30,15,45,586.5,190.0,2.45,20.0,564.0,221.15,146.94
2017,7,30,16,0,805.0,100.0,2.5,20.0,593.0,145.34,81.72
2017,7,30,16,15,784.5,96.5,2.55,19.5,545.0,88.35,56.02
2017,7,30,16,30,764.0,93.0,2.6,19.0,497.0,71.56,56.46
2017,7,30,16,45,569.0,122.0,2.65,18.5,406.0,84.11,67.63
2017,7,30,17,0,374.0,151.0,2.7,18.0,315.0,102.19,83.63
2017,7,30,17,15,348.5,136.5,2.7,17.5,274.0,94.21,77.1
2017,7,30,17,30,323.0,122.0,2.7,17.0,233.0,88.8,72.7
2017,7,30,17,45,428.5,91.5,2.75,16.5,212.5,67.06,53.81
2017,7,30,18,0,534.0,61.0,2.8,16.0,192.0,47.82,36.82
2017,7,30,18,15,457.0,52.0,2.7,15.5,145.5,41.38,30.92
2017,7,30,18,30,380.0,43.0,2.6,15.0,99.0,34.82,24.69
2017,7,30,18,45,262.0,30.5,2.55,15.0,62.0,24.89,14.8
2017,7,30,19,0,144.0,18.0,2.5,15.0,25.0,14.06,0.0
2017,7,30,19,15,72.0,9.0,2.5,14.5,12.5,7.68,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,15,52.0,7.5,2.0,13.0,9.5,19.87,0.0
2017,7,31,5,30,104.0,15.0,2.0,13.0,19.0,57.87,0.0
2017,7,31,5,45,223.5,28.0,2.05,13.5,53.5,137.0,94.38
2017,7,31,6,0,343.0,41.0,2.1,14.0,88.0,216.53,169.84
2017,7,31,6,15,423.5,50.5,2.05,14.0,133.5,287.1,232.81
2017,7,31,6,30,504.0,60.0,2.0,14.0,179.0,365.7,300.75
2017,7,31,6,45,252.0,65.0,2.0,14.5,124.5,241.1,200.17
2017,7,31,7,0,0.0,70.0,2.0,15.0,70.0,58.41,44.15
2017,7,31,7,15,0.0,91.5,1.9,15.5,91.5,77.85,60.56
2017,7,31,7,30,0.0,113.0,1.8,16.0,113.0,97.38,76.56
2017,7,31,7,45,0.0,131.5,1.75,16.5,131.5,114.03,89.9
2017,7,31,8,0,0.0,150.0,1.7,17.0,150.0,130.67,103.0
2017,7,31,8,15,2.0,165.0,1.65,17.0,166.5,145.6,114.84
2017,7,31,8,30,4.0,180.0,1.6,17.0,183.0,160.67,126.66
2017,7,31,8,45,9.5,205.5,1.6,17.5,212.5,189.05,148.9
2017,7,31,9,0,15.0,231.0,1.6,18.0,242.0,217.64,170.91
2017,7,31,9,15,21.0,259.0,1.6,18.5,275.0,249.24,194.94
2017,7,31,9,30,27.0,287.0,1.6,19.0,308.0,299.3,232.67
2017,7,31,9,45,29.0,303.5,1.6,19.5,327.0,316.4,244.56
2017,7,31,10,0,31.0,320.0,1.6,20.0,346.0,333.23,256.29
2017,7,31,10,15,34.5,339.0,1.65,20.0,368.5,353.74,271.33
2017,7,31,10,30,38.0,358.0,1.7,20.0,391.0,373.78,285.93
2017,7,31,10,45,51.0,385.0,1.8,20.5,430.5,410.57,312.69
2017,7,31,11,0,64.0,412.0,1.9,21.0,470.0,446.37,338.29
2017,7,31,11,15,97.0,436.0,1.95,21.0,525.5,497.13,375.64
2017,7,31,11,30,130.0,460.0,2.0,21.0,581.0,561.13,421.64
2017,7,31,11,45,117.0,460.5,2.1,21.5,570.0,541.15,405.94
2017,7,31,12,0,104.0,461.0,2.2,22.0,559.0,508.32,381.72
2017,7,31,12,15,113.0,464.0,2.3,22.0,570.5,522.14,392.11
2017,7,31,12,30,122.0,467.0,2.4,22.0,582.0,521.93,392.26
2017,7,31,12,45,126.5,464.0,2.5,22.0,582.5,511.54,385.1
2017,7,31,13,0,131.0,461.0,2.6,22.0,583.0,500.3,377.31
2017,7,31,13,15,142.0,454.5,2.65,21.5,584.5,489.98,370.86
2017,7,31,13,30,153.0,448.0,2.7,21.0,586.0,478.36,363.29
2017,7,31,13,45,162.0,436.0,2.8,21.0,579.5,459.85,349.89
2017,7,31,14,0,171.0,424.0,2.9,21.0,573.0,440.32,335.49
2017,7,31,14,15,540.0,262.5,2.95,21.0,708.5,491.95,374.54
2017,7,31,14,30,909.0,101.0,3.0,21.0,844.0,505.43,379.92
2017,7,31,14,45,511.0,227.0,3.05,21.0,641.5,380.91,285.58
2017,7,31,15,0,113.0,353.0,3.1,21.0,439.0,303.24,231.17
2017,7,31,15,15,112.5,333.0,3.15,20.5,414.5,276.21,210.55
2017,7,31,15,30,112.0,313.0,3.2,20.0,390.0,249.55,189.92
2017,7,31,15,45,104.0,290.0,3.25,20.0,358.0,227.24,172.89
2017,7,31,16,0,96.0,267.0,3.3,20.0,326.0,200.05,152.79
2017,7,31,16,15,73.0,238.5,3.25,19.5,281.5,170.78,132.89
2017,7,31,16,30,50.0,210.0,3.2,19.0,237.0,150.54,123.76
2017,7,31,16,45,51.0,190.0,3.2,18.5,215.0,137.65,113.49
2017,7,31,17,0,52.0,170.0,3.2,18.0,193.0,124.45,102.78
2017,7,31,17,15,47.0,149.0,3.15,17.5,168.0,110.3,91.06
2017,7,31,17,30,42.0,128.0,3.1,17.0,143.0,95.86,78.87
2017,7,31,17,45,312.5,91.5,3.05,17.0,169.5,66.11,52.86
2017,7,31,18,0,583.0,55.0,3.0,17.0,196.0,43.45,32.81
2017,7,31,18,15,506.0,47.0,2.9,16.5,148.5,37.6,27.45
2017,7,31,18,30,429.0,39.0,2.8,16.0,101.0,31.67,21.81
2017,7,31,18,45,303.0,28.0,2.7,15.5,63.0,22.88,12.93
2017,7,31,19,0,177.0,17.0,2.6,15.0,25.0,13.95,0.0
2017,7,31,19,15,88.5,8.5,2.6,15.0,12.5,7.26,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,15,57.0,7.0,2.05,13.5,9.0,5.97,0.0
2017,8,1,5,30,114.0,14.0,2.1,14.0,18.0,47.92,0.0
2017,8,1,5,45,232.0,27.0,2.15,14.5,52.5,139.56,94.22
2017,8,1,6,0,350.0,40.0,2.2,15.0,87.0,218.94,170.89
2017,8,1,6,15,430.0,49.0,2.15,15.0,132.0,289.16,233.58
2017,8,1,6,30,510.0,58.0,2.1,15.0,177.0,367.32,301.1
2017,8,1,6,45,296.0,92.5,2.05,15.5,166.0,301.3,248.38
2017,8,1,7,0,82.0,127.0,2.0,16.0,155.0,179.77,146.73
2017,8,1,7,15,180.0,144.0,1.9,16.5,217.5,279.92,230.3
2017,8,1,7,30,278.0,161.0,1.8,17.0,280.0,391.49,319.21
2017,8,1,7,45,515.0,126.0,1.7,17.5,379.5,562.7,452.65
2017,8,1,8,0,752.0,91.0,1.6,18.0,479.0,740.11,579.32
2017,8,1,8,15,773.5,94.0,1.55,18.5,527.5,787.33,607.31
2017,8,1,8,30,795.0,97.0,1.5,19.0,576.0,832.96,634.77
2017,8,1,8,45,812.0,99.5,1.45,19.5,621.5,872.0,657.11
2017,8,1,9,0,829.0,102.0,1.4,20.0,667.0,908.6,677.41
2017,8,1,9,15,841.5,104.5,1.4,20.5,707.5,927.52,686.51
2017,8,1,9,30,854.0,107.0,1.4,21.0,748.0,953.65,700.49
2017,8,1,9,45,825.0,129.5,1.45,21.5,772.5,969.72,708.59
2017,8,1,10,0,796.0,152.0,1.5,22.0,797.0,969.24,706.27
2017,8,1,10,15,804.5,154.0,1.6,22.0,826.5,979.92,713.51
2017,8,1,10,30,813.0,156.0,1.7,22.0,856.0,986.99,718.38
2017,8,1,10,45,579.5,276.5,1.8,22.5,782.0,878.67,644.59
2017,8,1,11,0,346.0,397.0,1.9,23.0,708.0,740.8,546.14
2017,8,1,11,15,347.5,403.0,1.95,23.0,720.5,738.2,545.4
2017,8,1,11,30,349.0,409.0,2.0,23.0,733.0,733.59,542.12
2017,8,1,11,45,339.5,423.5,2.1,23.5,740.0,724.89,535.0
2017,8,1,12,0,330.0,438.0,2.2,24.0,747.0,714.39,526.7
2017,8,1,12,15,592.0,295.5,2.25,23.5,851.0,805.92,596.91
2017,8,1,12,30,854.0,153.0,2.3,23.0,955.0,855.53,634.93
2017,8,1,12,45,591.0,292.0,2.35,23.0,845.5,747.48,556.69
2017,8,1,13,0,328.0,431.0,2.4,23.0,736.0,630.19,469.95
2017,8,1,13,15,339.0,414.0,2.45,23.0,724.0,601.86,450.9
2017,8,1,13,30,350.0,397.0,2.5,23.0,712.0,572.13,429.84
2017,8,1,13,45,350.0,387.0,2.55,23.0,695.5,539.67,406.19
