Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,14,0,350.0,377.0,2.6,23.0,679.0,506.63,381.63
2017,8,1,14,15,333.0,369.5,2.6,22.5,649.5,466.14,351.65
2017,8,1,14,30,316.0,362.0,2.6,22.0,620.0,426.95,322.1
2017,8,1,14,45,312.5,348.0,2.65,22.0,594.0,390.09,293.15
2017,8,1,15,0,309.0,334.0,2.7,22.0,568.0,353.49,263.84
2017,8,1,15,15,312.5,313.5,2.7,21.5,539.0,314.91,232.88
2017,8,1,15,30,316.0,293.0,2.7,21.0,510.0,276.12,201.56
2017,8,1,15,45,284.5,277.5,2.7,21.0,463.0,234.63,169.97
2017,8,1,16,0,253.0,262.0,2.7,21.0,416.0,197.18,143.77
2017,8,1,16,15,207.5,243.0,2.65,20.5,363.0,169.64,129.53
2017,8,1,16,30,162.0,224.0,2.6,20.0,310.0,152.69,125.0
2017,8,1,16,45,160.0,200.5,2.6,20.0,278.0,139.1,113.98
2017,8,1,17,0,158.0,177.0,2.6,20.0,246.0,124.98,102.38
2017,8,1,17,15,375.0,128.0,2.5,19.5,262.5,89.04,72.02
2017,8,1,17,30,592.0,79.0,2.4,19.0,279.0,59.51,46.66
2017,8,1,17,45,536.5,71.5,2.35,18.5,229.5,54.83,42.7
2017,8,1,18,0,481.0,64.0,2.3,18.0,180.0,50.05,38.45
2017,8,1,18,15,402.0,54.0,2.15,17.5,135.0,42.93,31.96
2017,8,1,18,30,323.0,44.0,2.0,17.0,90.0,35.64,25.09
2017,8,1,18,45,210.5,30.0,1.95,17.0,55.0,23.25,12.92
2017,8,1,19,0,98.0,16.0,1.9,17.0,20.0,12.46,0.0
2017,8,1,19,15,49.0,8.0,1.9,16.5,10.0,6.83,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,33.0,6.0,1.35,14.5,7.0,5.12,0.0
2017,8,2,5,30,66.0,12.0,1.4,15.0,14.0,31.11,0.0
2017,8,2,5,45,165.0,27.5,1.45,15.5,46.0,112.68,73.61
2017,8,2,6,0,264.0,43.0,1.5,16.0,78.0,183.11,141.76
2017,8,2,6,15,132.0,55.0,1.55,16.5,72.5,135.1,107.13
2017,8,2,6,30,0.0,67.0,1.6,17.0,67.0,58.69,43.91
2017,8,2,6,45,0.0,86.5,1.65,17.5,86.5,76.59,59.12
2017,8,2,7,0,0.0,106.0,1.7,18.0,106.0,94.34,73.8
2017,8,2,7,15,31.5,136.5,1.8,18.5,150.0,155.89,125.07
2017,8,2,7,30,63.0,167.0,1.9,19.0,194.0,212.03,170.73
2017,8,2,7,45,111.5,193.5,2.05,19.5,248.0,294.05,236.29
2017,8,2,8,0,160.0,220.0,2.2,20.0,302.0,365.27,291.7
2017,8,2,8,15,167.0,243.0,2.15,20.0,336.5,399.84,317.04
2017,8,2,8,30,174.0,266.0,2.1,20.0,371.0,434.05,341.84
2017,8,2,8,45,463.0,198.0,2.05,20.5,506.0,662.12,515.19
2017,8,2,9,0,752.0,130.0,2.0,21.0,641.0,869.6,657.96
2017,8,2,9,15,460.0,241.5,2.0,21.0,560.0,723.64,550.34
2017,8,2,9,30,168.0,353.0,2.0,21.0,479.0,526.23,401.69
2017,8,2,9,45,125.0,363.5,2.0,21.5,459.5,493.91,376.61
2017,8,2,10,0,82.0,374.0,2.0,22.0,440.0,440.3,335.03
2017,8,2,10,15,98.5,394.5,2.0,22.0,477.5,474.89,360.43
2017,8,2,10,30,115.0,415.0,2.0,22.0,515.0,527.84,398.07
2017,8,2,10,45,156.0,429.0,2.05,22.5,567.5,577.46,433.07
2017,8,2,11,0,197.0,443.0,2.1,23.0,620.0,625.29,466.22
2017,8,2,11,15,198.0,451.5,2.1,23.0,632.0,626.97,466.53
2017,8,2,11,30,199.0,460.0,2.1,23.0,644.0,627.29,466.3
2017,8,2,11,45,212.5,451.5,2.1,23.0,650.0,621.65,462.53
2017,8,2,12,0,226.0,443.0,2.1,23.0,656.0,614.58,457.81
2017,8,2,12,15,511.0,310.0,2.15,23.0,789.5,749.67,558.64
2017,8,2,12,30,796.0,177.0,2.2,23.0,923.0,840.24,624.41
2017,8,2,12,45,803.5,170.5,2.25,23.5,918.5,807.56,600.87
2017,8,2,13,0,811.0,164.0,2.3,24.0,914.0,771.83,575.35
2017,8,2,13,15,807.5,163.0,2.4,24.0,899.5,729.97,546.24
2017,8,2,13,30,804.0,162.0,2.5,24.0,885.0,686.08,514.94
2017,8,2,13,45,800.5,159.0,2.65,24.0,864.0,638.7,480.5
2017,8,2,14,0,797.0,156.0,2.8,24.0,843.0,589.73,443.73
2017,8,2,14,15,788.5,154.0,2.9,23.5,815.0,537.57,404.0
2017,8,2,14,30,780.0,152.0,3.0,23.0,787.0,484.73,362.29
2017,8,2,14,45,477.5,254.0,3.1,23.0,637.5,387.57,288.88
2017,8,2,15,0,175.0,356.0,3.2,23.0,488.0,326.85,246.08
2017,8,2,15,15,122.5,327.5,3.2,22.5,417.5,275.69,208.25
2017,8,2,15,30,70.0,299.0,3.2,22.0,347.0,237.6,180.88
2017,8,2,15,45,45.5,259.0,3.2,22.0,289.0,198.76,151.86
2017,8,2,16,0,21.0,219.0,3.2,22.0,231.0,171.77,132.26
2017,8,2,16,15,83.0,221.0,3.0,21.5,265.0,161.06,124.08
2017,8,2,16,30,145.0,223.0,2.8,21.0,299.0,151.86,123.89
2017,8,2,16,45,101.5,196.0,2.65,21.0,247.0,141.53,115.61
2017,8,2,17,0,58.0,169.0,2.5,21.0,195.0,123.75,100.94
2017,8,2,17,15,51.0,148.0,2.25,20.5,168.0,109.55,89.3
2017,8,2,17,30,44.0,127.0,2.0,20.0,141.0,95.07,77.2
2017,8,2,17,45,33.5,105.5,1.75,20.0,115.5,79.98,64.2
2017,8,2,18,0,23.0,84.0,1.5,20.0,90.0,64.63,50.73
2017,8,2,18,15,11.5,63.5,1.3,19.5,66.5,50.34,38.06
2017,8,2,18,30,0.0,43.0,1.1,19.0,43.0,34.61,23.95
2017,8,2,18,45,0.0,25.5,0.95,19.0,25.5,20.92,10.71
2017,8,2,19,0,0.0,8.0,0.8,19.0,8.0,6.58,0.0
2017,8,2,19,15,0.0,4.0,0.8,19.0,4.0,3.41,0.0
2017,8,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,2.2,18.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,2.2,18.0,3.0,2.56,0.0
2017,8,3,5,45,0.0,13.5,2.25,18.0,13.5,11.11,2.14
2017,8,3,6,0,0.0,24.0,2.3,18.0,24.0,19.79,10.54
2017,8,3,6,15,0.0,38.5,2.25,18.0,38.5,31.83,20.98
2017,8,3,6,30,0.0,53.0,2.2,18.0,53.0,44.39,31.82
2017,8,3,6,45,0.0,70.0,2.2,18.0,70.0,59.74,44.89
2017,8,3,7,0,0.0,87.0,2.2,18.0,87.0,75.03,57.72
2017,8,3,7,15,24.5,125.0,2.1,18.0,135.5,138.09,110.63
2017,8,3,7,30,49.0,163.0,2.0,18.0,184.0,197.44,159.32
2017,8,3,7,45,69.0,189.0,1.9,18.5,222.5,241.13,193.97
2017,8,3,8,0,89.0,215.0,1.8,19.0,261.0,285.99,228.76
2017,8,3,8,15,64.5,226.0,1.55,19.0,261.0,276.87,219.65
2017,8,3,8,30,40.0,237.0,1.3,19.0,261.0,266.19,209.51
2017,8,3,8,45,194.5,258.0,1.1,19.0,388.0,446.14,349.97
2017,8,3,9,0,349.0,279.0,0.9,19.0,515.0,634.65,485.48
2017,8,3,9,15,300.0,310.5,1.05,19.5,522.5,626.76,475.62
2017,8,3,9,30,251.0,342.0,1.2,20.0,530.0,615.19,465.24
2017,8,3,9,45,226.0,364.0,1.35,20.5,539.5,593.96,449.11
2017,8,3,10,0,201.0,386.0,1.5,21.0,549.0,590.72,445.34
2017,8,3,10,15,134.0,388.5,1.65,21.5,499.5,523.89,395.28
2017,8,3,10,30,67.0,391.0,1.8,22.0,450.0,437.07,330.36
2017,8,3,10,45,155.0,413.0,1.95,22.5,551.5,560.89,421.79
2017,8,3,11,0,243.0,435.0,2.1,23.0,653.0,680.07,505.53
2017,8,3,11,15,166.0,439.0,1.95,23.0,589.5,584.61,435.14
2017,8,3,11,30,89.0,443.0,1.8,23.0,526.0,492.02,367.21
2017,8,3,11,45,96.5,440.0,1.65,23.0,530.0,489.94,365.82
2017,8,3,12,0,104.0,437.0,1.5,23.0,534.0,487.12,363.29
2017,8,3,12,15,96.0,444.0,1.2,23.0,534.0,479.17,355.9
2017,8,3,12,30,88.0,451.0,0.9,23.0,534.0,470.96,348.2
2017,8,3,12,45,70.0,432.0,0.65,23.5,497.5,431.69,318.12
2017,8,3,13,0,52.0,413.0,0.4,24.0,461.0,394.12,289.52
2017,8,3,13,15,43.0,390.0,0.7,24.0,429.5,361.52,268.08
2017,8,3,13,30,34.0,367.0,1.0,24.0,398.0,330.3,246.68
2017,8,3,13,45,98.0,394.0,1.3,24.0,479.5,386.08,289.17
2017,8,3,14,0,162.0,421.0,1.6,24.0,561.0,433.9,324.46
2017,8,3,14,15,157.5,406.0,1.6,23.5,538.0,404.53,303.06
2017,8,3,14,30,153.0,391.0,1.6,23.0,515.0,375.68,282.14
2017,8,3,14,45,179.5,371.5,1.6,23.0,511.0,356.78,267.36
2017,8,3,15,0,206.0,352.0,1.6,23.0,507.0,334.98,249.69
2017,8,3,15,15,170.5,332.5,1.45,22.5,456.0,292.57,217.95
2017,8,3,15,30,135.0,313.0,1.3,22.0,405.0,254.73,190.1
2017,8,3,15,45,126.5,290.0,1.2,22.0,372.0,223.81,166.72
2017,8,3,16,0,118.0,267.0,1.1,22.0,339.0,194.42,145.41
2017,8,3,16,15,227.0,232.5,1.3,21.5,355.5,164.28,124.27
2017,8,3,16,30,336.0,198.0,1.5,21.0,372.0,133.52,108.26
2017,8,3,16,45,388.0,166.0,1.7,21.0,347.0,110.37,89.21
2017,8,3,17,0,440.0,134.0,1.9,21.0,322.0,92.38,74.23
2017,8,3,17,15,391.0,126.0,2.05,20.5,277.0,88.06,70.92
2017,8,3,17,30,342.0,118.0,2.2,20.0,232.0,83.61,67.36
2017,8,3,17,45,292.5,102.5,2.35,19.5,188.0,75.78,60.71
2017,8,3,18,0,243.0,87.0,2.5,19.0,144.0,64.88,51.15
2017,8,3,18,15,187.5,68.0,2.45,18.5,105.5,51.36,39.05
2017,8,3,18,30,132.0,49.0,2.4,18.0,67.0,37.54,26.47
2017,8,3,18,45,66.0,29.5,2.35,18.0,38.5,23.03,12.07
2017,8,3,19,0,0.0,10.0,2.3,18.0,10.0,8.54,0.0
2017,8,3,19,15,0.0,5.0,2.05,17.5,5.0,4.27,0.0
2017,8,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,1.7,17.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,1.8,17.0,1.0,0.85,0.0
2017,8,4,5,45,0.0,5.5,1.9,17.5,5.5,4.51,0.0
2017,8,4,6,0,0.0,10.0,2.0,18.0,10.0,8.21,1.05
2017,8,4,6,15,0.0,17.0,2.1,18.0,17.0,13.98,6.06
2017,8,4,6,30,0.0,24.0,2.2,18.0,24.0,19.77,11.08
2017,8,4,6,45,0.0,32.0,2.3,18.5,32.0,26.4,16.72
2017,8,4,7,0,0.0,40.0,2.4,19.0,40.0,33.04,22.3
2017,8,4,7,15,73.0,105.5,2.4,19.0,136.0,162.01,131.35
2017,8,4,7,30,146.0,171.0,2.4,19.0,232.0,293.09,238.11
2017,8,4,7,45,73.0,90.5,2.4,19.5,121.0,149.36,120.07
2017,8,4,8,0,0.0,10.0,2.4,20.0,10.0,8.25,1.23
2017,8,4,8,15,0.0,19.5,2.4,20.0,19.5,16.12,7.78
2017,8,4,8,30,0.0,29.0,2.4,20.0,29.0,24.01,14.28
2017,8,4,8,45,0.0,50.0,2.4,20.5,50.0,41.5,28.56
2017,8,4,9,0,0.0,71.0,2.4,21.0,71.0,59.05,42.7
2017,8,4,9,15,0.0,60.0,2.4,21.0,60.0,49.9,35.14
2017,8,4,9,30,0.0,49.0,2.4,21.0,49.0,40.76,27.64
2017,8,4,9,45,24.0,197.0,2.4,21.5,216.0,205.22,159.27
2017,8,4,10,0,48.0,345.0,2.4,22.0,383.0,377.21,289.6
2017,8,4,10,15,24.0,223.5,2.4,22.0,242.5,229.5,176.23
2017,8,4,10,30,0.0,102.0,2.4,22.0,102.0,85.6,62.99
2017,8,4,10,45,0.0,105.5,2.45,22.0,105.5,88.65,65.5
2017,8,4,11,0,0.0,109.0,2.5,22.0,109.0,91.69,67.84
2017,8,4,11,15,0.0,101.5,2.5,22.0,101.5,85.3,62.72
2017,8,4,11,30,0.0,94.0,2.5,22.0,94.0,78.94,57.63
2017,8,4,11,45,0.0,63.5,2.5,22.5,63.5,53.17,37.01
2017,8,4,12,0,0.0,33.0,2.5,23.0,33.0,27.6,16.51
2017,8,4,12,15,0.0,48.0,2.5,23.0,48.0,40.17,26.58
2017,8,4,12,30,0.0,63.0,2.5,23.0,63.0,52.76,36.62
2017,8,4,12,45,0.0,47.5,2.5,23.5,47.5,39.74,26.18
2017,8,4,13,0,0.0,32.0,2.5,24.0,32.0,26.74,15.77
2017,8,4,13,15,0.0,41.5,2.5,24.0,41.5,34.68,22.12
2017,8,4,13,30,0.0,51.0,2.5,24.0,51.0,42.62,28.47
2017,8,4,13,45,0.0,44.0,2.5,24.0,44.0,36.73,23.8
2017,8,4,14,0,0.0,37.0,2.5,24.0,37.0,30.86,19.13
2017,8,4,14,15,0.0,73.5,2.5,23.5,73.5,61.37,43.63
2017,8,4,14,30,0.0,110.0,2.5,23.0,110.0,91.58,67.84
2017,8,4,14,45,24.5,214.0,2.5,23.0,232.5,182.11,138.82
2017,8,4,15,0,49.0,318.0,2.5,23.0,355.0,262.0,199.67
2017,8,4,15,15,106.5,315.0,2.5,23.0,389.5,268.19,202.4
2017,8,4,15,30,164.0,312.0,2.5,23.0,424.0,260.54,193.92
2017,8,4,15,45,133.0,288.0,2.5,23.0,375.0,223.61,166.58
2017,8,4,16,0,102.0,264.0,2.5,23.0,326.0,198.39,149.38
2017,8,4,16,15,99.0,241.0,2.45,22.5,297.0,172.32,132.24
2017,8,4,16,30,96.0,218.0,2.4,22.0,268.0,155.25,126.18
2017,8,4,16,45,317.0,165.0,2.4,22.0,304.5,114.59,92.48
2017,8,4,17,0,538.0,112.0,2.4,22.0,341.0,79.8,63.24
2017,8,4,17,15,496.0,105.0,2.35,21.5,294.5,75.31,59.72
2017,8,4,17,30,454.0,98.0,2.3,21.0,248.0,71.12,56.34
2017,8,4,17,45,403.5,86.0,2.3,20.5,202.0,63.25,49.62
2017,8,4,18,0,353.0,74.0,2.3,20.0,156.0,55.13,42.49
2017,8,4,18,15,281.5,59.5,2.25,19.5,114.5,44.84,33.24
2017,8,4,18,30,210.0,45.0,2.2,19.0,73.0,34.28,23.53
2017,8,4,18,45,128.0,28.0,2.15,18.5,42.5,21.56,10.53
2017,8,4,19,0,46.0,11.0,2.1,18.0,12.0,9.39,0.0
2017,8,4,19,15,23.0,5.5,2.1,18.0,6.0,4.69,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,2.35,15.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,2.4,15.0,3.0,2.56,0.0
2017,8,5,5,45,0.0,12.0,2.5,15.5,12.0,9.87,0.9
2017,8,5,6,0,0.0,21.0,2.6,16.0,21.0,17.31,8.55
2017,8,5,6,15,0.0,34.0,2.6,16.0,34.0,28.08,17.99
2017,8,5,6,30,0.0,47.0,2.6,16.0,47.0,38.89,27.41
2017,8,5,6,45,0.0,62.0,2.6,16.5,62.0,52.01,38.62
2017,8,5,7,0,0.0,77.0,2.6,17.0,77.0,65.35,49.82
2017,8,5,7,15,35.5,121.5,2.55,17.0,136.5,142.33,114.99
2017,8,5,7,30,71.0,166.0,2.5,17.0,196.0,218.11,177.63
2017,8,5,7,45,39.5,166.5,2.5,17.5,183.5,193.12,155.49
2017,8,5,8,0,8.0,167.0,2.5,18.0,171.0,154.53,122.41
2017,8,5,8,15,4.0,148.5,2.45,18.5,150.5,131.96,103.4
2017,8,5,8,30,0.0,130.0,2.4,19.0,130.0,110.62,85.43
2017,8,5,8,45,66.0,219.0,2.4,19.5,263.5,269.59,214.12
2017,8,5,9,0,132.0,308.0,2.4,20.0,397.0,446.13,349.07
2017,8,5,9,15,73.0,276.5,2.35,20.0,326.0,335.68,262.28
2017,8,5,9,30,14.0,245.0,2.3,20.0,255.0,228.83,177.58
2017,8,5,9,45,18.0,269.0,2.3,20.5,283.0,254.56,197.24
2017,8,5,10,0,22.0,293.0,2.3,21.0,311.0,280.19,216.18
2017,8,5,10,15,27.0,317.5,2.3,21.0,340.5,326.0,250.64
2017,8,5,10,30,32.0,342.0,2.3,21.0,370.0,353.32,270.75
2017,8,5,10,45,40.5,366.5,2.35,21.5,402.5,383.47,292.54
2017,8,5,11,0,49.0,391.0,2.4,22.0,435.0,412.81,313.47
2017,8,5,11,15,54.0,404.5,2.45,22.0,453.5,426.94,323.63
2017,8,5,11,30,59.0,418.0,2.5,22.0,472.0,440.26,333.27
2017,8,5,11,45,60.5,424.0,2.55,22.0,480.0,442.26,334.59
2017,8,5,12,0,62.0,430.0,2.6,22.0,488.0,443.63,335.54
2017,8,5,12,15,117.0,448.5,2.65,22.0,558.0,514.02,388.06
2017,8,5,12,30,172.0,467.0,2.7,22.0,628.0,566.21,426.35
2017,8,5,12,45,107.0,430.5,2.75,22.0,530.5,469.16,354.78
2017,8,5,13,0,42.0,394.0,2.8,22.0,433.0,370.68,281.4
2017,8,5,13,15,81.5,416.5,2.85,22.0,490.5,411.92,313.25
2017,8,5,13,30,121.0,439.0,2.9,22.0,548.0,451.66,342.89
2017,8,5,13,45,131.0,428.5,2.95,22.0,543.5,436.51,331.67
2017,8,5,14,0,141.0,418.0,3.0,22.0,539.0,420.25,319.65
2017,8,5,14,15,104.5,391.0,3.0,21.5,479.5,367.31,280.43
2017,8,5,14,30,68.0,364.0,3.0,21.0,420.0,319.33,244.79
2017,8,5,14,45,124.5,358.0,3.05,21.0,453.5,325.56,248.92
2017,8,5,15,0,181.0,352.0,3.1,21.0,487.0,326.56,247.86
2017,8,5,15,15,117.5,318.5,3.1,20.5,404.5,268.64,204.6
2017,8,5,15,30,54.0,285.0,3.1,20.0,322.0,225.0,173.1
2017,8,5,15,45,62.5,270.0,3.1,20.0,310.0,208.1,159.76
2017,8,5,16,0,71.0,255.0,3.1,20.0,298.0,190.11,146.01
2017,8,5,16,15,54.0,226.5,3.05,19.5,258.0,162.76,126.91
2017,8,5,16,30,37.0,198.0,3.0,19.0,218.0,143.15,117.61
2017,8,5,16,45,43.5,181.0,3.0,19.0,201.5,131.94,108.49
2017,8,5,17,0,50.0,164.0,3.0,19.0,185.0,120.44,99.02
2017,8,5,17,15,303.5,120.5,2.95,18.5,222.0,87.63,71.14
2017,8,5,17,30,557.0,77.0,2.9,18.0,259.0,58.02,45.57
2017,8,5,17,45,507.5,68.5,2.85,18.0,211.5,52.61,40.81
2017,8,5,18,0,458.0,60.0,2.8,18.0,164.0,47.01,35.73
2017,8,5,18,15,379.0,49.5,2.7,17.5,121.0,39.39,28.76
2017,8,5,18,30,300.0,39.0,2.6,17.0,78.0,31.58,21.36
2017,8,5,18,45,192.0,25.5,2.55,17.0,46.0,19.83,8.86
2017,8,5,19,0,84.0,12.0,2.5,17.0,14.0,10.24,0.0
2017,8,5,19,15,42.0,6.0,2.5,16.5,7.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,15,49.5,5.0,2.3,15.0,6.5,0.0,0.0
2017,8,6,5,30,99.0,10.0,2.4,15.0,13.0,40.16,0.0
2017,8,6,5,45,228.0,22.0,2.5,15.5,45.0,130.93,74.68
2017,8,6,6,0,357.0,34.0,2.6,16.0,77.0,218.08,168.15
2017,8,6,6,15,439.5,42.5,2.55,16.0,121.5,289.39,232.7
2017,8,6,6,30,522.0,51.0,2.5,16.0,166.0,369.15,302.0
2017,8,6,6,45,261.0,48.0,2.45,16.5,105.5,227.21,188.07
2017,8,6,7,0,0.0,45.0,2.4,17.0,45.0,37.19,25.93
2017,8,6,7,15,0.0,53.5,2.35,17.0,53.5,44.27,31.98
2017,8,6,7,30,0.0,62.0,2.3,17.0,62.0,51.36,37.86
2017,8,6,7,45,0.0,89.0,2.25,17.5,89.0,74.42,56.9
2017,8,6,8,0,0.0,116.0,2.2,18.0,116.0,98.78,76.69
2017,8,6,8,15,0.0,126.5,2.2,18.0,126.5,107.93,83.89
2017,8,6,8,30,0.0,137.0,2.2,18.0,137.0,117.09,91.08
2017,8,6,8,45,3.0,165.5,2.2,18.5,167.5,145.73,113.86
2017,8,6,9,0,6.0,194.0,2.2,19.0,198.0,174.62,136.46
2017,8,6,9,15,13.0,229.5,2.2,19.0,239.0,214.15,167.56
2017,8,6,9,30,20.0,265.0,2.2,19.0,280.0,253.94,198.39
2017,8,6,9,45,36.0,306.5,2.25,19.5,335.0,328.29,255.15
2017,8,6,10,0,52.0,348.0,2.3,20.0,390.0,385.1,297.26
2017,8,6,10,15,56.0,365.5,2.35,20.0,412.5,404.43,311.11
2017,8,6,10,30,60.0,383.0,2.4,20.0,435.0,423.21,324.69
2017,8,6,10,45,113.5,412.0,2.45,20.0,512.5,520.79,397.49
2017,8,6,11,0,167.0,441.0,2.5,20.0,590.0,596.7,452.71
2017,8,6,11,15,176.0,441.0,2.55,20.0,600.5,598.06,453.25
2017,8,6,11,30,185.0,441.0,2.6,20.0,611.0,598.22,453.46
2017,8,6,11,45,535.0,281.5,2.65,20.5,778.0,788.72,596.47
2017,8,6,12,0,885.0,122.0,2.7,21.0,945.0,919.01,686.27
2017,8,6,12,15,885.5,122.0,2.75,21.0,945.5,891.19,666.66
2017,8,6,12,30,886.0,122.0,2.8,21.0,946.0,860.19,646.26
2017,8,6,12,45,878.5,125.5,2.9,21.0,937.0,822.76,621.63
2017,8,6,13,0,871.0,129.0,3.0,21.0,928.0,782.92,595.08
2017,8,6,13,15,868.0,128.0,3.05,21.0,913.5,740.41,564.92
2017,8,6,13,30,865.0,127.0,3.1,21.0,899.0,695.65,531.83
2017,8,6,13,45,858.0,127.0,3.15,21.0,877.0,647.12,495.09
2017,8,6,14,0,851.0,127.0,3.2,21.0,855.0,597.05,456.2
2017,8,6,14,15,843.5,125.5,3.25,20.5,826.0,544.28,414.92
2017,8,6,14,30,836.0,124.0,3.3,20.0,797.0,490.5,371.39
2017,8,6,14,45,822.0,124.0,3.35,20.0,761.5,432.09,322.28
2017,8,6,15,0,808.0,124.0,3.4,20.0,726.0,375.21,273.11
2017,8,6,15,15,794.5,121.0,3.4,19.5,686.0,316.74,222.36
2017,8,6,15,30,781.0,118.0,3.4,19.0,646.0,259.08,172.4
2017,8,6,15,45,755.0,118.0,3.45,19.0,599.5,202.72,126.17
2017,8,6,16,0,729.0,118.0,3.5,19.0,553.0,142.54,83.43
2017,8,6,16,15,705.5,113.5,3.5,18.5,505.5,88.23,59.25
2017,8,6,16,30,682.0,109.0,3.5,18.0,458.0,75.35,60.06
2017,8,6,16,45,638.5,107.0,3.5,18.0,406.0,75.42,60.34
2017,8,6,17,0,595.0,105.0,3.5,18.0,354.0,75.62,60.72
2017,8,6,17,15,554.0,97.0,3.5,17.5,304.5,71.44,57.35
2017,8,6,17,30,513.0,89.0,3.5,17.0,255.0,67.07,53.73
2017,8,6,17,45,445.5,80.0,3.5,17.0,205.5,59.49,47.03
2017,8,6,18,0,378.0,71.0,3.5,17.0,156.0,53.23,41.32
2017,8,6,18,15,303.5,56.5,3.4,16.5,113.5,42.82,31.83
2017,8,6,18,30,229.0,42.0,3.3,16.0,71.0,32.17,21.88
2017,8,6,18,45,137.0,25.0,3.2,16.0,40.0,19.33,7.99
2017,8,6,19,0,45.0,8.0,3.1,16.0,9.0,6.83,0.0
2017,8,6,19,15,22.5,4.0,3.05,15.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,5,15,14.5,3.0,2.2,15.0,3.5,0.0,0.0
2017,8,7,5,30,29.0,6.0,2.3,15.0,7.0,14.41,0.0
2017,8,7,5,45,112.0,23.5,2.4,15.5,35.5,85.95,44.79
2017,8,7,6,0,195.0,41.0,2.5,16.0,64.0,153.68,117.63
2017,8,7,6,15,268.5,57.0,2.45,16.0,105.5,219.11,175.95
2017,8,7,6,30,342.0,73.0,2.4,16.0,147.0,292.38,239.45
2017,8,7,6,45,173.5,90.5,2.4,16.5,128.0,215.77,177.28
2017,8,7,7,0,5.0,108.0,2.4,17.0,109.0,100.74,79.43
2017,8,7,7,15,11.5,127.5,2.35,17.0,131.5,123.14,98.31
2017,8,7,7,30,18.0,147.0,2.3,17.0,154.0,146.02,117.14
2017,8,7,7,45,20.0,165.0,2.3,17.5,174.5,164.28,131.52
2017,8,7,8,0,22.0,183.0,2.3,18.0,195.0,182.63,145.74
2017,8,7,8,15,33.0,210.0,2.3,18.0,229.0,233.6,186.42
2017,8,7,8,30,44.0,237.0,2.3,18.0,263.0,271.28,215.84
2017,8,7,8,45,61.0,265.5,2.3,18.5,305.0,316.4,250.4
2017,8,7,9,0,78.0,294.0,2.3,19.0,347.0,361.9,284.54
2017,8,7,9,15,148.5,319.0,2.35,19.0,426.5,474.62,370.9
2017,8,7,9,30,219.0,344.0,2.4,19.0,506.0,569.5,441.43
2017,8,7,9,45,279.0,348.5,2.45,19.0,565.0,652.65,501.55
2017,8,7,10,0,339.0,353.0,2.5,19.0,624.0,715.42,546.4
2017,8,7,10,15,579.5,248.0,2.55,19.0,733.0,868.58,658.72
2017,8,7,10,30,820.0,143.0,2.6,19.0,842.0,987.71,739.03
2017,8,7,10,45,826.5,144.5,2.65,19.5,864.5,988.57,736.66
2017,8,7,11,0,833.0,146.0,2.7,20.0,887.0,985.66,733.09
2017,8,7,11,15,837.0,146.5,2.75,20.0,902.0,961.76,717.11
2017,8,7,11,30,841.0,147.0,2.8,20.0,917.0,948.31,708.35
2017,8,7,11,45,842.5,148.0,2.9,20.0,925.0,929.47,696.31
2017,8,7,12,0,844.0,149.0,3.0,20.0,933.0,907.29,682.03
2017,8,7,12,15,844.0,149.0,3.0,20.0,933.0,879.7,663.34
2017,8,7,12,30,844.0,149.0,3.0,20.0,933.0,849.12,642.61
2017,8,7,12,45,849.5,144.0,3.05,20.0,928.0,815.94,620.32
2017,8,7,13,0,855.0,139.0,3.1,20.0,923.0,779.72,595.75
2017,8,7,13,15,851.5,138.0,3.1,20.0,908.0,737.3,564.89
2017,8,7,13,30,848.0,137.0,3.1,20.0,893.0,692.74,531.59
2017,8,7,13,45,843.5,135.5,3.15,20.0,871.0,645.16,495.47
2017,8,7,14,0,839.0,134.0,3.2,20.0,849.0,595.89,457.06
2017,8,7,14,15,831.0,132.0,3.2,20.0,820.5,543.29,414.88
2017,8,7,14,30,823.0,130.0,3.2,20.0,792.0,488.16,369.56
2017,8,7,14,45,543.5,233.5,3.2,20.0,663.0,400.2,301.29
2017,8,7,15,0,264.0,337.0,3.2,20.0,534.0,341.03,258.05
2017,8,7,15,15,520.5,228.0,3.2,19.5,588.0,312.31,227.09
2017,8,7,15,30,777.0,119.0,3.2,19.0,642.0,258.71,172.18
2017,8,7,15,45,760.0,115.5,3.2,19.0,597.5,201.36,124.83
2017,8,7,16,0,743.0,112.0,3.2,19.0,553.0,145.76,85.62
2017,8,7,16,15,720.0,107.5,3.2,18.5,505.0,84.3,56.22
2017,8,7,16,30,697.0,103.0,3.2,18.0,457.0,71.68,56.9
2017,8,7,16,45,667.0,97.5,3.2,18.0,407.5,69.31,55.05
2017,8,7,17,0,637.0,92.0,3.2,18.0,358.0,66.81,53.06
2017,8,7,17,15,596.0,85.5,3.2,17.5,307.5,63.34,50.28
2017,8,7,17,30,555.0,79.0,3.2,17.0,257.0,59.76,47.3
2017,8,7,17,45,498.0,70.5,3.2,16.5,208.5,54.34,42.58
2017,8,7,18,0,441.0,62.0,3.2,16.0,160.0,48.78,37.55
2017,8,7,18,15,360.0,50.5,3.1,15.5,116.5,40.37,29.79
2017,8,7,18,30,279.0,39.0,3.0,15.0,73.0,30.13,20.16
2017,8,7,18,45,168.5,24.0,2.9,15.0,41.5,18.65,6.86
2017,8,7,19,0,58.0,9.0,2.8,15.0,10.0,7.68,0.0
2017,8,7,19,15,29.0,4.5,2.75,15.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,25.5,4.0,2.4,14.0,4.5,0.0,0.0
2017,8,8,5,30,51.0,8.0,2.5,14.0,9.0,23.21,0.0
2017,8,8,5,45,163.5,22.5,2.65,14.5,39.0,103.89,50.99
2017,8,8,6,0,276.0,37.0,2.8,15.0,69.0,184.36,141.79
2017,8,8,6,15,360.5,48.5,2.75,15.0,112.5,258.19,208.35
2017,8,8,6,30,445.0,60.0,2.7,15.0,156.0,338.61,278.44
2017,8,8,6,45,500.5,68.5,2.7,15.5,204.5,406.34,335.9
2017,8,8,7,0,556.0,77.0,2.7,16.0,253.0,478.3,394.53
2017,8,8,7,15,278.0,89.5,2.6,16.5,177.5,316.89,262.37
2017,8,8,7,30,0.0,102.0,2.5,17.0,102.0,87.37,67.77
2017,8,8,7,45,0.0,98.5,2.45,17.5,98.5,83.21,64.21
2017,8,8,8,0,0.0,95.0,2.4,18.0,95.0,79.55,60.83
2017,8,8,8,15,0.0,111.0,2.35,18.0,111.0,93.74,72.31
2017,8,8,8,30,0.0,127.0,2.3,18.0,127.0,107.97,83.69
2017,8,8,8,45,0.0,142.0,2.3,18.5,142.0,121.3,94.07
2017,8,8,9,0,0.0,157.0,2.3,19.0,157.0,134.63,104.33
2017,8,8,9,15,3.0,176.5,2.3,19.0,178.5,154.98,120.44
2017,8,8,9,30,6.0,196.0,2.3,19.0,200.0,175.4,136.48
2017,8,8,9,45,10.0,228.0,2.35,19.5,236.0,208.45,162.05
2017,8,8,10,0,14.0,260.0,2.4,20.0,272.0,241.55,187.24
2017,8,8,10,15,12.5,250.0,2.45,20.0,261.0,229.93,177.84
2017,8,8,10,30,11.0,240.0,2.5,20.0,250.0,218.59,168.8
2017,8,8,10,45,12.0,251.0,2.55,20.0,262.0,228.9,176.67
2017,8,8,11,0,13.0,262.0,2.6,20.0,274.0,239.06,184.37
2017,8,8,11,15,17.5,297.5,2.6,20.0,313.5,274.5,211.53
2017,8,8,11,30,22.0,333.0,2.6,20.0,353.0,309.47,237.99
2017,8,8,11,45,22.5,338.5,2.65,20.5,359.5,313.1,240.08
2017,8,8,12,0,23.0,344.0,2.7,21.0,366.0,316.5,242.13
2017,8,8,12,15,29.0,364.5,2.75,21.0,392.0,349.64,267.14
2017,8,8,12,30,35.0,385.0,2.8,21.0,418.0,368.77,281.46
2017,8,8,12,45,34.0,378.5,2.85,21.0,410.5,357.12,272.72
2017,8,8,13,0,33.0,372.0,2.9,21.0,403.0,345.53,264.14
2017,8,8,13,15,35.5,372.0,2.95,20.5,405.0,342.04,262.22
2017,8,8,13,30,38.0,372.0,3.0,20.0,407.0,338.08,259.91
2017,8,8,13,45,52.5,380.0,3.05,20.0,426.0,347.54,267.39
2017,8,8,14,0,67.0,388.0,3.1,20.0,445.0,354.81,273.04
2017,8,8,14,15,49.0,352.0,3.1,20.0,393.0,309.35,238.43
2017,8,8,14,30,31.0,316.0,3.1,20.0,341.0,266.84,206.04
2017,8,8,14,45,26.0,292.5,3.15,20.0,313.0,241.79,186.94
2017,8,8,15,0,21.0,269.0,3.2,20.0,285.0,222.41,172.15
2017,8,8,15,15,29.0,268.0,3.2,19.5,288.0,214.42,166.16
2017,8,8,15,30,37.0,267.0,3.2,19.0,291.0,209.42,162.39
2017,8,8,15,45,33.0,245.5,3.2,19.0,266.5,187.91,145.77
2017,8,8,16,0,29.0,224.0,3.2,19.0,242.0,167.34,130.11
2017,8,8,16,15,16.5,192.0,3.15,18.5,202.0,148.66,116.66
2017,8,8,16,30,4.0,160.0,3.1,18.0,162.0,125.3,102.96
2017,8,8,16,45,10.0,153.0,3.1,18.0,157.5,119.41,98.28
2017,8,8,17,0,16.0,146.0,3.1,18.0,153.0,113.34,93.37
2017,8,8,17,15,10.0,126.5,3.1,17.5,130.5,98.72,81.12
2017,8,8,17,30,4.0,107.0,3.1,17.0,108.0,83.99,68.54
2017,8,8,17,45,151.0,92.0,3.1,16.5,125.0,67.71,54.33
2017,8,8,18,0,298.0,77.0,3.1,16.0,142.0,57.11,44.84
2017,8,8,18,15,229.0,59.5,3.05,15.5,101.5,44.72,33.54
2017,8,8,18,30,160.0,42.0,3.0,15.0,61.0,32.56,22.13
2017,8,8,18,45,89.5,23.5,2.95,15.0,33.5,18.58,5.91
2017,8,8,19,0,19.0,5.0,2.9,15.0,6.0,4.27,0.0
2017,8,8,19,15,9.5,2.5,2.85,15.0,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,9,5,45,96.0,20.0,2.25,15.5,31.0,74.25,31.29
2017,8,9,6,0,192.0,40.0,2.4,16.0,62.0,152.42,115.93
2017,8,9,6,15,269.0,55.0,2.4,16.0,103.0,218.22,174.98
2017,8,9,6,30,346.0,70.0,2.4,16.0,144.0,292.41,239.44
2017,8,9,6,45,405.0,81.5,2.4,16.5,191.5,359.13,295.86
2017,8,9,7,0,464.0,93.0,2.4,17.0,239.0,431.0,354.43
2017,8,9,7,15,232.0,80.0,2.35,17.0,153.0,273.43,226.12
2017,8,9,7,30,0.0,67.0,2.3,17.0,67.0,55.53,41.21
2017,8,9,7,45,0.0,71.0,2.3,17.5,71.0,58.89,43.96
2017,8,9,8,0,0.0,75.0,2.3,18.0,75.0,62.25,46.5
2017,8,9,8,15,0.0,88.0,2.25,18.0,88.0,73.15,55.36
2017,8,9,8,30,0.0,101.0,2.2,18.0,101.0,84.52,64.51
2017,8,9,8,45,0.0,120.0,2.2,18.5,120.0,101.34,77.9
2017,8,9,9,0,0.0,139.0,2.2,19.0,139.0,118.25,91.17
2017,8,9,9,15,2.0,161.5,2.2,19.0,163.0,140.3,108.7
2017,8,9,9,30,4.0,184.0,2.2,19.0,187.0,162.46,126.15
2017,8,9,9,45,4.0,179.0,2.25,19.0,182.5,157.54,121.95
2017,8,9,10,0,4.0,174.0,2.3,19.0,178.0,152.77,117.98
2017,8,9,10,15,6.0,193.5,2.3,19.0,199.0,172.02,133.1
2017,8,9,10,30,8.0,213.0,2.3,19.0,220.0,191.21,148.03
2017,8,9,10,45,11.0,242.0,2.35,19.5,252.0,219.83,169.94
2017,8,9,11,0,14.0,271.0,2.4,20.0,284.0,248.27,191.42
2017,8,9,11,15,15.5,286.0,2.45,20.0,300.0,262.27,202.0
2017,8,9,11,30,17.0,301.0,2.5,20.0,316.0,276.0,212.37
2017,8,9,11,45,18.5,312.5,2.55,20.0,329.5,286.26,220.11
2017,8,9,12,0,20.0,324.0,2.6,20.0,343.0,296.18,227.61
2017,8,9,12,15,27.0,352.0,2.65,20.0,377.5,336.7,258.4
2017,8,9,12,30,34.0,380.0,2.7,20.0,412.0,363.68,278.67
2017,8,9,12,45,55.0,405.0,2.75,20.0,456.0,397.63,304.5
2017,8,9,13,0,76.0,430.0,2.8,20.0,500.0,428.76,327.95
2017,8,9,13,15,65.5,413.0,2.8,20.0,472.5,398.54,305.17
2017,8,9,13,30,55.0,396.0,2.8,20.0,445.0,369.57,283.48
2017,8,9,13,45,56.5,383.0,2.85,20.0,432.5,352.64,271.0
2017,8,9,14,0,58.0,370.0,2.9,20.0,420.0,335.7,258.37
2017,8,9,14,15,57.0,357.5,2.9,19.5,405.5,317.83,245.31
2017,8,9,14,30,56.0,345.0,2.9,19.0,391.0,300.15,232.26
2017,8,9,14,45,354.5,270.0,2.95,19.0,534.0,350.97,267.8
2017,8,9,15,0,653.0,195.0,3.0,19.0,677.0,371.38,274.25
2017,8,9,15,15,636.5,189.5,3.0,19.0,637.5,317.62,227.89
2017,8,9,15,30,620.0,184.0,3.0,19.0,598.0,265.4,183.37
2017,8,9,15,45,590.0,181.0,3.05,19.0,553.0,214.65,142.74
2017,8,9,16,0,560.0,178.0,3.1,19.0,508.0,166.72,109.62
2017,8,9,16,15,533.5,169.5,3.1,18.5,462.0,119.21,87.52
2017,8,9,16,30,507.0,161.0,3.1,18.0,416.0,107.63,87.88
2017,8,9,16,45,466.0,152.5,3.15,18.0,367.0,103.57,84.7
2017,8,9,17,0,425.0,144.0,3.2,18.0,318.0,99.34,81.32
2017,8,9,17,15,383.5,130.0,3.2,17.5,271.0,91.23,74.63
2017,8,9,17,30,342.0,116.0,3.2,17.0,224.0,82.77,67.49
2017,8,9,17,45,286.5,99.0,3.2,17.0,178.0,73.31,59.13
2017,8,9,18,0,231.0,82.0,3.2,17.0,132.0,61.29,48.29
2017,8,9,18,15,172.5,61.0,3.15,16.5,92.5,46.31,34.73
2017,8,9,18,30,114.0,40.0,3.1,16.0,53.0,30.96,20.56
2017,8,9,18,45,57.0,20.0,3.05,16.0,26.5,15.91,3.2
2017,8,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,45,71.0,19.5,2.35,15.5,27.5,56.01,18.89
2017,8,10,6,0,142.0,39.0,2.4,16.0,55.0,119.58,89.79
2017,8,10,6,15,209.5,58.0,2.35,16.0,95.5,182.45,145.86
2017,8,10,6,30,277.0,77.0,2.3,16.0,136.0,263.57,215.56
2017,8,10,6,45,334.5,92.0,2.25,16.5,182.5,329.89,271.51
2017,8,10,7,0,392.0,107.0,2.2,17.0,229.0,401.34,329.69
2017,8,10,7,15,196.0,87.0,2.15,17.0,148.0,241.2,199.31
2017,8,10,7,30,0.0,67.0,2.1,17.0,67.0,55.53,41.23
2017,8,10,7,45,0.0,81.5,2.05,17.5,81.5,67.69,51.32
2017,8,10,8,0,0.0,96.0,2.0,18.0,96.0,80.5,61.64
2017,8,10,8,15,0.0,106.5,1.95,18.0,106.5,89.7,68.99
2017,8,10,8,30,0.0,117.0,1.9,18.0,117.0,98.91,76.29
2017,8,10,8,45,0.5,142.5,1.9,18.5,143.0,122.3,94.9
2017,8,10,9,0,1.0,168.0,1.9,19.0,169.0,145.85,113.33
2017,8,10,9,15,2.5,174.5,1.9,19.0,176.5,152.77,118.57
2017,8,10,9,30,4.0,181.0,1.9,19.0,184.0,159.76,123.91
2017,8,10,9,45,5.0,189.0,1.95,19.0,193.5,167.68,129.97
2017,8,10,10,0,6.0,197.0,2.0,19.0,203.0,175.58,136.01
2017,8,10,10,15,10.5,236.5,2.05,19.0,246.0,215.69,167.37
2017,8,10,10,30,15.0,276.0,2.1,19.0,289.0,255.83,198.29
2017,8,10,10,45,18.0,296.5,2.15,19.5,312.5,276.7,213.67
2017,8,10,11,0,21.0,317.0,2.2,20.0,336.0,297.28,228.76
2017,8,10,11,15,25.5,340.0,2.25,20.0,364.0,338.02,259.41
2017,8,10,11,30,30.0,363.0,2.3,20.0,392.0,361.31,276.68
2017,8,10,11,45,29.5,364.0,2.35,20.0,392.0,358.12,274.09
2017,8,10,12,0,29.0,365.0,2.4,20.0,392.0,354.7,271.49
2017,8,10,12,15,34.5,379.0,2.45,20.0,411.0,368.22,281.75
2017,8,10,12,30,40.0,393.0,2.5,20.0,430.0,380.7,291.15
2017,8,10,12,45,41.0,392.0,2.55,20.0,430.0,375.16,287.05
2017,8,10,13,0,42.0,391.0,2.6,20.0,430.0,369.3,282.81
2017,8,10,13,15,49.5,394.5,2.65,20.0,439.5,371.61,284.83
2017,8,10,13,30,57.0,398.0,2.7,20.0,449.0,372.8,285.94
2017,8,10,13,45,407.0,290.5,2.8,20.0,636.0,505.16,389.49
2017,8,10,14,0,757.0,183.0,2.9,20.0,823.0,591.47,453.06
2017,8,10,14,15,747.5,180.0,2.95,19.5,794.0,538.01,410.95
2017,8,10,14,30,738.0,177.0,3.0,19.0,765.0,484.13,367.92
2017,8,10,14,45,726.0,173.5,3.05,19.0,730.0,428.67,321.65
2017,8,10,15,0,714.0,170.0,3.1,19.0,695.0,373.56,274.51
2017,8,10,15,15,697.5,166.0,3.1,18.5,655.0,317.41,226.39
2017,8,10,15,30,681.0,162.0,3.1,18.0,615.0,262.65,179.58
2017,8,10,15,45,661.0,156.0,3.15,18.0,570.5,207.56,134.62
2017,8,10,16,0,641.0,150.0,3.2,18.0,526.0,154.83,97.55
2017,8,10,16,15,615.0,143.5,3.15,17.5,478.5,104.15,75.11
2017,8,10,16,30,589.0,137.0,3.1,17.0,431.0,94.08,76.57
2017,8,10,16,45,557.0,128.0,3.1,17.0,382.0,90.17,73.45
2017,8,10,17,0,525.0,119.0,3.1,17.0,333.0,84.22,68.5
2017,8,10,17,15,481.5,108.5,3.05,16.5,284.0,77.89,63.27
2017,8,10,17,30,438.0,98.0,3.0,16.0,235.0,71.33,57.7
2017,8,10,17,45,383.5,84.5,2.95,16.0,188.0,62.35,49.71
2017,8,10,18,0,329.0,71.0,2.9,16.0,141.0,53.09,41.26
2017,8,10,18,15,254.5,54.5,2.8,15.5,99.5,41.24,30.42
2017,8,10,18,30,180.0,38.0,2.7,15.0,58.0,29.09,18.95
2017,8,10,18,45,90.0,19.0,2.65,15.0,29.0,14.7,1.32
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,110.0,18.0,2.1,14.5,30.0,76.27,22.18
2017,8,11,6,0,220.0,36.0,2.2,15.0,60.0,160.69,121.84
2017,8,11,6,15,301.5,50.5,2.2,15.0,102.5,230.02,184.89
2017,8,11,6,30,383.0,65.0,2.2,15.0,145.0,308.19,252.99
2017,8,11,6,45,445.0,75.0,2.2,15.5,193.0,376.99,311.33
2017,8,11,7,0,507.0,85.0,2.2,16.0,241.0,457.7,376.79
2017,8,11,7,15,253.5,93.0,2.15,16.0,171.0,306.03,253.23
2017,8,11,7,30,0.0,101.0,2.1,16.0,101.0,86.63,67.41
2017,8,11,7,45,0.0,103.5,2.1,16.5,103.5,88.03,68.51
2017,8,11,8,0,0.0,106.0,2.1,17.0,106.0,89.7,69.51
2017,8,11,8,15,0.0,125.5,2.1,17.5,125.5,107.23,83.56
2017,8,11,8,30,0.0,145.0,2.1,18.0,145.0,124.81,97.41
2017,8,11,8,45,2.5,167.5,2.1,18.5,169.5,147.52,115.33
2017,8,11,9,0,5.0,190.0,2.1,19.0,194.0,170.37,133.09
2017,8,11,9,15,7.5,206.5,2.1,19.0,212.5,187.58,146.45
2017,8,11,9,30,10.0,223.0,2.1,19.0,231.0,204.82,159.75
2017,8,11,9,45,17.5,261.0,2.15,19.5,275.0,247.36,192.53
2017,8,11,10,0,25.0,299.0,2.2,20.0,319.0,289.98,224.72
2017,8,11,10,15,25.5,310.5,2.2,20.0,332.0,319.17,246.39
2017,8,11,10,30,26.0,322.0,2.2,20.0,345.0,328.99,253.34
2017,8,11,10,45,33.5,347.5,2.25,20.0,377.5,359.48,276.21
2017,8,11,11,0,41.0,373.0,2.3,20.0,410.0,389.19,298.25
2017,8,11,11,15,53.5,396.5,2.3,20.0,445.0,420.82,321.64
2017,8,11,11,30,66.0,420.0,2.3,20.0,480.0,451.16,343.88
2017,8,11,11,45,58.5,415.0,2.35,20.5,468.5,433.98,330.15
2017,8,11,12,0,51.0,410.0,2.4,21.0,457.0,417.0,316.86
2017,8,11,12,15,45.5,401.0,2.45,21.0,443.0,398.35,303.04
2017,8,11,12,30,40.0,392.0,2.5,21.0,429.0,380.07,289.47
2017,8,11,12,45,41.5,391.5,2.55,21.0,429.5,375.37,286.17
2017,8,11,13,0,43.0,391.0,2.6,21.0,430.0,370.3,282.54
2017,8,11,13,15,129.5,411.5,2.65,21.0,526.5,449.7,343.27
2017,8,11,13,30,216.0,432.0,2.7,21.0,623.0,512.01,389.6
2017,8,11,13,45,506.0,298.0,2.75,21.0,729.5,573.2,437.35
2017,8,11,14,0,796.0,164.0,2.8,21.0,836.0,598.68,456.2
2017,8,11,14,15,787.0,162.0,2.85,20.5,806.5,545.39,414.62
2017,8,11,14,30,778.0,160.0,2.9,20.0,777.0,491.49,371.6
2017,8,11,14,45,767.0,156.5,3.0,20.0,742.0,435.27,324.8
2017,8,11,15,0,756.0,153.0,3.1,20.0,707.0,375.04,273.71
2017,8,11,15,15,740.0,149.0,3.15,20.0,666.0,316.64,223.26
2017,8,11,15,30,724.0,145.0,3.2,20.0,625.0,259.51,174.13
2017,8,11,15,45,705.0,140.0,3.3,20.0,580.0,202.71,127.9
2017,8,11,16,0,686.0,135.0,3.4,20.0,535.0,148.05,89.82
2017,8,11,16,15,660.0,129.5,3.45,19.5,487.0,95.23,67.27
2017,8,11,16,30,634.0,124.0,3.5,19.0,439.0,85.7,68.8
2017,8,11,16,45,602.0,116.5,3.55,18.5,389.0,82.5,66.41
