Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,17,0,570.0,109.0,3.6,18.0,339.0,79.11,63.81
2017,8,11,17,15,525.5,100.0,3.6,17.5,289.0,74.25,59.85
2017,8,11,17,30,481.0,91.0,3.6,17.0,239.0,66.96,53.63
2017,8,11,17,45,423.0,79.0,3.6,17.0,191.0,58.83,46.4
2017,8,11,18,0,365.0,67.0,3.6,17.0,143.0,50.47,38.76
2017,8,11,18,15,283.5,52.0,3.5,16.5,101.0,39.57,28.78
2017,8,11,18,30,202.0,37.0,3.4,16.0,59.0,28.44,18.16
2017,8,11,18,45,101.0,18.5,3.35,16.0,29.5,14.35,0.0
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,5,45,125.5,17.5,2.65,14.5,31.0,81.37,16.67
2017,8,12,6,0,251.0,35.0,2.8,15.0,62.0,173.77,131.46
2017,8,12,6,15,338.0,47.5,2.75,15.0,105.0,248.16,199.65
2017,8,12,6,30,425.0,60.0,2.7,15.0,148.0,330.27,271.39
2017,8,12,6,45,486.0,70.0,2.7,15.5,197.5,402.42,332.67
2017,8,12,7,0,547.0,80.0,2.7,16.0,247.0,479.43,395.47
2017,8,12,7,15,273.5,86.0,2.7,16.0,169.5,312.06,259.25
2017,8,12,7,30,0.0,92.0,2.7,16.0,92.0,78.05,60.3
2017,8,12,7,45,0.0,97.5,2.7,16.5,97.5,82.44,63.88
2017,8,12,8,0,0.0,103.0,2.7,17.0,103.0,86.96,67.28
2017,8,12,8,15,0.0,130.0,2.7,17.0,130.0,111.51,87.3
2017,8,12,8,30,0.0,157.0,2.7,17.0,157.0,136.24,107.2
2017,8,12,8,45,3.5,178.5,2.7,17.5,181.0,159.0,125.2
2017,8,12,9,0,7.0,200.0,2.7,18.0,205.0,181.9,143.07
2017,8,12,9,15,15.0,235.0,2.75,18.0,246.0,222.24,175.03
2017,8,12,9,30,23.0,270.0,2.8,18.0,287.0,262.83,206.73
2017,8,12,9,45,16.0,248.0,2.85,18.5,260.5,233.65,182.78
2017,8,12,10,0,9.0,226.0,2.9,19.0,234.0,205.32,159.71
2017,8,12,10,15,12.5,253.5,2.95,19.0,264.5,233.59,181.79
2017,8,12,10,30,16.0,281.0,3.0,19.0,295.0,261.72,203.44
2017,8,12,10,45,18.5,299.5,3.15,19.0,316.0,280.24,217.58
2017,8,12,11,0,21.0,318.0,3.3,19.0,337.0,298.49,231.49
2017,8,12,11,15,23.5,333.0,3.35,19.0,354.5,313.16,242.58
2017,8,12,11,30,26.0,348.0,3.4,19.0,372.0,343.62,265.66
2017,8,12,11,45,33.0,369.5,3.5,19.0,400.0,367.14,283.53
2017,8,12,12,0,40.0,391.0,3.6,19.0,428.0,389.51,300.48
2017,8,12,12,15,75.0,421.5,3.6,19.0,490.5,443.39,341.72
2017,8,12,12,30,110.0,452.0,3.6,19.0,553.0,493.67,379.55
2017,8,12,12,45,144.5,451.5,3.65,19.5,583.5,520.67,399.3
2017,8,12,13,0,179.0,451.0,3.7,20.0,614.0,533.7,408.67
2017,8,12,13,15,184.0,438.5,3.7,20.0,603.5,511.84,392.51
2017,8,12,13,30,189.0,426.0,3.7,20.0,593.0,489.32,375.85
2017,8,12,13,45,180.0,418.5,3.7,20.0,574.0,461.36,354.7
2017,8,12,14,0,171.0,411.0,3.7,20.0,555.0,433.93,333.8
2017,8,12,14,15,178.5,395.0,3.7,20.0,540.5,409.3,314.91
2017,8,12,14,30,186.0,379.0,3.7,20.0,526.0,383.86,295.0
2017,8,12,14,45,256.5,347.5,3.7,20.0,540.5,369.33,282.23
2017,8,12,15,0,327.0,316.0,3.7,20.0,555.0,348.59,263.19
2017,8,12,15,15,327.0,296.0,3.7,19.5,523.5,307.85,229.86
2017,8,12,15,30,327.0,276.0,3.7,19.0,492.0,267.31,196.64
2017,8,12,15,45,353.0,248.0,3.7,19.0,466.0,226.02,162.3
2017,8,12,16,0,379.0,220.0,3.7,19.0,440.0,182.09,129.16
2017,8,12,16,15,360.5,202.5,3.7,18.5,397.0,140.59,107.48
2017,8,12,16,30,342.0,185.0,3.7,18.0,354.0,126.49,104.13
2017,8,12,16,45,526.0,129.0,3.7,18.0,355.5,89.62,72.71
2017,8,12,17,0,710.0,73.0,3.7,18.0,357.0,59.6,46.79
2017,8,12,17,15,670.0,68.0,3.6,17.5,305.5,51.73,40.11
2017,8,12,17,30,630.0,63.0,3.5,17.0,254.0,48.69,37.56
2017,8,12,17,45,575.0,55.5,3.4,17.0,204.5,43.54,32.93
2017,8,12,18,0,520.0,48.0,3.3,17.0,155.0,38.26,28.04
2017,8,12,18,15,428.0,39.0,3.2,16.5,110.0,31.43,21.68
2017,8,12,18,30,336.0,30.0,3.1,16.0,65.0,24.52,14.73
2017,8,12,18,45,168.0,15.0,3.05,15.5,32.5,12.05,0.0
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,162.0,15.5,3.0,13.5,32.5,95.71,10.12
2017,8,13,6,0,324.0,31.0,3.1,14.0,65.0,204.47,154.88
2017,8,13,6,15,416.5,40.5,3.1,14.5,109.0,280.61,226.22
2017,8,13,6,30,509.0,50.0,3.1,15.0,153.0,366.61,301.35
2017,8,13,6,45,566.0,56.5,3.15,15.5,202.5,436.25,361.05
2017,8,13,7,0,623.0,63.0,3.2,16.0,252.0,510.22,421.79
2017,8,13,7,15,319.5,102.0,3.2,16.0,200.0,364.93,302.81
2017,8,13,7,30,16.0,141.0,3.2,16.0,148.0,139.65,112.11
2017,8,13,7,45,22.5,163.0,3.2,16.5,174.0,165.65,133.58
2017,8,13,8,0,29.0,185.0,3.2,17.0,200.0,206.53,166.37
2017,8,13,8,15,26.0,199.0,3.15,17.0,213.0,202.17,162.1
2017,8,13,8,30,23.0,213.0,3.1,17.0,226.0,212.14,169.5
2017,8,13,8,45,36.5,243.5,3.1,17.5,266.5,272.01,216.73
2017,8,13,9,0,50.0,274.0,3.1,18.0,307.0,316.21,250.61
2017,8,13,9,15,39.5,277.5,3.1,18.0,304.5,307.74,242.85
2017,8,13,9,30,29.0,281.0,3.1,18.0,302.0,299.09,235.17
2017,8,13,9,45,33.0,302.0,3.1,18.5,327.0,323.07,252.91
2017,8,13,10,0,37.0,323.0,3.1,19.0,352.0,346.72,270.09
2017,8,13,10,15,57.0,356.0,3.15,19.0,403.0,398.51,309.59
2017,8,13,10,30,77.0,389.0,3.2,19.0,454.0,449.56,347.9
2017,8,13,10,45,84.0,404.0,3.25,19.5,477.0,467.98,360.51
2017,8,13,11,0,91.0,419.0,3.3,20.0,500.0,485.57,372.58
2017,8,13,11,15,105.0,432.0,3.35,20.0,527.0,506.97,388.38
2017,8,13,11,30,119.0,445.0,3.4,20.0,554.0,543.59,415.07
2017,8,13,11,45,518.0,274.0,3.45,20.5,749.0,771.41,589.15
2017,8,13,12,0,917.0,103.0,3.5,21.0,944.0,936.06,703.99
2017,8,13,12,15,593.5,273.5,3.55,21.0,818.0,798.56,604.84
2017,8,13,12,30,270.0,444.0,3.6,21.0,692.0,642.08,486.25
2017,8,13,12,45,584.0,278.0,3.65,21.0,807.5,739.32,564.2
2017,8,13,13,0,898.0,112.0,3.7,21.0,923.0,792.75,606.43
2017,8,13,13,15,546.5,272.0,3.75,20.5,763.5,644.36,494.68
2017,8,13,13,30,195.0,432.0,3.8,20.0,604.0,498.58,382.38
2017,8,13,13,45,188.5,420.5,3.85,20.0,583.0,468.53,360.36
2017,8,13,14,0,182.0,409.0,3.9,20.0,562.0,438.92,337.91
2017,8,13,14,15,130.5,385.0,3.9,20.0,492.5,377.25,290.86
2017,8,13,14,30,79.0,361.0,3.9,20.0,423.0,322.97,249.42
2017,8,13,14,45,123.5,351.0,3.95,20.0,443.0,321.18,247.47
2017,8,13,15,0,168.0,341.0,4.0,20.0,463.0,315.09,241.21
2017,8,13,15,15,144.5,319.5,4.0,19.5,420.0,276.89,211.7
2017,8,13,15,30,121.0,298.0,4.0,19.0,377.0,241.96,185.03
2017,8,13,15,45,111.0,274.5,4.0,19.0,343.5,217.3,166.05
2017,8,13,16,0,101.0,251.0,4.0,19.0,310.0,189.02,145.13
2017,8,13,16,15,61.0,214.0,4.0,18.5,249.0,154.33,127.21
2017,8,13,16,30,21.0,177.0,4.0,18.0,188.0,136.38,112.62
2017,8,13,16,45,12.5,154.0,4.0,18.0,160.5,119.62,98.62
2017,8,13,17,0,4.0,131.0,4.0,18.0,133.0,102.66,84.28
2017,8,13,17,15,312.0,95.0,4.0,17.5,189.0,67.26,53.73
2017,8,13,17,30,620.0,59.0,4.0,17.0,245.0,45.67,34.87
2017,8,13,17,45,557.5,53.0,4.0,17.0,196.0,41.54,31.15
2017,8,13,18,0,495.0,47.0,4.0,17.0,147.0,37.38,27.24
2017,8,13,18,15,400.5,38.0,3.9,16.5,103.5,30.55,20.87
2017,8,13,18,30,306.0,29.0,3.8,16.0,60.0,23.64,13.82
2017,8,13,18,45,153.0,14.5,3.75,16.0,30.0,11.65,0.0
2017,8,13,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,1.5,16.0,4.0,14.0,16.0,13.79,0.0
2017,8,14,6,0,3.0,32.0,4.1,14.0,32.0,30.4,18.53
2017,8,14,6,15,22.0,52.0,4.1,14.0,56.5,65.09,49.03
2017,8,14,6,30,41.0,72.0,4.1,14.0,81.0,97.15,77.34
2017,8,14,6,45,52.5,94.0,4.1,14.5,108.5,128.74,104.81
2017,8,14,7,0,64.0,116.0,4.1,15.0,136.0,160.97,132.31
2017,8,14,7,15,74.5,137.5,4.05,15.0,164.5,192.57,158.95
2017,8,14,7,30,85.0,159.0,4.0,15.0,193.0,224.79,185.6
2017,8,14,7,45,42.5,135.0,4.0,15.5,152.0,163.07,132.75
2017,8,14,8,0,0.0,111.0,4.0,16.0,111.0,94.49,73.81
2017,8,14,8,15,10.5,160.5,3.95,16.0,166.5,150.13,120.02
2017,8,14,8,30,21.0,210.0,3.9,16.0,222.0,207.54,166.7
2017,8,14,8,45,38.0,243.0,3.9,16.0,267.5,273.24,219.45
2017,8,14,9,0,55.0,276.0,3.9,16.0,313.0,323.63,259.15
2017,8,14,9,15,65.5,301.0,3.85,16.0,347.0,359.07,286.4
2017,8,14,9,30,76.0,326.0,3.8,16.0,381.0,394.35,313.24
2017,8,14,9,45,48.5,305.0,3.8,16.0,341.0,342.0,270.99
2017,8,14,10,0,21.0,284.0,3.8,16.0,301.0,272.16,214.99
2017,8,14,10,15,19.5,286.5,3.75,16.0,303.0,271.8,214.45
2017,8,14,10,30,18.0,289.0,3.7,16.0,305.0,271.45,213.78
2017,8,14,10,45,23.5,316.5,3.65,16.0,337.5,301.35,237.02
2017,8,14,11,0,29.0,344.0,3.6,16.0,370.0,349.48,274.02
2017,8,14,11,15,22.0,315.0,3.55,16.0,335.0,295.49,231.68
2017,8,14,11,30,15.0,286.0,3.5,16.0,300.0,261.1,204.6
2017,8,14,11,45,16.0,288.0,3.5,16.0,303.0,262.56,205.76
2017,8,14,12,0,17.0,290.0,3.5,16.0,306.0,263.86,206.73
2017,8,14,12,15,16.5,284.0,3.5,16.0,299.5,256.66,201.04
2017,8,14,12,30,16.0,278.0,3.5,16.0,293.0,249.49,195.42
2017,8,14,12,45,15.0,275.5,3.55,16.5,289.5,244.96,191.52
2017,8,14,13,0,14.0,273.0,3.6,17.0,286.0,240.44,187.66
2017,8,14,13,15,23.0,312.5,3.6,17.0,333.0,283.54,221.52
2017,8,14,13,30,32.0,352.0,3.6,17.0,380.0,318.53,248.68
2017,8,14,13,45,23.5,313.0,3.65,17.5,334.0,273.77,213.52
2017,8,14,14,0,15.0,274.0,3.7,18.0,288.0,234.48,182.66
2017,8,14,14,15,25.0,296.0,3.7,17.5,317.0,254.21,198.75
2017,8,14,14,30,35.0,318.0,3.7,17.0,346.0,270.69,212.05
2017,8,14,14,45,59.0,322.5,3.7,17.0,366.5,277.26,216.93
2017,8,14,15,0,83.0,327.0,3.7,17.0,387.0,280.06,218.45
2017,8,14,15,15,85.0,308.5,3.7,16.5,367.0,257.42,200.63
2017,8,14,15,30,87.0,290.0,3.7,16.0,347.0,234.72,182.72
2017,8,14,15,45,48.5,239.5,3.7,16.0,271.0,185.93,145.43
2017,8,14,16,0,10.0,189.0,3.7,16.0,195.0,149.13,117.82
2017,8,14,16,15,5.0,163.0,3.65,16.0,166.0,128.17,106.06
2017,8,14,16,30,0.0,137.0,3.6,16.0,137.0,108.93,89.82
2017,8,14,16,45,0.0,122.5,3.6,16.0,122.5,97.8,80.46
2017,8,14,17,0,0.0,108.0,3.6,16.0,108.0,86.58,70.9
2017,8,14,17,15,0.0,91.5,3.55,15.5,91.5,73.83,59.98
2017,8,14,17,30,0.0,75.0,3.5,15.0,75.0,60.98,48.76
2017,8,14,17,45,193.5,68.5,3.5,15.0,106.5,52.18,40.84
2017,8,14,18,0,387.0,62.0,3.5,15.0,138.0,47.09,36.02
2017,8,14,18,15,289.0,49.0,3.4,14.5,96.0,37.47,27.03
2017,8,14,18,30,191.0,36.0,3.3,14.0,54.0,27.72,17.06
2017,8,14,18,45,95.5,18.0,3.2,14.0,27.0,13.99,0.0
2017,8,14,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,107.5,18.0,2.1,13.5,28.5,75.01,0.0
2017,8,15,6,0,215.0,36.0,2.2,14.0,57.0,161.88,120.28
2017,8,15,6,15,313.0,48.5,2.2,14.0,100.0,236.4,190.06
2017,8,15,6,30,411.0,61.0,2.2,14.0,143.0,325.46,267.66
2017,8,15,6,45,475.0,70.0,2.2,14.5,191.5,398.18,329.53
2017,8,15,7,0,539.0,79.0,2.2,15.0,240.0,475.89,392.98
2017,8,15,7,15,269.5,77.0,2.15,15.0,157.5,299.84,249.89
2017,8,15,7,30,0.0,75.0,2.1,15.0,75.0,62.25,47.23
2017,8,15,7,45,0.0,79.0,2.1,15.5,79.0,65.57,49.99
2017,8,15,8,0,0.0,83.0,2.1,16.0,83.0,68.93,52.53
2017,8,15,8,15,0.0,110.0,2.1,16.0,110.0,93.04,72.39
2017,8,15,8,30,0.0,137.0,2.1,16.0,137.0,117.54,92.31
2017,8,15,8,45,0.0,142.5,2.1,16.5,142.5,122.07,95.5
2017,8,15,9,0,0.0,148.0,2.1,17.0,148.0,126.67,98.76
2017,8,15,9,15,1.0,159.0,2.1,17.0,159.5,137.32,107.15
2017,8,15,9,30,2.0,170.0,2.1,17.0,171.0,147.99,115.51
2017,8,15,9,45,4.5,185.0,2.15,17.5,188.5,163.81,127.79
2017,8,15,10,0,7.0,200.0,2.2,18.0,206.0,179.62,139.93
2017,8,15,10,15,8.5,213.5,2.25,18.0,221.0,192.99,150.31
2017,8,15,10,30,10.0,227.0,2.3,18.0,236.0,206.28,160.57
2017,8,15,10,45,9.5,222.5,2.4,18.5,231.5,201.13,156.03
2017,8,15,11,0,9.0,218.0,2.5,19.0,227.0,196.05,151.63
2017,8,15,11,15,10.5,232.5,2.55,19.0,242.5,209.86,162.37
2017,8,15,11,30,12.0,247.0,2.6,19.0,258.0,223.45,172.86
2017,8,15,11,45,13.5,265.5,2.65,19.0,277.5,240.31,185.87
2017,8,15,12,0,15.0,284.0,2.7,19.0,297.0,256.83,198.56
2017,8,15,12,15,14.5,279.0,2.75,19.0,292.0,250.61,193.69
2017,8,15,12,30,14.0,274.0,2.8,19.0,287.0,244.41,188.92
2017,8,15,12,45,14.0,273.5,2.85,19.0,286.5,242.49,187.49
2017,8,15,13,0,14.0,273.0,2.9,19.0,286.0,240.49,186.01
2017,8,15,13,15,48.5,342.5,2.95,19.0,385.5,327.65,253.82
2017,8,15,13,30,83.0,412.0,3.0,19.0,485.0,403.03,310.97
2017,8,15,13,45,52.0,356.5,3.05,19.0,402.0,329.38,254.7
2017,8,15,14,0,21.0,301.0,3.1,19.0,319.0,259.72,201.24
2017,8,15,14,15,18.0,280.0,3.1,18.5,295.0,238.57,185.48
2017,8,15,14,30,15.0,259.0,3.1,18.0,271.0,218.02,169.95
2017,8,15,14,45,28.5,278.0,3.1,18.0,299.5,232.42,181.32
2017,8,15,15,0,42.0,297.0,3.1,18.0,328.0,245.13,191.06
2017,8,15,15,15,31.5,267.0,3.1,17.5,289.5,214.35,167.43
2017,8,15,15,30,21.0,237.0,3.1,17.0,251.0,191.4,150.1
2017,8,15,15,45,10.5,190.5,3.1,17.0,197.5,152.92,119.92
2017,8,15,16,0,0.0,144.0,3.1,17.0,144.0,116.03,90.71
2017,8,15,16,15,0.0,123.5,3.05,16.5,123.5,99.94,81.6
2017,8,15,16,30,0.0,103.0,3.0,16.0,103.0,84.23,68.4
2017,8,15,16,45,0.0,86.5,3.0,16.0,86.5,71.34,57.37
2017,8,15,17,0,0.0,70.0,3.0,16.0,70.0,58.04,45.85
2017,8,15,17,15,0.0,59.0,2.95,15.5,59.0,48.86,37.92
2017,8,15,17,30,0.0,48.0,2.9,15.0,48.0,39.69,29.86
2017,8,15,17,45,183.0,55.0,2.9,15.0,90.5,40.26,30.27
2017,8,15,18,0,366.0,62.0,2.9,15.0,133.0,47.01,35.92
2017,8,15,18,15,271.5,48.0,2.85,14.5,91.5,36.68,26.28
2017,8,15,18,30,177.0,34.0,2.8,14.0,50.0,26.19,15.49
2017,8,15,18,45,88.5,17.0,2.75,14.0,25.0,13.22,0.0
2017,8,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,76.0,17.0,1.4,14.5,24.5,61.18,0.0
2017,8,16,6,0,152.0,34.0,1.5,15.0,49.0,131.78,95.94
2017,8,16,6,15,236.0,50.5,1.5,15.0,89.5,201.2,160.39
2017,8,16,6,30,320.0,67.0,1.5,15.0,130.0,279.93,228.71
2017,8,16,6,45,380.0,79.5,1.5,15.5,176.5,347.56,285.93
2017,8,16,7,0,440.0,92.0,1.5,16.0,223.0,420.57,345.3
2017,8,16,7,15,220.0,108.0,1.45,16.0,173.5,287.4,236.81
2017,8,16,7,30,0.0,124.0,1.4,16.0,124.0,110.36,87.08
2017,8,16,7,45,0.0,136.0,1.4,16.5,136.5,120.39,95.3
2017,8,16,8,0,0.0,148.0,1.4,17.0,149.0,130.56,103.1
2017,8,16,8,15,36.5,195.5,1.35,17.0,217.0,223.69,179.24
2017,8,16,8,30,73.0,243.0,1.3,17.0,285.0,308.28,245.91
2017,8,16,8,45,76.0,264.5,1.3,17.5,311.5,333.6,263.82
2017,8,16,9,0,79.0,286.0,1.3,18.0,338.0,358.65,281.56
2017,8,16,9,15,86.5,308.0,1.3,18.5,368.0,388.26,302.64
2017,8,16,9,30,94.0,330.0,1.3,19.0,398.0,417.56,323.13
2017,8,16,9,45,87.5,345.0,1.3,19.5,411.0,424.82,326.69
2017,8,16,10,0,81.0,360.0,1.3,20.0,424.0,431.48,329.97
2017,8,16,10,15,152.0,381.0,1.35,20.0,506.0,542.33,411.78
2017,8,16,10,30,223.0,402.0,1.4,20.0,588.0,631.29,475.16
2017,8,16,10,45,524.5,273.5,1.45,20.5,727.0,832.39,619.16
2017,8,16,11,0,826.0,145.0,1.5,21.0,866.0,987.48,720.02
2017,8,16,11,15,830.0,146.0,1.55,21.0,881.0,977.49,711.85
2017,8,16,11,30,834.0,147.0,1.6,21.0,896.0,963.75,703.43
2017,8,16,11,45,838.5,146.0,1.7,21.0,904.0,932.07,684.08
2017,8,16,12,0,843.0,145.0,1.8,21.0,912.0,910.38,671.25
2017,8,16,12,15,843.0,145.0,1.85,21.0,912.0,882.24,653.39
2017,8,16,12,30,843.0,145.0,1.9,21.0,912.0,851.06,633.44
2017,8,16,12,45,845.0,142.0,2.0,21.0,905.5,816.05,611.19
2017,8,16,13,0,847.0,139.0,2.1,21.0,899.0,778.18,586.71
2017,8,16,13,15,843.5,138.0,2.15,21.0,883.5,735.26,556.63
2017,8,16,13,30,840.0,137.0,2.2,21.0,868.0,690.2,523.97
2017,8,16,13,45,835.0,135.0,2.25,21.0,845.5,641.42,487.73
2017,8,16,14,0,830.0,133.0,2.3,21.0,823.0,592.85,450.5
2017,8,16,14,15,821.5,131.5,2.35,21.0,793.5,538.36,407.73
2017,8,16,14,30,813.0,130.0,2.4,21.0,764.0,483.09,362.98
2017,8,16,14,45,803.5,126.5,2.5,21.0,729.0,425.32,315.01
2017,8,16,15,0,794.0,123.0,2.6,21.0,694.0,367.44,265.54
2017,8,16,15,15,779.5,120.0,2.65,20.5,653.5,308.7,215.05
2017,8,16,15,30,765.0,117.0,2.7,20.0,613.0,250.96,165.55
2017,8,16,15,45,748.0,113.0,2.75,20.0,568.0,193.34,118.66
2017,8,16,16,0,731.0,109.0,2.8,20.0,523.0,131.28,75.51
2017,8,16,16,15,706.0,104.5,2.8,19.5,475.0,76.35,60.44
2017,8,16,16,30,681.0,100.0,2.8,19.0,427.0,70.57,55.83
2017,8,16,16,45,649.0,94.0,2.85,18.5,377.0,67.74,53.69
2017,8,16,17,0,617.0,88.0,2.9,18.0,327.0,64.78,51.38
2017,8,16,17,15,571.0,81.0,2.85,17.5,276.5,60.81,48.11
2017,8,16,17,30,525.0,74.0,2.8,17.0,226.0,56.72,44.62
2017,8,16,17,45,459.5,65.0,2.8,16.5,178.0,50.75,39.3
2017,8,16,18,0,394.0,56.0,2.8,16.0,130.0,44.64,33.65
2017,8,16,18,15,299.0,43.0,2.65,15.5,89.0,33.11,23.02
2017,8,16,18,30,204.0,30.0,2.5,15.0,48.0,23.25,12.69
2017,8,16,18,45,102.0,15.0,2.4,15.0,24.0,12.8,0.0
2017,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,5,45,84.0,16.0,1.2,15.5,24.0,62.65,0.0
2017,8,17,6,0,168.0,32.0,1.2,16.0,48.0,136.82,98.25
2017,8,17,6,15,254.0,47.0,1.15,16.0,88.0,206.39,163.56
2017,8,17,6,30,340.0,62.0,1.1,16.0,128.0,285.62,231.87
2017,8,17,6,45,406.0,73.0,1.1,16.5,175.5,356.25,291.03
2017,8,17,7,0,472.0,84.0,1.1,17.0,223.0,432.87,352.56
2017,8,17,7,15,236.0,100.5,1.05,17.0,170.0,290.11,237.63
2017,8,17,7,30,0.0,117.0,1.0,17.0,117.0,103.28,80.78
2017,8,17,7,45,1.5,135.0,0.95,17.5,135.5,120.73,95.19
2017,8,17,8,0,3.0,153.0,0.9,18.0,154.0,138.25,108.94
2017,8,17,8,15,14.0,182.0,0.9,18.5,190.0,175.25,138.45
2017,8,17,8,30,25.0,211.0,0.9,19.0,226.0,212.88,167.75
2017,8,17,8,45,25.5,228.0,0.95,19.5,244.0,228.98,179.39
2017,8,17,9,0,26.0,245.0,1.0,20.0,262.0,245.0,190.93
2017,8,17,9,15,22.0,249.5,1.0,20.0,265.0,244.13,189.54
2017,8,17,9,30,18.0,254.0,1.0,20.0,268.0,243.29,188.28
2017,8,17,9,45,35.0,296.0,1.05,20.5,323.5,320.16,246.47
2017,8,17,10,0,52.0,338.0,1.1,21.0,379.0,379.28,289.56
2017,8,17,10,15,89.5,370.0,1.15,21.0,443.5,447.82,340.08
2017,8,17,10,30,127.0,402.0,1.2,21.0,508.0,535.7,402.96
2017,8,17,10,45,148.5,415.5,1.25,21.5,542.5,565.95,423.06
2017,8,17,11,0,170.0,429.0,1.3,22.0,577.0,594.72,442.39
2017,8,17,11,15,205.0,433.0,1.4,22.0,614.5,625.25,464.5
2017,8,17,11,30,240.0,437.0,1.5,22.0,652.0,653.47,484.87
2017,8,17,11,45,226.0,443.5,1.6,22.0,647.5,635.68,472.24
2017,8,17,12,0,212.0,450.0,1.7,22.0,643.0,617.2,459.46
2017,8,17,12,15,491.0,320.0,1.8,22.0,766.0,752.48,560.61
2017,8,17,12,30,770.0,190.0,1.9,22.0,889.0,841.34,625.89
2017,8,17,12,45,785.5,178.5,2.0,22.0,886.5,810.4,605.09
2017,8,17,13,0,801.0,167.0,2.1,22.0,884.0,775.78,582.02
2017,8,17,13,15,797.0,166.0,2.15,22.0,868.5,732.66,551.69
2017,8,17,13,30,793.0,165.0,2.2,22.0,853.0,687.55,519.26
2017,8,17,13,45,786.5,163.0,2.3,22.0,830.0,638.27,483.21
2017,8,17,14,0,780.0,161.0,2.4,22.0,807.0,587.69,445.06
2017,8,17,14,15,771.0,158.5,2.45,22.0,777.5,534.35,403.45
2017,8,17,14,30,762.0,156.0,2.5,22.0,748.0,480.46,360.1
2017,8,17,14,45,749.5,153.0,2.55,22.0,712.5,424.47,313.87
2017,8,17,15,0,737.0,150.0,2.6,22.0,677.0,364.75,263.65
2017,8,17,15,15,720.5,146.0,2.65,21.5,636.5,306.95,214.64
2017,8,17,15,30,704.0,142.0,2.7,21.0,596.0,250.53,166.93
2017,8,17,15,45,682.5,137.5,2.75,21.0,551.0,194.62,122.06
2017,8,17,16,0,661.0,133.0,2.8,21.0,506.0,141.21,85.92
2017,8,17,16,15,634.0,127.0,2.8,20.5,458.0,89.38,71.33
2017,8,17,16,30,607.0,121.0,2.8,20.0,410.0,84.37,67.47
2017,8,17,16,45,570.0,113.5,2.8,19.5,360.5,81.04,64.97
2017,8,17,17,0,533.0,106.0,2.8,19.0,311.0,77.55,62.27
2017,8,17,17,15,485.0,96.5,2.8,18.5,261.5,70.31,56.21
2017,8,17,17,30,437.0,87.0,2.8,18.0,212.0,64.15,50.94
2017,8,17,17,45,371.0,74.5,2.8,17.5,165.5,55.56,43.33
2017,8,17,18,0,305.0,62.0,2.8,17.0,119.0,46.75,35.3
2017,8,17,18,15,219.0,45.5,2.75,16.5,79.5,34.67,24.17
2017,8,17,18,30,133.0,29.0,2.7,16.0,40.0,22.32,11.42
2017,8,17,18,45,66.5,14.5,2.65,16.0,20.0,12.38,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,72.0,16.0,1.7,14.5,22.5,57.87,0.0
2017,8,18,6,0,144.0,32.0,1.8,15.0,45.0,126.98,90.2
2017,8,18,6,15,227.5,48.5,1.75,15.5,85.0,195.87,155.55
2017,8,18,6,30,311.0,65.0,1.7,16.0,125.0,274.08,223.2
2017,8,18,6,45,381.0,76.5,1.7,16.5,172.5,346.26,284.29
2017,8,18,7,0,451.0,88.0,1.7,17.0,220.0,424.92,348.3
2017,8,18,7,15,225.5,94.5,1.65,17.0,160.5,275.84,227.39
2017,8,18,7,30,0.0,101.0,1.6,17.0,101.0,87.26,67.7
2017,8,18,7,45,0.0,124.0,1.55,17.5,124.5,108.56,85.28
2017,8,18,8,0,0.0,147.0,1.5,18.0,148.0,129.84,102.2
2017,8,18,8,15,1.5,158.5,1.45,18.0,160.0,140.9,110.83
2017,8,18,8,30,3.0,170.0,1.4,18.0,172.0,152.12,119.55
2017,8,18,8,45,12.5,203.5,1.4,18.5,212.0,192.52,151.53
2017,8,18,9,0,22.0,237.0,1.4,19.0,252.0,233.4,183.16
2017,8,18,9,15,21.0,247.5,1.4,19.5,262.5,241.4,188.34
2017,8,18,9,30,20.0,258.0,1.4,20.0,273.0,249.36,193.6
2017,8,18,9,45,34.5,295.5,1.4,20.5,322.5,319.51,246.68
2017,8,18,10,0,49.0,333.0,1.4,21.0,372.0,371.37,284.52
2017,8,18,10,15,52.5,350.5,1.45,21.0,393.0,390.4,297.99
2017,8,18,10,30,56.0,368.0,1.5,21.0,414.0,408.91,311.23
2017,8,18,10,45,72.5,390.5,1.6,21.5,452.0,444.96,337.19
2017,8,18,11,0,89.0,413.0,1.7,22.0,490.0,479.91,361.92
2017,8,18,11,15,75.0,410.5,1.75,22.0,476.5,458.52,345.67
2017,8,18,11,30,61.0,408.0,1.8,22.0,463.0,437.39,329.92
2017,8,18,11,45,68.0,417.5,1.85,22.0,479.0,447.86,337.77
2017,8,18,12,0,75.0,427.0,1.9,22.0,495.0,457.32,344.7
2017,8,18,12,15,95.5,436.5,1.95,22.0,523.5,477.47,359.77
2017,8,18,12,30,116.0,446.0,2.0,22.0,552.0,506.64,381.06
2017,8,18,12,45,116.5,441.5,2.15,22.0,547.0,491.92,370.72
2017,8,18,13,0,117.0,437.0,2.3,22.0,542.0,476.76,360.22
2017,8,18,13,15,151.0,431.0,2.35,22.0,564.0,483.99,366.3
2017,8,18,13,30,185.0,425.0,2.4,22.0,586.0,487.71,369.46
2017,8,18,13,45,152.5,411.0,2.45,22.0,541.5,439.9,333.98
2017,8,18,14,0,120.0,397.0,2.5,22.0,497.0,395.41,300.91
2017,8,18,14,15,117.0,381.5,2.55,21.5,475.5,368.53,281.43
2017,8,18,14,30,114.0,366.0,2.6,21.0,454.0,342.11,261.91
2017,8,18,14,45,91.5,340.0,2.65,21.0,409.0,302.96,232.16
2017,8,18,15,0,69.0,314.0,2.7,21.0,364.0,266.17,204.22
2017,8,18,15,15,61.0,290.5,2.7,20.5,332.5,238.41,183.24
2017,8,18,15,30,53.0,267.0,2.7,20.0,301.0,212.14,163.35
2017,8,18,15,45,36.0,234.0,2.75,20.0,256.5,180.06,139.04
2017,8,18,16,0,19.0,201.0,2.8,20.0,212.0,157.65,122.53
2017,8,18,16,15,24.5,189.5,2.75,19.5,202.0,145.67,119.44
2017,8,18,16,30,30.0,178.0,2.7,19.0,192.0,130.15,106.9
2017,8,18,16,45,15.5,151.0,2.7,18.5,158.5,117.07,96.27
2017,8,18,17,0,1.0,124.0,2.7,18.0,125.0,97.35,79.7
2017,8,18,17,15,0.5,104.5,2.65,17.5,105.0,82.65,67.21
2017,8,18,17,30,0.0,85.0,2.6,17.0,85.0,67.81,54.34
2017,8,18,17,45,162.0,72.5,2.6,17.0,102.0,54.63,42.58
2017,8,18,18,0,324.0,60.0,2.6,17.0,119.0,45.44,34.11
2017,8,18,18,15,234.0,44.0,2.5,16.5,79.0,33.65,23.21
2017,8,18,18,30,144.0,28.0,2.4,16.0,39.0,21.61,10.29
2017,8,18,18,45,72.0,14.0,2.35,15.5,19.5,11.95,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,5,45,71.0,15.0,1.6,15.5,21.5,40.53,0.0
2017,8,19,6,0,142.0,30.0,1.7,16.0,43.0,123.9,86.26
2017,8,19,6,15,225.5,47.5,1.65,16.0,83.0,194.33,153.78
2017,8,19,6,30,309.0,65.0,1.6,16.0,123.0,273.82,222.77
2017,8,19,6,45,373.5,78.0,1.6,16.5,170.0,344.45,282.51
2017,8,19,7,0,438.0,91.0,1.6,17.0,217.0,420.98,344.73
2017,8,19,7,15,219.0,80.5,1.55,17.0,143.5,254.41,210.16
2017,8,19,7,30,0.0,70.0,1.5,17.0,70.0,58.04,43.34
2017,8,19,7,45,0.0,85.5,1.5,17.5,85.5,71.54,54.61
2017,8,19,8,0,0.0,101.0,1.5,18.0,101.0,85.37,65.75
2017,8,19,8,15,0.0,112.0,1.45,18.0,112.0,95.03,73.44
2017,8,19,8,30,0.0,123.0,1.4,18.0,123.0,104.71,81.09
2017,8,19,8,45,0.5,145.5,1.4,18.5,146.0,125.54,97.56
2017,8,19,9,0,1.0,168.0,1.4,19.0,169.0,146.47,113.83
2017,8,19,9,15,2.5,177.5,1.4,19.0,180.0,156.15,121.26
2017,8,19,9,30,4.0,187.0,1.4,19.0,191.0,165.89,128.74
2017,8,19,9,45,8.5,217.5,1.4,19.5,224.5,198.24,153.77
2017,8,19,10,0,13.0,248.0,1.4,20.0,258.0,230.66,178.36
2017,8,19,10,15,15.0,266.0,1.45,20.0,278.0,248.66,191.89
2017,8,19,10,30,17.0,284.0,1.5,20.0,298.0,266.49,205.28
2017,8,19,10,45,28.5,324.5,1.55,20.5,349.0,333.83,255.79
2017,8,19,11,0,40.0,365.0,1.6,21.0,400.0,383.02,291.55
2017,8,19,11,15,34.5,358.5,1.65,21.0,389.0,367.51,279.51
2017,8,19,11,30,29.0,352.0,1.7,21.0,378.0,352.25,268.02
2017,8,19,11,45,35.5,370.0,1.8,21.5,402.0,371.96,282.37
2017,8,19,12,0,42.0,388.0,1.9,22.0,426.0,390.61,295.67
2017,8,19,12,15,51.5,401.0,1.95,22.0,448.0,406.03,307.16
2017,8,19,12,30,61.0,414.0,2.0,22.0,470.0,420.09,317.63
2017,8,19,12,45,53.0,399.5,2.1,22.0,448.0,393.87,298.36
2017,8,19,13,0,45.0,385.0,2.2,22.0,426.0,368.52,279.81
2017,8,19,13,15,51.0,385.5,2.25,21.5,431.0,367.06,279.63
2017,8,19,13,30,57.0,386.0,2.3,21.0,436.0,364.7,278.65
2017,8,19,13,45,70.0,385.0,2.4,21.0,444.0,364.49,278.86
2017,8,19,14,0,83.0,384.0,2.5,21.0,452.0,362.52,277.61
2017,8,19,14,15,62.5,352.5,2.55,20.5,403.0,317.94,244.42
2017,8,19,14,30,42.0,321.0,2.6,20.0,354.0,276.5,213.44
2017,8,19,14,45,65.5,321.0,2.65,20.0,369.5,278.88,215.17
2017,8,19,15,0,89.0,321.0,2.7,20.0,385.0,277.73,213.61
2017,8,19,15,15,80.5,298.5,2.7,19.5,354.0,249.06,191.65
2017,8,19,15,30,72.0,276.0,2.7,19.0,323.0,221.86,170.9
2017,8,19,15,45,69.0,254.5,2.7,19.0,296.5,197.59,152.11
2017,8,19,16,0,66.0,233.0,2.7,19.0,270.0,174.07,134.5
2017,8,19,16,15,39.0,197.0,2.7,18.5,218.5,142.78,117.45
2017,8,19,16,30,12.0,161.0,2.7,18.0,167.0,125.04,102.98
2017,8,19,16,45,6.0,124.0,2.7,18.0,127.0,98.54,80.51
2017,8,19,17,0,0.0,87.0,2.7,18.0,87.0,71.02,56.84
2017,8,19,17,15,0.0,72.5,2.65,17.5,72.5,59.58,47.04
2017,8,19,17,30,0.0,58.0,2.6,17.0,58.0,48.03,36.95
2017,8,19,17,45,109.0,62.5,2.6,16.5,82.0,49.38,38.04
2017,8,19,18,0,218.0,67.0,2.6,16.0,106.0,50.74,38.84
2017,8,19,18,15,148.5,46.0,2.55,15.5,68.5,35.4,24.72
2017,8,19,18,30,79.0,25.0,2.5,15.0,31.0,19.71,8.21
2017,8,19,18,45,39.5,12.5,2.45,15.0,15.5,10.67,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,5,45,37.0,14.5,1.85,14.5,18.0,26.88,0.0
2017,8,20,6,0,74.0,29.0,2.0,15.0,36.0,81.25,54.13
2017,8,20,6,15,138.5,52.0,2.0,15.0,74.5,146.54,115.5
2017,8,20,6,30,203.0,75.0,2.0,15.0,113.0,216.97,177.07
2017,8,20,6,45,264.0,93.0,2.0,15.5,158.5,284.18,234.64
2017,8,20,7,0,325.0,111.0,2.0,16.0,204.0,357.2,295.19
2017,8,20,7,15,162.5,90.5,1.95,16.0,137.0,227.15,188.1
2017,8,20,7,30,0.0,70.0,1.9,16.0,70.0,58.04,43.58
2017,8,20,7,45,9.5,120.5,1.85,16.5,125.5,112.9,89.7
2017,8,20,8,0,19.0,171.0,1.8,17.0,181.0,170.87,136.94
2017,8,20,8,15,20.0,187.5,1.75,17.5,198.5,186.84,148.99
2017,8,20,8,30,21.0,204.0,1.7,18.0,216.0,202.85,160.99
2017,8,20,8,45,74.0,248.0,1.7,18.5,295.0,315.03,250.04
2017,8,20,9,0,127.0,292.0,1.7,19.0,374.0,433.58,339.84
2017,8,20,9,15,174.5,310.5,1.7,19.0,431.5,499.51,388.56
2017,8,20,9,30,222.0,329.0,1.7,19.0,489.0,566.09,436.99
2017,8,20,9,45,287.0,332.5,1.7,19.5,549.0,654.71,499.43
2017,8,20,10,0,352.0,336.0,1.7,20.0,609.0,722.13,545.42
2017,8,20,10,15,496.5,289.5,1.75,20.0,690.5,835.86,625.74
2017,8,20,10,30,641.0,243.0,1.8,20.0,772.0,934.97,693.71
2017,8,20,10,45,543.5,293.0,1.9,20.5,750.0,874.95,649.13
2017,8,20,11,0,446.0,343.0,2.0,21.0,728.0,817.93,607.61
2017,8,20,11,15,560.0,295.0,2.05,21.0,787.0,870.19,646.3
2017,8,20,11,30,674.0,247.0,2.1,21.0,846.0,921.17,682.41
2017,8,20,11,45,679.5,245.5,2.2,21.0,853.5,904.13,671.13
2017,8,20,12,0,685.0,244.0,2.3,21.0,861.0,883.84,658.24
2017,8,20,12,15,684.5,244.0,2.4,21.0,860.0,856.49,640.31
2017,8,20,12,30,684.0,244.0,2.5,21.0,859.0,826.43,620.29
2017,8,20,12,45,683.0,241.5,2.6,21.0,851.5,791.23,596.42
2017,8,20,13,0,682.0,239.0,2.7,21.0,844.0,753.78,570.52
2017,8,20,13,15,677.0,237.0,2.7,20.5,828.0,711.82,541.33
2017,8,20,13,30,672.0,235.0,2.7,20.0,812.0,668.34,510.36
2017,8,20,13,45,667.0,230.5,2.75,20.0,790.0,621.49,475.43
2017,8,20,14,0,662.0,226.0,2.8,20.0,768.0,573.61,438.81
2017,8,20,14,15,651.0,222.0,2.85,20.0,739.0,522.21,398.53
2017,8,20,14,30,640.0,218.0,2.9,20.0,710.0,470.84,357.16
2017,8,20,14,45,466.0,265.0,2.95,20.0,614.0,392.29,296.21
2017,8,20,15,0,292.0,312.0,3.0,20.0,518.0,333.71,252.07
2017,8,20,15,15,282.5,293.0,2.95,19.5,482.5,292.71,219.2
2017,8,20,15,30,273.0,274.0,2.9,19.0,447.0,253.1,187.44
2017,8,20,15,45,255.0,260.0,2.9,19.0,412.0,216.82,159.34
2017,8,20,16,0,237.0,246.0,2.9,19.0,377.0,188.87,140.47
2017,8,20,16,15,228.5,223.0,2.85,18.5,339.5,152.99,126.13
2017,8,20,16,30,220.0,200.0,2.8,18.0,302.0,139.29,115.18
2017,8,20,16,45,312.0,166.5,2.75,18.0,292.5,115.89,95.48
2017,8,20,17,0,404.0,133.0,2.7,18.0,283.0,93.18,76.11
2017,8,20,17,15,357.5,117.5,2.65,17.5,235.5,83.7,68.14
2017,8,20,17,30,311.0,102.0,2.6,17.0,188.0,75.52,61.08
2017,8,20,17,45,253.5,83.5,2.55,16.5,143.5,62.52,49.53
2017,8,20,18,0,196.0,65.0,2.5,16.0,99.0,49.22,37.45
2017,8,20,18,15,131.0,43.5,2.4,16.0,62.5,33.55,22.97
2017,8,20,18,30,66.0,22.0,2.3,16.0,26.0,17.45,5.7
2017,8,20,18,45,33.0,11.0,2.2,16.0,13.0,9.39,0.0
2017,8,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,26.5,12.5,2.3,15.5,14.5,21.09,0.0
2017,8,21,6,0,53.0,25.0,2.4,16.0,29.0,56.34,34.89
2017,8,21,6,15,105.5,49.0,2.4,16.0,65.5,125.95,98.17
2017,8,21,6,30,158.0,73.0,2.4,16.0,102.0,189.64,153.84
2017,8,21,6,45,216.5,93.5,2.45,16.5,147.0,256.53,211.16
2017,8,21,7,0,275.0,114.0,2.5,17.0,192.0,328.78,271.4
2017,8,21,7,15,137.5,84.5,2.5,17.0,123.5,202.3,167.02
2017,8,21,7,30,0.0,55.0,2.5,17.0,55.0,45.52,32.91
2017,8,21,7,45,0.0,73.0,2.5,17.5,73.0,60.55,45.45
2017,8,21,8,0,0.0,91.0,2.5,18.0,91.0,76.19,58.2
2017,8,21,8,15,18.5,155.5,2.45,18.0,166.0,153.19,121.94
2017,8,21,8,30,37.0,220.0,2.4,18.0,241.0,251.78,201.06
2017,8,21,8,45,163.5,247.5,2.4,18.5,351.0,417.66,333.01
2017,8,21,9,0,290.0,275.0,2.4,19.0,461.0,590.91,463.16
2017,8,21,9,15,270.0,299.5,2.4,19.0,481.5,601.67,467.82
2017,8,21,9,30,250.0,324.0,2.4,19.0,502.0,610.05,471.88
2017,8,21,9,45,144.0,320.5,2.4,19.5,424.5,478.17,370.74
2017,8,21,10,0,38.0,317.0,2.4,20.0,347.0,344.51,266.31
2017,8,21,10,15,23.5,271.0,2.4,20.0,290.0,279.62,216.57
2017,8,21,10,30,9.0,225.0,2.4,20.0,233.0,203.89,157.38
2017,8,21,10,45,39.5,311.0,2.4,20.5,345.5,331.8,256.32
2017,8,21,11,0,70.0,397.0,2.4,21.0,458.0,446.11,340.82
2017,8,21,11,15,57.0,389.5,2.4,21.0,440.0,421.1,321.1
2017,8,21,11,30,44.0,382.0,2.4,21.0,422.0,396.6,302.44
2017,8,21,11,45,43.5,384.5,2.45,21.0,424.0,394.04,300.54
2017,8,21,12,0,43.0,387.0,2.5,21.0,426.0,391.18,298.36
2017,8,21,12,15,47.0,392.5,2.55,21.0,435.0,394.75,301.12
2017,8,21,12,30,51.0,398.0,2.6,21.0,444.0,397.58,303.33
2017,8,21,12,45,47.5,389.0,2.65,21.0,431.5,380.54,290.65
2017,8,21,13,0,44.0,380.0,2.7,21.0,419.0,363.83,278.26
2017,8,21,13,15,42.5,370.5,2.75,21.0,407.5,348.49,266.91
2017,8,21,13,30,41.0,361.0,2.8,21.0,396.0,333.36,255.68
2017,8,21,13,45,55.0,366.5,2.85,21.0,412.5,340.38,261.35
2017,8,21,14,0,69.0,372.0,2.9,21.0,429.0,345.3,265.23
2017,8,21,14,15,87.0,365.0,2.9,20.5,434.0,340.34,261.97
2017,8,21,14,30,105.0,358.0,2.9,20.0,439.0,333.07,256.66
2017,8,21,14,45,93.5,336.5,2.9,20.0,406.0,301.2,232.05
2017,8,21,15,0,82.0,315.0,2.9,20.0,373.0,271.09,208.78
2017,8,21,15,15,63.5,286.0,2.85,19.5,329.5,235.79,182.0
2017,8,21,15,30,45.0,257.0,2.8,19.0,286.0,203.57,157.68
2017,8,21,15,45,53.0,242.0,2.8,19.0,273.5,187.12,144.62
2017,8,21,16,0,61.0,227.0,2.8,19.0,261.0,169.63,131.28
