Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,16,15,66.0,207.5,2.75,18.5,241.0,148.63,122.5
2017,8,21,16,30,71.0,188.0,2.7,18.0,221.0,135.99,112.39
2017,8,21,16,45,62.5,166.0,2.7,18.0,193.0,121.44,100.28
2017,8,21,17,0,54.0,144.0,2.7,18.0,165.0,106.57,87.73
2017,8,21,17,15,44.5,122.0,2.65,17.5,137.0,91.39,74.84
2017,8,21,17,30,35.0,100.0,2.6,17.0,109.0,75.92,61.41
2017,8,21,17,45,21.0,78.0,2.6,17.0,83.5,60.13,47.3
2017,8,21,18,0,7.0,56.0,2.6,17.0,58.0,44.56,33.19
2017,8,21,18,15,3.5,36.0,2.55,16.5,37.0,29.14,19.05
2017,8,21,18,30,0.0,16.0,2.5,16.0,16.0,13.19,2.02
2017,8,21,18,45,0.0,8.0,2.5,16.0,8.0,6.83,0.0
2017,8,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,62.5,14.0,2.05,14.5,19.0,36.61,0.0
2017,8,22,6,0,125.0,28.0,2.1,15.0,38.0,113.91,73.98
2017,8,22,6,15,209.0,45.5,2.1,15.0,77.0,185.75,146.9
2017,8,22,6,30,293.0,63.0,2.1,15.0,116.0,264.88,216.49
2017,8,22,6,45,355.0,76.5,2.1,15.5,162.0,333.95,275.78
2017,8,22,7,0,417.0,90.0,2.1,16.0,208.0,408.73,337.56
2017,8,22,7,15,208.5,101.5,2.0,16.5,160.5,275.18,227.49
2017,8,22,7,30,0.0,113.0,1.9,17.0,113.0,99.96,78.34
2017,8,22,7,45,11.5,143.0,1.85,17.5,148.5,138.01,110.04
2017,8,22,8,0,23.0,173.0,1.8,18.0,184.0,176.9,141.44
2017,8,22,8,15,21.0,186.5,1.75,18.0,197.5,187.19,149.07
2017,8,22,8,30,19.0,200.0,1.7,18.0,211.0,197.42,156.63
2017,8,22,8,45,27.0,226.0,1.7,18.5,243.0,247.24,195.48
2017,8,22,9,0,35.0,252.0,1.7,19.0,275.0,281.4,221.23
2017,8,22,9,15,43.0,276.5,1.75,19.0,306.5,313.86,245.83
2017,8,22,9,30,51.0,301.0,1.8,19.0,338.0,346.17,270.06
2017,8,22,9,45,71.0,329.0,1.9,19.5,383.0,394.04,305.72
2017,8,22,10,0,91.0,357.0,2.0,20.0,428.0,441.57,340.44
2017,8,22,10,15,87.5,370.0,2.05,20.0,440.0,448.47,344.61
2017,8,22,10,30,84.0,383.0,2.1,20.0,452.0,454.83,348.67
2017,8,22,10,45,78.5,390.5,2.2,20.5,457.0,452.88,346.11
2017,8,22,11,0,73.0,398.0,2.3,21.0,462.0,450.57,343.38
2017,8,22,11,15,107.0,417.5,2.4,21.0,512.5,498.65,379.46
2017,8,22,11,30,141.0,437.0,2.5,21.0,563.0,561.77,425.48
2017,8,22,11,45,147.5,434.5,2.6,21.0,567.0,556.42,421.53
2017,8,22,12,0,154.0,432.0,2.7,21.0,571.0,550.04,417.27
2017,8,22,12,15,461.5,309.5,2.75,21.0,723.5,719.76,546.52
2017,8,22,12,30,769.0,187.0,2.8,21.0,876.0,840.23,635.19
2017,8,22,12,45,781.0,177.5,2.9,21.0,871.0,807.83,612.49
2017,8,22,13,0,793.0,168.0,3.0,21.0,866.0,772.0,587.67
2017,8,22,13,15,788.5,167.0,3.0,21.0,850.5,728.39,555.94
2017,8,22,13,30,784.0,166.0,3.0,21.0,835.0,682.87,522.19
2017,8,22,13,45,780.0,162.5,3.0,21.0,812.5,633.83,485.14
2017,8,22,14,0,776.0,159.0,3.0,21.0,790.0,583.31,445.98
2017,8,22,14,15,767.0,156.5,3.0,21.0,760.5,529.76,403.43
2017,8,22,14,30,758.0,154.0,3.0,21.0,731.0,475.68,359.21
2017,8,22,14,45,749.0,149.0,3.0,21.0,696.0,416.2,309.67
2017,8,22,15,0,740.0,144.0,3.0,21.0,661.0,358.98,260.6
2017,8,22,15,15,723.5,140.0,2.95,20.5,620.5,300.73,210.65
2017,8,22,15,30,707.0,136.0,2.9,20.0,580.0,243.88,162.23
2017,8,22,15,45,688.5,130.5,2.9,20.0,535.0,187.29,116.74
2017,8,22,16,0,670.0,125.0,2.9,20.0,490.0,132.87,80.45
2017,8,22,16,15,642.5,119.0,2.85,19.5,442.0,82.0,65.4
2017,8,22,16,30,615.0,113.0,2.8,19.0,394.0,79.78,63.89
2017,8,22,16,45,579.5,105.5,2.8,19.0,344.5,76.23,61.03
2017,8,22,17,0,544.0,98.0,2.8,19.0,295.0,72.52,57.97
2017,8,22,17,15,494.0,88.5,2.7,18.5,246.0,66.93,53.28
2017,8,22,17,30,444.0,79.0,2.6,18.0,197.0,58.9,46.29
2017,8,22,17,45,374.0,66.5,2.55,18.0,150.5,50.1,38.33
2017,8,22,18,0,304.0,54.0,2.5,18.0,104.0,41.09,30.0
2017,8,22,18,15,209.5,37.5,2.4,17.5,66.5,28.81,18.55
2017,8,22,18,30,115.0,21.0,2.3,17.0,29.0,16.28,2.23
2017,8,22,18,45,57.5,10.5,2.25,17.0,14.5,8.96,0.0
2017,8,22,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,71.0,13.5,2.5,15.5,19.0,39.64,0.0
2017,8,23,6,0,142.0,27.0,2.6,16.0,38.0,119.86,75.16
2017,8,23,6,15,232.5,43.0,2.6,16.0,77.5,195.15,153.8
2017,8,23,6,30,323.0,59.0,2.6,16.0,117.0,277.58,226.41
2017,8,23,6,45,391.0,71.5,2.65,16.5,164.5,350.86,289.36
2017,8,23,7,0,459.0,84.0,2.7,17.0,212.0,430.4,355.17
2017,8,23,7,15,229.5,72.0,2.65,17.0,136.0,270.28,224.47
2017,8,23,7,30,0.0,60.0,2.6,17.0,60.0,49.69,36.39
2017,8,23,7,45,0.0,79.0,2.55,17.5,79.0,65.65,49.73
2017,8,23,8,0,0.0,98.0,2.5,18.0,98.0,82.73,63.65
2017,8,23,8,15,0.0,112.0,2.45,18.0,112.0,95.2,73.7
2017,8,23,8,30,0.0,126.0,2.4,18.0,126.0,107.68,83.67
2017,8,23,8,45,0.0,141.5,2.4,18.5,141.5,121.57,94.52
2017,8,23,9,0,0.0,157.0,2.4,19.0,157.0,135.46,105.24
2017,8,23,9,15,6.0,192.0,2.35,19.0,196.5,173.63,135.73
2017,8,23,9,30,12.0,227.0,2.3,19.0,236.0,212.17,166.04
2017,8,23,9,45,11.5,230.0,2.3,19.5,238.5,213.54,166.31
2017,8,23,10,0,11.0,233.0,2.3,20.0,241.0,214.98,166.78
2017,8,23,10,15,12.0,244.5,2.3,20.0,254.0,225.93,175.05
2017,8,23,10,30,13.0,256.0,2.3,20.0,267.0,236.77,183.19
2017,8,23,10,45,15.0,274.0,2.35,20.5,287.5,254.51,196.33
2017,8,23,11,0,17.0,292.0,2.4,21.0,308.0,272.0,209.16
2017,8,23,11,15,14.0,266.5,2.4,21.0,279.5,244.46,187.78
2017,8,23,11,30,11.0,241.0,2.4,21.0,251.0,217.62,166.99
2017,8,23,11,45,20.5,298.0,2.45,21.0,316.5,276.56,212.49
2017,8,23,12,0,30.0,355.0,2.5,21.0,382.0,349.54,267.56
2017,8,23,12,15,20.5,296.5,2.55,21.0,315.0,271.83,208.4
2017,8,23,12,30,11.0,238.0,2.6,21.0,248.0,211.11,161.81
2017,8,23,12,45,23.0,299.5,2.7,21.0,320.0,281.07,216.05
2017,8,23,13,0,35.0,361.0,2.8,21.0,392.0,340.68,261.28
2017,8,23,13,15,23.5,307.0,2.85,21.0,328.0,280.51,215.42
2017,8,23,13,30,12.0,253.0,2.9,21.0,264.0,219.33,168.5
2017,8,23,13,45,17.0,275.0,3.0,21.0,289.5,238.92,184.02
2017,8,23,14,0,22.0,297.0,3.1,21.0,315.0,257.3,198.36
2017,8,23,14,15,24.0,293.0,3.15,20.5,312.0,252.09,194.84
2017,8,23,14,30,26.0,289.0,3.2,20.0,309.0,245.11,189.95
2017,8,23,14,45,25.0,274.5,3.25,20.0,293.5,231.22,179.31
2017,8,23,15,0,24.0,260.0,3.3,20.0,278.0,216.16,167.72
2017,8,23,15,15,16.5,230.5,3.3,19.5,242.5,188.48,146.59
2017,8,23,15,30,9.0,201.0,3.3,19.0,207.0,162.19,126.47
2017,8,23,15,45,4.5,174.5,3.35,19.0,177.5,139.88,109.06
2017,8,23,16,0,0.0,148.0,3.4,19.0,148.0,118.49,92.25
2017,8,23,16,15,0.0,128.5,3.35,18.5,128.5,103.11,83.87
2017,8,23,16,30,0.0,109.0,3.3,18.0,109.0,88.3,71.54
2017,8,23,16,45,0.0,96.0,3.25,18.0,96.0,78.11,62.92
2017,8,23,17,0,0.0,83.0,3.2,18.0,83.0,67.83,54.12
2017,8,23,17,15,251.5,77.0,3.1,17.5,142.5,55.18,43.18
2017,8,23,17,30,503.0,71.0,3.0,17.0,202.0,55.19,43.21
2017,8,23,17,45,435.5,60.0,2.95,17.0,155.0,47.49,36.18
2017,8,23,18,0,368.0,49.0,2.9,17.0,108.0,39.56,28.74
2017,8,23,18,15,258.5,35.0,2.85,16.5,68.5,27.11,17.04
2017,8,23,18,30,149.0,21.0,2.8,16.0,29.0,16.35,0.1
2017,8,23,18,45,74.5,10.5,2.75,16.0,14.5,8.96,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,122.5,12.5,3.15,14.5,21.5,59.36,0.0
2017,8,24,6,0,245.0,25.0,3.3,15.0,43.0,165.6,101.54
2017,8,24,6,15,354.0,36.0,3.4,15.0,85.5,252.26,200.12
2017,8,24,6,30,463.0,47.0,3.5,15.0,128.0,347.23,284.72
2017,8,24,6,45,530.0,55.0,3.6,15.5,178.0,423.52,351.02
2017,8,24,7,0,597.0,63.0,3.7,16.0,228.0,505.28,419.1
2017,8,24,7,15,298.5,71.5,3.7,16.5,154.0,319.93,267.29
2017,8,24,7,30,0.0,80.0,3.7,17.0,80.0,67.27,51.17
2017,8,24,7,45,0.0,103.0,3.75,17.5,103.0,88.42,68.77
2017,8,24,8,0,0.0,126.0,3.8,18.0,126.0,109.68,85.98
2017,8,24,8,15,4.5,154.5,3.7,18.0,157.5,140.4,111.06
2017,8,24,8,30,9.0,183.0,3.6,18.0,189.0,171.44,136.06
2017,8,24,8,45,10.0,196.5,3.55,18.5,203.0,184.3,145.71
2017,8,24,9,0,11.0,210.0,3.5,19.0,217.0,197.2,155.32
2017,8,24,9,15,12.5,222.5,3.45,19.0,231.0,209.63,164.81
2017,8,24,9,30,14.0,235.0,3.4,19.0,245.0,222.07,174.28
2017,8,24,9,45,19.5,262.5,3.4,19.0,277.5,253.07,198.43
2017,8,24,10,0,25.0,290.0,3.4,19.0,310.0,283.97,222.23
2017,8,24,10,15,80.5,342.5,3.35,19.0,408.5,412.9,322.5
2017,8,24,10,30,136.0,395.0,3.3,19.0,507.0,541.89,418.97
2017,8,24,10,45,280.0,371.5,3.3,19.5,608.5,676.17,518.91
2017,8,24,11,0,424.0,348.0,3.3,20.0,710.0,804.07,610.38
2017,8,24,11,15,349.5,384.5,3.3,20.0,686.5,739.8,561.77
2017,8,24,11,30,275.0,421.0,3.3,20.0,663.0,692.32,525.68
2017,8,24,11,45,223.0,432.5,3.3,20.0,630.0,626.09,477.04
2017,8,24,12,0,171.0,444.0,3.3,20.0,597.0,577.94,440.82
2017,8,24,12,15,290.0,409.5,3.25,20.0,667.5,651.09,496.7
2017,8,24,12,30,409.0,375.0,3.2,20.0,738.0,711.88,541.8
2017,8,24,12,45,374.0,387.5,3.2,20.0,717.5,662.63,505.25
2017,8,24,13,0,339.0,400.0,3.2,20.0,697.0,623.98,476.54
2017,8,24,13,15,435.5,354.5,3.15,20.0,728.5,637.36,487.63
2017,8,24,13,30,532.0,309.0,3.1,20.0,760.0,635.62,486.84
2017,8,24,13,45,543.0,293.0,3.1,20.0,742.0,594.94,456.22
2017,8,24,14,0,554.0,277.0,3.1,20.0,724.0,552.23,423.49
2017,8,24,14,15,708.0,197.0,3.15,20.0,746.0,530.84,406.03
2017,8,24,14,30,862.0,117.0,3.2,20.0,768.0,492.83,373.23
2017,8,24,14,45,850.5,115.0,3.25,20.0,731.0,430.89,320.87
2017,8,24,15,0,839.0,113.0,3.3,20.0,694.0,370.13,268.09
2017,8,24,15,15,720.5,140.0,3.35,19.5,617.0,298.67,210.09
2017,8,24,15,30,602.0,167.0,3.4,19.0,540.0,243.85,167.22
2017,8,24,15,45,498.5,182.0,3.45,19.0,475.0,194.94,131.79
2017,8,24,16,0,395.0,197.0,3.5,19.0,410.0,158.53,111.44
2017,8,24,16,15,267.5,192.5,3.55,18.5,330.0,129.75,106.67
2017,8,24,16,30,140.0,188.0,3.6,18.0,250.0,131.27,108.57
2017,8,24,16,45,157.0,163.5,3.65,18.0,225.5,116.56,96.23
2017,8,24,17,0,174.0,139.0,3.7,18.0,201.0,101.25,83.22
2017,8,24,17,15,349.0,104.5,3.65,17.5,202.5,75.12,60.66
2017,8,24,17,30,524.0,70.0,3.6,17.0,204.0,54.7,42.75
2017,8,24,17,45,441.0,60.0,3.6,16.5,155.0,47.69,36.39
2017,8,24,18,0,358.0,50.0,3.6,16.0,106.0,40.57,29.67
2017,8,24,18,15,238.5,35.5,3.55,15.5,66.5,27.44,17.19
2017,8,24,18,30,119.0,21.0,3.5,15.0,27.0,16.31,0.0
2017,8,24,18,45,59.5,10.5,3.45,15.0,13.5,8.96,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,45,92.0,13.5,2.15,13.5,20.5,48.23,0.0
2017,8,25,6,0,184.0,27.0,2.2,14.0,41.0,138.75,80.21
2017,8,25,6,15,298.0,40.5,2.15,14.0,83.5,227.09,179.74
2017,8,25,6,30,412.0,54.0,2.1,14.0,126.0,326.24,267.01
2017,8,25,6,45,486.5,63.5,2.1,14.5,176.0,407.07,336.18
2017,8,25,7,0,561.0,73.0,2.1,15.0,226.0,493.96,407.36
2017,8,25,7,15,280.5,81.5,2.0,15.5,158.0,320.94,266.61
2017,8,25,7,30,0.0,90.0,1.9,16.0,90.0,77.04,59.47
2017,8,25,7,45,0.0,105.0,1.8,16.5,105.0,90.47,70.7
2017,8,25,8,0,0.0,120.0,1.7,17.0,120.0,103.89,81.41
2017,8,25,8,15,31.5,175.0,1.6,17.0,192.5,199.43,160.21
2017,8,25,8,30,63.0,230.0,1.5,17.0,265.0,289.02,231.41
2017,8,25,8,45,36.0,216.0,1.45,17.5,237.0,245.61,194.86
2017,8,25,9,0,9.0,202.0,1.4,18.0,209.0,187.55,147.18
2017,8,25,9,15,10.0,212.5,1.4,18.5,220.0,197.56,154.65
2017,8,25,9,30,11.0,223.0,1.4,19.0,231.0,207.61,161.87
2017,8,25,9,45,14.0,243.0,1.4,19.5,253.5,228.8,177.78
2017,8,25,10,0,17.0,263.0,1.4,20.0,276.0,249.9,193.38
2017,8,25,10,15,38.0,313.0,1.4,20.0,343.5,339.04,261.34
2017,8,25,10,30,59.0,363.0,1.4,20.0,411.0,409.85,313.6
2017,8,25,10,45,44.5,350.0,1.45,20.5,387.0,377.98,288.37
2017,8,25,11,0,30.0,337.0,1.5,21.0,363.0,346.86,264.28
2017,8,25,11,15,32.0,348.0,1.55,21.0,376.5,356.53,271.53
2017,8,25,11,30,34.0,359.0,1.6,21.0,390.0,365.67,278.19
2017,8,25,11,45,33.0,359.0,1.65,21.5,389.0,360.75,273.9
2017,8,25,12,0,32.0,359.0,1.7,22.0,388.0,355.69,269.61
2017,8,25,12,15,38.0,371.0,1.75,22.0,405.5,367.85,278.81
2017,8,25,12,30,44.0,383.0,1.8,22.0,423.0,379.0,287.16
2017,8,25,12,45,72.5,402.5,1.9,22.0,466.5,413.91,313.65
2017,8,25,13,0,101.0,422.0,2.0,22.0,510.0,445.43,337.26
2017,8,25,13,15,89.5,408.0,2.05,22.0,485.0,415.47,315.07
2017,8,25,13,30,78.0,394.0,2.1,22.0,460.0,386.7,293.95
2017,8,25,13,45,71.5,378.0,2.15,22.0,437.5,360.67,274.78
2017,8,25,14,0,65.0,362.0,2.2,22.0,415.0,335.54,256.14
2017,8,25,14,15,65.0,348.0,2.25,21.5,399.0,316.23,242.23
2017,8,25,14,30,65.0,334.0,2.3,21.0,383.0,297.04,228.17
2017,8,25,14,45,62.5,315.5,2.4,21.0,361.0,273.67,210.36
2017,8,25,15,0,60.0,297.0,2.5,21.0,339.0,250.88,192.85
2017,8,25,15,15,44.0,265.5,2.5,20.5,295.0,216.18,166.63
2017,8,25,15,30,28.0,234.0,2.5,20.0,251.0,184.34,142.64
2017,8,25,15,45,20.0,208.5,2.55,20.0,220.5,166.06,128.86
2017,8,25,16,0,12.0,183.0,2.6,20.0,190.0,143.83,111.92
2017,8,25,16,15,12.5,169.0,2.6,19.5,175.5,131.03,107.28
2017,8,25,16,30,13.0,155.0,2.6,19.0,161.0,120.32,98.72
2017,8,25,16,45,358.0,113.0,2.65,19.0,239.5,78.53,63.02
2017,8,25,17,0,703.0,71.0,2.7,19.0,318.0,54.3,42.1
2017,8,25,17,15,652.5,65.5,2.65,18.5,264.5,50.84,39.2
2017,8,25,17,30,602.0,60.0,2.6,18.0,211.0,47.35,36.13
2017,8,25,17,45,519.0,52.0,2.6,17.5,160.5,41.6,30.89
2017,8,25,18,0,436.0,44.0,2.6,17.0,110.0,35.83,25.39
2017,8,25,18,15,305.5,31.5,2.5,16.5,69.0,25.87,15.57
2017,8,25,18,30,175.0,19.0,2.4,16.0,28.0,15.71,0.0
2017,8,25,18,45,87.5,9.5,2.35,15.5,14.0,8.11,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,5,45,117.0,12.0,1.85,14.5,20.0,57.1,0.0
2017,8,26,6,0,234.0,24.0,1.8,15.0,40.0,158.55,85.64
2017,8,26,6,15,349.5,35.0,1.8,15.5,83.0,250.37,196.4
2017,8,26,6,30,465.0,46.0,1.8,16.0,126.0,349.05,282.73
2017,8,26,6,45,537.5,53.5,1.8,16.5,176.5,428.45,350.14
2017,8,26,7,0,610.0,61.0,1.8,17.0,227.0,513.82,419.21
2017,8,26,7,15,319.0,98.5,1.7,17.5,187.0,371.14,303.97
2017,8,26,7,30,28.0,136.0,1.6,18.0,147.0,159.49,127.59
2017,8,26,7,45,81.0,165.0,1.55,18.5,202.0,234.1,189.57
2017,8,26,8,0,134.0,194.0,1.5,19.0,257.0,329.23,264.74
2017,8,26,8,15,154.0,217.0,1.45,19.5,296.5,375.1,298.66
2017,8,26,8,30,174.0,240.0,1.4,20.0,336.0,421.46,332.32
2017,8,26,8,45,237.5,253.5,1.35,21.0,396.5,517.77,402.18
2017,8,26,9,0,301.0,267.0,1.3,22.0,457.0,596.8,456.68
2017,8,26,9,15,256.5,295.0,1.3,22.0,464.5,587.77,446.87
2017,8,26,9,30,212.0,323.0,1.3,22.0,472.0,554.16,420.82
2017,8,26,9,45,219.0,340.5,1.35,22.5,501.0,579.07,437.34
2017,8,26,10,0,226.0,358.0,1.4,23.0,530.0,602.82,452.39
2017,8,26,10,15,329.5,340.0,1.45,23.0,601.5,705.67,525.51
2017,8,26,10,30,433.0,322.0,1.5,23.0,673.0,805.46,593.7
2017,8,26,10,45,363.5,359.5,1.6,23.5,660.0,748.83,552.01
2017,8,26,11,0,294.0,397.0,1.7,24.0,647.0,709.78,522.99
2017,8,26,11,15,300.0,399.0,1.75,24.0,658.0,707.48,521.79
2017,8,26,11,30,306.0,401.0,1.8,24.0,669.0,703.36,519.06
2017,8,26,11,45,240.5,421.0,1.85,24.5,632.5,648.1,478.41
2017,8,26,12,0,175.0,441.0,1.9,25.0,596.0,579.67,428.82
2017,8,26,12,15,179.5,436.0,1.95,25.0,595.0,567.1,420.73
2017,8,26,12,30,184.0,431.0,2.0,25.0,594.0,553.57,411.51
2017,8,26,12,45,167.5,427.0,2.05,25.0,574.5,523.08,389.74
2017,8,26,13,0,151.0,423.0,2.1,25.0,555.0,493.31,368.44
2017,8,26,13,15,148.0,417.5,2.15,25.0,544.5,472.86,353.93
2017,8,26,13,30,145.0,412.0,2.2,25.0,534.0,452.26,339.13
2017,8,26,13,45,154.5,400.0,2.25,25.0,526.5,434.03,326.1
2017,8,26,14,0,164.0,388.0,2.3,25.0,519.0,414.69,311.96
2017,8,26,14,15,174.5,371.5,2.3,25.0,506.5,391.26,294.41
2017,8,26,14,30,185.0,355.0,2.3,25.0,494.0,366.68,275.61
2017,8,26,14,45,159.5,336.0,2.35,25.0,451.5,325.06,244.17
2017,8,26,15,0,134.0,317.0,2.4,25.0,409.0,286.75,215.19
2017,8,26,15,15,133.0,297.0,2.4,24.5,383.5,257.72,192.93
2017,8,26,15,30,132.0,277.0,2.4,24.0,358.0,229.11,170.9
2017,8,26,15,45,130.5,255.0,2.4,24.0,330.0,199.65,148.34
2017,8,26,16,0,129.0,233.0,2.4,24.0,302.0,170.82,127.66
2017,8,26,16,15,426.5,159.0,2.35,23.5,353.0,105.92,84.51
2017,8,26,16,30,724.0,85.0,2.3,23.0,404.0,62.18,47.89
2017,8,26,16,45,687.5,79.5,2.25,23.0,352.0,59.19,45.5
2017,8,26,17,0,651.0,74.0,2.2,23.0,300.0,56.09,42.95
2017,8,26,17,15,599.0,67.5,2.05,22.0,248.0,52.01,39.64
2017,8,26,17,30,547.0,61.0,1.9,21.0,196.0,47.86,36.1
2017,8,26,17,45,468.0,52.0,1.75,20.5,148.0,41.43,30.31
2017,8,26,18,0,389.0,43.0,1.6,20.0,100.0,34.89,24.2
2017,8,26,18,15,264.0,29.5,1.6,19.5,61.5,24.1,13.63
2017,8,26,18,30,139.0,16.0,1.6,19.0,23.0,13.06,0.0
2017,8,26,18,45,69.5,8.0,1.65,18.5,11.5,6.83,0.0
2017,8,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,88.0,11.5,1.85,16.5,17.0,45.19,0.0
2017,8,27,6,0,176.0,23.0,1.9,17.0,34.0,128.52,61.97
2017,8,27,6,15,284.0,36.0,1.85,17.5,74.5,218.24,169.34
2017,8,27,6,30,392.0,49.0,1.8,18.0,115.0,311.4,250.6
2017,8,27,6,45,461.5,58.5,1.8,18.5,163.0,387.84,315.34
2017,8,27,7,0,531.0,68.0,1.8,19.0,211.0,470.11,381.96
2017,8,27,7,15,580.0,75.0,1.7,19.0,261.5,539.72,436.28
2017,8,27,7,30,629.0,82.0,1.6,19.0,312.0,611.86,489.12
2017,8,27,7,45,663.5,87.0,1.5,19.5,362.5,671.74,529.52
2017,8,27,8,0,698.0,92.0,1.4,20.0,413.0,731.87,568.45
2017,8,27,8,15,723.5,96.5,1.3,20.5,462.0,783.23,599.73
2017,8,27,8,30,749.0,101.0,1.2,21.0,511.0,828.63,625.88
2017,8,27,8,45,768.5,104.0,1.15,22.0,556.5,869.76,647.85
2017,8,27,9,0,788.0,107.0,1.1,23.0,602.0,908.53,667.65
2017,8,27,9,15,802.5,110.0,1.05,23.5,642.5,939.74,683.42
2017,8,27,9,30,817.0,113.0,1.0,24.0,683.0,967.86,697.04
2017,8,27,9,45,519.5,235.0,1.0,25.0,604.5,808.89,588.94
2017,8,27,10,0,222.0,357.0,1.0,26.0,526.0,598.42,439.01
2017,8,27,10,15,211.0,374.0,1.05,26.0,539.5,602.04,442.62
2017,8,27,10,30,200.0,391.0,1.1,26.0,553.0,604.29,443.34
2017,8,27,10,45,175.0,403.5,1.15,26.5,548.0,586.41,429.21
2017,8,27,11,0,150.0,416.0,1.2,27.0,543.0,567.77,414.78
2017,8,27,11,15,191.0,421.0,1.3,27.0,585.5,605.54,442.11
2017,8,27,11,30,232.0,426.0,1.4,27.0,628.0,640.78,467.02
2017,8,27,11,45,222.0,431.0,1.5,27.5,625.5,625.24,455.32
2017,8,27,12,0,212.0,436.0,1.6,28.0,623.0,608.93,443.5
2017,8,27,12,15,220.5,428.0,1.65,27.5,622.5,595.95,435.99
2017,8,27,12,30,229.0,420.0,1.7,27.0,622.0,581.71,427.48
2017,8,27,12,45,554.5,270.0,1.8,27.0,752.0,715.09,526.61
2017,8,27,13,0,880.0,120.0,1.9,27.0,882.0,788.57,580.46
2017,8,27,13,15,876.5,119.5,1.95,27.0,866.0,743.79,549.56
2017,8,27,13,30,873.0,119.0,2.0,27.0,850.0,696.73,516.38
2017,8,27,13,45,867.5,117.5,2.1,27.0,826.5,645.5,479.58
2017,8,27,14,0,862.0,116.0,2.2,27.0,803.0,592.63,440.3
2017,8,27,14,15,854.0,114.5,2.2,26.5,773.0,537.05,398.07
2017,8,27,14,30,846.0,113.0,2.2,26.0,743.0,480.55,353.55
2017,8,27,14,45,835.0,110.5,2.25,26.0,706.5,419.05,303.28
2017,8,27,15,0,824.0,108.0,2.3,26.0,670.0,358.83,252.52
2017,8,27,15,15,809.0,105.5,2.3,26.0,628.0,297.85,200.49
2017,8,27,15,30,794.0,103.0,2.3,26.0,586.0,237.92,150.01
2017,8,27,15,45,775.0,99.0,2.3,26.0,539.5,177.62,103.02
2017,8,27,16,0,756.0,95.0,2.3,26.0,493.0,119.44,66.7
2017,8,27,16,15,729.0,91.0,2.3,25.5,443.5,71.16,54.78
2017,8,27,16,30,702.0,87.0,2.3,25.0,394.0,63.41,48.56
2017,8,27,16,45,665.0,81.5,2.3,24.5,342.5,60.48,46.33
2017,8,27,17,0,628.0,76.0,2.3,24.0,291.0,57.48,43.96
2017,8,27,17,15,575.0,69.0,2.25,23.0,240.0,53.09,40.39
2017,8,27,17,30,522.0,62.0,2.2,22.0,189.0,48.62,36.58
2017,8,27,17,45,440.5,52.5,2.15,21.5,141.5,41.83,30.47
2017,8,27,18,0,359.0,43.0,2.1,21.0,94.0,34.92,24.02
2017,8,27,18,15,236.0,29.0,2.1,20.5,56.5,23.71,12.86
2017,8,27,18,30,113.0,15.0,2.1,20.0,19.0,11.71,0.0
2017,8,27,18,45,56.5,7.5,2.1,19.5,9.5,6.4,0.0
2017,8,27,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,110.0,10.5,1.2,16.5,17.5,53.35,0.0
2017,8,28,6,0,220.0,21.0,1.2,17.0,35.0,148.21,63.54
2017,8,28,6,15,334.0,32.5,1.2,17.0,76.5,241.14,186.43
2017,8,28,6,30,448.0,44.0,1.2,17.0,118.0,338.86,272.1
2017,8,28,6,45,520.0,51.5,1.2,17.5,167.5,417.13,337.94
2017,8,28,7,0,592.0,59.0,1.2,18.0,217.0,501.43,405.4
2017,8,28,7,15,296.0,88.0,1.15,18.5,167.0,342.97,279.19
2017,8,28,7,30,0.0,117.0,1.1,19.0,117.0,105.38,81.9
2017,8,28,7,45,3.5,135.0,1.05,19.5,137.0,124.46,97.75
2017,8,28,8,0,7.0,153.0,1.0,20.0,157.0,143.77,112.94
2017,8,28,8,15,14.0,176.0,0.95,20.5,183.5,171.6,134.77
2017,8,28,8,30,21.0,199.0,0.9,21.0,210.0,199.75,156.39
2017,8,28,8,45,32.5,226.5,0.85,21.5,246.0,255.45,198.96
2017,8,28,9,0,44.0,254.0,0.8,22.0,282.0,295.03,228.05
2017,8,28,9,15,67.5,285.0,0.8,22.5,330.5,350.42,268.88
2017,8,28,9,30,91.0,316.0,0.8,23.0,379.0,405.97,308.67
2017,8,28,9,45,118.0,338.5,0.8,23.5,425.0,476.67,358.23
2017,8,28,10,0,145.0,361.0,0.8,24.0,471.0,525.61,391.28
2017,8,28,10,15,107.0,364.0,0.9,24.0,447.0,465.03,347.24
2017,8,28,10,30,69.0,367.0,1.0,24.0,423.0,425.66,318.33
2017,8,28,10,45,108.0,390.5,1.15,24.5,481.0,485.53,362.03
2017,8,28,11,0,147.0,414.0,1.3,25.0,539.0,563.31,416.42
2017,8,28,11,15,531.0,259.5,1.45,25.0,719.0,811.38,595.64
2017,8,28,11,30,915.0,105.0,1.6,25.0,899.0,994.92,715.45
2017,8,28,11,45,915.0,106.0,1.75,25.0,905.5,972.28,700.66
2017,8,28,12,0,915.0,107.0,1.9,25.0,912.0,946.0,685.76
2017,8,28,12,15,915.0,107.0,1.95,25.0,911.0,915.24,666.64
2017,8,28,12,30,915.0,107.0,2.0,25.0,910.0,881.12,645.24
2017,8,28,12,45,907.5,110.0,2.1,25.0,899.5,840.55,619.82
2017,8,28,13,0,900.0,113.0,2.2,25.0,889.0,797.42,592.32
2017,8,28,13,15,896.0,112.0,2.25,24.5,872.5,750.95,562.25
2017,8,28,13,30,892.0,111.0,2.3,24.0,856.0,702.2,528.36
2017,8,28,13,45,602.0,232.5,2.35,24.0,729.0,582.91,439.11
2017,8,28,14,0,312.0,354.0,2.4,24.0,602.0,473.88,357.05
2017,8,28,14,15,307.5,342.5,2.45,24.0,579.0,437.72,330.07
2017,8,28,14,30,303.0,331.0,2.5,24.0,556.0,401.72,302.25
2017,8,28,14,45,268.5,319.0,2.55,24.0,511.0,353.94,265.48
2017,8,28,15,0,234.0,307.0,2.6,24.0,466.0,312.35,233.29
2017,8,28,15,15,235.0,286.0,2.6,23.5,436.5,277.01,205.3
2017,8,28,15,30,236.0,265.0,2.6,23.0,407.0,241.81,177.37
2017,8,28,15,45,230.5,244.5,2.65,23.0,374.5,206.19,150.01
2017,8,28,16,0,225.0,224.0,2.7,23.0,342.0,171.59,126.09
2017,8,28,16,15,220.0,201.5,2.75,22.5,307.0,140.45,114.0
2017,8,28,16,30,215.0,179.0,2.8,22.0,272.0,126.81,103.14
2017,8,28,16,45,424.5,126.5,2.85,21.5,280.0,88.61,71.08
2017,8,28,17,0,634.0,74.0,2.9,21.0,288.0,56.17,43.37
2017,8,28,17,15,580.0,67.0,2.9,20.5,236.5,51.71,39.62
2017,8,28,17,30,526.0,60.0,2.9,20.0,185.0,47.17,35.61
2017,8,28,17,45,439.5,51.0,2.9,19.5,137.5,40.7,29.72
2017,8,28,18,0,353.0,42.0,2.9,19.0,90.0,34.17,23.51
2017,8,28,18,15,227.5,28.0,2.9,18.5,53.5,22.94,11.89
2017,8,28,18,30,102.0,14.0,2.9,18.0,17.0,11.95,0.0
2017,8,28,18,45,51.0,7.0,2.9,17.5,8.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,85.0,10.5,2.35,14.5,15.5,43.4,0.0
2017,8,29,6,0,170.0,21.0,2.4,15.0,31.0,122.36,43.54
2017,8,29,6,15,280.0,34.0,2.4,15.0,71.0,215.44,167.82
2017,8,29,6,30,390.0,47.0,2.4,15.0,111.0,309.71,252.45
2017,8,29,6,45,467.5,55.5,2.45,15.5,159.0,390.03,321.87
2017,8,29,7,0,545.0,64.0,2.5,16.0,207.0,476.93,393.89
2017,8,29,7,15,272.5,64.0,2.5,16.5,135.5,294.73,245.64
2017,8,29,7,30,0.0,64.0,2.5,17.0,64.0,53.03,39.21
2017,8,29,7,45,0.0,76.0,2.5,17.5,76.0,63.06,47.6
2017,8,29,8,0,0.0,88.0,2.5,18.0,88.0,73.65,56.17
2017,8,29,8,15,0.0,100.0,2.5,18.0,100.0,84.28,64.77
2017,8,29,8,30,0.0,112.0,2.5,18.0,112.0,94.92,73.3
2017,8,29,8,45,0.0,127.5,2.55,18.5,127.5,108.82,84.27
2017,8,29,9,0,0.0,143.0,2.6,19.0,143.0,122.72,95.11
2017,8,29,9,15,1.0,157.0,2.6,19.0,158.0,136.21,105.75
2017,8,29,9,30,2.0,171.0,2.6,19.0,173.0,149.71,116.34
2017,8,29,9,45,3.5,179.5,2.65,19.5,182.0,158.59,122.99
2017,8,29,10,0,5.0,188.0,2.7,20.0,191.0,167.48,129.62
2017,8,29,10,15,7.5,210.5,2.75,20.0,216.5,190.27,147.46
2017,8,29,10,30,10.0,233.0,2.8,20.0,242.0,212.97,165.07
2017,8,29,10,45,13.0,255.0,2.85,20.0,266.5,235.54,182.51
2017,8,29,11,0,16.0,277.0,2.9,20.0,291.0,257.86,199.64
2017,8,29,11,15,22.5,308.5,2.9,20.0,328.5,292.08,225.91
2017,8,29,11,30,29.0,340.0,2.9,20.0,366.0,343.34,264.79
2017,8,29,11,45,37.0,360.0,2.9,20.0,393.0,366.63,282.26
2017,8,29,12,0,45.0,380.0,2.9,20.0,420.0,388.76,298.86
2017,8,29,12,15,94.5,407.0,2.9,20.0,490.5,452.6,347.68
2017,8,29,12,30,144.0,434.0,2.9,20.0,561.0,523.83,400.68
2017,8,29,12,45,150.0,425.5,2.95,20.5,556.0,508.71,388.71
2017,8,29,13,0,156.0,417.0,3.0,21.0,551.0,492.76,376.54
2017,8,29,13,15,526.5,263.5,3.0,21.0,703.0,626.05,480.95
2017,8,29,13,30,897.0,110.0,3.0,21.0,855.0,704.28,540.51
2017,8,29,13,45,893.5,107.5,3.05,21.0,831.5,652.14,500.21
2017,8,29,14,0,890.0,105.0,3.1,21.0,808.0,598.1,458.16
2017,8,29,14,15,882.0,103.5,3.15,20.5,777.5,540.94,413.15
2017,8,29,14,30,874.0,102.0,3.2,20.0,747.0,482.81,365.68
2017,8,29,14,45,865.5,99.0,3.25,20.0,710.5,422.56,314.25
2017,8,29,15,0,857.0,96.0,3.3,20.0,674.0,361.94,261.13
2017,8,29,15,15,843.0,93.5,3.3,19.5,631.5,300.12,206.9
2017,8,29,15,30,829.0,91.0,3.3,19.0,589.0,233.58,149.67
2017,8,29,15,45,813.0,87.0,3.35,19.0,542.5,171.48,99.76
2017,8,29,16,0,797.0,83.0,3.4,19.0,496.0,111.08,61.45
2017,8,29,16,15,771.5,79.5,3.4,19.0,445.5,63.5,49.72
2017,8,29,16,30,746.0,76.0,3.4,19.0,395.0,61.67,48.33
2017,8,29,16,45,714.0,70.5,3.45,19.0,343.5,58.15,45.41
2017,8,29,17,0,682.0,65.0,3.5,19.0,292.0,54.52,42.32
2017,8,29,17,15,629.0,59.5,3.45,18.5,240.0,46.45,35.33
2017,8,29,17,30,576.0,54.0,3.4,18.0,188.0,42.81,32.07
2017,8,29,17,45,495.5,45.5,3.35,17.5,140.0,36.55,26.32
2017,8,29,18,0,415.0,37.0,3.3,17.0,92.0,30.2,20.24
2017,8,29,18,15,273.5,25.0,3.3,16.5,54.5,20.51,9.54
2017,8,29,18,30,132.0,13.0,3.3,16.0,17.0,11.1,0.0
2017,8,29,18,45,66.0,6.5,3.35,16.0,8.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,103.5,10.0,2.95,13.5,16.0,50.64,0.0
2017,8,30,6,0,207.0,20.0,3.0,14.0,32.0,140.24,38.64
2017,8,30,6,15,327.5,32.5,3.0,14.0,74.0,239.3,186.75
2017,8,30,6,30,448.0,45.0,3.0,14.0,116.0,341.78,279.73
2017,8,30,6,45,511.5,54.5,3.05,14.5,165.0,417.49,346.08
2017,8,30,7,0,575.0,64.0,3.1,15.0,214.0,498.38,413.78
2017,8,30,7,15,297.0,96.5,3.0,15.5,175.0,356.14,296.5
2017,8,30,7,30,19.0,129.0,2.9,16.0,136.0,133.86,107.65
2017,8,30,7,45,22.0,148.0,2.85,16.5,157.5,154.16,124.46
2017,8,30,8,0,25.0,167.0,2.8,17.0,179.0,174.61,140.68
2017,8,30,8,15,38.5,193.5,2.75,17.5,213.5,229.3,184.64
2017,8,30,8,30,52.0,220.0,2.7,18.0,248.0,269.88,216.33
2017,8,30,8,45,54.5,240.5,2.65,18.5,272.0,293.36,233.62
2017,8,30,9,0,57.0,261.0,2.6,19.0,296.0,316.63,250.56
2017,8,30,9,15,38.0,254.5,2.6,19.0,279.0,287.95,226.85
2017,8,30,9,30,19.0,248.0,2.6,19.0,262.0,241.0,189.0
2017,8,30,9,45,23.0,268.5,2.6,19.5,286.0,263.77,206.25
2017,8,30,10,0,27.0,289.0,2.6,20.0,310.0,306.93,238.74
2017,8,30,10,15,32.5,310.0,2.6,20.0,336.0,332.16,257.61
2017,8,30,10,30,38.0,331.0,2.6,20.0,362.0,356.9,276.04
2017,8,30,10,45,60.0,362.5,2.65,20.5,412.5,408.64,314.66
2017,8,30,11,0,82.0,394.0,2.7,21.0,463.0,459.11,351.53
2017,8,30,11,15,82.5,401.0,2.75,21.0,471.5,461.53,352.81
2017,8,30,11,30,83.0,408.0,2.8,21.0,480.0,463.4,353.97
2017,8,30,11,45,514.0,256.0,2.85,21.0,705.0,759.9,579.51
2017,8,30,12,0,945.0,104.0,2.9,21.0,930.0,970.69,724.82
2017,8,30,12,15,740.5,214.5,2.95,21.0,861.0,882.2,663.45
2017,8,30,12,30,536.0,325.0,3.0,21.0,792.0,776.57,585.98
2017,8,30,12,45,733.5,217.0,3.05,21.5,849.0,812.41,614.96
2017,8,30,13,0,931.0,109.0,3.1,22.0,906.0,816.98,619.06
2017,8,30,13,15,927.5,108.5,3.1,21.5,889.0,769.75,587.15
2017,8,30,13,30,924.0,108.0,3.1,21.0,872.0,720.1,551.41
2017,8,30,13,45,922.0,105.0,3.15,21.0,848.5,666.97,511.31
2017,8,30,14,0,920.0,102.0,3.2,21.0,825.0,611.75,468.36
2017,8,30,14,15,912.0,100.5,3.2,21.0,793.5,552.85,421.09
2017,8,30,14,30,904.0,99.0,3.2,21.0,762.0,492.93,371.47
2017,8,30,14,45,896.5,95.5,3.2,21.0,724.5,430.82,318.61
2017,8,30,15,0,889.0,92.0,3.2,21.0,687.0,368.18,263.9
2017,8,30,15,15,874.5,89.5,3.2,21.0,643.5,304.21,207.66
2017,8,30,15,30,860.0,87.0,3.2,21.0,600.0,241.05,153.06
2017,8,30,15,45,843.5,83.5,3.2,21.0,552.0,171.67,97.91
2017,8,30,16,0,827.0,80.0,3.2,21.0,504.0,109.62,59.31
2017,8,30,16,15,800.5,76.5,3.15,20.5,452.5,61.8,47.97
2017,8,30,16,30,774.0,73.0,3.1,20.0,401.0,59.84,46.56
2017,8,30,16,45,738.5,68.5,3.1,20.0,348.0,56.95,44.19
2017,8,30,17,0,703.0,64.0,3.1,20.0,295.0,54.0,41.7
2017,8,30,17,15,648.0,58.0,3.05,19.5,241.5,45.55,34.39
2017,8,30,17,30,593.0,52.0,3.0,19.0,188.0,41.43,30.71
2017,8,30,17,45,504.0,44.0,2.95,18.5,138.5,35.46,25.21
2017,8,30,18,0,415.0,36.0,2.9,18.0,89.0,29.46,19.42
2017,8,30,18,15,260.5,24.0,2.9,17.5,51.5,19.7,8.09
2017,8,30,18,30,106.0,12.0,2.9,17.0,14.0,10.24,0.0
2017,8,30,18,45,53.0,6.0,2.9,16.5,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,88.5,10.0,1.05,14.5,14.5,44.68,0.0
2017,8,31,6,0,177.0,20.0,1.0,15.0,29.0,125.74,20.32
2017,8,31,6,15,300.0,33.0,0.95,15.5,70.5,226.16,173.31
2017,8,31,6,30,423.0,46.0,0.9,16.0,112.0,329.26,264.1
2017,8,31,6,45,499.5,55.0,0.9,16.5,162.0,411.49,333.12
2017,8,31,7,0,576.0,64.0,0.9,17.0,212.0,500.15,403.86
2017,8,31,7,15,626.5,70.5,0.85,17.5,265.0,572.52,458.01
2017,8,31,7,30,677.0,77.0,0.8,18.0,318.0,647.4,510.19
2017,8,31,7,45,709.5,82.5,0.8,18.5,370.5,708.3,550.55
2017,8,31,8,0,742.0,88.0,0.8,19.0,423.0,764.32,586.14
2017,8,31,8,15,768.0,92.0,0.85,19.5,473.0,817.23,619.3
2017,8,31,8,30,794.0,96.0,0.9,20.0,523.0,868.63,650.69
2017,8,31,8,45,806.5,102.0,0.95,21.0,568.5,907.81,672.16
2017,8,31,9,0,819.0,108.0,1.0,22.0,614.0,944.11,691.53
2017,8,31,9,15,834.0,111.0,1.0,22.5,656.0,976.25,708.42
2017,8,31,9,30,849.0,114.0,1.0,23.0,698.0,1005.14,723.14
2017,8,31,9,45,834.0,128.5,1.0,24.0,727.0,1013.41,723.6
2017,8,31,10,0,819.0,143.0,1.0,25.0,756.0,1017.03,721.6
2017,8,31,10,15,828.0,145.0,0.95,25.5,785.5,1027.32,724.29
2017,8,31,10,30,837.0,147.0,0.9,26.0,815.0,1033.73,724.6
2017,8,31,10,45,838.0,151.0,0.85,27.0,835.5,1030.23,717.67
2017,8,31,11,0,839.0,155.0,0.8,28.0,856.0,1022.81,708.69
2017,8,31,11,15,843.0,156.0,0.75,28.5,871.0,1011.37,698.95
2017,8,31,11,30,847.0,157.0,0.7,29.0,886.0,996.07,687.12
2017,8,31,11,45,845.0,159.5,0.7,29.5,891.5,972.83,671.79
2017,8,31,12,0,843.0,162.0,0.7,30.0,897.0,946.12,654.56
2017,8,31,12,15,842.5,162.0,0.65,30.0,895.5,915.03,635.07
2017,8,31,12,30,842.0,162.0,0.6,30.0,894.0,880.76,613.69
2017,8,31,12,45,838.5,162.0,0.55,30.5,884.0,841.07,587.76
2017,8,31,13,0,835.0,162.0,0.5,31.0,874.0,798.8,559.58
2017,8,31,13,15,830.0,160.5,0.55,31.0,856.5,751.74,530.0
2017,8,31,13,30,825.0,159.0,0.6,31.0,839.0,702.7,498.23
2017,8,31,13,45,809.0,161.0,0.7,31.0,811.5,648.14,462.19
2017,8,31,14,0,793.0,163.0,0.8,31.0,784.0,593.11,424.37
2017,8,31,14,15,781.5,160.5,0.85,31.0,752.0,536.52,383.55
2017,8,31,14,30,770.0,158.0,0.9,31.0,720.0,477.49,339.48
2017,8,31,14,45,746.5,158.0,0.95,31.0,679.5,417.09,292.97
2017,8,31,15,0,723.0,158.0,1.0,31.0,639.0,358.35,246.4
