Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,15,15,703.0,153.0,1.1,30.5,596.0,298.71,198.94
2017,8,31,15,30,683.0,148.0,1.2,30.0,553.0,241.04,153.28
2017,8,31,15,45,650.0,144.5,1.3,29.5,504.0,185.02,112.35
2017,8,31,16,0,617.0,141.0,1.4,29.0,455.0,133.19,82.16
2017,8,31,16,15,584.0,132.5,1.45,28.0,405.0,93.13,72.47
2017,8,31,16,30,551.0,124.0,1.5,27.0,355.0,87.5,68.38
2017,8,31,16,45,500.0,115.0,1.6,26.0,303.0,82.16,64.37
2017,8,31,17,0,449.0,106.0,1.7,25.0,251.0,76.66,60.1
2017,8,31,17,15,392.0,92.0,1.7,24.0,202.0,67.47,52.47
2017,8,31,17,30,335.0,78.0,1.7,23.0,153.0,57.98,44.33
2017,8,31,17,45,256.0,60.0,1.7,22.5,108.5,45.16,32.98
2017,8,31,18,0,177.0,42.0,1.7,22.0,64.0,32.0,21.07
2017,8,31,18,15,100.0,23.5,1.65,21.5,34.5,18.62,6.09
2017,8,31,18,30,23.0,5.0,1.6,21.0,5.0,4.27,0.0
2017,8,31,18,45,11.5,2.5,1.55,20.5,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,7.5,1.4,20.5,10.0,23.0,0.0
2017,9,1,6,0,81.0,15.0,1.4,21.0,20.0,70.36,0.0
2017,9,1,6,15,167.5,33.0,1.5,21.5,55.5,154.91,114.77
2017,9,1,6,30,254.0,51.0,1.6,22.0,91.0,235.59,185.82
2017,9,1,6,45,318.0,66.5,1.7,23.0,135.5,307.32,245.88
2017,9,1,7,0,382.0,82.0,1.8,24.0,180.0,384.99,308.35
2017,9,1,7,15,433.0,93.5,1.75,24.5,228.5,453.31,361.38
2017,9,1,7,30,484.0,105.0,1.7,25.0,277.0,525.07,414.72
2017,9,1,7,45,517.5,115.5,1.65,25.5,325.0,584.09,456.35
2017,9,1,8,0,551.0,126.0,1.6,26.0,373.0,652.22,502.44
2017,9,1,8,15,580.5,133.5,1.55,26.5,420.5,706.23,536.84
2017,9,1,8,30,610.0,141.0,1.5,27.0,468.0,759.51,569.79
2017,9,1,8,45,629.0,148.5,1.45,28.0,511.5,801.78,593.22
2017,9,1,9,0,648.0,156.0,1.4,29.0,555.0,842.05,614.74
2017,9,1,9,15,666.0,161.0,1.3,29.5,595.0,876.25,632.39
2017,9,1,9,30,684.0,166.0,1.2,30.0,635.0,907.84,647.97
2017,9,1,9,45,681.5,177.5,1.15,31.0,665.5,923.05,652.43
2017,9,1,10,0,679.0,189.0,1.1,32.0,696.0,934.7,654.85
2017,9,1,10,15,690.0,192.0,0.9,32.5,724.5,947.42,656.73
2017,9,1,10,30,701.0,195.0,0.7,33.0,753.0,956.71,656.14
2017,9,1,10,45,708.5,197.5,0.5,33.5,774.5,958.39,650.81
2017,9,1,11,0,716.0,200.0,0.3,34.0,796.0,956.48,643.51
2017,9,1,11,15,721.0,201.5,0.4,34.0,810.5,947.45,639.83
2017,9,1,11,30,726.0,203.0,0.5,34.0,825.0,934.88,634.25
2017,9,1,11,45,731.0,202.5,0.65,34.0,833.0,916.79,626.36
2017,9,1,12,0,736.0,202.0,0.8,34.0,841.0,895.31,616.23
2017,9,1,12,15,736.0,201.5,1.0,34.0,839.5,866.11,601.8
2017,9,1,12,30,736.0,201.0,1.2,34.0,838.0,834.03,584.57
2017,9,1,12,45,722.0,206.5,1.45,34.0,825.5,793.58,561.17
2017,9,1,13,0,708.0,212.0,1.7,34.0,813.0,751.47,535.58
2017,9,1,13,15,702.5,210.0,1.8,33.5,796.5,707.47,507.82
2017,9,1,13,30,697.0,208.0,1.9,33.0,780.0,661.92,478.04
2017,9,1,13,45,690.5,204.5,2.05,33.0,756.5,613.15,444.34
2017,9,1,14,0,684.0,201.0,2.2,33.0,733.0,563.41,408.76
2017,9,1,14,15,672.0,197.0,2.25,32.5,702.5,509.75,369.62
2017,9,1,14,30,660.0,193.0,2.3,32.0,672.0,456.22,329.2
2017,9,1,14,45,643.0,188.5,2.4,31.5,635.0,400.76,286.19
2017,9,1,15,0,626.0,184.0,2.5,31.0,598.0,346.54,242.92
2017,9,1,15,15,606.0,177.5,2.5,30.5,556.5,291.54,198.48
2017,9,1,15,30,586.0,171.0,2.5,30.0,515.0,238.72,156.34
2017,9,1,15,45,552.0,165.5,2.5,30.0,468.5,185.5,117.08
2017,9,1,16,0,518.0,160.0,2.5,30.0,422.0,137.81,88.8
2017,9,1,16,15,485.0,149.5,2.35,29.0,374.0,101.78,79.41
2017,9,1,16,30,452.0,139.0,2.2,28.0,326.0,96.23,75.42
2017,9,1,16,45,397.0,127.5,2.1,27.5,275.5,89.54,70.18
2017,9,1,17,0,342.0,116.0,2.0,27.0,225.0,82.63,64.62
2017,9,1,17,15,292.0,98.0,1.85,26.0,179.0,72.75,56.49
2017,9,1,17,30,242.0,80.0,1.7,25.0,133.0,60.09,45.7
2017,9,1,17,45,174.0,57.5,1.6,24.5,90.5,43.97,31.62
2017,9,1,18,0,106.0,35.0,1.5,24.0,48.0,27.4,16.94
2017,9,1,18,15,53.0,17.5,1.5,23.5,24.0,14.03,2.0
2017,9,1,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,14.5,4.5,1.2,22.0,5.0,9.81,0.0
2017,9,2,6,0,29.0,9.0,1.2,22.0,10.0,27.62,0.0
2017,9,2,6,15,76.0,29.0,1.2,22.5,39.0,87.64,62.23
2017,9,2,6,30,123.0,49.0,1.2,23.0,68.0,143.87,111.65
2017,9,2,6,45,171.0,72.0,1.3,23.5,109.5,208.51,165.86
2017,9,2,7,0,219.0,95.0,1.4,24.0,151.0,276.62,221.55
2017,9,2,7,15,260.5,115.5,1.4,24.5,196.5,340.1,271.7
2017,9,2,7,30,302.0,136.0,1.4,25.0,242.0,406.4,322.21
2017,9,2,7,45,337.5,152.5,1.4,25.5,289.0,465.07,365.22
2017,9,2,8,0,373.0,169.0,1.4,26.0,336.0,525.39,408.03
2017,9,2,8,15,401.5,183.0,1.35,26.5,381.0,596.87,456.59
2017,9,2,8,30,430.0,197.0,1.3,27.0,426.0,650.24,491.12
2017,9,2,8,45,454.0,208.0,1.3,28.0,469.0,695.63,518.74
2017,9,2,9,0,478.0,219.0,1.3,29.0,512.0,740.02,544.99
2017,9,2,9,15,497.0,228.0,1.3,29.5,551.0,775.89,566.06
2017,9,2,9,30,516.0,237.0,1.3,30.0,590.0,809.9,585.65
2017,9,2,9,45,527.5,245.5,1.35,31.0,622.5,833.62,597.64
2017,9,2,10,0,539.0,254.0,1.4,32.0,655.0,854.8,607.97
2017,9,2,10,15,550.0,259.5,1.25,32.5,682.5,869.5,613.02
2017,9,2,10,30,561.0,265.0,1.1,33.0,710.0,881.35,616.11
2017,9,2,10,45,572.0,267.5,0.95,33.5,732.0,887.03,615.32
2017,9,2,11,0,583.0,270.0,0.8,34.0,754.0,889.63,612.57
2017,9,2,11,15,588.5,272.5,0.65,34.5,768.0,887.57,606.76
2017,9,2,11,30,594.0,275.0,0.5,35.0,782.0,878.16,596.66
2017,9,2,11,45,602.5,273.0,0.4,35.5,790.5,864.31,585.15
2017,9,2,12,0,611.0,271.0,0.3,36.0,799.0,847.25,571.88
2017,9,2,12,15,611.0,270.5,0.45,36.0,797.5,820.93,558.49
2017,9,2,12,30,611.0,270.0,0.6,36.0,796.0,792.09,543.24
2017,9,2,12,45,616.5,263.5,0.75,36.0,790.0,760.13,525.63
2017,9,2,13,0,622.0,257.0,0.9,36.0,784.0,725.67,505.69
2017,9,2,13,15,616.5,254.5,1.05,35.5,767.5,684.36,481.31
2017,9,2,13,30,611.0,252.0,1.2,35.0,751.0,641.77,455.02
2017,9,2,13,45,614.5,242.0,1.35,35.0,731.0,597.5,425.7
2017,9,2,14,0,618.0,232.0,1.5,35.0,711.0,551.57,393.99
2017,9,2,14,15,606.0,227.0,1.6,34.5,681.0,500.34,357.82
2017,9,2,14,30,594.0,222.0,1.7,34.0,651.0,449.43,320.51
2017,9,2,14,45,591.0,210.0,1.8,34.0,618.0,397.09,280.18
2017,9,2,15,0,588.0,198.0,1.9,34.0,585.0,344.55,238.51
2017,9,2,15,15,568.0,191.0,1.9,33.5,544.0,289.57,195.2
2017,9,2,15,30,548.0,184.0,1.9,33.0,503.0,238.36,155.27
2017,9,2,15,45,536.0,170.5,1.95,32.5,461.0,186.04,116.84
2017,9,2,16,0,524.0,157.0,2.0,32.0,419.0,135.38,86.28
2017,9,2,16,15,491.5,146.5,1.9,31.0,371.5,100.12,77.37
2017,9,2,16,30,459.0,136.0,1.8,30.0,324.0,94.51,73.36
2017,9,2,16,45,430.0,120.5,1.75,29.0,278.0,85.33,66.23
2017,9,2,17,0,401.0,105.0,1.7,28.0,232.0,75.74,58.56
2017,9,2,17,15,346.5,90.0,1.6,27.0,184.5,65.88,50.44
2017,9,2,17,30,292.0,75.0,1.5,26.0,137.0,55.7,41.76
2017,9,2,17,45,230.5,56.0,1.45,25.5,96.5,42.21,29.94
2017,9,2,18,0,169.0,37.0,1.4,25.0,56.0,28.3,17.44
2017,9,2,18,15,84.5,18.5,1.4,24.5,28.0,14.31,0.48
2017,9,2,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2017,9,3,6,0,0.0,10.0,1.7,19.0,10.0,8.23,0.0
2017,9,3,6,15,30.5,31.5,1.7,19.0,36.0,49.94,33.29
2017,9,3,6,30,61.0,53.0,1.7,19.0,62.0,103.86,80.33
2017,9,3,6,45,89.0,77.5,1.7,19.5,96.5,153.41,122.77
2017,9,3,7,0,117.0,102.0,1.7,20.0,131.0,204.39,165.59
2017,9,3,7,15,165.5,118.0,1.65,20.5,169.5,260.25,211.74
2017,9,3,7,30,214.0,134.0,1.6,21.0,208.0,336.39,272.19
2017,9,3,7,45,279.0,148.0,1.6,21.5,261.0,412.45,331.11
2017,9,3,8,0,344.0,162.0,1.6,22.0,314.0,492.8,391.24
2017,9,3,8,15,228.5,196.0,1.6,22.0,302.0,440.53,347.34
2017,9,3,8,30,113.0,230.0,1.6,22.0,290.0,359.5,281.98
2017,9,3,8,45,158.0,251.0,1.65,22.5,343.0,426.02,332.49
2017,9,3,9,0,203.0,272.0,1.7,23.0,396.0,493.88,381.87
2017,9,3,9,15,191.5,293.5,1.65,23.5,417.0,507.26,388.63
2017,9,3,9,30,180.0,315.0,1.6,24.0,438.0,519.13,394.6
2017,9,3,9,45,156.5,333.0,1.6,24.5,443.5,513.42,387.91
2017,9,3,10,0,133.0,351.0,1.6,25.0,449.0,506.34,380.46
2017,9,3,10,15,131.0,368.0,1.55,25.0,468.0,518.88,388.32
2017,9,3,10,30,129.0,385.0,1.5,25.0,487.0,530.41,395.31
2017,9,3,10,45,107.0,387.0,1.5,25.5,473.5,483.94,360.65
2017,9,3,11,0,85.0,389.0,1.5,26.0,460.0,458.76,341.24
2017,9,3,11,15,85.5,396.5,1.5,26.5,468.5,461.63,342.42
2017,9,3,11,30,86.0,404.0,1.5,27.0,477.0,463.92,343.04
2017,9,3,11,45,230.5,392.0,1.5,27.5,590.0,614.29,450.43
2017,9,3,12,0,375.0,380.0,1.5,28.0,703.0,720.53,522.77
2017,9,3,12,15,471.5,340.0,1.55,28.0,745.5,761.07,550.88
2017,9,3,12,30,568.0,300.0,1.6,28.0,788.0,781.35,566.07
2017,9,3,12,45,544.0,306.0,1.7,28.5,769.0,738.21,536.13
2017,9,3,13,0,520.0,312.0,1.8,29.0,750.0,694.73,506.08
2017,9,3,13,15,376.0,351.5,1.9,28.5,665.0,587.37,431.76
2017,9,3,13,30,232.0,391.0,2.0,28.0,580.0,494.0,365.49
2017,9,3,13,45,401.5,324.5,2.1,28.0,639.5,533.08,395.49
2017,9,3,14,0,571.0,258.0,2.2,28.0,699.0,544.48,403.4
2017,9,3,14,15,559.0,252.0,2.25,27.5,669.0,494.61,366.19
2017,9,3,14,30,547.0,246.0,2.3,27.0,639.0,445.13,328.44
2017,9,3,14,45,538.5,235.0,2.4,27.0,604.5,393.78,287.67
2017,9,3,15,0,530.0,224.0,2.5,27.0,570.0,342.95,246.32
2017,9,3,15,15,489.5,214.5,2.6,26.5,517.5,285.73,201.12
2017,9,3,15,30,449.0,205.0,2.7,26.0,465.0,233.41,160.42
2017,9,3,15,45,413.5,200.0,2.8,25.5,423.5,189.86,128.7
2017,9,3,16,0,378.0,195.0,2.9,25.0,382.0,154.96,108.89
2017,9,3,16,15,380.5,174.0,3.0,24.0,345.5,121.01,97.33
2017,9,3,16,30,383.0,153.0,3.1,23.0,309.0,104.95,84.47
2017,9,3,16,45,347.5,136.0,3.25,22.5,262.5,97.84,78.81
2017,9,3,17,0,312.0,119.0,3.4,22.0,216.0,86.66,69.48
2017,9,3,17,15,262.5,99.0,3.5,21.5,170.0,73.08,57.83
2017,9,3,17,30,213.0,79.0,3.6,21.0,124.0,59.13,45.58
2017,9,3,17,45,157.5,56.5,3.7,20.5,84.5,43.09,31.28
2017,9,3,18,0,102.0,34.0,3.8,20.0,45.0,26.58,16.24
2017,9,3,18,15,51.0,17.0,3.7,19.5,22.5,13.59,0.0
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,1.15,17.5,3.0,2.56,0.0
2017,9,4,6,0,0.0,6.0,1.2,18.0,6.0,4.92,0.0
2017,9,4,6,15,0.0,26.5,1.2,18.0,26.5,22.8,11.93
2017,9,4,6,30,0.0,47.0,1.2,18.0,47.0,43.95,30.64
2017,9,4,6,45,23.0,70.5,1.3,18.5,76.5,90.43,70.27
2017,9,4,7,0,46.0,94.0,1.4,19.0,106.0,132.45,105.98
2017,9,4,7,15,71.5,115.5,1.4,19.5,138.5,175.01,141.53
2017,9,4,7,30,97.0,137.0,1.4,20.0,171.0,234.34,189.58
2017,9,4,7,45,97.0,164.0,1.45,20.5,203.0,251.88,202.66
2017,9,4,8,0,97.0,191.0,1.5,21.0,235.0,283.61,226.55
2017,9,4,8,15,162.5,207.5,1.55,21.0,289.5,377.92,300.56
2017,9,4,8,30,228.0,224.0,1.6,21.0,344.0,458.8,362.15
2017,9,4,8,45,200.0,249.0,1.7,21.5,361.0,464.16,363.14
2017,9,4,9,0,172.0,274.0,1.8,22.0,378.0,466.99,362.72
2017,9,4,9,15,202.5,291.5,1.95,22.5,422.5,516.54,398.68
2017,9,4,9,30,233.0,309.0,2.1,23.0,467.0,566.03,433.71
2017,9,4,9,45,119.0,251.0,2.25,23.5,332.0,383.91,296.26
2017,9,4,10,0,5.0,193.0,2.4,24.0,197.0,172.55,131.13
2017,9,4,10,15,2.5,145.0,2.45,24.0,147.0,125.83,94.77
2017,9,4,10,30,0.0,97.0,2.5,24.0,97.0,81.12,59.31
2017,9,4,10,45,2.5,137.5,2.6,24.0,139.5,118.93,89.25
2017,9,4,11,0,5.0,178.0,2.7,24.0,182.0,157.13,119.07
2017,9,4,11,15,13.0,242.5,2.7,24.0,253.5,222.65,169.76
2017,9,4,11,30,21.0,307.0,2.7,24.0,325.0,288.36,219.61
2017,9,4,11,45,39.5,347.5,2.7,24.5,381.5,358.49,271.77
2017,9,4,12,0,58.0,388.0,2.7,25.0,438.0,410.25,309.35
2017,9,4,12,15,29.0,255.5,2.65,24.5,280.5,254.2,192.99
2017,9,4,12,30,0.0,123.0,2.6,24.0,123.0,103.26,76.35
2017,9,4,12,45,4.5,173.0,2.6,24.0,177.0,149.31,112.74
2017,9,4,13,0,9.0,223.0,2.6,24.0,231.0,194.81,148.04
2017,9,4,13,15,98.5,308.5,2.55,24.0,388.5,345.04,263.89
2017,9,4,13,30,188.0,394.0,2.5,24.0,546.0,467.49,354.24
2017,9,4,13,45,214.0,378.0,2.5,24.0,546.0,453.71,343.55
2017,9,4,14,0,240.0,362.0,2.5,24.0,546.0,437.08,331.03
2017,9,4,14,15,283.0,336.5,2.5,23.5,544.5,420.43,318.6
2017,9,4,14,30,326.0,311.0,2.5,23.0,543.0,395.87,299.29
2017,9,4,14,45,238.5,304.5,2.55,23.0,469.5,331.51,250.3
2017,9,4,15,0,151.0,298.0,2.6,23.0,396.0,277.86,210.16
2017,9,4,15,15,145.5,276.5,2.55,22.5,366.0,245.55,185.05
2017,9,4,15,30,140.0,255.0,2.5,22.0,336.0,214.32,160.78
2017,9,4,15,45,172.0,231.0,2.5,22.0,321.5,187.3,138.65
2017,9,4,16,0,204.0,207.0,2.5,22.0,307.0,156.64,116.47
2017,9,4,16,15,185.0,188.0,2.35,21.5,271.5,131.79,107.36
2017,9,4,16,30,166.0,169.0,2.2,21.0,236.0,119.69,97.65
2017,9,4,16,45,146.0,146.5,2.1,21.0,199.5,105.24,85.55
2017,9,4,17,0,126.0,124.0,2.0,21.0,163.0,90.39,72.9
2017,9,4,17,15,101.0,101.0,1.85,20.5,128.5,74.79,59.49
2017,9,4,17,30,76.0,78.0,1.7,20.0,94.0,58.8,45.43
2017,9,4,17,45,38.0,54.5,1.55,20.0,62.5,42.69,30.95
2017,9,4,18,0,0.0,31.0,1.4,20.0,31.0,25.19,14.9
2017,9,4,18,15,0.0,15.5,1.3,20.0,15.5,12.8,0.0
2017,9,4,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.4,19.0,5.0,4.27,0.0
2017,9,5,6,0,0.0,10.0,1.5,19.0,10.0,8.23,0.0
2017,9,5,6,15,66.0,31.5,1.6,19.0,41.0,79.3,54.9
2017,9,5,6,30,132.0,53.0,1.7,19.0,72.0,158.34,124.8
2017,9,5,6,45,196.5,73.5,1.8,19.5,115.0,229.77,185.94
2017,9,5,7,0,261.0,94.0,1.9,20.0,158.0,306.92,250.28
2017,9,5,7,15,310.0,110.5,1.9,20.0,204.0,372.54,303.83
2017,9,5,7,30,359.0,127.0,1.9,20.0,250.0,458.59,371.08
2017,9,5,7,45,410.0,136.5,1.9,20.5,298.5,525.61,421.29
2017,9,5,8,0,461.0,146.0,1.9,21.0,347.0,595.1,471.7
2017,9,5,8,15,492.0,155.0,1.9,21.5,393.0,647.98,508.09
2017,9,5,8,30,523.0,164.0,1.9,22.0,439.0,700.8,543.53
2017,9,5,8,45,562.0,165.5,1.9,22.5,484.5,751.85,576.73
2017,9,5,9,0,601.0,167.0,1.9,23.0,530.0,812.19,615.29
2017,9,5,9,15,619.5,172.0,1.9,23.0,569.0,846.02,636.15
2017,9,5,9,30,638.0,177.0,1.9,23.0,608.0,877.34,655.42
2017,9,5,9,45,661.0,177.0,1.9,23.5,644.0,905.0,670.86
2017,9,5,10,0,684.0,177.0,1.9,24.0,680.0,929.68,684.28
2017,9,5,10,15,694.5,179.5,1.9,24.0,707.5,941.17,690.42
2017,9,5,10,30,705.0,182.0,1.9,24.0,735.0,949.22,694.58
2017,9,5,10,45,729.5,174.5,1.95,24.5,760.5,956.9,697.88
2017,9,5,11,0,754.0,167.0,2.0,25.0,786.0,952.75,693.65
2017,9,5,11,15,758.5,168.5,2.0,25.0,800.0,943.1,686.92
2017,9,5,11,30,763.0,170.0,2.0,25.0,814.0,929.88,678.05
2017,9,5,11,45,779.5,162.0,2.0,25.5,824.0,915.03,666.95
2017,9,5,12,0,796.0,154.0,2.0,26.0,834.0,896.17,653.38
2017,9,5,12,15,561.5,273.0,2.0,26.0,752.5,777.37,571.31
2017,9,5,12,30,327.0,392.0,2.0,26.0,671.0,652.93,481.44
2017,9,5,12,45,349.0,370.5,2.05,26.0,665.0,630.45,467.55
2017,9,5,13,0,371.0,349.0,2.1,26.0,659.0,605.66,450.95
2017,9,5,13,15,203.5,335.5,2.1,26.0,505.0,443.4,333.01
2017,9,5,13,30,36.0,322.0,2.1,26.0,351.0,299.28,225.04
2017,9,5,13,45,34.5,313.5,2.1,26.0,341.0,285.84,215.63
2017,9,5,14,0,33.0,305.0,2.1,26.0,331.0,272.61,205.86
2017,9,5,14,15,83.0,319.0,2.05,25.5,379.5,302.99,229.24
2017,9,5,14,30,133.0,333.0,2.0,25.0,428.0,326.86,246.78
2017,9,5,14,45,84.5,295.0,2.0,25.0,354.0,266.48,201.39
2017,9,5,15,0,36.0,257.0,2.0,25.0,280.0,213.8,162.22
2017,9,5,15,15,40.5,243.5,1.95,24.5,268.0,198.89,151.05
2017,9,5,15,30,45.0,230.0,1.9,24.0,256.0,183.41,139.24
2017,9,5,15,45,42.0,210.5,1.85,24.0,233.0,162.59,123.45
2017,9,5,16,0,39.0,191.0,1.8,24.0,210.0,142.49,108.68
2017,9,5,16,15,35.5,170.0,1.75,23.5,186.0,124.5,100.36
2017,9,5,16,30,32.0,149.0,1.7,23.0,162.0,110.43,89.02
2017,9,5,16,45,252.0,117.5,1.65,23.0,195.0,85.22,67.83
2017,9,5,17,0,472.0,86.0,1.6,23.0,228.0,63.54,49.35
2017,9,5,17,15,409.5,75.0,1.6,22.5,180.5,56.0,42.88
2017,9,5,17,30,347.0,64.0,1.6,22.0,133.0,48.29,36.01
2017,9,5,17,45,259.0,49.0,1.65,21.5,91.5,37.33,26.12
2017,9,5,18,0,171.0,34.0,1.7,21.0,50.0,26.14,15.3
2017,9,5,18,15,85.5,17.0,1.75,20.5,25.0,13.21,0.0
2017,9,5,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,25.0,6.0,0.85,17.0,7.0,5.12,0.0
2017,9,6,6,0,50.0,12.0,0.9,17.0,14.0,33.88,0.0
2017,9,6,6,15,133.0,31.0,1.0,17.5,47.5,138.57,98.6
2017,9,6,6,30,216.0,50.0,1.1,18.0,81.0,216.69,171.91
2017,9,6,6,45,282.5,67.0,1.2,18.5,124.5,290.06,234.8
2017,9,6,7,0,349.0,84.0,1.3,19.0,168.0,369.72,300.56
2017,9,6,7,15,174.5,79.5,1.3,19.0,121.5,231.82,189.72
2017,9,6,7,30,0.0,75.0,1.3,19.0,75.0,63.24,47.4
2017,9,6,7,45,0.0,89.0,1.3,19.5,89.0,75.79,57.84
2017,9,6,8,0,0.0,103.0,1.3,20.0,103.0,88.34,67.86
2017,9,6,8,15,0.0,116.5,1.3,20.0,116.5,100.4,77.48
2017,9,6,8,30,0.0,130.0,1.3,20.0,130.0,112.45,86.99
2017,9,6,8,45,19.0,185.0,1.35,20.5,196.5,183.77,144.4
2017,9,6,9,0,38.0,240.0,1.4,21.0,263.0,277.46,217.2
2017,9,6,9,15,19.0,192.0,1.4,21.0,203.5,188.24,146.36
2017,9,6,9,30,0.0,144.0,1.4,21.0,144.0,123.14,94.02
2017,9,6,9,45,41.0,239.0,1.45,21.5,269.5,272.18,211.76
2017,9,6,10,0,82.0,334.0,1.5,22.0,395.0,415.4,318.67
2017,9,6,10,15,67.0,337.0,1.55,22.0,387.5,399.53,305.14
2017,9,6,10,30,52.0,340.0,1.6,22.0,380.0,383.65,292.61
2017,9,6,10,45,103.5,370.0,1.7,22.5,453.5,463.69,352.24
2017,9,6,11,0,155.0,400.0,1.8,23.0,527.0,561.7,422.31
2017,9,6,11,15,318.0,361.0,1.85,23.0,627.0,692.28,517.44
2017,9,6,11,30,481.0,322.0,1.9,23.0,727.0,814.14,602.9
2017,9,6,11,45,596.5,264.5,2.0,23.0,770.0,851.9,630.57
2017,9,6,12,0,712.0,207.0,2.1,23.0,813.0,879.22,651.53
2017,9,6,12,15,711.0,206.5,2.2,23.0,810.5,849.42,631.98
2017,9,6,12,30,710.0,206.0,2.3,23.0,808.0,816.89,610.49
2017,9,6,12,45,466.0,305.0,2.4,23.5,698.5,675.07,506.85
2017,9,6,13,0,222.0,404.0,2.5,24.0,589.0,533.18,401.16
2017,9,6,13,15,271.0,384.0,2.6,23.5,605.0,541.47,409.64
2017,9,6,13,30,320.0,364.0,2.7,23.0,621.0,535.65,406.78
2017,9,6,13,45,298.5,357.0,2.8,23.0,590.5,492.61,374.78
2017,9,6,14,0,277.0,350.0,2.9,23.0,560.0,451.23,343.71
2017,9,6,14,15,382.5,299.5,2.9,22.5,576.5,440.49,335.62
2017,9,6,14,30,488.0,249.0,2.9,22.0,593.0,420.18,318.27
2017,9,6,14,45,466.0,244.0,2.9,22.0,558.0,371.62,278.6
2017,9,6,15,0,444.0,239.0,2.9,22.0,523.0,325.14,240.15
2017,9,6,15,15,510.0,201.5,2.8,21.5,506.5,279.68,199.83
2017,9,6,15,30,576.0,164.0,2.7,21.0,490.0,227.92,154.05
2017,9,6,15,45,540.5,159.0,2.65,21.0,443.5,175.44,114.5
2017,9,6,16,0,505.0,154.0,2.6,21.0,397.0,128.89,87.24
2017,9,6,16,15,471.0,143.5,2.55,20.5,350.5,98.6,79.67
2017,9,6,16,30,437.0,133.0,2.5,20.0,304.0,92.89,75.19
2017,9,6,16,45,391.0,120.0,2.45,20.0,256.5,85.13,68.66
2017,9,6,17,0,345.0,107.0,2.4,20.0,209.0,77.09,61.74
2017,9,6,17,15,290.5,89.5,2.35,19.5,163.5,65.5,51.65
2017,9,6,17,30,236.0,72.0,2.3,19.0,118.0,54.43,41.74
2017,9,6,17,45,172.0,51.5,2.25,19.0,79.5,39.53,28.21
2017,9,6,18,0,108.0,31.0,2.2,19.0,41.0,24.28,13.57
2017,9,6,18,15,54.0,15.5,2.1,18.5,20.5,12.37,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,5,45,13.0,4.5,1.9,17.0,5.0,0.0,0.0
2017,9,7,6,0,26.0,9.0,2.0,17.0,10.0,20.02,0.0
2017,9,7,6,15,91.0,30.5,2.05,17.0,41.5,103.3,71.34
2017,9,7,6,30,156.0,52.0,2.1,17.0,73.0,172.85,137.4
2017,9,7,6,45,209.5,72.5,2.2,17.5,115.0,238.6,194.71
2017,9,7,7,0,263.0,93.0,2.3,18.0,157.0,308.92,254.18
2017,9,7,7,15,131.5,76.0,2.3,18.0,108.0,196.03,161.38
2017,9,7,7,30,0.0,59.0,2.3,18.0,59.0,48.86,35.64
2017,9,7,7,45,0.0,62.5,2.35,18.5,62.5,51.78,38.03
2017,9,7,8,0,0.0,66.0,2.4,19.0,66.0,54.71,40.28
2017,9,7,8,15,0.0,79.0,2.35,19.0,79.0,65.58,49.17
2017,9,7,8,30,0.0,92.0,2.3,19.0,92.0,76.81,58.26
2017,9,7,8,45,0.0,101.0,2.3,19.5,101.0,84.74,64.44
2017,9,7,9,0,0.0,110.0,2.3,20.0,110.0,92.68,70.57
2017,9,7,9,15,4.5,160.0,2.3,20.0,163.5,143.14,111.26
2017,9,7,9,30,9.0,210.0,2.3,20.0,217.0,194.94,152.23
2017,9,7,9,45,6.0,194.5,2.3,20.5,199.0,175.95,136.39
2017,9,7,10,0,3.0,179.0,2.3,21.0,181.0,157.71,121.39
2017,9,7,10,15,7.0,208.0,2.3,21.0,213.0,188.2,145.36
2017,9,7,10,30,11.0,237.0,2.3,21.0,245.0,218.67,168.97
2017,9,7,10,45,24.5,287.5,2.3,21.0,307.0,297.62,229.84
2017,9,7,11,0,38.0,338.0,2.3,21.0,369.0,360.26,276.97
2017,9,7,11,15,27.5,311.5,2.3,21.0,334.5,319.33,245.36
2017,9,7,11,30,17.0,285.0,2.3,21.0,300.0,264.58,203.4
2017,9,7,11,45,18.0,287.5,2.3,21.0,303.0,266.27,204.8
2017,9,7,12,0,19.0,290.0,2.3,21.0,306.0,267.79,205.93
2017,9,7,12,15,19.5,297.5,2.3,21.0,314.5,273.17,209.99
2017,9,7,12,30,20.0,305.0,2.3,21.0,323.0,278.29,213.86
2017,9,7,12,45,24.0,314.0,2.3,21.0,334.5,287.23,220.78
2017,9,7,13,0,28.0,323.0,2.3,21.0,346.0,304.5,234.01
2017,9,7,13,15,52.0,345.5,2.3,21.0,387.5,336.71,258.87
2017,9,7,13,30,76.0,368.0,2.3,21.0,429.0,365.44,280.73
2017,9,7,13,45,38.0,241.5,2.3,21.0,272.0,227.69,175.52
2017,9,7,14,0,0.0,115.0,2.3,21.0,115.0,95.83,71.84
2017,9,7,14,15,0.0,110.0,2.25,21.0,110.0,91.59,68.72
2017,9,7,14,30,0.0,105.0,2.2,21.0,105.0,87.38,65.47
2017,9,7,14,45,116.0,195.0,2.2,21.0,268.5,202.73,155.63
2017,9,7,15,0,232.0,285.0,2.2,21.0,432.0,293.51,222.01
2017,9,7,15,15,211.0,265.5,2.15,20.5,392.5,253.69,190.34
2017,9,7,15,30,190.0,246.0,2.1,20.0,353.0,216.78,161.79
2017,9,7,15,45,95.0,161.5,2.1,20.0,215.0,132.75,99.3
2017,9,7,16,0,0.0,77.0,2.1,20.0,77.0,63.91,47.51
2017,9,7,16,15,0.0,76.0,2.1,19.5,76.0,63.06,49.42
2017,9,7,16,30,0.0,75.0,2.1,19.0,75.0,62.11,48.85
2017,9,7,16,45,0.0,63.5,2.1,19.0,63.5,52.61,40.66
2017,9,7,17,0,0.0,52.0,2.1,19.0,52.0,43.03,32.27
2017,9,7,17,15,0.0,40.5,2.1,18.5,40.5,33.46,23.84
2017,9,7,17,30,0.0,29.0,2.1,18.0,29.0,23.92,15.31
2017,9,7,17,45,0.0,19.5,2.1,18.0,19.5,16.06,8.15
2017,9,7,18,0,0.0,10.0,2.1,18.0,10.0,8.21,0.7
2017,9,7,18,15,0.0,5.0,2.05,17.5,5.0,4.27,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,45,23.5,5.5,2.05,15.5,6.5,0.0,0.0
2017,9,8,6,0,47.0,11.0,2.1,16.0,13.0,31.76,0.0
2017,9,8,6,15,138.0,30.0,2.05,16.0,46.5,141.47,97.77
2017,9,8,6,30,229.0,49.0,2.0,16.0,80.0,224.78,179.88
2017,9,8,6,45,297.0,65.0,1.95,16.5,124.0,298.51,244.3
2017,9,8,7,0,365.0,81.0,1.9,17.0,168.0,378.81,311.55
2017,9,8,7,15,182.5,71.5,1.7,17.5,115.0,228.19,188.63
2017,9,8,7,30,0.0,62.0,1.5,18.0,62.0,51.36,37.69
2017,9,8,7,45,0.0,78.5,1.35,18.5,78.5,65.76,49.74
2017,9,8,8,0,0.0,95.0,1.2,19.0,95.0,80.73,61.88
2017,9,8,8,15,0.0,110.0,1.05,19.0,110.0,94.26,72.77
2017,9,8,8,30,0.0,125.0,0.9,19.0,125.0,107.79,83.52
2017,9,8,8,45,5.0,161.5,0.8,19.5,165.0,147.13,114.91
2017,9,8,9,0,10.0,198.0,0.7,20.0,205.0,187.09,145.92
2017,9,8,9,15,6.5,189.5,0.75,20.0,194.5,173.71,134.76
2017,9,8,9,30,3.0,181.0,0.8,20.0,184.0,160.98,124.36
2017,9,8,9,45,13.5,227.5,0.85,20.5,238.0,215.54,166.9
2017,9,8,10,0,24.0,274.0,0.9,21.0,292.0,270.63,208.55
2017,9,8,10,15,37.0,304.5,1.05,21.0,333.5,334.35,256.52
2017,9,8,10,30,50.0,335.0,1.2,21.0,375.0,377.11,288.26
2017,9,8,10,45,62.5,355.0,1.35,21.5,405.5,407.2,310.0
2017,9,8,11,0,75.0,375.0,1.5,22.0,436.0,436.34,330.91
2017,9,8,11,15,45.5,326.5,1.6,22.0,364.0,352.44,268.37
2017,9,8,11,30,16.0,278.0,1.7,22.0,292.0,257.29,196.4
2017,9,8,11,45,17.0,286.0,1.85,22.5,300.5,264.07,201.59
2017,9,8,12,0,18.0,294.0,2.0,23.0,309.0,270.61,206.21
2017,9,8,12,15,30.0,326.0,2.1,23.0,351.5,321.84,245.1
2017,9,8,12,30,42.0,358.0,2.2,23.0,394.0,357.7,272.0
2017,9,8,12,45,35.0,340.0,2.3,23.0,370.0,330.21,251.37
2017,9,8,13,0,28.0,322.0,2.4,23.0,346.0,303.78,231.66
2017,9,8,13,15,53.5,345.0,2.45,22.5,389.0,337.5,258.25
2017,9,8,13,30,79.0,368.0,2.5,22.0,432.0,367.56,281.64
2017,9,8,13,45,58.5,338.5,2.55,22.0,385.0,321.7,246.85
2017,9,8,14,0,38.0,309.0,2.6,22.0,338.0,278.89,214.41
2017,9,8,14,15,91.5,318.0,2.55,22.0,383.0,306.4,235.65
2017,9,8,14,30,145.0,327.0,2.5,22.0,428.0,327.43,250.78
2017,9,8,14,45,120.0,305.0,2.5,22.0,385.5,286.55,219.16
2017,9,8,15,0,95.0,283.0,2.5,22.0,343.0,250.52,191.51
2017,9,8,15,15,68.0,252.5,2.4,21.5,294.0,211.48,162.01
2017,9,8,15,30,41.0,222.0,2.3,21.0,245.0,176.78,136.07
2017,9,8,15,45,20.5,177.5,2.25,21.0,189.0,142.23,109.81
2017,9,8,16,0,0.0,133.0,2.2,21.0,133.0,106.29,81.98
2017,9,8,16,15,0.0,110.5,2.15,20.5,110.5,88.99,71.5
2017,9,8,16,30,0.0,88.0,2.1,20.0,88.0,71.85,57.07
2017,9,8,16,45,0.0,74.0,2.05,20.0,74.0,60.79,47.6
2017,9,8,17,0,0.0,60.0,2.0,20.0,60.0,49.64,37.89
2017,9,8,17,15,164.5,60.5,1.95,19.5,91.0,46.39,35.01
2017,9,8,17,30,329.0,61.0,1.9,19.0,122.0,46.16,34.49
2017,9,8,17,45,242.0,45.0,1.85,18.5,81.5,34.4,23.71
2017,9,8,18,0,155.0,29.0,1.8,18.0,41.0,22.39,11.02
2017,9,8,18,15,77.5,14.5,1.85,17.5,20.5,12.38,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,27.0,5.5,1.45,15.5,6.0,0.0,0.0
2017,9,9,6,0,54.0,11.0,1.5,16.0,12.0,35.17,0.0
2017,9,9,6,15,158.5,28.0,1.45,16.0,46.0,148.69,100.4
2017,9,9,6,30,263.0,45.0,1.4,16.0,80.0,239.96,191.53
2017,9,9,6,45,343.5,58.0,1.35,16.5,125.0,319.69,260.72
2017,9,9,7,0,424.0,71.0,1.3,17.0,170.0,407.39,333.25
2017,9,9,7,15,212.0,71.0,1.15,17.5,120.5,249.93,206.01
2017,9,9,7,30,0.0,71.0,1.0,18.0,71.0,59.53,44.45
2017,9,9,7,45,0.0,91.5,0.9,18.5,91.5,78.54,60.38
2017,9,9,8,0,0.0,112.0,0.8,19.0,112.0,97.59,75.74
2017,9,9,8,15,0.0,121.0,0.8,19.5,121.0,105.11,81.43
2017,9,9,8,30,0.0,130.0,0.8,20.0,130.0,112.74,87.16
2017,9,9,8,45,2.0,154.5,0.8,20.5,155.5,137.48,106.62
2017,9,9,9,0,4.0,179.0,0.8,21.0,181.0,162.34,125.79
2017,9,9,9,15,9.0,202.0,0.8,21.0,208.0,188.72,146.26
2017,9,9,9,30,14.0,225.0,0.8,21.0,235.0,215.16,166.5
2017,9,9,9,45,46.5,276.5,0.85,21.5,310.5,319.81,246.48
2017,9,9,10,0,79.0,328.0,0.9,22.0,386.0,407.25,310.44
2017,9,9,10,15,66.5,333.0,0.95,22.0,383.0,396.1,300.84
2017,9,9,10,30,54.0,338.0,1.0,22.0,380.0,384.88,291.96
2017,9,9,10,45,64.5,355.5,1.1,22.5,407.0,410.21,310.2
2017,9,9,11,0,75.0,373.0,1.2,23.0,434.0,434.68,327.41
2017,9,9,11,15,48.0,337.0,1.3,23.0,376.0,365.93,276.6
2017,9,9,11,30,21.0,301.0,1.4,23.0,318.0,283.51,215.08
2017,9,9,11,45,31.5,329.5,1.5,23.5,356.0,334.69,253.45
2017,9,9,12,0,42.0,358.0,1.6,24.0,394.0,368.01,277.55
2017,9,9,12,15,46.5,363.5,1.65,24.0,403.0,372.3,280.68
2017,9,9,12,30,51.0,369.0,1.7,24.0,412.0,375.84,283.43
2017,9,9,12,45,58.0,371.0,1.8,24.0,419.5,377.31,284.89
2017,9,9,13,0,65.0,373.0,1.9,24.0,427.0,377.81,285.62
2017,9,9,13,15,73.5,370.0,1.95,24.0,430.0,373.87,283.02
2017,9,9,13,30,82.0,367.0,2.0,24.0,433.0,368.82,279.55
2017,9,9,13,45,83.0,355.5,2.1,24.0,420.0,350.88,266.46
2017,9,9,14,0,84.0,344.0,2.2,24.0,407.0,332.84,253.17
2017,9,9,14,15,62.5,314.5,2.2,24.0,360.0,289.34,220.42
2017,9,9,14,30,41.0,285.0,2.2,24.0,313.0,249.17,190.11
2017,9,9,14,45,55.0,278.5,2.25,24.0,314.0,242.86,185.25
2017,9,9,15,0,69.0,272.0,2.3,24.0,315.0,234.48,178.39
2017,9,9,15,15,52.5,244.0,2.3,23.5,275.5,201.64,153.65
2017,9,9,15,30,36.0,216.0,2.3,23.0,236.0,171.69,131.26
2017,9,9,15,45,30.0,194.5,2.35,23.0,210.5,150.06,114.85
2017,9,9,16,0,24.0,173.0,2.4,23.0,185.0,134.88,103.81
2017,9,9,16,15,12.0,137.0,2.35,22.5,143.0,107.57,86.69
2017,9,9,16,30,0.0,101.0,2.3,22.0,101.0,81.24,64.66
2017,9,9,16,45,0.0,85.0,2.25,22.0,85.0,68.82,54.12
2017,9,9,17,0,0.0,69.0,2.2,22.0,69.0,56.3,43.31
2017,9,9,17,15,183.0,62.5,2.05,21.0,95.5,47.9,36.05
2017,9,9,17,30,366.0,56.0,1.9,20.0,122.0,42.75,31.35
2017,9,9,17,45,266.0,41.0,1.8,19.5,80.5,31.55,21.08
2017,9,9,18,0,166.0,26.0,1.7,19.0,39.0,20.16,8.47
2017,9,9,18,15,83.0,13.0,1.7,18.5,19.5,11.1,0.0
2017,9,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,45,19.0,4.0,0.65,16.5,4.5,0.0,0.0
2017,9,10,6,0,38.0,8.0,0.7,17.0,9.0,25.03,0.0
2017,9,10,6,15,128.5,26.5,0.65,17.5,41.0,129.74,83.68
2017,9,10,6,30,219.0,45.0,0.6,18.0,73.0,214.99,168.94
2017,9,10,6,45,288.0,61.0,0.6,18.5,116.5,289.15,232.34
2017,9,10,7,0,357.0,77.0,0.6,19.0,160.0,369.95,298.23
2017,9,10,7,15,412.5,89.5,0.6,19.5,208.0,442.0,354.5
2017,9,10,7,30,468.0,102.0,0.6,20.0,256.0,517.94,411.11
2017,9,10,7,45,504.0,112.5,0.6,20.5,304.0,578.42,453.76
2017,9,10,8,0,540.0,123.0,0.6,21.0,352.0,639.9,494.99
2017,9,10,8,15,571.0,130.5,0.65,21.5,399.0,702.62,536.27
2017,9,10,8,30,602.0,138.0,0.7,22.0,446.0,757.04,570.7
2017,9,10,8,45,623.0,145.0,0.75,22.5,489.5,800.28,596.98
2017,9,10,9,0,644.0,152.0,0.8,23.0,533.0,841.57,621.67
2017,9,10,9,15,662.5,157.0,0.75,23.5,572.5,875.88,639.75
2017,9,10,9,30,681.0,162.0,0.7,24.0,612.0,907.53,655.85
2017,9,10,9,45,734.0,147.0,0.7,25.0,655.5,948.23,677.02
2017,9,10,10,0,787.0,132.0,0.7,26.0,699.0,979.16,691.62
2017,9,10,10,15,796.5,134.0,0.65,26.5,727.0,989.25,693.77
2017,9,10,10,30,806.0,136.0,0.6,27.0,755.0,995.58,694.03
2017,9,10,10,45,814.0,136.5,0.55,28.0,776.5,994.92,688.88
2017,9,10,11,0,822.0,137.0,0.5,29.0,798.0,990.39,681.69
2017,9,10,11,15,826.0,138.0,0.4,29.0,812.0,978.58,671.98
2017,9,10,11,30,830.0,139.0,0.3,29.0,826.0,962.99,660.36
2017,9,10,11,45,834.5,138.0,0.2,29.5,832.5,942.06,644.62
2017,9,10,12,0,839.0,137.0,0.1,30.0,839.0,917.5,627.27
2017,9,10,12,15,838.5,136.5,0.25,30.0,837.0,885.53,610.93
2017,9,10,12,30,838.0,136.0,0.4,30.0,835.0,850.44,592.87
2017,9,10,12,45,836.0,135.0,0.6,30.5,825.5,810.7,571.21
2017,9,10,13,0,834.0,134.0,0.8,31.0,816.0,768.32,546.89
2017,9,10,13,15,623.5,228.5,0.95,31.0,732.0,665.25,477.36
2017,9,10,13,30,413.0,323.0,1.1,31.0,648.0,567.69,410.0
2017,9,10,13,45,614.0,224.5,1.25,31.0,690.0,579.81,421.3
2017,9,10,14,0,815.0,126.0,1.4,31.0,732.0,566.49,412.09
2017,9,10,14,15,804.5,124.0,1.5,30.5,700.0,509.4,369.93
2017,9,10,14,30,794.0,122.0,1.6,30.0,668.0,451.91,325.93
2017,9,10,14,45,783.0,117.5,1.7,30.0,631.0,392.03,277.83
2017,9,10,15,0,772.0,113.0,1.8,30.0,594.0,332.4,228.54
2017,9,10,15,15,753.0,109.5,1.85,29.5,551.0,272.13,178.78
2017,9,10,15,30,734.0,106.0,1.9,29.0,508.0,208.82,127.81
2017,9,10,15,45,711.5,101.0,2.0,29.0,461.5,150.16,84.83
2017,9,10,16,0,689.0,96.0,2.1,29.0,415.0,94.22,54.83
2017,9,10,16,15,655.0,90.5,2.1,28.0,365.5,65.91,50.08
2017,9,10,16,30,621.0,85.0,2.1,27.0,316.0,63.15,48.13
2017,9,10,16,45,574.0,77.5,2.1,26.5,265.5,58.67,44.51
2017,9,10,17,0,527.0,70.0,2.1,26.0,215.0,54.06,40.66
2017,9,10,17,15,457.0,60.5,2.05,25.0,167.0,47.53,35.08
2017,9,10,17,30,387.0,51.0,2.0,24.0,119.0,40.87,29.14
2017,9,10,17,45,279.5,37.5,1.95,23.5,77.5,29.01,18.45
2017,9,10,18,0,172.0,24.0,1.9,23.0,36.0,18.66,6.13
2017,9,10,18,15,86.0,12.0,1.9,22.5,18.0,10.24,0.0
2017,9,10,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
