Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.85,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.0,18.0,10.0,8.54,0.0
2017,9,11,6,15,103.0,26.0,2.05,18.0,39.5,102.37,62.5
2017,9,11,6,30,206.0,42.0,2.1,18.0,69.0,203.72,160.87
2017,9,11,6,45,263.0,58.5,2.2,18.5,108.5,270.48,219.7
2017,9,11,7,0,320.0,75.0,2.3,19.0,148.0,342.53,280.65
2017,9,11,7,15,365.0,87.5,2.3,19.5,191.5,405.1,331.77
2017,9,11,7,30,410.0,100.0,2.3,20.0,235.0,470.75,383.26
2017,9,11,7,45,354.5,129.5,2.3,20.5,260.0,476.74,385.02
2017,9,11,8,0,299.0,159.0,2.3,21.0,285.0,457.33,367.44
2017,9,11,8,15,181.0,184.5,2.3,21.0,264.0,370.83,297.12
2017,9,11,8,30,63.0,210.0,2.3,21.0,243.0,274.81,217.97
2017,9,11,8,45,177.0,229.0,2.35,21.5,331.0,423.17,335.27
2017,9,11,9,0,291.0,248.0,2.4,22.0,419.0,578.22,451.02
2017,9,11,9,15,412.0,229.5,2.35,22.0,490.0,700.31,539.46
2017,9,11,9,30,533.0,211.0,2.3,22.0,561.0,804.7,612.91
2017,9,11,9,45,496.5,239.0,2.3,22.5,579.5,801.39,605.86
2017,9,11,10,0,460.0,267.0,2.3,23.0,598.0,794.15,597.24
2017,9,11,10,15,638.0,196.0,2.3,23.0,673.5,904.58,675.08
2017,9,11,10,30,816.0,125.0,2.3,23.0,749.0,993.75,731.98
2017,9,11,10,45,824.5,125.0,2.3,23.5,771.0,992.96,728.26
2017,9,11,11,0,833.0,125.0,2.3,24.0,793.0,975.45,714.77
2017,9,11,11,15,837.5,125.5,2.25,24.0,806.5,963.91,706.37
2017,9,11,11,30,842.0,126.0,2.2,24.0,820.0,948.69,695.64
2017,9,11,11,45,691.0,214.0,2.2,24.5,786.0,892.35,657.17
2017,9,11,12,0,540.0,302.0,2.2,25.0,752.0,810.76,597.62
2017,9,11,12,15,388.5,352.0,2.1,25.0,675.5,688.37,510.81
2017,9,11,12,30,237.0,402.0,2.0,25.0,599.0,575.87,429.07
2017,9,11,12,45,534.0,266.0,1.95,25.5,702.0,693.25,516.97
2017,9,11,13,0,831.0,130.0,1.9,26.0,805.0,761.65,566.37
2017,9,11,13,15,537.0,250.5,1.8,26.0,683.5,620.24,461.84
2017,9,11,13,30,243.0,371.0,1.7,26.0,562.0,484.61,361.29
2017,9,11,13,45,328.5,335.0,1.65,26.0,583.5,492.14,367.75
2017,9,11,14,0,414.0,299.0,1.6,26.0,605.0,488.28,364.13
2017,9,11,14,15,292.5,309.0,1.55,26.0,520.5,402.58,300.48
2017,9,11,14,30,171.0,319.0,1.5,26.0,436.0,332.32,248.6
2017,9,11,14,45,286.5,279.0,1.5,26.0,461.5,328.51,243.33
2017,9,11,15,0,402.0,239.0,1.5,26.0,487.0,309.67,224.25
2017,9,11,15,15,377.5,225.0,1.5,26.0,444.5,262.3,186.45
2017,9,11,15,30,353.0,211.0,1.5,26.0,402.0,217.73,151.75
2017,9,11,15,45,441.0,171.0,1.55,26.0,388.0,168.14,110.92
2017,9,11,16,0,529.0,131.0,1.6,26.0,374.0,110.29,72.33
2017,9,11,16,15,264.5,74.0,1.65,25.5,195.5,51.48,38.38
2017,9,11,16,30,0.0,17.0,1.7,25.0,17.0,14.0,6.44
2017,9,11,16,45,0.0,14.0,1.75,24.5,14.0,11.52,4.33
2017,9,11,17,0,0.0,11.0,1.8,24.0,11.0,9.04,2.19
2017,9,11,17,15,0.0,8.5,2.15,23.0,8.5,6.98,0.39
2017,9,11,17,30,0.0,6.0,2.5,22.0,6.0,4.92,0.0
2017,9,11,17,45,0.0,3.5,2.9,21.5,3.5,2.87,0.0
2017,9,11,18,0,0.0,1.0,3.3,21.0,1.0,0.82,0.0
2017,9,11,18,15,0.0,0.5,3.25,20.5,0.5,0.43,0.0
2017,9,11,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,18.0,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,18.0,6.0,5.12,0.0
2017,9,12,6,15,34.0,25.5,1.8,18.0,29.5,54.97,29.23
2017,9,12,6,30,68.0,45.0,1.8,18.0,53.0,102.6,78.44
2017,9,12,6,45,108.0,66.0,1.8,18.5,87.0,155.73,124.9
2017,9,12,7,0,148.0,87.0,1.8,19.0,121.0,211.74,172.73
2017,9,12,7,15,185.5,104.5,1.75,19.0,158.0,278.73,228.34
2017,9,12,7,30,223.0,122.0,1.7,19.0,195.0,335.12,274.07
2017,9,12,7,45,234.5,145.0,1.65,19.5,233.5,379.69,307.93
2017,9,12,8,0,246.0,168.0,1.6,20.0,272.0,423.93,340.45
2017,9,12,8,15,316.0,176.5,1.55,20.5,326.0,501.95,399.07
2017,9,12,8,30,386.0,185.0,1.5,21.0,380.0,604.29,472.55
2017,9,12,8,45,531.5,159.0,1.5,21.5,454.5,720.99,555.71
2017,9,12,9,0,677.0,133.0,1.5,22.0,529.0,853.26,642.84
2017,9,12,9,15,695.0,137.0,1.5,22.0,568.5,886.3,661.77
2017,9,12,9,30,713.0,141.0,1.5,22.0,608.0,916.63,679.89
2017,9,12,9,45,744.0,135.0,1.5,22.5,645.5,938.01,690.79
2017,9,12,10,0,775.0,129.0,1.5,23.0,683.0,964.45,705.03
2017,9,12,10,15,565.0,230.5,1.5,23.5,643.0,859.0,632.56
2017,9,12,10,30,355.0,332.0,1.5,24.0,603.0,728.7,538.58
2017,9,12,10,45,324.0,351.5,1.5,24.5,604.0,710.9,524.97
2017,9,12,11,0,293.0,371.0,1.5,25.0,605.0,691.52,509.3
2017,9,12,11,15,327.0,368.0,1.6,25.0,633.0,710.95,523.82
2017,9,12,11,30,361.0,365.0,1.7,25.0,661.0,727.62,536.06
2017,9,12,11,45,380.0,352.0,1.8,25.5,665.5,717.03,528.73
2017,9,12,12,0,399.0,339.0,1.9,26.0,670.0,718.53,529.49
2017,9,12,12,15,212.5,323.5,2.05,26.0,500.0,507.6,380.02
2017,9,12,12,30,26.0,308.0,2.2,26.0,330.0,298.37,224.18
2017,9,12,12,45,24.5,304.5,2.35,26.0,325.0,279.71,211.14
2017,9,12,13,0,23.0,301.0,2.5,26.0,320.0,273.02,206.31
2017,9,12,13,15,23.5,294.0,2.6,25.5,313.0,264.79,200.72
2017,9,12,13,30,24.0,287.0,2.7,25.0,306.0,256.51,195.05
2017,9,12,13,45,16.0,249.0,2.8,25.0,261.0,217.23,165.19
2017,9,12,14,0,8.0,211.0,2.9,25.0,216.0,179.51,136.32
2017,9,12,14,15,5.5,197.0,2.9,24.5,201.0,165.54,125.96
2017,9,12,14,30,3.0,183.0,2.9,24.0,186.0,152.02,115.85
2017,9,12,14,45,1.5,173.5,2.9,24.0,175.0,142.9,108.94
2017,9,12,15,0,0.0,164.0,2.9,24.0,164.0,134.01,102.22
2017,9,12,15,15,0.0,133.5,2.9,23.5,133.5,109.42,83.09
2017,9,12,15,30,0.0,103.0,2.9,23.0,103.0,85.05,63.87
2017,9,12,15,45,0.0,105.5,2.9,23.0,105.5,86.58,65.34
2017,9,12,16,0,0.0,108.0,2.9,23.0,108.0,87.74,66.5
2017,9,12,16,15,0.0,94.5,2.9,22.5,94.5,77.02,60.83
2017,9,12,16,30,0.0,81.0,2.9,22.0,81.0,66.38,51.97
2017,9,12,16,45,224.5,79.5,2.9,21.5,139.0,59.99,46.63
2017,9,12,17,0,449.0,78.0,2.9,21.0,197.0,58.24,45.15
2017,9,12,17,15,377.0,66.0,2.9,20.5,150.5,49.76,37.63
2017,9,12,17,30,305.0,54.0,2.9,20.0,104.0,41.1,29.73
2017,9,12,17,45,206.5,38.0,2.9,19.5,66.0,29.18,18.64
2017,9,12,18,0,108.0,22.0,2.9,19.0,28.0,17.04,1.72
2017,9,12,18,15,54.0,11.0,2.85,18.5,14.0,9.39,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,1.0,2.65,17.0,1.0,0.82,0.0
2017,9,13,6,30,0.0,2.0,2.8,17.0,2.0,1.64,0.0
2017,9,13,6,45,0.0,4.0,2.95,17.5,4.0,3.28,0.0
2017,9,13,7,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2017,9,13,7,15,0.0,8.0,3.1,18.0,8.0,6.57,0.0
2017,9,13,7,30,0.0,10.0,3.1,18.0,10.0,8.22,1.34
2017,9,13,7,45,0.0,11.5,3.15,18.5,11.5,9.47,2.37
2017,9,13,8,0,0.0,13.0,3.2,19.0,13.0,10.71,3.39
2017,9,13,8,15,0.0,63.5,3.15,19.0,63.5,52.63,38.48
2017,9,13,8,30,0.0,114.0,3.1,19.0,114.0,97.6,75.5
2017,9,13,8,45,5.5,155.5,3.1,19.5,159.0,142.37,111.77
2017,9,13,9,0,11.0,197.0,3.1,20.0,204.0,188.14,148.11
2017,9,13,9,15,6.0,184.0,3.05,20.0,188.5,168.54,131.77
2017,9,13,9,30,1.0,171.0,3.0,20.0,173.0,149.9,116.35
2017,9,13,9,45,1.5,171.5,2.95,20.0,173.5,150.17,116.35
2017,9,13,10,0,2.0,172.0,2.9,20.0,174.0,150.58,116.46
2017,9,13,10,15,1.0,149.0,2.9,20.0,150.0,128.11,98.31
2017,9,13,10,30,0.0,126.0,2.9,20.0,126.0,106.41,80.77
2017,9,13,10,45,2.0,150.5,2.9,20.5,152.5,130.06,99.5
2017,9,13,11,0,4.0,175.0,2.9,21.0,179.0,153.72,117.99
2017,9,13,11,15,2.5,165.0,2.9,21.0,167.5,142.98,109.3
2017,9,13,11,30,1.0,155.0,2.9,21.0,156.0,132.44,100.85
2017,9,13,11,45,3.5,175.0,2.95,21.0,178.5,152.11,116.47
2017,9,13,12,0,6.0,195.0,3.0,21.0,201.0,171.53,131.79
2017,9,13,12,15,5.5,190.0,3.05,21.0,195.5,166.09,127.46
2017,9,13,12,30,5.0,185.0,3.1,21.0,190.0,160.72,123.26
2017,9,13,12,45,8.5,215.5,3.15,21.0,223.0,189.24,145.8
2017,9,13,13,0,12.0,246.0,3.2,21.0,256.0,217.14,167.67
2017,9,13,13,15,17.5,268.0,3.2,21.0,282.0,238.33,184.28
2017,9,13,13,30,23.0,290.0,3.2,21.0,308.0,258.45,199.99
2017,9,13,13,45,32.5,297.5,3.25,21.0,322.0,272.06,210.73
2017,9,13,14,0,42.0,305.0,3.3,21.0,336.0,278.21,215.64
2017,9,13,14,15,37.5,286.5,3.25,20.5,313.0,254.93,198.02
2017,9,13,14,30,33.0,268.0,3.2,20.0,290.0,232.57,181.07
2017,9,13,14,45,42.0,260.5,3.2,20.0,287.0,224.37,174.61
2017,9,13,15,0,51.0,253.0,3.2,20.0,284.0,214.83,166.85
2017,9,13,15,15,27.5,210.0,3.1,20.0,227.0,171.23,132.96
2017,9,13,15,30,4.0,167.0,3.0,20.0,170.0,134.49,104.67
2017,9,13,15,45,2.0,125.5,2.95,20.0,127.0,101.88,78.58
2017,9,13,16,0,0.0,84.0,2.9,20.0,84.0,69.54,52.31
2017,9,13,16,15,0.0,65.0,2.8,19.5,65.0,53.86,41.52
2017,9,13,16,30,0.0,46.0,2.7,19.0,46.0,38.03,27.86
2017,9,13,16,45,203.5,65.0,2.65,19.0,118.0,46.51,35.34
2017,9,13,17,0,407.0,84.0,2.6,19.0,190.0,62.21,48.99
2017,9,13,17,15,336.5,70.0,2.5,18.5,144.0,52.45,40.25
2017,9,13,17,30,266.0,56.0,2.4,18.0,98.0,42.44,31.08
2017,9,13,17,45,175.0,37.5,2.3,17.5,61.0,28.73,18.24
2017,9,13,18,0,84.0,19.0,2.2,17.0,24.0,14.71,0.0
2017,9,13,18,15,42.0,9.5,2.2,17.0,12.0,8.11,0.0
2017,9,13,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,6,15,106.0,22.5,2.55,15.0,35.0,109.45,55.29
2017,9,14,6,30,212.0,45.0,2.6,15.0,70.0,214.76,170.29
2017,9,14,6,45,298.0,60.0,2.7,15.5,115.0,297.92,244.53
2017,9,14,7,0,384.0,75.0,2.8,16.0,160.0,389.83,322.88
2017,9,14,7,15,196.5,93.5,2.8,16.0,137.5,273.04,227.08
2017,9,14,7,30,9.0,112.0,2.8,16.0,115.0,111.89,89.25
2017,9,14,7,45,15.5,131.5,2.8,16.5,137.5,135.52,109.11
2017,9,14,8,0,22.0,151.0,2.8,17.0,160.0,159.53,128.67
2017,9,14,8,15,28.0,172.0,2.8,17.0,185.5,201.33,162.6
2017,9,14,8,30,34.0,193.0,2.8,17.0,211.0,228.67,184.31
2017,9,14,8,45,179.5,215.0,2.85,17.5,318.0,410.44,332.18
2017,9,14,9,0,325.0,237.0,2.9,18.0,425.0,600.4,477.69
2017,9,14,9,15,220.0,267.0,2.9,18.0,398.5,512.02,406.13
2017,9,14,9,30,115.0,297.0,2.9,18.0,372.0,440.37,347.56
2017,9,14,9,45,124.0,315.0,2.95,18.5,400.0,467.04,366.91
2017,9,14,10,0,133.0,333.0,3.0,19.0,428.0,492.96,385.05
2017,9,14,10,15,217.5,338.0,3.0,19.0,500.0,580.28,451.67
2017,9,14,10,30,302.0,343.0,3.0,19.0,572.0,687.99,530.6
2017,9,14,10,45,271.5,360.5,3.05,19.0,570.5,668.73,514.42
2017,9,14,11,0,241.0,378.0,3.1,19.0,569.0,627.89,483.89
2017,9,14,11,15,283.5,375.0,3.1,19.0,603.0,676.53,519.62
2017,9,14,11,30,326.0,372.0,3.1,19.0,637.0,701.96,538.17
2017,9,14,11,45,334.0,367.5,3.15,19.5,640.5,690.33,528.77
2017,9,14,12,0,342.0,363.0,3.2,20.0,644.0,676.89,518.34
2017,9,14,12,15,595.5,247.0,3.25,20.0,734.5,786.04,602.36
2017,9,14,12,30,849.0,131.0,3.3,20.0,825.0,843.87,645.3
2017,9,14,12,45,853.5,125.5,3.35,20.0,816.0,805.53,618.49
2017,9,14,13,0,858.0,120.0,3.4,20.0,807.0,764.11,589.99
2017,9,14,13,15,853.0,119.5,3.45,20.0,789.0,717.58,555.94
2017,9,14,13,30,848.0,119.0,3.5,20.0,771.0,668.99,519.15
2017,9,14,13,45,841.0,117.5,3.6,20.0,746.0,619.09,480.47
2017,9,14,14,0,834.0,116.0,3.7,20.0,721.0,564.09,436.82
2017,9,14,14,15,823.5,114.0,3.75,20.0,689.0,505.85,389.22
2017,9,14,14,30,813.0,112.0,3.8,20.0,657.0,447.19,339.8
2017,9,14,14,45,796.5,110.5,3.9,20.0,618.5,386.62,287.62
2017,9,14,15,0,780.0,109.0,4.0,20.0,580.0,326.9,235.04
2017,9,14,15,15,760.0,106.0,4.05,19.5,536.5,266.25,182.1
2017,9,14,15,30,740.0,103.0,4.1,19.0,493.0,202.76,128.55
2017,9,14,15,45,708.0,100.0,4.2,19.0,445.0,144.2,84.79
2017,9,14,16,0,676.0,97.0,4.3,19.0,397.0,89.59,56.46
2017,9,14,16,15,638.5,91.5,4.3,18.5,347.0,67.17,53.32
2017,9,14,16,30,601.0,86.0,4.3,18.0,297.0,64.43,51.17
2017,9,14,16,45,542.0,79.5,4.3,17.5,246.5,60.68,48.02
2017,9,14,17,0,483.0,73.0,4.3,17.0,196.0,56.94,44.72
2017,9,14,17,15,402.0,62.5,4.2,16.5,148.5,47.49,36.19
2017,9,14,17,30,321.0,52.0,4.1,16.0,101.0,39.79,28.95
2017,9,14,17,45,201.5,36.0,4.05,16.0,63.0,27.72,17.24
2017,9,14,18,0,82.0,20.0,4.0,16.0,25.0,15.81,0.0
2017,9,14,18,15,41.0,10.0,3.9,15.5,12.5,8.54,0.0
2017,9,14,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,6,15,144.0,20.0,2.05,14.5,36.5,125.18,57.04
2017,9,15,6,30,288.0,40.0,2.0,15.0,73.0,253.49,200.68
2017,9,15,6,45,372.0,53.0,2.0,15.5,119.0,339.23,277.35
2017,9,15,7,0,456.0,66.0,2.0,16.0,165.0,432.84,356.13
2017,9,15,7,15,516.5,75.0,1.85,16.0,215.5,511.38,419.89
2017,9,15,7,30,577.0,84.0,1.7,16.0,266.0,593.29,482.13
2017,9,15,7,45,610.5,92.5,1.55,16.5,315.5,655.02,525.15
2017,9,15,8,0,644.0,101.0,1.4,17.0,365.0,716.88,566.19
2017,9,15,8,15,674.5,106.5,1.3,17.5,413.5,772.12,601.09
2017,9,15,8,30,705.0,112.0,1.2,18.0,462.0,826.35,633.94
2017,9,15,8,45,719.5,119.5,1.1,18.5,506.0,866.33,655.93
2017,9,15,9,0,734.0,127.0,1.0,19.0,550.0,903.76,675.64
2017,9,15,9,15,751.0,130.5,0.85,19.0,590.0,936.0,691.73
2017,9,15,9,30,768.0,134.0,0.7,19.0,630.0,965.27,705.38
2017,9,15,9,45,822.5,117.0,0.55,19.5,674.0,998.63,719.75
2017,9,15,10,0,877.0,100.0,0.4,20.0,718.0,1023.3,728.15
2017,9,15,10,15,884.5,101.5,0.35,20.5,746.0,1030.68,728.46
2017,9,15,10,30,892.0,103.0,0.3,21.0,774.0,1034.11,726.82
2017,9,15,10,45,893.0,106.0,0.3,21.5,793.5,1028.62,721.21
2017,9,15,11,0,894.0,109.0,0.3,22.0,813.0,1019.14,713.53
2017,9,15,11,15,897.0,109.5,0.45,22.0,826.0,1005.0,708.1
2017,9,15,11,30,900.0,110.0,0.6,22.0,839.0,986.99,700.37
2017,9,15,11,45,897.5,112.0,0.75,22.0,843.0,961.58,687.88
2017,9,15,12,0,895.0,114.0,0.9,22.0,847.0,932.69,672.88
2017,9,15,12,15,894.0,114.0,1.0,22.0,844.0,899.79,654.05
2017,9,15,12,30,893.0,114.0,1.1,22.0,841.0,863.67,632.8
2017,9,15,12,45,885.5,116.0,1.25,22.5,829.0,821.25,606.47
2017,9,15,13,0,878.0,118.0,1.4,23.0,817.0,776.42,577.93
2017,9,15,13,15,873.0,117.0,1.55,22.5,798.5,728.45,547.21
2017,9,15,13,30,868.0,116.0,1.7,22.0,780.0,678.39,513.12
2017,9,15,13,45,855.0,116.5,1.85,22.0,752.5,623.0,472.7
2017,9,15,14,0,842.0,117.0,2.0,22.0,725.0,568.26,431.12
2017,9,15,14,15,831.0,115.0,2.15,22.0,692.0,509.25,384.79
2017,9,15,14,30,820.0,113.0,2.3,22.0,659.0,449.87,336.36
2017,9,15,14,45,798.5,113.0,2.5,22.0,619.0,388.27,284.8
2017,9,15,15,0,777.0,113.0,2.7,22.0,579.0,328.1,233.09
2017,9,15,15,15,756.5,109.5,2.85,21.5,535.0,267.06,180.79
2017,9,15,15,30,736.0,106.0,3.0,21.0,491.0,203.12,127.76
2017,9,15,15,45,701.5,103.5,3.2,20.5,442.0,144.9,85.25
2017,9,15,16,0,667.0,101.0,3.4,20.0,393.0,90.97,58.23
2017,9,15,16,15,628.5,95.0,3.5,19.5,343.0,69.83,55.42
2017,9,15,16,30,590.0,89.0,3.6,19.0,293.0,66.82,53.05
2017,9,15,16,45,528.5,82.0,3.75,18.5,242.0,62.77,49.65
2017,9,15,17,0,467.0,75.0,3.9,18.0,191.0,58.72,46.07
2017,9,15,17,15,386.5,63.0,3.8,17.5,143.5,47.8,36.27
2017,9,15,17,30,306.0,51.0,3.7,17.0,96.0,39.02,28.08
2017,9,15,17,45,189.5,34.0,3.65,16.5,58.5,26.2,15.63
2017,9,15,18,0,73.0,17.0,3.6,16.0,21.0,13.54,0.0
2017,9,15,18,15,36.5,8.5,3.4,15.5,10.5,7.26,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,16,6,15,93.5,20.5,1.5,14.5,31.0,98.52,36.67
2017,9,16,6,30,187.0,41.0,1.5,15.0,62.0,195.78,153.46
2017,9,16,6,45,263.0,58.0,1.5,15.5,105.0,274.23,223.57
2017,9,16,7,0,339.0,75.0,1.5,16.0,148.0,360.18,296.22
2017,9,16,7,15,398.0,88.5,1.4,16.0,196.5,435.36,357.79
2017,9,16,7,30,457.0,102.0,1.3,16.0,245.0,514.77,419.88
2017,9,16,7,45,445.5,116.0,1.25,16.5,276.0,539.64,436.62
2017,9,16,8,0,434.0,130.0,1.2,17.0,307.0,561.92,450.88
2017,9,16,8,15,277.0,171.0,1.2,17.0,289.5,462.99,371.65
2017,9,16,8,30,120.0,212.0,1.2,17.0,272.0,352.92,282.35
2017,9,16,8,45,183.5,230.0,1.2,17.5,330.5,434.17,345.67
2017,9,16,9,0,247.0,248.0,1.2,18.0,389.0,538.94,422.59
2017,9,16,9,15,299.0,257.0,1.2,18.0,440.5,601.84,467.48
2017,9,16,9,30,351.0,266.0,1.2,18.0,492.0,664.98,511.86
2017,9,16,9,45,430.0,253.5,1.3,18.5,545.0,752.3,572.63
2017,9,16,10,0,509.0,241.0,1.4,19.0,598.0,818.21,617.5
2017,9,16,10,15,423.5,285.5,1.45,19.0,590.5,775.52,584.46
2017,9,16,10,30,338.0,330.0,1.5,19.0,583.0,711.16,537.75
2017,9,16,10,45,385.5,322.0,1.55,19.5,618.0,742.48,560.03
2017,9,16,11,0,433.0,314.0,1.6,20.0,653.0,790.24,591.86
2017,9,16,11,15,472.5,304.5,1.65,20.0,680.5,806.47,603.28
2017,9,16,11,30,512.0,295.0,1.7,20.0,708.0,818.94,612.44
2017,9,16,11,45,628.5,246.0,1.75,20.0,756.0,864.57,645.99
2017,9,16,12,0,745.0,197.0,1.8,20.0,804.0,897.82,669.7
2017,9,16,12,15,667.0,233.5,1.8,20.0,776.0,835.09,625.6
2017,9,16,12,30,589.0,270.0,1.8,20.0,748.0,769.62,579.33
2017,9,16,12,45,515.5,291.5,1.85,20.0,706.0,701.02,530.81
2017,9,16,13,0,442.0,313.0,1.9,20.0,664.0,635.52,483.58
2017,9,16,13,15,375.0,329.0,1.95,20.0,622.0,566.2,433.05
2017,9,16,13,30,308.0,345.0,2.0,20.0,580.0,511.25,392.04
2017,9,16,13,45,205.0,339.5,2.05,20.0,493.5,416.22,320.7
2017,9,16,14,0,102.0,334.0,2.1,20.0,407.0,334.7,258.68
2017,9,16,14,15,247.0,299.5,2.15,20.0,466.0,372.12,287.2
2017,9,16,14,30,392.0,265.0,2.2,20.0,525.0,384.78,293.99
2017,9,16,14,45,420.0,240.0,2.25,20.0,503.0,346.69,261.67
2017,9,16,15,0,448.0,215.0,2.3,20.0,481.0,303.04,224.11
2017,9,16,15,15,520.5,184.5,2.35,20.0,471.0,262.36,186.46
2017,9,16,15,30,593.0,154.0,2.4,20.0,461.0,214.95,143.63
2017,9,16,15,45,564.5,145.0,2.45,20.0,414.5,159.0,102.43
2017,9,16,16,0,536.0,136.0,2.5,20.0,368.0,108.92,75.83
2017,9,16,16,15,496.0,125.5,2.55,19.5,319.0,88.7,71.73
2017,9,16,16,30,456.0,115.0,2.6,19.0,270.0,82.46,66.63
2017,9,16,16,45,400.5,101.5,2.65,19.0,221.0,73.79,59.13
2017,9,16,17,0,345.0,88.0,2.7,19.0,172.0,64.85,51.19
2017,9,16,17,15,275.5,70.5,2.65,18.5,127.0,52.66,40.28
2017,9,16,17,30,206.0,53.0,2.6,18.0,82.0,40.12,28.81
2017,9,16,17,45,124.0,32.0,2.6,17.5,47.5,25.03,14.18
2017,9,16,18,0,42.0,11.0,2.6,17.0,13.0,8.94,0.0
2017,9,16,18,15,21.0,5.5,2.6,16.5,6.5,4.69,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,17,6,15,108.5,20.0,1.95,14.0,31.5,105.53,30.48
2017,9,17,6,30,217.0,40.0,2.0,14.0,63.0,213.2,167.57
2017,9,17,6,45,303.5,55.0,2.05,14.5,108.0,297.24,243.77
2017,9,17,7,0,390.0,70.0,2.1,15.0,153.0,390.07,322.93
2017,9,17,7,15,231.0,97.5,2.05,15.0,150.0,307.07,255.4
2017,9,17,7,30,72.0,125.0,2.0,15.0,147.0,193.1,158.99
2017,9,17,7,45,85.5,145.0,1.95,15.5,176.5,226.63,186.85
2017,9,17,8,0,99.0,165.0,1.9,16.0,206.0,278.24,228.03
2017,9,17,8,15,97.0,187.0,1.85,16.5,231.0,284.39,231.6
2017,9,17,8,30,95.0,209.0,1.8,17.0,256.0,307.23,248.3
2017,9,17,8,45,163.5,228.5,1.8,17.5,318.5,413.88,331.89
2017,9,17,9,0,232.0,248.0,1.8,18.0,381.0,503.58,399.42
2017,9,17,9,15,494.0,193.5,1.75,18.0,501.5,744.53,579.51
2017,9,17,9,30,756.0,139.0,1.7,18.0,622.0,960.16,724.55
2017,9,17,9,45,803.0,126.5,1.7,18.5,664.5,990.4,739.0
2017,9,17,10,0,850.0,114.0,1.7,19.0,707.0,1025.23,758.56
2017,9,17,10,15,858.0,115.5,1.7,19.0,735.0,1032.76,761.76
2017,9,17,10,30,866.0,117.0,1.7,19.0,763.0,1023.41,754.56
2017,9,17,10,45,872.0,118.0,1.75,19.5,784.0,1020.53,751.24
2017,9,17,11,0,878.0,119.0,1.8,20.0,805.0,1013.71,745.43
2017,9,17,11,15,881.0,120.0,1.9,20.0,817.5,1000.01,737.42
2017,9,17,11,30,884.0,121.0,2.0,20.0,830.0,982.48,726.98
2017,9,17,11,45,885.5,121.0,2.1,20.5,835.0,958.76,711.12
2017,9,17,12,0,887.0,121.0,2.2,21.0,840.0,931.47,692.9
2017,9,17,12,15,885.5,120.5,2.3,21.0,836.5,897.6,671.52
2017,9,17,12,30,884.0,120.0,2.4,21.0,833.0,860.62,647.82
2017,9,17,12,45,882.0,119.0,2.55,21.0,822.0,819.79,621.56
2017,9,17,13,0,880.0,118.0,2.7,21.0,811.0,776.22,592.95
2017,9,17,13,15,874.0,117.0,2.75,21.0,791.5,727.3,557.88
2017,9,17,13,30,868.0,116.0,2.8,21.0,772.0,676.4,520.03
2017,9,17,13,45,862.0,113.5,2.9,21.0,746.0,622.42,479.04
2017,9,17,14,0,856.0,111.0,3.0,21.0,720.0,568.18,436.41
2017,9,17,14,15,844.5,109.0,3.05,20.5,686.5,508.14,388.61
2017,9,17,14,30,833.0,107.0,3.1,20.0,653.0,447.76,338.76
2017,9,17,14,45,822.0,102.5,3.15,20.0,614.5,385.37,285.11
2017,9,17,15,0,811.0,98.0,3.2,20.0,576.0,323.22,230.43
2017,9,17,15,15,791.0,95.0,3.2,20.0,531.5,260.71,175.59
2017,9,17,15,30,771.0,92.0,3.2,20.0,487.0,200.06,124.39
2017,9,17,15,45,750.0,86.5,3.25,20.0,439.5,139.47,79.6
2017,9,17,16,0,729.0,81.0,3.3,20.0,392.0,81.45,50.94
2017,9,17,16,15,691.5,76.0,3.25,19.5,341.5,57.03,44.33
2017,9,17,16,30,654.0,71.0,3.2,19.0,291.0,54.16,42.01
2017,9,17,16,45,605.5,64.0,3.2,18.5,240.5,49.62,38.12
2017,9,17,17,0,557.0,57.0,3.2,18.0,190.0,44.96,33.98
2017,9,17,17,15,473.5,48.0,3.1,17.5,141.5,38.37,27.95
2017,9,17,17,30,390.0,39.0,3.0,17.0,93.0,31.69,21.61
2017,9,17,17,45,256.5,26.5,2.9,17.0,55.5,21.67,11.04
2017,9,17,18,0,123.0,14.0,2.8,17.0,18.0,11.95,0.0
2017,9,17,18,15,61.5,7.0,2.75,16.5,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,18,6,15,139.5,17.0,3.15,16.0,31.5,116.57,21.15
2017,9,18,6,30,279.0,34.0,3.2,16.0,63.0,244.26,190.7
2017,9,18,6,45,371.5,44.0,3.3,16.5,107.0,331.48,270.99
2017,9,18,7,0,464.0,54.0,3.4,17.0,151.0,427.35,353.12
2017,9,18,7,15,524.5,61.5,3.45,17.5,199.5,503.7,415.9
2017,9,18,7,30,585.0,69.0,3.5,18.0,248.0,583.69,478.13
2017,9,18,7,45,630.0,73.0,3.6,18.5,298.0,649.1,526.84
2017,9,18,8,0,675.0,77.0,3.7,19.0,348.0,715.55,574.69
2017,9,18,8,15,366.5,138.0,3.6,19.0,288.0,525.08,425.75
2017,9,18,8,30,58.0,199.0,3.5,19.0,228.0,260.74,209.16
2017,9,18,8,45,32.5,191.0,3.4,19.5,207.5,223.32,177.99
2017,9,18,9,0,7.0,183.0,3.3,20.0,187.0,170.96,134.25
2017,9,18,9,15,29.0,225.0,3.25,20.0,243.5,253.57,200.52
2017,9,18,9,30,51.0,267.0,3.2,20.0,300.0,321.12,253.28
2017,9,18,9,45,35.5,260.0,3.2,20.5,283.5,293.99,230.43
2017,9,18,10,0,20.0,253.0,3.2,21.0,267.0,247.93,193.25
2017,9,18,10,15,40.5,291.0,3.3,21.0,321.0,327.25,255.11
2017,9,18,10,30,61.0,329.0,3.4,21.0,375.0,386.34,300.18
2017,9,18,10,45,89.0,351.0,3.5,21.0,419.5,434.26,336.7
2017,9,18,11,0,117.0,373.0,3.6,21.0,464.0,501.12,386.72
2017,9,18,11,15,104.5,375.5,3.75,21.0,458.5,464.85,359.09
2017,9,18,11,30,92.0,378.0,3.9,21.0,453.0,449.1,346.96
2017,9,18,11,45,91.5,380.5,4.05,21.0,455.0,444.69,343.66
2017,9,18,12,0,91.0,383.0,4.2,21.0,457.0,439.88,340.04
2017,9,18,12,15,95.5,378.5,4.25,21.0,456.0,432.07,334.3
2017,9,18,12,30,100.0,374.0,4.3,21.0,455.0,423.74,328.2
2017,9,18,12,45,317.0,324.5,4.35,21.0,574.5,563.26,437.76
2017,9,18,13,0,534.0,275.0,4.4,21.0,694.0,669.51,518.63
2017,9,18,13,15,521.5,270.5,4.4,21.0,671.5,624.66,484.26
2017,9,18,13,30,509.0,266.0,4.4,21.0,649.0,579.55,449.91
2017,9,18,13,45,528.5,248.0,4.45,21.0,633.5,541.9,420.99
2017,9,18,14,0,548.0,230.0,4.5,21.0,618.0,501.35,388.89
2017,9,18,14,15,563.5,211.5,4.55,20.5,594.5,455.6,352.38
2017,9,18,14,30,579.0,193.0,4.6,20.0,571.0,410.18,314.65
2017,9,18,14,45,527.0,197.5,4.65,20.0,525.5,351.1,265.52
2017,9,18,15,0,475.0,202.0,4.7,20.0,480.0,299.98,222.65
2017,9,18,15,15,407.0,199.5,4.7,19.5,424.5,245.73,179.0
2017,9,18,15,30,339.0,197.0,4.7,19.0,369.0,201.54,145.17
2017,9,18,15,45,358.0,172.5,4.75,19.0,338.5,158.73,111.57
2017,9,18,16,0,377.0,148.0,4.8,19.0,308.0,110.02,80.72
2017,9,18,16,15,356.5,132.5,4.75,18.5,268.0,92.11,75.09
2017,9,18,16,30,336.0,117.0,4.7,18.0,228.0,82.92,67.36
2017,9,18,16,45,305.5,99.5,4.7,18.0,187.0,71.83,57.66
2017,9,18,17,0,275.0,82.0,4.7,18.0,146.0,60.28,47.35
2017,9,18,17,15,230.0,64.0,4.55,17.5,108.0,47.83,36.12
2017,9,18,17,30,185.0,46.0,4.4,17.0,70.0,34.93,24.27
2017,9,18,17,45,92.5,29.0,4.3,16.5,41.0,22.68,11.1
2017,9,18,18,0,0.0,12.0,4.2,16.0,12.0,10.24,0.0
2017,9,18,18,15,0.0,6.0,4.15,15.5,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,6,15,121.5,16.5,2.7,14.5,29.5,105.63,4.35
2017,9,19,6,30,243.0,33.0,2.8,15.0,59.0,219.34,170.52
2017,9,19,6,45,313.5,47.0,2.9,15.5,100.0,293.7,240.55
2017,9,19,7,0,384.0,61.0,3.0,16.0,141.0,375.02,311.04
2017,9,19,7,15,425.5,74.0,3.0,16.0,185.0,439.04,365.34
2017,9,19,7,30,467.0,87.0,3.0,16.0,229.0,505.55,419.38
2017,9,19,7,45,497.0,98.0,3.05,16.5,273.5,561.71,462.09
2017,9,19,8,0,527.0,109.0,3.1,17.0,318.0,627.21,510.51
2017,9,19,8,15,599.0,105.0,2.95,17.5,372.5,705.04,565.7
2017,9,19,8,30,671.0,101.0,2.8,18.0,427.0,783.66,619.22
2017,9,19,8,45,750.0,91.0,2.65,18.5,487.5,856.81,666.78
2017,9,19,9,0,829.0,81.0,2.5,19.0,548.0,924.77,709.02
2017,9,19,9,15,843.5,83.5,2.3,19.0,588.5,954.55,724.89
2017,9,19,9,30,858.0,86.0,2.1,19.0,629.0,981.11,738.52
2017,9,19,9,45,857.0,93.0,1.95,19.5,660.5,993.89,741.91
2017,9,19,10,0,856.0,100.0,1.8,20.0,692.0,1002.61,742.7
2017,9,19,10,15,864.5,101.5,1.7,20.0,720.0,1010.64,745.2
2017,9,19,10,30,873.0,103.0,1.6,20.0,748.0,1014.8,745.26
2017,9,19,10,45,882.0,102.5,1.55,20.5,769.0,1013.25,741.16
2017,9,19,11,0,891.0,102.0,1.5,21.0,790.0,1007.72,734.74
2017,9,19,11,15,894.0,102.5,1.55,21.0,803.0,993.38,725.85
2017,9,19,11,30,897.0,103.0,1.6,21.0,816.0,975.19,714.64
2017,9,19,11,45,901.5,101.5,1.7,21.5,821.5,952.48,699.9
2017,9,19,12,0,906.0,100.0,1.8,22.0,827.0,926.02,682.67
2017,9,19,12,15,905.5,100.0,1.95,22.0,824.0,893.08,662.89
2017,9,19,12,30,905.0,100.0,2.1,22.0,821.0,856.87,640.59
2017,9,19,12,45,905.5,97.5,2.25,22.0,811.0,815.84,614.59
2017,9,19,13,0,906.0,95.0,2.4,22.0,801.0,771.84,586.06
2017,9,19,13,15,901.5,94.0,2.45,22.0,782.5,722.98,551.99
2017,9,19,13,30,897.0,93.0,2.5,22.0,764.0,671.93,514.25
2017,9,19,13,45,890.5,91.5,2.65,22.0,738.0,617.26,473.12
2017,9,19,14,0,884.0,90.0,2.8,22.0,712.0,561.07,429.31
2017,9,19,14,15,874.0,88.5,2.85,22.0,679.0,501.94,381.38
2017,9,19,14,30,864.0,87.0,2.9,22.0,646.0,442.19,331.34
2017,9,19,14,45,852.0,84.5,3.0,22.0,607.5,380.52,278.36
2017,9,19,15,0,840.0,82.0,3.1,22.0,569.0,319.02,224.32
2017,9,19,15,15,821.5,79.5,3.15,21.5,525.0,252.22,166.57
2017,9,19,15,30,803.0,77.0,3.2,21.0,481.0,190.49,114.91
2017,9,19,15,45,779.0,73.5,3.25,21.0,433.0,129.32,70.47
2017,9,19,16,0,755.0,70.0,3.3,21.0,385.0,71.02,43.59
2017,9,19,16,15,719.5,65.5,3.3,20.5,334.5,54.47,41.95
2017,9,19,16,30,684.0,61.0,3.3,20.0,284.0,51.43,39.47
2017,9,19,16,45,631.5,55.5,3.35,20.0,233.0,47.38,35.91
2017,9,19,17,0,579.0,50.0,3.4,20.0,182.0,39.77,29.12
2017,9,19,17,15,493.0,42.5,3.35,19.0,134.0,34.17,24.04
2017,9,19,17,30,407.0,35.0,3.3,18.0,86.0,28.57,18.65
2017,9,19,17,45,255.0,23.0,3.25,17.5,50.0,18.82,7.33
2017,9,19,18,0,103.0,11.0,3.2,17.0,14.0,9.39,0.0
2017,9,19,18,15,51.5,5.5,3.15,16.5,7.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,139.0,16.0,2.25,15.5,30.0,118.06,0.0
2017,9,20,6,30,278.0,32.0,2.4,16.0,60.0,242.75,186.68
2017,9,20,6,45,379.0,41.5,2.55,16.5,104.5,334.76,272.38
2017,9,20,7,0,480.0,51.0,2.7,17.0,149.0,436.36,358.99
2017,9,20,7,15,541.0,58.0,2.8,17.0,197.5,513.07,422.35
2017,9,20,7,30,602.0,65.0,2.9,17.0,246.0,593.46,485.63
2017,9,20,7,45,301.0,82.5,3.05,17.5,173.0,378.05,313.47
2017,9,20,8,0,0.0,100.0,3.2,18.0,100.0,86.85,67.13
2017,9,20,8,15,0.0,119.0,3.2,18.0,119.0,104.54,81.89
2017,9,20,8,30,0.0,138.0,3.2,18.0,138.0,122.19,96.15
2017,9,20,8,45,0.0,144.0,3.25,18.5,144.0,126.63,99.27
2017,9,20,9,0,0.0,150.0,3.3,19.0,150.0,131.27,102.56
2017,9,20,9,15,2.0,167.5,3.35,19.0,169.0,149.3,116.96
2017,9,20,9,30,4.0,185.0,3.4,19.0,188.0,167.34,131.24
2017,9,20,9,45,11.5,217.0,3.5,19.5,225.0,205.31,161.26
2017,9,20,10,0,19.0,249.0,3.6,20.0,262.0,243.36,190.86
2017,9,20,10,15,110.0,299.5,3.65,20.0,380.0,430.19,337.91
2017,9,20,10,30,201.0,350.0,3.7,20.0,498.0,574.55,447.07
2017,9,20,10,45,122.0,337.5,3.75,20.0,428.5,474.68,369.28
2017,9,20,11,0,43.0,325.0,3.8,20.0,359.0,356.43,277.18
2017,9,20,11,15,37.0,321.0,3.85,20.0,351.0,342.36,266.37
2017,9,20,11,30,31.0,317.0,3.9,20.0,343.0,328.63,255.53
2017,9,20,11,45,23.0,292.0,3.95,20.0,311.5,276.71,215.24
2017,9,20,12,0,15.0,267.0,4.0,20.0,280.0,244.62,190.13
2017,9,20,12,15,37.0,311.5,4.05,20.0,341.5,316.75,246.74
2017,9,20,12,30,59.0,356.0,4.1,20.0,403.0,373.08,290.2
2017,9,20,12,45,69.5,357.5,4.2,20.0,412.5,376.48,292.96
2017,9,20,13,0,80.0,359.0,4.3,20.0,422.0,378.57,294.91
2017,9,20,13,15,161.5,354.0,4.35,20.0,476.0,431.36,336.75
2017,9,20,13,30,243.0,349.0,4.4,20.0,530.0,465.29,363.24
2017,9,20,13,45,250.0,331.0,4.45,20.0,511.5,441.22,344.43
2017,9,20,14,0,257.0,313.0,4.5,20.0,493.0,408.98,319.22
2017,9,20,14,15,279.5,295.5,4.5,19.5,482.5,383.71,299.29
2017,9,20,14,30,302.0,278.0,4.5,19.0,472.0,355.79,276.39
2017,9,20,14,45,304.0,258.0,4.55,19.0,443.0,315.99,243.22
2017,9,20,15,0,306.0,238.0,4.6,19.0,414.0,276.12,209.45
2017,9,20,15,15,284.0,221.5,4.55,18.5,375.0,233.3,174.37
2017,9,20,15,30,262.0,205.0,4.5,18.0,336.0,193.46,142.58
2017,9,20,15,45,192.5,188.0,4.45,18.0,279.0,155.17,115.84
2017,9,20,16,0,123.0,171.0,4.4,18.0,222.0,123.77,96.42
2017,9,20,16,15,116.5,149.5,4.35,17.5,192.5,107.09,88.44
2017,9,20,16,30,110.0,128.0,4.3,17.0,163.0,93.1,76.54
2017,9,20,16,45,99.5,106.0,4.3,17.0,133.5,78.37,63.59
2017,9,20,17,0,89.0,84.0,4.3,17.0,104.0,63.21,50.03
2017,9,20,17,15,69.5,63.0,4.15,16.5,76.0,48.23,36.49
2017,9,20,17,30,50.0,42.0,4.0,16.0,48.0,32.9,22.37
2017,9,20,17,45,25.0,24.5,3.9,16.0,27.5,19.83,6.77
2017,9,20,18,0,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2017,9,20,18,15,0.0,3.5,3.75,15.5,3.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
