Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,6,15,145.5,16.5,3.05,13.5,30.5,121.59,0.0
2017,9,21,6,30,291.0,33.0,3.2,14.0,61.0,251.89,193.92
2017,9,21,6,45,397.0,42.5,3.35,14.5,107.0,348.33,285.81
2017,9,21,7,0,503.0,52.0,3.5,15.0,153.0,454.52,377.4
2017,9,21,7,15,567.0,59.0,3.5,15.0,203.5,534.67,444.07
2017,9,21,7,30,631.0,66.0,3.5,15.0,254.0,618.61,510.57
2017,9,21,7,45,676.5,70.5,3.5,15.5,305.5,686.81,561.32
2017,9,21,8,0,722.0,75.0,3.5,16.0,357.0,750.96,607.1
2017,9,21,8,15,751.5,78.5,3.35,16.0,406.5,805.06,644.39
2017,9,21,8,30,781.0,82.0,3.2,16.0,456.0,857.81,679.62
2017,9,21,8,45,804.0,84.5,3.1,16.5,502.0,901.31,706.34
2017,9,21,9,0,827.0,87.0,3.0,17.0,548.0,942.37,730.75
2017,9,21,9,15,843.0,89.5,2.85,17.0,589.0,973.68,748.91
2017,9,21,9,30,859.0,92.0,2.7,17.0,630.0,989.94,756.6
2017,9,21,9,45,872.0,93.5,2.55,17.5,665.0,1010.01,765.48
2017,9,21,10,0,885.0,95.0,2.4,18.0,700.0,1026.38,771.71
2017,9,21,10,15,894.0,96.0,2.4,18.0,729.0,1034.23,775.48
2017,9,21,10,30,903.0,97.0,2.4,18.0,758.0,1038.08,776.86
2017,9,21,10,45,909.0,98.5,2.4,18.5,779.0,1035.41,772.68
2017,9,21,11,0,915.0,100.0,2.4,19.0,800.0,1028.63,766.05
2017,9,21,11,15,918.5,100.5,2.45,19.0,813.0,1014.2,756.58
2017,9,21,11,30,922.0,101.0,2.5,19.0,826.0,995.8,744.65
2017,9,21,11,45,923.0,101.5,2.55,19.0,831.0,971.16,728.65
2017,9,21,12,0,924.0,102.0,2.6,19.0,836.0,942.8,710.19
2017,9,21,12,15,923.5,101.5,2.7,19.0,833.0,908.54,688.09
2017,9,21,12,30,923.0,101.0,2.8,19.0,830.0,870.95,663.52
2017,9,21,12,45,913.0,104.5,2.9,19.0,816.5,826.67,634.02
2017,9,21,13,0,903.0,108.0,3.0,19.0,803.0,780.05,602.5
2017,9,21,13,15,897.5,107.0,3.1,19.0,783.5,730.27,566.7
2017,9,21,13,30,892.0,106.0,3.2,19.0,764.0,678.41,527.7
2017,9,21,13,45,883.0,105.0,3.35,19.0,737.0,622.64,484.72
2017,9,21,14,0,874.0,104.0,3.5,19.0,710.0,565.62,439.31
2017,9,21,14,15,863.0,102.0,3.6,19.0,676.0,505.8,390.07
2017,9,21,14,30,852.0,100.0,3.7,19.0,642.0,444.42,337.99
2017,9,21,14,45,834.0,98.5,3.85,19.0,602.0,380.97,282.91
2017,9,21,15,0,816.0,97.0,4.0,19.0,562.0,318.52,227.56
2017,9,21,15,15,795.0,93.5,4.05,18.5,517.0,255.05,171.92
2017,9,21,15,30,774.0,90.0,4.1,18.0,472.0,193.62,120.28
2017,9,21,15,45,742.0,87.0,4.2,18.0,422.5,133.88,77.23
2017,9,21,16,0,710.0,84.0,4.3,18.0,373.0,72.59,47.97
2017,9,21,16,15,669.0,79.0,4.3,17.5,322.0,59.54,46.95
2017,9,21,16,30,628.0,74.0,4.3,17.0,271.0,56.77,44.67
2017,9,21,16,45,562.0,67.0,4.35,17.0,219.5,52.21,40.6
2017,9,21,17,0,496.0,60.0,4.4,17.0,168.0,47.63,36.34
2017,9,21,17,15,399.0,49.5,4.2,16.5,121.0,39.89,29.17
2017,9,21,17,30,302.0,39.0,4.0,16.0,74.0,32.04,21.48
2017,9,21,17,45,151.0,19.5,3.85,15.5,37.0,15.19,2.4
2017,9,21,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,6,15,118.5,17.0,1.45,12.5,28.0,104.37,0.0
2017,9,22,6,30,237.0,34.0,1.4,13.0,56.0,220.93,167.82
2017,9,22,6,45,347.0,45.0,1.35,13.5,101.0,318.67,259.86
2017,9,22,7,0,457.0,56.0,1.3,14.0,146.0,427.35,351.52
2017,9,22,7,15,523.5,64.0,1.25,14.0,196.0,508.94,417.86
2017,9,22,7,30,590.0,72.0,1.2,14.0,246.0,594.48,483.3
2017,9,22,7,45,637.5,77.0,1.15,14.5,297.0,663.64,532.43
2017,9,22,8,0,685.0,82.0,1.1,15.0,348.0,733.86,580.09
2017,9,22,8,15,716.0,86.5,0.95,15.5,397.0,789.04,613.68
2017,9,22,8,30,747.0,91.0,0.8,16.0,446.0,837.63,641.15
2017,9,22,8,45,770.5,94.0,0.7,16.5,491.0,881.46,665.07
2017,9,22,9,0,794.0,97.0,0.6,17.0,536.0,922.92,686.59
2017,9,22,9,15,810.5,99.5,0.5,17.0,576.5,954.12,702.13
2017,9,22,9,30,827.0,102.0,0.4,17.0,617.0,982.11,715.46
2017,9,22,9,45,857.0,96.0,0.3,17.5,655.5,997.86,719.69
2017,9,22,10,0,887.0,90.0,0.2,18.0,694.0,1022.42,729.68
2017,9,22,10,15,895.0,91.5,0.25,18.0,722.0,1029.83,733.67
2017,9,22,10,30,903.0,93.0,0.3,18.0,750.0,1033.23,735.75
2017,9,22,10,45,909.5,93.5,0.35,18.5,770.5,1029.9,732.6
2017,9,22,11,0,916.0,94.0,0.4,19.0,791.0,1022.49,727.25
2017,9,22,11,15,919.0,94.5,0.4,19.0,804.0,1007.57,717.68
2017,9,22,11,30,922.0,95.0,0.4,19.0,817.0,988.7,705.91
2017,9,22,11,45,923.5,95.0,0.45,19.5,822.0,964.01,690.5
2017,9,22,12,0,925.0,95.0,0.5,20.0,827.0,935.61,672.84
2017,9,22,12,15,924.5,95.0,0.55,20.0,823.5,901.87,653.03
2017,9,22,12,30,924.0,95.0,0.6,20.0,820.0,864.78,630.91
2017,9,22,12,45,915.5,97.0,0.65,20.0,807.0,820.24,603.66
2017,9,22,13,0,907.0,99.0,0.7,20.0,794.0,773.3,574.42
2017,9,22,13,15,902.0,98.5,0.7,20.0,775.0,724.25,541.22
2017,9,22,13,30,897.0,98.0,0.7,20.0,756.0,673.04,504.72
2017,9,22,13,45,889.0,96.5,0.75,20.0,729.0,617.22,464.36
2017,9,22,14,0,881.0,95.0,0.8,20.0,702.0,560.07,421.45
2017,9,22,14,15,870.5,93.5,0.85,20.0,668.5,500.64,375.11
2017,9,22,14,30,860.0,92.0,0.9,20.0,635.0,440.67,326.44
2017,9,22,14,45,844.0,90.0,0.95,20.0,595.5,375.77,272.38
2017,9,22,15,0,828.0,88.0,1.0,20.0,556.0,312.99,218.51
2017,9,22,15,15,808.0,85.0,1.1,19.5,511.0,249.54,164.42
2017,9,22,15,30,788.0,82.0,1.2,19.0,466.0,187.96,113.78
2017,9,22,15,45,758.0,79.0,1.3,19.0,417.5,127.61,71.17
2017,9,22,16,0,728.0,76.0,1.4,19.0,369.0,70.98,47.19
2017,9,22,16,15,688.5,71.0,1.5,18.5,318.0,54.01,41.94
2017,9,22,16,30,649.0,66.0,1.6,18.0,267.0,51.0,39.44
2017,9,22,16,45,585.0,60.0,1.75,18.0,215.5,46.98,35.85
2017,9,22,17,0,521.0,54.0,1.9,18.0,164.0,42.98,32.11
2017,9,22,17,15,426.5,44.0,2.0,17.5,117.5,35.47,25.18
2017,9,22,17,30,332.0,34.0,2.1,17.0,71.0,27.85,17.7
2017,9,22,17,45,166.0,17.0,2.25,16.5,35.5,13.7,0.0
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,6,15,162.5,14.5,2.2,13.5,29.5,127.17,0.0
2017,9,23,6,30,325.0,29.0,2.2,14.0,59.0,269.79,202.75
2017,9,23,6,45,435.0,38.0,2.2,14.5,106.0,369.22,300.53
2017,9,23,7,0,545.0,47.0,2.2,15.0,153.0,479.26,393.97
2017,9,23,7,15,608.0,53.5,2.25,15.5,204.5,559.64,458.68
2017,9,23,7,30,671.0,60.0,2.3,16.0,256.0,638.39,519.02
2017,9,23,7,45,716.0,64.0,2.35,16.5,308.5,707.61,569.46
2017,9,23,8,0,761.0,68.0,2.4,17.0,361.0,777.35,618.29
2017,9,23,8,15,789.0,71.0,2.45,17.5,410.5,830.45,653.49
2017,9,23,8,30,817.0,74.0,2.5,18.0,460.0,882.01,686.77
2017,9,23,8,45,840.5,76.0,2.55,18.5,506.5,926.01,714.05
2017,9,23,9,0,864.0,78.0,2.6,19.0,553.0,956.59,731.75
2017,9,23,9,15,878.0,80.0,2.55,19.5,593.5,985.52,747.32
2017,9,23,9,30,892.0,82.0,2.5,20.0,634.0,1011.08,760.46
2017,9,23,9,45,899.0,85.0,2.45,20.5,668.0,1027.15,767.24
2017,9,23,10,0,906.0,88.0,2.4,21.0,702.0,1039.29,771.58
2017,9,23,10,15,914.0,89.5,2.4,21.0,730.0,1046.62,774.98
2017,9,23,10,30,922.0,91.0,2.4,21.0,758.0,1049.87,775.94
2017,9,23,10,45,925.5,92.5,2.4,21.5,778.0,1044.43,769.97
2017,9,23,11,0,929.0,94.0,2.4,22.0,798.0,1034.89,761.62
2017,9,23,11,15,931.5,94.5,2.35,22.0,810.5,1019.16,750.37
2017,9,23,11,30,934.0,95.0,2.3,22.0,823.0,999.45,736.73
2017,9,23,11,45,935.0,95.0,2.3,22.5,827.0,973.89,718.56
2017,9,23,12,0,936.0,95.0,2.3,23.0,831.0,944.6,698.09
2017,9,23,12,15,934.5,95.0,2.25,23.0,827.5,909.55,674.71
2017,9,23,12,30,933.0,95.0,2.2,23.0,824.0,871.19,649.13
2017,9,23,12,45,915.0,102.0,2.2,23.0,808.0,823.75,617.72
2017,9,23,13,0,897.0,109.0,2.2,23.0,792.0,774.45,584.78
2017,9,23,13,15,890.5,108.0,2.15,23.0,772.0,724.12,548.72
2017,9,23,13,30,884.0,107.0,2.1,23.0,752.0,671.84,509.94
2017,9,23,13,45,874.5,106.0,2.1,23.0,724.0,616.07,467.85
2017,9,23,14,0,865.0,105.0,2.1,23.0,696.0,559.15,423.58
2017,9,23,14,15,853.0,103.0,2.1,23.0,662.0,499.3,375.69
2017,9,23,14,30,841.0,101.0,2.1,23.0,628.0,438.12,325.22
2017,9,23,14,45,826.0,97.5,2.1,23.0,588.0,374.63,271.54
2017,9,23,15,0,811.0,94.0,2.1,23.0,548.0,311.86,217.32
2017,9,23,15,15,789.0,91.0,2.05,22.5,503.0,248.97,163.61
2017,9,23,15,30,767.0,88.0,2.0,22.0,458.0,188.24,113.98
2017,9,23,15,45,740.5,83.0,2.0,22.0,410.0,127.94,71.69
2017,9,23,16,0,714.0,78.0,2.0,22.0,362.0,65.79,43.41
2017,9,23,16,15,672.5,73.0,1.9,21.5,311.0,55.44,42.65
2017,9,23,16,30,631.0,68.0,1.8,21.0,260.0,52.49,40.23
2017,9,23,16,45,573.5,60.5,1.75,20.5,210.0,47.42,35.83
2017,9,23,17,0,516.0,53.0,1.7,20.0,160.0,42.27,31.18
2017,9,23,17,15,417.0,43.0,1.8,19.0,113.5,34.72,24.3
2017,9,23,17,30,318.0,33.0,1.9,18.0,67.0,27.08,16.75
2017,9,23,17,45,159.0,16.5,2.0,17.5,33.5,13.35,0.0
2017,9,23,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,6,15,160.5,14.0,1.05,15.0,28.5,100.4,0.0
2017,9,24,6,30,321.0,28.0,1.0,15.0,57.0,266.93,195.89
2017,9,24,6,45,423.0,38.0,0.95,15.5,102.5,362.02,290.37
2017,9,24,7,0,525.0,48.0,0.9,16.0,148.0,467.16,377.7
2017,9,24,7,15,589.0,54.5,0.95,16.5,199.0,547.46,440.65
2017,9,24,7,30,653.0,61.0,1.0,17.0,250.0,631.53,503.22
2017,9,24,7,45,689.0,67.5,1.05,17.5,300.5,695.24,548.05
2017,9,24,8,0,725.0,74.0,1.1,18.0,351.0,754.01,587.69
2017,9,24,8,15,754.5,78.0,1.2,18.5,400.0,808.68,623.79
2017,9,24,8,30,784.0,82.0,1.3,19.0,449.0,861.96,658.05
2017,9,24,8,45,805.0,85.0,1.45,20.0,494.5,904.06,683.45
2017,9,24,9,0,826.0,88.0,1.6,21.0,540.0,943.59,706.79
2017,9,24,9,15,841.5,90.5,1.6,21.0,580.5,974.14,724.62
2017,9,24,9,30,857.0,93.0,1.6,21.0,621.0,1001.37,740.28
2017,9,24,9,45,873.5,92.5,1.65,21.5,656.5,1010.41,743.54
2017,9,24,10,0,890.0,92.0,1.7,22.0,692.0,1027.69,752.45
2017,9,24,10,15,898.5,93.5,1.65,22.0,720.0,1035.37,755.17
2017,9,24,10,30,907.0,95.0,1.6,22.0,748.0,1039.03,755.56
2017,9,24,10,45,908.0,98.0,1.6,22.5,767.5,1032.77,749.21
2017,9,24,11,0,909.0,101.0,1.6,23.0,787.0,1022.46,740.61
2017,9,24,11,15,912.0,101.5,1.55,23.0,799.5,1007.36,729.85
2017,9,24,11,30,915.0,102.0,1.5,23.0,812.0,988.33,716.79
2017,9,24,11,45,912.0,104.5,1.5,23.5,815.0,962.02,698.61
2017,9,24,12,0,909.0,107.0,1.5,24.0,818.0,932.19,678.34
2017,9,24,12,15,908.0,107.0,1.5,24.0,814.5,898.17,656.7
2017,9,24,12,30,907.0,107.0,1.5,24.0,811.0,860.92,632.88
2017,9,24,12,45,912.0,102.0,1.55,24.0,801.0,820.35,607.26
2017,9,24,13,0,917.0,97.0,1.6,24.0,791.0,776.46,579.1
2017,9,24,13,15,911.5,96.0,1.6,24.0,771.5,726.01,544.29
2017,9,24,13,30,906.0,95.0,1.6,24.0,752.0,673.46,506.22
2017,9,24,13,45,903.0,92.0,1.65,24.0,726.0,618.65,465.71
2017,9,24,14,0,900.0,89.0,1.7,24.0,700.0,561.97,422.32
2017,9,24,14,15,889.5,87.0,1.7,24.0,666.0,501.04,373.96
2017,9,24,14,30,879.0,85.0,1.7,24.0,632.0,439.56,323.47
2017,9,24,14,45,866.5,82.0,1.7,24.0,592.5,376.25,270.03
2017,9,24,15,0,854.0,79.0,1.7,24.0,553.0,313.2,215.6
2017,9,24,15,15,834.5,76.5,1.7,23.5,508.0,245.45,158.16
2017,9,24,15,30,815.0,74.0,1.7,23.0,463.0,182.8,107.09
2017,9,24,15,45,717.0,81.0,1.7,23.0,396.5,123.03,68.6
2017,9,24,16,0,619.0,88.0,1.7,23.0,330.0,69.97,54.68
2017,9,24,16,15,577.0,82.5,1.65,22.5,284.0,61.72,47.88
2017,9,24,16,30,535.0,77.0,1.6,22.0,238.0,58.81,45.51
2017,9,24,16,45,545.5,62.5,1.6,21.5,199.0,48.96,36.98
2017,9,24,17,0,556.0,48.0,1.6,21.0,160.0,38.54,27.79
2017,9,24,17,15,457.5,39.0,1.7,20.0,113.0,31.64,21.49
2017,9,24,17,30,359.0,30.0,1.8,19.0,66.0,24.7,14.45
2017,9,24,17,45,179.5,15.0,1.9,18.5,33.0,12.16,0.0
2017,9,24,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,6,15,160.0,13.0,0.9,15.5,27.0,99.44,0.0
2017,9,25,6,30,320.0,26.0,0.8,16.0,54.0,264.76,189.8
2017,9,25,6,45,424.5,35.0,0.75,16.5,99.0,359.81,286.49
2017,9,25,7,0,529.0,44.0,0.7,17.0,144.0,465.36,373.42
2017,9,25,7,15,591.5,50.5,0.7,17.0,194.0,544.47,435.41
2017,9,25,7,30,654.0,57.0,0.7,17.0,244.0,622.37,493.43
2017,9,25,7,45,692.5,62.0,0.7,17.5,294.0,686.56,537.8
2017,9,25,8,0,731.0,67.0,0.7,18.0,344.0,750.94,580.35
2017,9,25,8,15,760.0,71.0,0.8,18.5,393.0,805.15,615.81
2017,9,25,8,30,789.0,75.0,0.9,19.0,442.0,858.0,649.57
2017,9,25,8,45,807.0,79.0,1.0,20.0,486.5,898.54,673.18
2017,9,25,9,0,825.0,83.0,1.1,21.0,531.0,936.4,694.73
2017,9,25,9,15,840.5,85.0,1.15,21.5,571.0,966.21,711.28
2017,9,25,9,30,856.0,87.0,1.2,22.0,611.0,981.16,718.3
2017,9,25,9,45,866.5,89.5,1.3,22.5,645.0,999.59,728.68
2017,9,25,10,0,877.0,92.0,1.4,23.0,679.0,1014.3,736.67
2017,9,25,10,15,885.0,93.0,1.35,23.0,706.5,1020.79,738.55
2017,9,25,10,30,893.0,94.0,1.3,23.0,734.0,1023.35,738.17
2017,9,25,10,45,899.0,95.0,1.3,23.5,754.5,1019.88,733.67
2017,9,25,11,0,905.0,96.0,1.3,24.0,775.0,1012.37,726.9
2017,9,25,11,15,908.0,96.5,1.3,24.0,787.0,997.34,717.03
2017,9,25,11,30,911.0,97.0,1.3,24.0,799.0,978.41,704.91
2017,9,25,11,45,912.5,97.0,1.3,24.5,803.5,953.71,687.93
2017,9,25,12,0,914.0,97.0,1.3,25.0,808.0,925.35,668.76
2017,9,25,12,15,913.0,97.0,1.3,25.0,804.5,891.28,647.27
2017,9,25,12,30,912.0,97.0,1.3,25.0,801.0,853.95,623.62
2017,9,25,12,45,902.0,99.5,1.35,25.5,787.5,809.01,594.24
2017,9,25,13,0,892.0,102.0,1.4,26.0,774.0,761.84,563.11
2017,9,25,13,15,886.5,101.5,1.45,26.0,754.0,712.92,529.85
2017,9,25,13,30,881.0,101.0,1.5,26.0,734.0,661.95,493.59
2017,9,25,13,45,873.0,99.0,1.6,26.0,707.5,606.33,453.15
2017,9,25,14,0,865.0,97.0,1.7,26.0,681.0,549.44,410.2
2017,9,25,14,15,853.0,95.5,1.75,25.5,647.0,490.11,364.28
2017,9,25,14,30,841.0,94.0,1.8,25.0,613.0,429.24,315.34
2017,9,25,14,45,824.5,91.5,1.9,25.0,573.0,366.21,262.66
2017,9,25,15,0,808.0,89.0,2.0,25.0,533.0,304.06,209.47
2017,9,25,15,15,786.0,86.0,2.05,24.5,488.5,241.48,156.49
2017,9,25,15,30,764.0,83.0,2.1,24.0,444.0,181.06,107.66
2017,9,25,15,45,732.0,79.5,2.15,24.0,395.5,121.84,67.21
2017,9,25,16,0,700.0,76.0,2.2,24.0,347.0,61.54,47.3
2017,9,25,16,15,657.0,71.0,2.15,23.0,296.5,54.07,41.22
2017,9,25,16,30,614.0,66.0,2.1,22.0,246.0,51.08,38.83
2017,9,25,16,45,551.0,58.5,2.1,21.5,196.5,45.94,34.35
2017,9,25,17,0,488.0,51.0,2.1,21.0,147.0,40.74,29.64
2017,9,25,17,15,385.0,41.0,2.1,20.0,102.0,33.16,22.7
2017,9,25,17,30,282.0,31.0,2.1,19.0,57.0,25.51,14.74
2017,9,25,17,45,141.0,15.5,2.15,18.5,28.5,12.64,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,148.0,13.0,1.2,16.5,25.5,92.97,0.0
2017,9,26,6,30,296.0,26.0,1.2,17.0,51.0,250.16,175.07
2017,9,26,6,45,403.5,36.0,1.25,17.5,95.5,347.97,277.21
2017,9,26,7,0,511.0,46.0,1.3,18.0,140.0,456.01,367.83
2017,9,26,7,15,576.5,52.5,1.4,18.5,190.5,536.68,431.94
2017,9,26,7,30,642.0,59.0,1.5,19.0,241.0,621.32,495.97
2017,9,26,7,45,684.0,64.0,1.65,19.5,291.5,682.45,540.3
2017,9,26,8,0,726.0,69.0,1.8,20.0,342.0,749.6,587.44
2017,9,26,8,15,756.0,72.5,1.9,20.5,390.5,803.89,623.52
2017,9,26,8,30,786.0,76.0,2.0,21.0,439.0,856.85,657.84
2017,9,26,8,45,806.5,79.5,2.1,22.0,484.0,898.97,682.7
2017,9,26,9,0,827.0,83.0,2.2,23.0,529.0,938.54,705.42
2017,9,26,9,15,843.0,85.0,2.2,23.5,569.5,968.79,721.96
2017,9,26,9,30,859.0,87.0,2.2,24.0,610.0,984.17,728.66
2017,9,26,9,45,871.0,89.0,2.2,24.5,644.5,1003.44,738.11
2017,9,26,10,0,883.0,91.0,2.2,25.0,679.0,1019.0,745.14
2017,9,26,10,15,891.5,92.5,2.2,25.5,707.0,1026.51,747.12
2017,9,26,10,30,900.0,94.0,2.2,26.0,735.0,1030.04,746.79
2017,9,26,10,45,906.0,95.0,2.25,26.5,755.5,1026.4,742.67
2017,9,26,11,0,912.0,96.0,2.3,27.0,776.0,1018.7,736.19
2017,9,26,11,15,915.5,96.5,2.25,27.0,789.0,1003.94,725.75
2017,9,26,11,30,919.0,97.0,2.2,27.0,802.0,985.23,712.99
2017,9,26,11,45,921.5,97.0,2.2,27.5,807.0,961.16,696.08
2017,9,26,12,0,924.0,97.0,2.2,28.0,812.0,933.33,676.9
2017,9,26,12,15,923.5,96.5,2.15,28.0,808.5,898.75,654.26
2017,9,26,12,30,923.0,96.0,2.1,28.0,805.0,860.86,629.47
2017,9,26,12,45,925.5,93.0,2.05,28.0,794.5,819.63,602.38
2017,9,26,13,0,928.0,90.0,2.0,28.0,784.0,775.22,573.01
2017,9,26,13,15,923.0,89.5,1.95,28.0,764.5,725.09,538.28
2017,9,26,13,30,918.0,89.0,1.9,28.0,745.0,672.76,500.19
2017,9,26,13,45,910.5,87.5,1.85,28.5,718.0,616.08,457.09
2017,9,26,14,0,903.0,86.0,1.8,29.0,691.0,557.98,411.83
2017,9,26,14,15,892.5,84.5,1.75,28.5,657.0,497.32,364.89
2017,9,26,14,30,882.0,83.0,1.7,28.0,623.0,436.09,315.74
2017,9,26,14,45,867.0,81.0,1.7,28.0,583.0,372.6,262.89
2017,9,26,15,0,852.0,79.0,1.7,28.0,543.0,309.64,209.36
2017,9,26,15,15,832.0,76.5,1.6,28.0,498.0,242.02,152.56
2017,9,26,15,30,812.0,74.0,1.5,28.0,453.0,179.49,102.51
2017,9,26,15,45,783.5,70.5,1.45,28.0,404.0,117.56,61.14
2017,9,26,16,0,755.0,67.0,1.4,28.0,355.0,59.14,44.46
2017,9,26,16,15,714.0,62.5,1.3,27.0,303.5,52.74,39.38
2017,9,26,16,30,673.0,58.0,1.2,26.0,252.0,49.6,36.89
2017,9,26,16,45,610.5,51.5,1.15,25.5,201.0,40.95,29.48
2017,9,26,17,0,548.0,45.0,1.1,25.0,150.0,36.26,25.28
2017,9,26,17,15,442.0,36.0,1.2,24.0,103.5,29.27,18.95
2017,9,26,17,30,336.0,27.0,1.3,23.0,57.0,22.24,11.46
2017,9,26,17,45,168.0,13.5,1.4,22.5,28.5,11.52,0.0
2017,9,26,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,15,151.5,12.5,1.3,17.5,25.0,94.63,0.0
2017,9,27,6,30,303.0,25.0,1.3,18.0,50.0,252.24,171.05
2017,9,27,6,45,413.5,34.5,1.35,18.5,95.0,353.27,279.97
2017,9,27,7,0,524.0,44.0,1.4,19.0,140.0,463.22,371.99
2017,9,27,7,15,589.5,50.5,1.4,19.5,190.5,544.35,435.85
2017,9,27,7,30,655.0,57.0,1.4,20.0,241.0,624.17,495.37
2017,9,27,7,45,697.0,62.0,1.45,20.5,292.0,691.29,543.05
2017,9,27,8,0,739.0,67.0,1.5,21.0,343.0,758.82,589.05
2017,9,27,8,15,769.0,71.0,1.5,21.5,392.0,814.07,624.31
2017,9,27,8,30,799.0,75.0,1.5,22.0,441.0,867.98,657.58
2017,9,27,8,45,819.5,78.0,1.5,23.0,486.5,909.68,680.46
2017,9,27,9,0,840.0,81.0,1.5,24.0,532.0,948.78,701.15
2017,9,27,9,15,855.5,83.0,1.45,24.5,572.5,967.34,708.8
2017,9,27,9,30,871.0,85.0,1.4,25.0,613.0,993.69,721.61
2017,9,27,9,45,872.0,91.5,1.4,25.5,645.0,1007.37,726.99
2017,9,27,10,0,873.0,98.0,1.4,26.0,677.0,1016.98,730.07
2017,9,27,10,15,881.5,99.5,1.3,26.5,704.5,1024.29,730.19
2017,9,27,10,30,890.0,101.0,1.2,27.0,732.0,1027.64,727.94
2017,9,27,10,45,895.5,102.5,1.15,27.5,752.5,1023.95,722.43
2017,9,27,11,0,901.0,104.0,1.1,28.0,773.0,1016.23,714.72
2017,9,27,11,15,904.5,104.5,1.05,28.0,785.5,1001.43,704.32
2017,9,27,11,30,908.0,105.0,1.0,28.0,798.0,982.73,691.75
2017,9,27,11,45,909.0,105.5,1.0,28.0,802.0,957.87,676.47
2017,9,27,12,0,910.0,106.0,1.0,28.0,806.0,929.37,659.01
2017,9,27,12,15,909.0,105.5,1.05,28.0,802.0,894.62,638.44
2017,9,27,12,30,908.0,105.0,1.1,28.0,798.0,856.64,615.64
2017,9,27,12,45,910.5,102.0,1.2,28.0,787.5,815.83,591.39
2017,9,27,13,0,913.0,99.0,1.3,28.0,777.0,771.9,564.58
2017,9,27,13,15,907.5,98.0,1.4,27.5,757.0,721.44,532.28
2017,9,27,13,30,902.0,97.0,1.5,27.0,737.0,668.91,496.61
2017,9,27,13,45,893.0,95.5,1.6,27.0,709.5,612.03,455.42
2017,9,27,14,0,884.0,94.0,1.7,27.0,682.0,553.95,411.72
2017,9,27,14,15,872.5,92.0,1.75,26.5,647.5,493.3,364.93
2017,9,27,14,30,861.0,90.0,1.8,26.0,613.0,432.26,315.9
2017,9,27,14,45,845.5,87.5,1.85,26.0,573.0,367.12,261.55
2017,9,27,15,0,830.0,85.0,1.9,26.0,533.0,304.01,207.59
2017,9,27,15,15,808.5,82.0,1.9,25.5,487.5,240.22,153.77
2017,9,27,15,30,787.0,79.0,1.9,25.0,442.0,178.51,104.28
2017,9,27,15,45,758.5,75.0,1.95,25.0,393.5,117.8,63.45
2017,9,27,16,0,730.0,71.0,2.0,25.0,345.0,60.65,46.36
2017,9,27,16,15,687.0,66.0,1.85,24.5,294.0,55.44,42.14
2017,9,27,16,30,644.0,61.0,1.7,24.0,243.0,47.73,35.61
2017,9,27,16,45,581.0,53.5,1.6,23.5,193.0,42.42,30.99
2017,9,27,17,0,518.0,46.0,1.5,23.0,143.0,37.03,26.12
2017,9,27,17,15,410.0,36.5,1.45,22.0,97.5,29.68,19.4
2017,9,27,17,30,302.0,27.0,1.4,21.0,52.0,22.28,11.03
2017,9,27,17,45,151.0,13.5,1.35,20.5,26.0,11.52,0.0
2017,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,130.0,13.0,0.55,16.0,23.0,83.28,0.0
2017,9,28,6,30,260.0,26.0,0.5,16.0,46.0,225.93,148.04
2017,9,28,6,45,369.5,37.0,0.45,16.5,90.0,327.88,258.96
2017,9,28,7,0,479.0,48.0,0.4,17.0,134.0,437.03,349.1
2017,9,28,7,15,546.5,55.5,0.4,17.5,183.5,519.3,412.96
2017,9,28,7,30,614.0,63.0,0.4,18.0,233.0,605.68,476.17
2017,9,28,7,45,309.0,94.5,0.45,18.5,180.0,405.73,324.9
2017,9,28,8,0,4.0,126.0,0.5,19.0,127.0,120.47,93.71
2017,9,28,8,15,13.0,147.0,0.45,19.5,152.5,148.64,117.42
2017,9,28,8,30,22.0,168.0,0.4,20.0,178.0,177.18,139.81
2017,9,28,8,45,33.5,192.0,0.4,20.5,209.0,230.41,181.08
2017,9,28,9,0,45.0,216.0,0.4,21.0,240.0,267.14,208.5
2017,9,28,9,15,43.0,230.5,0.5,21.5,255.0,278.84,216.35
2017,9,28,9,30,41.0,245.0,0.6,22.0,270.0,290.34,224.18
2017,9,28,9,45,78.5,275.0,0.7,22.5,325.5,359.94,276.75
2017,9,28,10,0,116.0,305.0,0.8,23.0,381.0,451.24,343.04
2017,9,28,10,15,143.5,320.0,0.9,23.0,418.5,491.72,372.01
2017,9,28,10,30,171.0,335.0,1.0,23.0,456.0,531.06,400.32
2017,9,28,10,45,183.0,344.5,1.15,23.5,477.0,547.13,411.22
2017,9,28,11,0,195.0,354.0,1.3,24.0,498.0,561.89,421.33
2017,9,28,11,15,198.5,360.0,1.4,24.0,508.5,563.1,422.25
2017,9,28,11,30,202.0,366.0,1.5,24.0,519.0,563.12,422.48
2017,9,28,11,45,203.5,366.5,1.6,24.5,521.5,554.32,415.72
2017,9,28,12,0,205.0,367.0,1.7,25.0,524.0,544.56,408.35
2017,9,28,12,15,553.0,235.5,1.8,25.0,655.5,728.61,545.47
2017,9,28,12,30,901.0,104.0,1.9,25.0,787.0,848.84,629.11
2017,9,28,12,45,902.0,101.0,2.0,25.0,776.0,807.11,601.1
2017,9,28,13,0,903.0,98.0,2.1,25.0,765.0,762.41,572.24
2017,9,28,13,15,897.5,97.0,2.15,24.5,745.0,712.41,538.26
2017,9,28,13,30,892.0,96.0,2.2,24.0,725.0,660.35,501.12
2017,9,28,13,45,884.5,94.0,2.25,24.0,698.0,604.4,458.9
2017,9,28,14,0,877.0,92.0,2.3,24.0,671.0,547.11,414.25
2017,9,28,14,15,865.0,90.5,2.3,24.0,637.0,487.1,365.85
2017,9,28,14,30,853.0,89.0,2.3,24.0,603.0,426.76,315.59
2017,9,28,14,45,839.0,86.0,2.35,24.0,563.0,362.2,260.8
2017,9,28,15,0,825.0,83.0,2.4,24.0,523.0,299.52,206.38
2017,9,28,15,15,803.5,80.0,2.35,23.5,478.5,236.11,152.19
2017,9,28,15,30,782.0,77.0,2.3,23.0,434.0,174.8,102.57
2017,9,28,15,45,755.0,72.5,2.25,23.0,386.0,114.21,61.61
2017,9,28,16,0,728.0,68.0,2.2,23.0,338.0,56.99,43.63
2017,9,28,16,15,685.5,63.0,2.1,22.5,287.5,53.09,40.48
2017,9,28,16,30,643.0,58.0,2.0,22.0,237.0,45.53,34.01
2017,9,28,16,45,581.5,51.0,1.95,21.5,187.5,40.55,29.62
2017,9,28,17,0,520.0,44.0,1.9,21.0,138.0,35.5,25.0
2017,9,28,17,15,412.0,34.0,1.9,20.0,93.0,27.67,17.79
2017,9,28,17,30,304.0,24.0,1.9,19.0,48.0,19.75,8.51
2017,9,28,17,45,152.0,12.0,1.9,18.5,24.0,10.24,0.0
2017,9,28,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,123.0,12.0,2.05,15.0,21.5,78.66,0.0
2017,9,29,6,30,246.0,24.0,2.1,15.0,43.0,214.26,135.51
2017,9,29,6,45,349.0,35.5,2.2,15.5,85.0,313.1,251.46
2017,9,29,7,0,452.0,47.0,2.3,16.0,127.0,417.17,342.05
2017,9,29,7,15,519.5,55.0,2.3,16.0,175.0,498.8,410.16
2017,9,29,7,30,587.0,63.0,2.3,16.0,223.0,584.66,478.17
2017,9,29,7,45,321.0,103.5,2.3,16.5,193.5,428.24,353.07
2017,9,29,8,0,55.0,144.0,2.3,17.0,164.0,202.73,164.88
2017,9,29,8,15,246.5,147.5,2.35,17.0,256.5,413.35,339.98
2017,9,29,8,30,438.0,151.0,2.4,17.0,349.0,622.19,502.36
2017,9,29,8,45,425.0,172.5,2.45,17.0,380.5,644.37,515.5
2017,9,29,9,0,412.0,194.0,2.5,17.0,412.0,663.51,527.62
2017,9,29,9,15,356.5,224.5,2.45,17.0,423.5,626.74,497.34
2017,9,29,9,30,301.0,255.0,2.4,17.0,435.0,608.25,480.52
2017,9,29,9,45,295.0,272.5,2.4,17.5,457.0,621.12,487.69
2017,9,29,10,0,289.0,290.0,2.4,18.0,479.0,632.14,493.3
2017,9,29,10,15,408.5,263.0,2.45,18.0,543.0,738.83,572.6
2017,9,29,10,30,528.0,236.0,2.5,18.0,607.0,823.91,634.29
2017,9,29,10,45,457.5,273.0,2.55,18.0,600.5,783.94,602.7
2017,9,29,11,0,387.0,310.0,2.6,18.0,594.0,723.38,557.84
2017,9,29,11,15,462.5,285.0,2.6,18.0,630.0,776.43,597.1
2017,9,29,11,30,538.0,260.0,2.6,18.0,666.0,806.12,618.97
2017,9,29,11,45,710.0,180.5,2.65,18.5,719.0,869.72,664.95
2017,9,29,12,0,882.0,101.0,2.7,19.0,772.0,897.42,682.5
2017,9,29,12,15,635.5,211.0,2.75,19.0,693.0,780.33,599.52
2017,9,29,12,30,389.0,321.0,2.8,19.0,614.0,637.08,492.0
2017,9,29,12,45,617.0,217.0,2.85,19.5,673.5,709.35,548.8
2017,9,29,13,0,845.0,113.0,2.9,20.0,733.0,733.56,568.55
2017,9,29,13,15,838.5,111.5,2.95,20.0,713.0,689.42,535.05
2017,9,29,13,30,832.0,110.0,3.0,20.0,693.0,637.87,495.88
2017,9,29,13,45,828.5,106.0,3.05,20.0,667.5,584.15,454.03
2017,9,29,14,0,825.0,102.0,3.1,20.0,642.0,528.89,409.64
2017,9,29,14,15,812.0,100.0,3.15,19.5,608.5,469.78,361.53
2017,9,29,14,30,799.0,98.0,3.2,19.0,575.0,410.65,311.69
2017,9,29,14,45,542.5,159.0,3.25,19.0,473.0,317.28,238.26
2017,9,29,15,0,286.0,220.0,3.3,19.0,371.0,253.33,191.36
2017,9,29,15,15,504.0,152.5,3.3,19.0,391.0,224.35,157.83
2017,9,29,15,30,722.0,85.0,3.3,19.0,411.0,171.52,104.46
2017,9,29,15,45,692.5,80.0,3.3,19.0,364.0,109.61,61.48
2017,9,29,16,0,663.0,75.0,3.3,19.0,317.0,56.44,43.92
2017,9,29,16,15,617.5,69.0,3.3,18.5,268.0,52.73,40.85
2017,9,29,16,30,572.0,63.0,3.3,18.0,219.0,48.95,37.59
2017,9,29,16,45,505.0,55.5,3.3,17.5,171.5,43.77,32.94
2017,9,29,17,0,438.0,48.0,3.3,17.0,124.0,38.55,28.04
2017,9,29,17,15,327.0,36.5,3.25,16.5,82.5,29.64,19.64
2017,9,29,17,30,216.0,25.0,3.2,16.0,41.0,20.57,8.17
2017,9,29,17,45,108.0,12.5,3.15,16.0,20.5,10.67,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,87.5,13.5,2.5,13.5,20.0,60.28,0.0
2017,9,30,6,30,175.0,27.0,2.5,14.0,40.0,172.74,102.43
2017,9,30,6,45,290.0,40.5,2.55,14.5,82.0,278.27,223.93
2017,9,30,7,0,405.0,54.0,2.6,15.0,124.0,391.65,322.79
2017,9,30,7,15,478.5,63.0,2.5,15.0,172.5,477.83,395.67
2017,9,30,7,30,552.0,72.0,2.4,15.0,221.0,568.4,467.85
2017,9,30,7,45,601.0,78.5,2.35,15.5,270.5,639.22,520.88
2017,9,30,8,0,650.0,85.0,2.3,16.0,320.0,711.19,572.45
2017,9,30,8,15,684.5,89.5,2.2,16.5,368.5,768.07,610.53
2017,9,30,8,30,719.0,94.0,2.1,17.0,417.0,824.1,646.63
2017,9,30,8,45,745.0,97.5,2.05,17.5,461.5,869.37,674.43
2017,9,30,9,0,771.0,101.0,2.0,18.0,506.0,906.41,695.94
2017,9,30,9,15,789.0,103.5,1.95,18.5,546.0,938.16,713.5
2017,9,30,9,30,807.0,106.0,1.9,19.0,586.0,966.75,728.71
2017,9,30,9,45,825.5,106.0,1.85,19.5,621.0,989.47,739.86
2017,9,30,10,0,844.0,106.0,1.8,20.0,656.0,1008.56,748.64
2017,9,30,10,15,853.5,107.5,1.75,20.0,683.5,1016.52,751.65
2017,9,30,10,30,863.0,109.0,1.7,20.0,711.0,1020.51,752.36
2017,9,30,10,45,870.0,110.0,1.7,20.5,731.0,1005.24,740.13
2017,9,30,11,0,877.0,111.0,1.7,21.0,751.0,998.4,733.79
2017,9,30,11,15,881.0,111.5,1.7,21.5,763.5,984.16,722.73
2017,9,30,11,30,885.0,112.0,1.7,22.0,776.0,966.09,709.44
2017,9,30,11,45,888.0,111.5,1.75,22.5,780.5,942.27,693.22
2017,9,30,12,0,891.0,111.0,1.8,23.0,785.0,914.82,674.71
2017,9,30,12,15,890.0,111.0,1.85,23.0,781.0,880.94,653.22
2017,9,30,12,30,889.0,111.0,1.9,23.0,777.0,843.89,629.5
2017,9,30,12,45,877.5,114.0,1.95,23.0,763.0,798.67,600.0
2017,9,30,13,0,866.0,117.0,2.0,23.0,749.0,757.28,572.33
2017,9,30,13,15,859.5,116.0,2.1,23.0,728.5,706.86,536.63
2017,9,30,13,30,853.0,115.0,2.2,23.0,708.0,654.6,498.51
2017,9,30,13,45,844.5,113.0,2.35,23.0,681.0,598.65,456.64
2017,9,30,14,0,836.0,111.0,2.5,23.0,654.0,541.61,412.34
2017,9,30,14,15,822.5,108.5,2.55,23.0,620.0,481.0,363.47
2017,9,30,14,30,809.0,106.0,2.6,23.0,586.0,420.42,313.01
2017,9,30,14,45,792.5,102.5,2.7,23.0,546.0,358.3,260.07
2017,9,30,15,0,776.0,99.0,2.8,23.0,506.0,297.19,206.98
2017,9,30,15,15,751.5,95.5,2.85,22.5,461.0,231.85,151.56
2017,9,30,15,30,727.0,92.0,2.9,22.0,416.0,172.33,103.64
2017,9,30,15,45,694.0,87.0,3.0,21.5,368.0,113.85,64.63
2017,9,30,16,0,661.0,82.0,3.1,21.0,320.0,61.73,48.15
2017,9,30,16,15,612.0,75.5,3.15,20.5,270.0,57.79,44.91
2017,9,30,16,30,563.0,69.0,3.2,20.0,220.0,53.79,41.48
2017,9,30,16,45,490.0,60.5,3.25,19.5,171.0,47.95,36.25
2017,9,30,17,0,417.0,52.0,3.3,19.0,122.0,42.06,30.76
2017,9,30,17,15,298.0,39.0,3.3,18.5,80.0,31.92,21.23
2017,9,30,17,30,179.0,26.0,3.3,18.0,38.0,20.21,6.3
2017,9,30,17,45,89.5,13.0,3.35,17.5,19.0,11.1,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
