Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,15,151.0,11.0,2.6,13.5,21.5,93.66,0.0
2017,10,1,6,30,302.0,22.0,2.7,14.0,43.0,244.06,135.33
2017,10,1,6,45,423.0,31.0,2.8,14.5,88.0,357.43,286.79
2017,10,1,7,0,544.0,40.0,2.9,15.0,133.0,467.57,383.72
2017,10,1,7,15,610.5,46.5,3.0,15.5,183.0,551.25,453.23
2017,10,1,7,30,677.0,53.0,3.1,16.0,233.0,638.46,522.01
2017,10,1,7,45,719.5,57.0,3.25,16.5,284.0,705.25,572.38
2017,10,1,8,0,762.0,61.0,3.4,17.0,335.0,772.36,621.05
2017,10,1,8,15,790.5,64.5,3.35,17.5,383.5,825.96,657.14
2017,10,1,8,30,819.0,68.0,3.3,18.0,432.0,878.06,691.02
2017,10,1,8,45,839.0,70.0,3.3,18.5,476.5,907.54,708.31
2017,10,1,9,0,859.0,72.0,3.3,19.0,521.0,944.58,730.76
2017,10,1,9,15,873.5,74.0,3.25,19.5,561.0,973.28,746.66
2017,10,1,9,30,888.0,76.0,3.2,20.0,601.0,998.62,760.16
2017,10,1,9,45,890.0,81.0,3.15,20.5,632.5,1011.51,765.18
2017,10,1,10,0,892.0,86.0,3.1,21.0,664.0,1020.37,767.68
2017,10,1,10,15,900.0,87.5,3.05,21.0,691.0,1026.99,770.33
2017,10,1,10,30,908.0,89.0,3.0,21.0,718.0,1029.59,770.47
2017,10,1,10,45,911.5,90.5,2.95,21.5,737.0,1023.61,763.64
2017,10,1,11,0,915.0,92.0,2.9,22.0,756.0,1013.6,754.42
2017,10,1,11,15,917.5,92.5,2.85,22.0,767.5,997.47,742.82
2017,10,1,11,30,920.0,93.0,2.8,22.0,779.0,977.44,728.83
2017,10,1,11,45,919.0,94.0,2.75,22.5,782.0,950.91,709.27
2017,10,1,12,0,918.0,95.0,2.7,23.0,785.0,920.81,687.51
2017,10,1,12,15,916.5,95.0,2.7,23.0,780.5,885.81,664.24
2017,10,1,12,30,915.0,95.0,2.7,23.0,776.0,847.59,638.71
2017,10,1,12,45,910.5,94.5,2.7,23.0,763.5,803.51,609.01
2017,10,1,13,0,906.0,94.0,2.7,23.0,751.0,756.85,577.26
2017,10,1,13,15,900.5,93.0,2.75,23.0,731.0,706.64,541.11
2017,10,1,13,30,895.0,92.0,2.8,23.0,711.0,654.39,501.98
2017,10,1,13,45,884.5,91.5,2.85,23.0,683.0,597.95,458.54
2017,10,1,14,0,874.0,91.0,2.9,23.0,655.0,540.45,412.9
2017,10,1,14,15,862.5,89.0,2.9,22.5,621.0,480.38,364.4
2017,10,1,14,30,851.0,87.0,2.9,22.0,587.0,419.95,313.85
2017,10,1,14,45,833.0,85.5,2.9,22.0,547.0,355.6,258.3
2017,10,1,15,0,815.0,84.0,2.9,22.0,507.0,293.55,203.73
2017,10,1,15,15,793.0,81.0,2.9,21.5,462.5,230.75,149.61
2017,10,1,15,30,771.0,78.0,2.9,21.0,418.0,170.13,100.46
2017,10,1,15,45,735.5,75.0,2.9,21.0,369.0,110.99,61.41
2017,10,1,16,0,700.0,72.0,2.9,21.0,320.0,54.9,42.24
2017,10,1,16,15,654.0,66.5,2.8,20.0,270.5,51.43,39.47
2017,10,1,16,30,608.0,61.0,2.7,19.0,221.0,47.93,36.52
2017,10,1,16,45,529.0,54.5,2.65,18.5,171.0,43.4,32.41
2017,10,1,17,0,450.0,48.0,2.6,18.0,121.0,38.94,28.14
2017,10,1,17,15,324.5,36.0,2.55,17.5,78.5,29.51,19.15
2017,10,1,17,30,199.0,24.0,2.5,17.0,36.0,19.94,4.02
2017,10,1,17,45,99.5,12.0,2.45,16.5,18.0,10.24,0.0
2017,10,1,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,15,165.0,10.5,2.85,14.0,21.5,101.19,0.0
2017,10,2,6,30,330.0,21.0,2.9,14.0,43.0,258.99,128.92
2017,10,2,6,45,449.0,30.5,3.0,14.5,88.5,366.6,293.4
2017,10,2,7,0,568.0,40.0,3.1,15.0,134.0,484.9,397.26
2017,10,2,7,15,635.5,46.0,3.15,15.5,185.5,569.91,467.82
2017,10,2,7,30,703.0,52.0,3.2,16.0,237.0,658.31,537.33
2017,10,2,7,45,746.0,56.0,3.3,16.5,289.0,726.44,588.41
2017,10,2,8,0,789.0,60.0,3.4,17.0,341.0,794.84,637.6
2017,10,2,8,15,818.0,63.5,3.35,17.5,391.0,849.66,674.31
2017,10,2,8,30,847.0,67.0,3.3,18.0,441.0,902.91,708.71
2017,10,2,8,45,868.0,69.0,3.25,18.5,486.5,933.94,726.53
2017,10,2,9,0,889.0,71.0,3.2,19.0,532.0,972.45,749.33
2017,10,2,9,15,903.5,73.0,3.1,19.0,573.0,1001.53,766.23
2017,10,2,9,30,918.0,75.0,3.0,19.0,614.0,1027.13,780.67
2017,10,2,9,45,923.5,79.0,2.95,19.5,647.0,1042.46,787.11
2017,10,2,10,0,929.0,83.0,2.9,20.0,680.0,1053.68,790.98
2017,10,2,10,15,936.5,84.0,2.8,20.0,707.5,1059.09,792.15
2017,10,2,10,30,944.0,85.0,2.7,20.0,735.0,1060.35,790.77
2017,10,2,10,45,948.5,86.0,2.65,20.5,755.0,1054.4,783.88
2017,10,2,11,0,953.0,87.0,2.6,21.0,775.0,1044.26,774.52
2017,10,2,11,15,955.5,87.5,2.55,21.0,786.5,1027.44,762.5
2017,10,2,11,30,958.0,88.0,2.5,21.0,798.0,1006.55,748.01
2017,10,2,11,45,958.0,88.0,2.45,21.5,801.0,978.85,727.77
2017,10,2,12,0,958.0,88.0,2.4,22.0,804.0,947.41,705.25
2017,10,2,12,15,956.5,88.0,2.4,22.0,799.5,911.09,681.35
2017,10,2,12,30,955.0,88.0,2.4,22.0,795.0,871.42,655.12
2017,10,2,12,45,942.5,91.5,2.45,22.0,779.5,823.71,623.6
2017,10,2,13,0,930.0,95.0,2.5,22.0,764.0,773.84,590.21
2017,10,2,13,15,923.5,94.0,2.55,21.5,743.0,721.75,553.94
2017,10,2,13,30,917.0,93.0,2.6,21.0,722.0,667.65,514.49
2017,10,2,13,45,906.0,92.5,2.7,21.0,693.5,609.7,470.03
2017,10,2,14,0,895.0,92.0,2.8,21.0,665.0,550.7,423.21
2017,10,2,14,15,882.5,90.0,2.85,21.0,630.0,488.91,372.5
2017,10,2,14,30,870.0,88.0,2.9,21.0,595.0,426.86,319.87
2017,10,2,14,45,852.0,86.0,2.95,21.0,554.0,360.95,262.89
2017,10,2,15,0,834.0,84.0,3.0,21.0,513.0,297.27,206.76
2017,10,2,15,15,811.0,81.0,3.05,20.5,467.5,233.08,151.31
2017,10,2,15,30,788.0,78.0,3.1,20.0,422.0,171.18,101.09
2017,10,2,15,45,754.0,74.5,3.15,19.5,372.5,110.69,61.34
2017,10,2,16,0,720.0,71.0,3.2,19.0,323.0,59.39,46.52
2017,10,2,16,15,672.0,65.5,3.2,18.5,272.0,50.96,39.3
2017,10,2,16,30,624.0,60.0,3.2,18.0,221.0,47.39,36.18
2017,10,2,16,45,544.0,53.0,3.2,17.5,170.5,42.4,31.63
2017,10,2,17,0,464.0,46.0,3.2,17.0,120.0,37.44,26.89
2017,10,2,17,15,331.0,34.0,3.2,16.5,77.0,27.92,17.69
2017,10,2,17,30,198.0,22.0,3.2,16.0,34.0,18.26,0.33
2017,10,2,17,45,99.0,11.0,3.25,15.5,17.0,9.39,0.0
2017,10,2,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,15,94.5,11.5,1.85,10.5,17.5,62.73,0.0
2017,10,3,6,30,189.0,23.0,1.9,11.0,35.0,173.37,73.19
2017,10,3,6,45,314.5,35.0,2.0,11.5,77.0,291.31,234.04
2017,10,3,7,0,440.0,47.0,2.1,12.0,119.0,410.25,339.76
2017,10,3,7,15,516.0,55.5,2.1,12.5,168.5,498.55,413.86
2017,10,3,7,30,592.0,64.0,2.1,13.0,218.0,591.66,487.7
2017,10,3,7,45,643.5,69.5,2.15,13.5,269.0,664.33,542.64
2017,10,3,8,0,695.0,75.0,2.2,14.0,320.0,738.28,596.25
2017,10,3,8,15,728.5,79.0,2.2,14.5,368.5,794.59,634.55
2017,10,3,8,30,762.0,83.0,2.2,15.0,417.0,844.44,667.1
2017,10,3,8,45,789.0,85.5,2.2,16.0,463.0,890.51,694.82
2017,10,3,9,0,816.0,88.0,2.2,17.0,509.0,934.23,720.17
2017,10,3,9,15,833.5,91.0,2.1,17.0,549.5,966.47,738.8
2017,10,3,9,30,851.0,94.0,2.0,17.0,590.0,995.44,755.02
2017,10,3,9,45,867.5,94.5,1.95,17.5,625.0,1016.72,765.17
2017,10,3,10,0,884.0,95.0,1.9,18.0,660.0,1022.27,765.02
2017,10,3,10,15,893.0,96.0,1.9,18.5,687.5,1028.97,766.64
2017,10,3,10,30,902.0,97.0,1.9,19.0,715.0,1031.69,765.81
2017,10,3,10,45,909.0,98.0,1.9,19.5,735.5,1028.34,761.25
2017,10,3,11,0,916.0,99.0,1.9,20.0,756.0,1020.91,754.3
2017,10,3,11,15,919.5,99.5,1.9,20.0,768.0,1005.44,743.77
2017,10,3,11,30,923.0,100.0,1.9,20.0,780.0,986.02,730.88
2017,10,3,11,45,924.5,100.0,1.95,20.5,784.0,960.33,713.25
2017,10,3,12,0,926.0,100.0,2.0,21.0,788.0,930.96,693.26
2017,10,3,12,15,924.5,100.0,2.0,21.0,783.5,895.46,669.96
2017,10,3,12,30,923.0,100.0,2.0,21.0,779.0,856.73,644.43
2017,10,3,12,45,919.0,99.5,2.05,21.5,766.0,812.52,614.24
2017,10,3,13,0,915.0,99.0,2.1,22.0,753.0,765.65,582.0
2017,10,3,13,15,909.0,98.0,2.1,22.0,732.5,714.51,545.06
2017,10,3,13,30,903.0,97.0,2.1,22.0,712.0,661.36,505.44
2017,10,3,13,45,894.5,95.5,2.15,22.0,684.0,604.55,462.21
2017,10,3,14,0,886.0,94.0,2.2,22.0,656.0,546.49,416.53
2017,10,3,14,15,873.0,92.0,2.25,21.5,621.0,484.96,367.34
2017,10,3,14,30,860.0,90.0,2.3,21.0,586.0,422.17,315.27
2017,10,3,14,45,843.5,87.0,2.35,21.0,545.5,357.65,259.68
2017,10,3,15,0,827.0,84.0,2.4,21.0,505.0,294.05,203.88
2017,10,3,15,15,803.0,81.0,2.45,20.5,459.0,230.14,148.97
2017,10,3,15,30,779.0,78.0,2.5,20.0,413.0,168.68,99.43
2017,10,3,15,45,746.0,73.5,2.55,20.0,364.0,108.1,59.74
2017,10,3,16,0,713.0,69.0,2.6,20.0,315.0,57.82,44.97
2017,10,3,16,15,663.5,63.5,2.6,19.0,264.0,49.48,37.93
2017,10,3,16,30,614.0,58.0,2.6,18.0,213.0,45.86,34.82
2017,10,3,16,45,537.0,50.0,2.65,17.5,163.0,40.02,29.52
2017,10,3,17,0,460.0,42.0,2.7,17.0,113.0,34.14,23.97
2017,10,3,17,15,328.0,30.5,2.75,16.5,71.5,24.96,15.01
2017,10,3,17,30,196.0,19.0,2.8,16.0,30.0,15.66,0.0
2017,10,3,17,45,98.0,9.5,2.9,15.5,15.0,8.11,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,6,15,119.5,10.5,0.55,12.0,17.5,75.97,0.0
2017,10,4,6,30,239.0,21.0,0.5,12.0,35.0,200.99,66.34
2017,10,4,6,45,364.5,31.5,0.5,12.5,78.0,321.01,252.39
2017,10,4,7,0,490.0,42.0,0.5,13.0,121.0,440.27,355.42
2017,10,4,7,15,563.0,49.5,0.45,13.5,170.5,526.73,423.85
2017,10,4,7,30,636.0,57.0,0.4,14.0,220.0,617.84,491.55
2017,10,4,7,45,684.0,61.5,0.4,14.5,271.0,681.92,536.49
2017,10,4,8,0,732.0,66.0,0.4,15.0,322.0,753.26,584.45
2017,10,4,8,15,764.0,70.0,0.4,15.5,371.0,809.66,619.93
2017,10,4,8,30,796.0,74.0,0.4,16.0,420.0,864.76,653.4
2017,10,4,8,45,820.0,76.5,0.45,16.5,465.5,908.51,679.42
2017,10,4,9,0,844.0,79.0,0.5,17.0,511.0,949.75,703.49
2017,10,4,9,15,860.5,81.0,0.5,17.5,551.0,968.78,711.91
2017,10,4,9,30,877.0,83.0,0.5,18.0,591.0,995.54,725.55
2017,10,4,9,45,887.5,85.5,0.55,18.5,625.0,1013.36,734.57
2017,10,4,10,0,898.0,88.0,0.6,19.0,659.0,1027.37,741.44
2017,10,4,10,15,906.5,89.0,0.6,19.5,686.0,1033.56,742.43
2017,10,4,10,30,915.0,90.0,0.6,20.0,713.0,1035.73,741.22
2017,10,4,10,45,922.5,90.5,0.6,21.0,733.5,1032.21,735.35
2017,10,4,11,0,930.0,91.0,0.6,22.0,754.0,1024.56,727.22
2017,10,4,11,15,933.0,91.5,0.6,22.0,765.5,1008.41,716.91
2017,10,4,11,30,936.0,92.0,0.6,22.0,777.0,988.29,704.4
2017,10,4,11,45,938.0,91.5,0.6,22.5,781.5,962.24,687.02
2017,10,4,12,0,940.0,91.0,0.6,23.0,786.0,932.44,667.46
2017,10,4,12,15,939.0,91.0,0.65,23.0,781.5,897.0,646.64
2017,10,4,12,30,938.0,91.0,0.7,23.0,777.0,858.24,623.52
2017,10,4,12,45,931.5,92.0,0.75,23.0,763.5,813.15,595.96
2017,10,4,13,0,925.0,93.0,0.8,23.0,750.0,765.53,566.31
2017,10,4,13,15,662.0,184.0,0.85,23.0,647.5,636.26,474.87
2017,10,4,13,30,399.0,275.0,0.9,23.0,545.0,502.69,378.47
2017,10,4,13,45,398.5,263.0,1.0,23.0,523.5,464.62,351.72
2017,10,4,14,0,398.0,251.0,1.1,23.0,502.0,426.0,322.77
2017,10,4,14,15,330.5,249.5,1.15,22.5,450.5,365.54,277.35
2017,10,4,14,30,263.0,248.0,1.2,22.0,399.0,312.21,236.95
2017,10,4,14,45,259.5,231.0,1.3,22.0,371.0,275.3,207.4
2017,10,4,15,0,256.0,214.0,1.4,22.0,343.0,238.93,177.69
2017,10,4,15,15,524.0,143.5,1.45,21.5,376.5,217.58,149.17
2017,10,4,15,30,792.0,73.0,1.5,21.0,410.0,165.0,95.35
2017,10,4,15,45,758.5,69.0,1.6,21.0,360.5,104.06,56.14
2017,10,4,16,0,725.0,65.0,1.7,21.0,311.0,54.8,42.17
2017,10,4,16,15,676.5,59.5,1.7,20.0,260.0,50.78,38.91
2017,10,4,16,30,628.0,54.0,1.7,19.0,209.0,42.92,32.09
2017,10,4,16,45,550.0,46.5,1.7,18.5,159.5,37.36,27.04
2017,10,4,17,0,472.0,39.0,1.7,18.0,110.0,31.76,21.76
2017,10,4,17,15,338.5,28.0,1.75,17.5,68.5,22.93,13.01
2017,10,4,17,30,205.0,17.0,1.8,17.0,27.0,13.99,0.0
2017,10,4,17,45,102.5,8.5,1.9,16.5,13.5,7.26,0.0
2017,10,4,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,131.0,9.5,0.55,11.5,17.0,81.67,0.0
2017,10,5,6,30,262.0,19.0,0.5,12.0,34.0,211.88,45.68
2017,10,5,6,45,387.5,29.5,0.5,12.5,77.0,334.25,261.03
2017,10,5,7,0,513.0,40.0,0.5,13.0,120.0,454.46,365.61
2017,10,5,7,15,585.5,46.5,0.5,13.0,170.0,539.99,434.61
2017,10,5,7,30,658.0,53.0,0.5,13.0,220.0,624.32,499.05
2017,10,5,7,45,703.0,58.0,0.5,13.5,271.0,693.65,548.23
2017,10,5,8,0,748.0,63.0,0.5,14.0,322.0,763.48,595.32
2017,10,5,8,15,779.5,66.5,0.5,14.5,371.0,819.12,630.5
2017,10,5,8,30,811.0,70.0,0.5,15.0,420.0,873.4,663.62
2017,10,5,8,45,833.0,73.0,0.55,16.0,465.0,916.14,687.86
2017,10,5,9,0,855.0,76.0,0.6,17.0,510.0,956.26,709.99
2017,10,5,9,15,871.0,78.5,0.55,17.5,550.5,975.62,717.52
2017,10,5,9,30,887.0,81.0,0.5,18.0,591.0,1002.59,730.08
2017,10,5,9,45,894.5,84.0,0.45,19.0,624.0,1018.03,733.77
2017,10,5,10,0,902.0,87.0,0.4,20.0,657.0,1029.58,735.25
2017,10,5,10,15,910.5,88.5,0.4,20.5,684.5,1036.31,736.56
2017,10,5,10,30,919.0,90.0,0.4,21.0,712.0,1038.97,735.63
2017,10,5,10,45,924.5,91.0,0.45,21.5,731.5,1033.93,731.48
2017,10,5,11,0,930.0,92.0,0.5,22.0,751.0,1024.77,725.12
2017,10,5,11,15,933.0,92.5,0.6,22.0,763.0,1008.54,717.18
2017,10,5,11,30,936.0,93.0,0.7,22.0,775.0,988.33,706.84
2017,10,5,11,45,937.5,93.0,0.8,22.5,778.5,962.29,691.46
2017,10,5,12,0,939.0,93.0,0.9,23.0,782.0,932.51,673.61
2017,10,5,12,15,938.0,93.0,1.0,23.0,777.5,897.02,653.15
2017,10,5,12,30,937.0,93.0,1.1,23.0,773.0,858.21,630.2
2017,10,5,12,45,938.0,90.0,1.2,23.0,761.5,814.7,603.68
2017,10,5,13,0,939.0,87.0,1.3,23.0,750.0,768.13,574.55
2017,10,5,13,15,933.5,86.0,1.4,23.0,729.0,716.33,539.33
2017,10,5,13,30,928.0,85.0,1.5,23.0,708.0,662.42,500.74
2017,10,5,13,45,919.0,84.0,1.6,23.0,680.0,604.65,457.84
2017,10,5,14,0,910.0,83.0,1.7,23.0,652.0,545.63,412.27
2017,10,5,14,15,898.0,81.0,1.75,23.0,617.0,483.37,362.26
2017,10,5,14,30,886.0,79.0,1.8,23.0,582.0,420.77,310.15
2017,10,5,14,45,869.5,77.0,1.85,23.0,541.0,356.64,255.33
2017,10,5,15,0,853.0,75.0,1.9,23.0,500.0,290.34,197.89
2017,10,5,15,15,830.0,72.0,1.9,22.5,454.0,225.21,142.43
2017,10,5,15,30,807.0,69.0,1.9,22.0,408.0,162.37,92.42
2017,10,5,15,45,773.5,65.5,1.95,22.0,358.5,100.99,53.39
2017,10,5,16,0,740.0,62.0,2.0,22.0,309.0,52.62,40.12
2017,10,5,16,15,691.5,57.0,1.9,21.0,258.0,48.92,37.12
2017,10,5,16,30,643.0,52.0,1.8,20.0,207.0,45.21,33.93
2017,10,5,16,45,564.0,45.0,1.75,19.5,157.0,36.32,25.98
2017,10,5,17,0,485.0,38.0,1.7,19.0,107.0,31.08,21.01
2017,10,5,17,15,347.0,27.0,1.75,18.0,65.5,22.19,12.04
2017,10,5,17,30,209.0,16.0,1.8,17.0,24.0,13.2,0.0
2017,10,5,17,45,104.5,8.0,1.85,16.5,12.0,6.83,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,129.0,9.0,1.1,13.5,16.0,80.22,0.0
2017,10,6,6,30,258.0,18.0,1.1,14.0,32.0,207.19,13.73
2017,10,6,6,45,389.0,28.5,1.1,14.5,75.5,334.45,259.31
2017,10,6,7,0,520.0,39.0,1.1,15.0,119.0,458.54,369.0
2017,10,6,7,15,593.5,46.0,1.05,15.5,169.5,539.03,434.14
2017,10,6,7,30,667.0,53.0,1.0,16.0,220.0,631.66,504.25
2017,10,6,7,45,713.0,58.0,0.95,16.5,271.5,702.14,554.06
2017,10,6,8,0,759.0,63.0,0.9,17.0,323.0,773.14,601.59
2017,10,6,8,15,790.5,66.5,0.9,17.5,372.0,829.06,637.14
2017,10,6,8,30,822.0,70.0,0.9,18.0,421.0,883.56,670.55
2017,10,6,8,45,843.0,73.0,0.9,18.5,466.5,925.51,694.61
2017,10,6,9,0,864.0,76.0,0.9,19.0,512.0,953.84,709.39
2017,10,6,9,15,880.0,78.5,0.85,19.5,552.5,984.17,724.39
2017,10,6,9,30,896.0,81.0,0.8,20.0,593.0,1011.14,736.93
2017,10,6,9,45,900.5,85.5,0.8,21.0,625.5,1025.41,741.1
2017,10,6,10,0,905.0,90.0,0.8,22.0,658.0,1035.67,743.03
2017,10,6,10,15,913.5,91.5,0.8,22.5,685.5,1042.24,744.27
2017,10,6,10,30,922.0,93.0,0.8,23.0,713.0,1044.74,743.23
2017,10,6,10,45,927.5,94.0,0.8,24.0,732.5,1039.52,736.28
2017,10,6,11,0,933.0,95.0,0.8,25.0,752.0,1030.19,727.13
2017,10,6,11,15,936.5,95.5,0.75,25.0,764.0,1014.25,715.91
2017,10,6,11,30,940.0,96.0,0.7,25.0,776.0,994.29,702.49
2017,10,6,11,45,942.0,95.5,0.7,25.5,780.0,967.93,685.03
2017,10,6,12,0,944.0,95.0,0.7,26.0,784.0,937.82,665.41
2017,10,6,12,15,942.5,95.0,0.8,26.0,779.0,901.63,645.19
2017,10,6,12,30,941.0,95.0,0.9,26.0,774.0,862.17,622.52
2017,10,6,12,45,942.0,92.5,1.0,26.0,762.0,818.93,596.92
2017,10,6,13,0,943.0,90.0,1.1,26.0,750.0,772.61,568.71
2017,10,6,13,15,936.5,89.0,1.2,26.0,729.0,719.87,533.5
2017,10,6,13,30,930.0,88.0,1.3,26.0,708.0,665.1,495.15
2017,10,6,13,45,920.5,86.5,1.45,26.0,679.0,606.4,452.76
2017,10,6,14,0,911.0,85.0,1.6,26.0,650.0,546.53,407.57
2017,10,6,14,15,898.0,83.5,1.7,25.5,614.5,484.17,359.06
2017,10,6,14,30,885.0,82.0,1.8,25.0,579.0,421.59,308.24
2017,10,6,14,45,867.5,79.5,1.95,25.0,537.5,356.72,253.49
2017,10,6,15,0,850.0,77.0,2.1,25.0,496.0,289.93,196.21
2017,10,6,15,15,826.0,74.0,2.15,24.5,450.0,224.8,141.23
2017,10,6,15,30,802.0,71.0,2.2,24.0,404.0,162.1,91.85
2017,10,6,15,45,767.0,67.0,2.3,23.5,354.0,100.58,53.4
2017,10,6,16,0,732.0,63.0,2.4,23.0,304.0,53.46,40.67
2017,10,6,16,15,681.5,58.0,2.3,22.0,253.0,49.78,37.69
2017,10,6,16,30,631.0,53.0,2.2,21.0,202.0,42.35,31.27
2017,10,6,16,45,547.5,45.5,2.15,20.5,152.0,36.73,26.18
2017,10,6,17,0,464.0,38.0,2.1,20.0,102.0,31.11,20.84
2017,10,6,17,15,321.5,26.5,2.05,19.0,61.5,21.8,11.21
2017,10,6,17,30,179.0,15.0,2.0,18.0,21.0,12.8,0.0
2017,10,6,17,45,89.5,7.5,2.0,17.5,10.5,6.4,0.0
2017,10,6,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,15,105.0,9.0,1.15,13.5,14.0,66.8,0.0
2017,10,7,6,30,210.0,18.0,1.2,14.0,28.0,176.6,0.0
2017,10,7,6,45,340.0,29.0,1.3,14.5,69.5,303.07,233.77
2017,10,7,7,0,470.0,40.0,1.4,15.0,111.0,424.64,343.79
2017,10,7,7,15,546.0,47.5,1.4,15.5,160.0,512.25,415.86
2017,10,7,7,30,622.0,55.0,1.4,16.0,209.0,604.82,487.68
2017,10,7,7,45,669.5,60.5,1.45,16.5,259.0,668.84,535.02
2017,10,7,8,0,717.0,66.0,1.5,17.0,309.0,740.3,585.68
2017,10,7,8,15,750.0,70.0,1.45,17.5,357.5,796.95,622.64
2017,10,7,8,30,783.0,74.0,1.4,18.0,406.0,852.36,657.35
2017,10,7,8,45,807.0,77.0,1.35,18.5,450.5,896.22,682.98
2017,10,7,9,0,831.0,80.0,1.3,19.0,495.0,937.61,706.31
2017,10,7,9,15,847.5,82.0,1.2,19.5,535.0,967.44,720.64
2017,10,7,9,30,864.0,84.0,1.1,20.0,575.0,982.47,725.14
2017,10,7,9,45,871.0,88.0,1.05,20.5,607.5,998.26,731.2
2017,10,7,10,0,878.0,92.0,1.0,21.0,640.0,1010.21,734.8
2017,10,7,10,15,887.0,93.5,1.0,21.5,667.0,1017.22,736.43
2017,10,7,10,30,896.0,95.0,1.0,22.0,694.0,1020.26,735.79
2017,10,7,10,45,900.5,96.5,1.0,22.5,713.0,1014.81,730.07
2017,10,7,11,0,905.0,98.0,1.0,23.0,732.0,1005.35,722.15
2017,10,7,11,15,908.5,98.5,1.05,23.0,743.5,989.82,713.0
2017,10,7,11,30,912.0,99.0,1.1,23.0,755.0,970.4,701.51
2017,10,7,11,45,912.5,99.5,1.2,23.5,758.0,944.42,685.41
2017,10,7,12,0,913.0,100.0,1.3,24.0,761.0,914.86,666.93
2017,10,7,12,15,911.0,99.5,1.5,24.0,756.0,878.67,646.5
2017,10,7,12,30,909.0,99.0,1.7,24.0,751.0,839.38,623.35
2017,10,7,12,45,905.5,98.5,1.95,24.0,738.0,796.0,597.16
2017,10,7,13,0,902.0,98.0,2.2,24.0,725.0,749.99,568.18
2017,10,7,13,15,895.0,97.0,2.35,23.5,704.0,698.73,532.81
2017,10,7,13,30,888.0,96.0,2.5,23.0,683.0,645.62,494.67
2017,10,7,13,45,876.5,95.0,2.7,23.0,654.5,588.37,451.2
2017,10,7,14,0,865.0,94.0,2.9,23.0,626.0,531.18,406.04
2017,10,7,14,15,850.5,92.0,3.0,22.5,590.5,469.27,356.12
2017,10,7,14,30,836.0,90.0,3.1,22.0,555.0,407.46,304.42
2017,10,7,14,45,814.5,87.5,3.25,22.0,514.0,343.36,249.04
2017,10,7,15,0,793.0,85.0,3.4,22.0,473.0,280.85,194.2
2017,10,7,15,15,766.0,82.0,3.45,21.5,427.5,218.73,141.0
2017,10,7,15,30,739.0,79.0,3.5,21.0,382.0,159.5,93.89
2017,10,7,15,45,698.5,75.0,3.55,20.5,333.0,97.28,53.94
2017,10,7,16,0,658.0,71.0,3.6,20.0,284.0,54.52,42.13
2017,10,7,16,15,602.0,65.0,3.55,19.5,234.5,50.62,38.82
2017,10,7,16,30,546.0,59.0,3.5,19.0,185.0,46.71,35.32
2017,10,7,16,45,451.5,50.5,3.5,18.5,137.5,40.51,29.63
2017,10,7,17,0,357.0,42.0,3.5,18.0,90.0,34.32,23.67
2017,10,7,17,15,215.5,28.0,3.5,17.0,53.5,21.78,10.7
2017,10,7,17,30,74.0,14.0,3.5,16.0,17.0,11.95,0.0
2017,10,7,17,45,37.0,7.0,3.55,15.5,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,6,15,81.0,9.0,2.4,12.5,13.0,53.35,0.0
2017,10,8,6,30,162.0,18.0,2.5,13.0,26.0,145.9,0.0
2017,10,8,6,45,310.5,30.0,2.6,13.5,67.5,285.0,219.81
2017,10,8,7,0,459.0,42.0,2.7,14.0,109.0,419.49,343.62
2017,10,8,7,15,540.0,49.5,2.85,14.5,158.5,510.68,421.01
2017,10,8,7,30,621.0,57.0,3.0,15.0,208.0,607.02,498.71
2017,10,8,7,45,679.0,61.0,3.2,15.5,260.0,677.4,553.26
2017,10,8,8,0,737.0,65.0,3.4,16.0,312.0,756.46,612.18
2017,10,8,8,15,770.5,68.5,3.45,16.5,361.0,813.44,651.93
2017,10,8,8,30,804.0,72.0,3.5,17.0,410.0,869.12,689.59
2017,10,8,8,45,834.0,73.5,3.6,17.5,457.0,917.09,721.05
2017,10,8,9,0,864.0,75.0,3.7,18.0,504.0,951.84,742.64
2017,10,8,9,15,880.5,77.0,3.65,18.5,544.5,981.83,759.72
2017,10,8,9,30,897.0,79.0,3.6,19.0,585.0,1008.49,774.33
2017,10,8,9,45,902.5,83.5,3.6,19.5,618.0,1023.67,781.38
2017,10,8,10,0,908.0,88.0,3.6,20.0,651.0,1034.83,785.87
2017,10,8,10,15,917.5,89.0,3.6,20.0,678.5,1041.66,789.1
2017,10,8,10,30,927.0,90.0,3.6,20.0,706.0,1044.42,789.79
2017,10,8,10,45,932.0,91.5,3.6,20.5,725.5,1039.14,783.78
2017,10,8,11,0,937.0,93.0,3.6,21.0,745.0,1029.73,775.26
2017,10,8,11,15,941.0,93.5,3.6,21.0,757.5,1014.09,764.24
2017,10,8,11,30,945.0,94.0,3.6,21.0,770.0,994.41,750.68
2017,10,8,11,45,945.5,94.5,3.6,21.5,773.5,967.58,730.98
2017,10,8,12,0,946.0,95.0,3.6,22.0,777.0,937.03,708.91
2017,10,8,12,15,945.0,95.0,3.6,22.0,772.5,901.11,684.56
2017,10,8,12,30,944.0,95.0,3.6,22.0,768.0,861.86,657.85
2017,10,8,12,45,931.5,98.5,3.6,22.5,752.5,814.33,623.96
2017,10,8,13,0,919.0,102.0,3.6,23.0,737.0,764.67,588.24
2017,10,8,13,15,913.0,101.0,3.6,23.0,716.0,713.16,549.81
2017,10,8,13,30,907.0,100.0,3.6,23.0,695.0,659.65,508.9
2017,10,8,13,45,898.0,98.5,3.65,23.0,666.5,602.23,464.07
2017,10,8,14,0,889.0,97.0,3.7,23.0,638.0,544.7,417.69
2017,10,8,14,15,875.5,94.5,3.65,23.0,603.0,481.31,365.25
2017,10,8,14,30,862.0,92.0,3.6,23.0,568.0,417.9,311.25
2017,10,8,14,45,849.5,87.5,3.6,23.0,528.0,353.29,255.02
2017,10,8,15,0,837.0,83.0,3.6,23.0,488.0,289.16,198.45
2017,10,8,15,15,811.5,79.5,3.5,22.5,441.0,224.15,142.85
2017,10,8,15,30,786.0,76.0,3.4,22.0,394.0,161.81,93.47
2017,10,8,15,45,658.0,88.0,3.3,22.0,331.5,103.88,60.63
2017,10,8,16,0,530.0,100.0,3.2,22.0,269.0,73.42,58.08
2017,10,8,16,15,470.0,88.5,3.0,21.5,219.5,65.67,51.49
2017,10,8,16,30,410.0,77.0,2.8,21.0,170.0,57.74,44.52
2017,10,8,16,45,268.5,60.0,2.6,20.5,114.5,45.18,33.33
2017,10,8,17,0,127.0,43.0,2.4,20.0,59.0,33.25,22.44
2017,10,8,17,15,71.5,24.0,2.45,19.5,32.0,18.98,7.74
2017,10,8,17,30,16.0,5.0,2.5,19.0,5.0,4.27,0.0
2017,10,8,17,45,8.0,2.5,2.55,18.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.5,4.0,2.65,13.5,4.5,12.16,0.0
2017,10,9,6,30,31.0,8.0,2.6,14.0,9.0,33.27,0.0
2017,10,9,6,45,80.0,27.5,2.6,14.5,37.5,106.6,78.36
2017,10,9,7,0,129.0,47.0,2.6,15.0,66.0,171.1,138.79
2017,10,9,7,15,177.5,71.0,2.55,15.0,107.5,244.89,203.18
2017,10,9,7,30,226.0,95.0,2.5,15.0,149.0,320.51,267.53
2017,10,9,7,45,261.5,116.0,2.5,15.5,192.5,382.85,318.59
2017,10,9,8,0,297.0,137.0,2.5,16.0,236.0,446.5,368.93
2017,10,9,8,15,330.0,154.5,2.45,16.5,279.5,503.96,412.68
2017,10,9,8,30,363.0,172.0,2.4,17.0,323.0,562.0,455.47
2017,10,9,8,45,385.0,187.0,2.35,18.0,363.0,606.32,485.63
2017,10,9,9,0,407.0,202.0,2.3,19.0,403.0,649.92,514.4
2017,10,9,9,15,428.0,214.0,2.2,19.5,440.5,707.68,552.88
2017,10,9,9,30,449.0,226.0,2.1,20.0,478.0,744.42,575.73
2017,10,9,9,45,500.5,223.0,2.05,20.5,519.0,793.07,607.92
2017,10,9,10,0,552.0,220.0,2.0,21.0,560.0,839.56,637.79
2017,10,9,10,15,564.0,225.0,1.9,21.0,585.0,852.65,644.29
2017,10,9,10,30,576.0,230.0,1.8,21.0,610.0,862.82,649.11
2017,10,9,10,45,514.5,262.0,1.7,21.5,608.5,826.46,619.42
2017,10,9,11,0,453.0,294.0,1.6,22.0,607.0,787.48,588.62
2017,10,9,11,15,457.5,297.0,1.5,22.0,617.5,780.82,582.95
2017,10,9,11,30,462.0,300.0,1.4,22.0,628.0,771.64,575.29
2017,10,9,11,45,414.0,319.0,1.3,22.5,614.5,714.11,532.81
2017,10,9,12,0,366.0,338.0,1.2,23.0,601.0,673.28,501.83
2017,10,9,12,15,363.5,337.0,1.2,23.0,596.0,651.03,486.55
2017,10,9,12,30,361.0,336.0,1.2,23.0,591.0,627.56,470.11
2017,10,9,12,45,427.0,305.0,1.25,23.0,601.5,625.48,470.41
2017,10,9,13,0,493.0,274.0,1.3,23.0,612.0,628.2,473.21
2017,10,9,13,15,483.0,269.0,1.3,23.0,592.0,586.27,442.75
2017,10,9,13,30,473.0,264.0,1.3,23.0,572.0,544.01,411.83
2017,10,9,13,45,400.0,275.5,1.35,23.0,528.5,474.44,360.37
2017,10,9,14,0,327.0,287.0,1.4,23.0,485.0,419.22,318.79
2017,10,9,14,15,310.5,273.5,1.45,22.5,453.0,374.94,285.4
2017,10,9,14,30,294.0,260.0,1.5,22.0,421.0,332.36,252.44
2017,10,9,14,45,261.0,245.5,1.6,22.0,380.5,283.2,213.82
2017,10,9,15,0,228.0,231.0,1.7,22.0,340.0,241.38,180.83
2017,10,9,15,15,205.0,209.0,1.65,21.5,300.0,200.36,148.67
2017,10,9,15,30,182.0,187.0,1.6,21.0,260.0,162.7,120.06
2017,10,9,15,45,166.0,163.0,1.6,21.0,223.0,127.7,95.01
2017,10,9,16,0,150.0,139.0,1.6,21.0,186.0,99.51,80.66
2017,10,9,16,15,119.0,111.5,1.5,20.0,144.5,81.63,65.55
2017,10,9,16,30,88.0,84.0,1.4,19.0,103.0,63.14,49.51
2017,10,9,16,45,68.0,60.0,1.3,18.5,72.5,46.28,34.51
2017,10,9,17,0,48.0,36.0,1.2,18.0,42.0,28.8,18.78
2017,10,9,17,15,24.5,19.0,1.15,17.5,22.0,15.65,4.66
2017,10,9,17,30,1.0,2.0,1.1,17.0,2.0,1.71,0.0
2017,10,9,17,45,0.5,1.0,1.1,16.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.0,2.5,1.25,13.0,2.5,2.13,0.0
2017,10,10,6,30,8.0,5.0,1.2,13.0,5.0,10.07,0.0
2017,10,10,6,45,31.5,21.0,1.2,13.5,25.0,49.61,33.16
2017,10,10,7,0,55.0,37.0,1.2,14.0,45.0,87.7,68.91
2017,10,10,7,15,84.5,63.0,1.15,14.5,81.0,146.96,120.33
2017,10,10,7,30,114.0,89.0,1.1,15.0,117.0,206.48,170.92
2017,10,10,7,45,141.5,116.5,1.05,15.5,158.0,267.24,220.93
2017,10,10,8,0,169.0,144.0,1.0,16.0,199.0,328.4,269.51
2017,10,10,8,15,194.0,168.0,0.9,16.5,241.0,382.49,310.68
2017,10,10,8,30,219.0,192.0,0.8,17.0,283.0,436.9,350.57
2017,10,10,8,45,240.5,212.5,0.75,17.5,322.0,483.13,383.23
2017,10,10,9,0,262.0,233.0,0.7,18.0,361.0,549.48,429.23
2017,10,10,9,15,280.0,250.0,0.85,18.5,396.5,587.5,455.56
2017,10,10,9,30,298.0,267.0,1.0,19.0,432.0,624.52,481.15
2017,10,10,9,45,421.5,241.5,1.15,19.5,491.0,714.09,546.78
2017,10,10,10,0,545.0,216.0,1.3,20.0,550.0,827.69,625.79
2017,10,10,10,15,557.5,221.0,1.4,20.0,575.0,841.28,633.87
2017,10,10,10,30,570.0,226.0,1.5,20.0,600.0,851.97,641.24
2017,10,10,10,45,547.0,243.0,1.65,20.5,610.5,837.72,630.27
2017,10,10,11,0,524.0,260.0,1.8,21.0,621.0,820.8,617.7
2017,10,10,11,15,529.0,262.5,1.8,21.0,631.5,813.15,612.06
2017,10,10,11,30,534.0,265.0,1.8,21.0,642.0,802.73,604.49
2017,10,10,11,45,507.5,278.5,1.85,21.0,638.0,772.23,582.87
2017,10,10,12,0,481.0,292.0,1.9,21.0,634.0,740.44,560.39
2017,10,10,12,15,479.0,291.0,1.95,21.0,630.0,714.42,542.46
2017,10,10,12,30,477.0,290.0,2.0,21.0,626.0,686.59,522.99
2017,10,10,12,45,514.0,256.0,2.05,21.0,611.5,655.83,502.35
2017,10,10,13,0,551.0,222.0,2.1,21.0,597.0,620.46,477.83
2017,10,10,13,15,579.5,204.5,2.1,21.0,588.5,590.41,455.78
2017,10,10,13,30,608.0,187.0,2.1,21.0,580.0,561.17,433.43
2017,10,10,13,45,409.5,229.5,2.15,21.0,489.5,446.15,345.5
2017,10,10,14,0,211.0,272.0,2.2,21.0,399.0,342.7,265.87
2017,10,10,14,15,285.0,243.0,2.15,20.5,404.0,338.12,261.76
2017,10,10,14,30,359.0,214.0,2.1,20.0,409.0,319.47,244.86
2017,10,10,14,45,377.5,192.5,2.1,20.0,384.0,280.65,211.43
2017,10,10,15,0,396.0,171.0,2.1,20.0,359.0,241.15,176.78
2017,10,10,15,15,267.0,167.5,2.05,19.5,289.0,182.28,133.01
2017,10,10,15,30,138.0,164.0,2.0,19.0,219.0,141.89,106.19
2017,10,10,15,45,112.5,148.5,2.0,18.5,189.5,115.41,87.62
2017,10,10,16,0,87.0,133.0,2.0,18.0,160.0,97.64,80.07
2017,10,10,16,15,68.0,109.0,2.05,17.5,127.5,81.24,65.88
2017,10,10,16,30,49.0,85.0,2.1,17.0,95.0,64.48,51.06
2017,10,10,16,45,25.0,61.5,2.15,16.5,67.0,47.64,35.91
2017,10,10,17,0,1.0,38.0,2.2,16.0,39.0,30.55,20.29
2017,10,10,17,15,0.5,19.0,2.25,15.5,19.5,15.69,3.57
2017,10,10,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
