Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,6,15,5.0,3.5,2.5,11.0,3.5,2.99,0.0
2017,10,11,6,30,10.0,7.0,2.5,11.0,7.0,12.11,0.0
2017,10,11,6,45,48.5,28.5,2.55,11.5,34.5,76.9,53.6
2017,10,11,7,0,87.0,50.0,2.6,12.0,62.0,135.0,109.17
2017,10,11,7,15,131.0,77.0,2.65,12.0,103.5,207.73,173.34
2017,10,11,7,30,175.0,104.0,2.7,12.0,145.0,281.33,237.08
2017,10,11,7,45,165.5,127.0,2.8,12.5,172.5,305.1,256.61
2017,10,11,8,0,156.0,150.0,2.9,13.0,200.0,327.26,274.0
2017,10,11,8,15,217.0,155.0,2.9,13.5,237.0,403.84,336.73
2017,10,11,8,30,278.0,160.0,2.9,14.0,274.0,467.68,387.59
2017,10,11,8,45,250.0,197.0,2.95,14.5,308.0,491.81,403.09
2017,10,11,9,0,222.0,234.0,3.0,15.0,342.0,492.36,400.58
2017,10,11,9,15,382.5,201.5,2.95,15.5,405.0,627.31,506.56
2017,10,11,9,30,543.0,169.0,2.9,16.0,468.0,771.65,613.32
2017,10,11,9,45,576.5,169.0,2.9,16.5,503.5,814.97,641.04
2017,10,11,10,0,610.0,169.0,2.9,17.0,539.0,847.82,661.7
2017,10,11,10,15,532.0,207.5,2.8,17.0,540.5,800.06,624.68
2017,10,11,10,30,454.0,246.0,2.7,17.0,542.0,758.09,590.97
2017,10,11,10,45,420.5,265.0,2.65,17.5,545.0,736.32,572.39
2017,10,11,11,0,387.0,284.0,2.6,18.0,548.0,694.26,539.63
2017,10,11,11,15,375.0,292.5,2.55,18.0,552.0,679.91,528.34
2017,10,11,11,30,363.0,301.0,2.5,18.0,556.0,664.13,515.87
2017,10,11,11,45,289.5,336.5,2.5,18.0,540.5,620.46,481.5
2017,10,11,12,0,216.0,372.0,2.5,18.0,525.0,562.3,436.78
2017,10,11,12,15,261.0,364.5,2.5,18.0,547.5,578.51,449.98
2017,10,11,12,30,306.0,357.0,2.5,18.0,570.0,604.5,469.42
2017,10,11,12,45,430.0,287.5,2.5,18.5,581.5,621.41,483.41
2017,10,11,13,0,554.0,218.0,2.5,19.0,593.0,618.1,482.08
2017,10,11,13,15,489.5,249.5,2.45,19.0,573.5,571.98,445.68
2017,10,11,13,30,425.0,281.0,2.4,19.0,554.0,521.25,406.08
2017,10,11,13,45,378.5,283.5,2.4,19.0,518.5,468.89,365.49
2017,10,11,14,0,332.0,286.0,2.4,19.0,483.0,420.33,327.37
2017,10,11,14,15,316.0,271.5,2.35,18.5,450.5,375.17,291.93
2017,10,11,14,30,300.0,257.0,2.3,18.0,418.0,331.68,257.09
2017,10,11,14,45,257.0,238.5,2.25,18.0,369.0,275.95,212.33
2017,10,11,15,0,214.0,220.0,2.2,18.0,320.0,229.22,174.9
2017,10,11,15,15,194.0,195.5,2.25,17.5,279.5,188.28,142.09
2017,10,11,15,30,174.0,171.0,2.3,17.0,239.0,150.54,112.68
2017,10,11,15,45,148.5,142.5,2.4,16.5,195.0,113.35,85.68
2017,10,11,16,0,123.0,114.0,2.5,16.0,151.0,84.36,69.11
2017,10,11,16,15,100.0,87.5,2.6,15.5,114.0,66.48,53.42
2017,10,11,16,30,77.0,61.0,2.7,15.0,77.0,47.86,36.8
2017,10,11,16,45,56.0,40.5,2.8,15.0,50.5,32.65,22.99
2017,10,11,17,0,35.0,20.0,2.9,15.0,24.0,16.79,8.58
2017,10,11,17,15,17.5,10.0,2.9,14.5,12.0,8.57,0.0
2017,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,12,6,15,32.5,6.5,3.4,10.0,7.5,0.0,0.0
2017,10,12,6,30,65.0,13.0,3.4,10.0,15.0,51.0,0.0
2017,10,12,6,45,184.5,31.0,3.45,10.5,52.5,203.47,147.33
2017,10,12,7,0,304.0,49.0,3.5,11.0,90.0,318.17,262.84
2017,10,12,7,15,389.0,62.5,3.55,11.5,137.5,410.44,344.87
2017,10,12,7,30,474.0,76.0,3.6,12.0,185.0,509.49,428.31
2017,10,12,7,45,531.5,85.5,3.65,12.5,234.5,589.76,492.86
2017,10,12,8,0,589.0,95.0,3.7,13.0,284.0,670.27,554.93
2017,10,12,8,15,629.5,102.0,3.6,13.5,332.0,733.71,601.01
2017,10,12,8,30,670.0,109.0,3.5,14.0,380.0,796.47,644.93
2017,10,12,8,45,694.5,115.5,3.4,14.5,424.0,842.33,674.97
2017,10,12,9,0,719.0,122.0,3.3,15.0,468.0,885.97,702.68
2017,10,12,9,15,570.0,162.5,3.15,15.5,450.5,787.0,626.65
2017,10,12,9,30,421.0,203.0,3.0,16.0,433.0,690.17,549.99
2017,10,12,9,45,439.0,212.5,2.95,16.5,465.5,718.95,569.57
2017,10,12,10,0,457.0,222.0,2.9,17.0,498.0,745.54,586.42
2017,10,12,10,15,468.0,228.0,2.75,17.0,521.0,758.78,594.02
2017,10,12,10,30,479.0,234.0,2.6,17.0,544.0,769.5,599.85
2017,10,12,10,45,433.0,257.5,2.5,17.5,544.0,740.35,574.91
2017,10,12,11,0,387.0,281.0,2.4,18.0,544.0,690.78,536.25
2017,10,12,11,15,559.5,236.5,2.35,18.0,623.0,813.63,626.85
2017,10,12,11,30,732.0,192.0,2.3,18.0,702.0,915.79,697.63
2017,10,12,11,45,693.5,209.5,2.25,18.5,694.5,873.74,665.63
2017,10,12,12,0,655.0,227.0,2.2,19.0,687.0,829.93,632.68
2017,10,12,12,15,652.5,226.5,2.15,19.0,682.0,798.75,610.47
2017,10,12,12,30,650.0,226.0,2.1,19.0,677.0,765.18,586.25
2017,10,12,12,45,707.5,196.5,2.1,19.5,679.0,748.03,573.86
2017,10,12,13,0,765.0,167.0,2.1,20.0,681.0,722.97,555.28
2017,10,12,13,15,755.0,164.5,2.15,20.0,659.0,671.83,517.79
2017,10,12,13,30,745.0,162.0,2.2,20.0,637.0,619.58,478.66
2017,10,12,13,45,682.0,177.0,2.25,20.0,597.0,552.95,427.46
2017,10,12,14,0,619.0,192.0,2.3,20.0,557.0,486.95,375.84
2017,10,12,14,15,599.0,185.5,2.3,19.5,522.0,430.91,331.14
2017,10,12,14,30,579.0,179.0,2.3,19.0,487.0,376.25,286.17
2017,10,12,14,45,525.0,178.0,2.3,19.0,441.0,316.97,236.96
2017,10,12,15,0,471.0,177.0,2.3,19.0,395.0,263.55,192.61
2017,10,12,15,15,438.0,164.5,2.25,18.5,351.5,211.55,150.0
2017,10,12,15,30,405.0,152.0,2.2,18.0,308.0,163.76,113.14
2017,10,12,15,45,358.0,137.0,2.15,18.0,261.5,118.91,83.97
2017,10,12,16,0,311.0,122.0,2.1,18.0,215.0,88.43,72.07
2017,10,12,16,15,261.5,101.5,2.15,17.0,170.0,74.6,60.17
2017,10,12,16,30,212.0,81.0,2.2,16.0,125.0,60.39,47.59
2017,10,12,16,45,156.5,58.0,2.25,15.5,85.5,44.09,32.82
2017,10,12,17,0,101.0,35.0,2.3,15.0,46.0,27.29,17.27
2017,10,12,17,15,50.5,17.5,2.3,14.5,23.0,13.98,0.0
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,6,15,15.0,4.5,1.65,10.5,5.0,0.0,0.0
2017,10,13,6,30,30.0,9.0,1.6,11.0,10.0,26.1,0.0
2017,10,13,6,45,120.5,29.5,1.6,11.5,44.0,141.49,97.63
2017,10,13,7,0,211.0,50.0,1.6,12.0,78.0,254.27,207.16
2017,10,13,7,15,287.5,67.0,1.7,12.5,122.0,340.69,282.95
2017,10,13,7,30,364.0,84.0,1.8,13.0,166.0,433.14,360.6
2017,10,13,7,45,431.0,94.5,1.95,13.5,214.5,513.96,426.39
2017,10,13,8,0,498.0,105.0,2.1,14.0,263.0,598.28,491.62
2017,10,13,8,15,539.0,113.5,2.1,14.5,309.5,659.12,535.78
2017,10,13,8,30,580.0,122.0,2.1,15.0,356.0,726.79,583.58
2017,10,13,8,45,619.0,126.5,2.15,15.5,400.5,782.58,621.52
2017,10,13,9,0,658.0,131.0,2.2,16.0,445.0,836.73,657.47
2017,10,13,9,15,680.5,136.0,2.1,16.5,484.0,873.23,678.88
2017,10,13,9,30,703.0,141.0,2.0,17.0,523.0,906.95,698.0
2017,10,13,9,45,723.0,143.0,1.95,17.5,556.5,931.66,711.18
2017,10,13,10,0,743.0,145.0,1.9,18.0,590.0,953.01,722.05
2017,10,13,10,15,754.5,147.5,1.85,18.5,616.5,962.87,725.24
2017,10,13,10,30,766.0,150.0,1.8,19.0,643.0,969.04,726.19
2017,10,13,10,45,757.5,159.0,1.8,19.5,657.5,959.18,717.36
2017,10,13,11,0,749.0,168.0,1.8,20.0,672.0,945.74,706.54
2017,10,13,11,15,753.5,169.0,1.75,20.0,683.0,932.57,696.83
2017,10,13,11,30,758.0,170.0,1.7,20.0,694.0,915.86,684.91
2017,10,13,11,45,734.5,181.0,1.7,20.5,691.0,881.01,660.34
2017,10,13,12,0,711.0,192.0,1.7,21.0,688.0,843.91,634.4
2017,10,13,12,15,708.5,191.5,1.75,21.0,682.5,811.21,612.46
2017,10,13,12,30,706.0,191.0,1.8,21.0,677.0,775.99,588.36
2017,10,13,12,45,717.0,182.0,1.85,21.0,668.0,740.43,563.91
2017,10,13,13,0,728.0,173.0,1.9,21.0,659.0,701.68,536.58
2017,10,13,13,15,718.5,170.5,1.95,21.0,637.5,652.57,500.84
2017,10,13,13,30,709.0,168.0,2.0,21.0,616.0,602.39,463.42
2017,10,13,13,45,667.0,175.0,2.1,21.0,582.0,542.03,417.43
2017,10,13,14,0,625.0,182.0,2.2,21.0,548.0,484.28,372.27
2017,10,13,14,15,606.0,176.0,2.25,20.5,513.5,425.05,325.38
2017,10,13,14,30,587.0,170.0,2.3,20.0,479.0,371.01,280.99
2017,10,13,14,45,543.5,167.5,2.35,20.0,436.0,313.64,233.07
2017,10,13,15,0,500.0,165.0,2.4,20.0,393.0,260.86,188.82
2017,10,13,15,15,467.0,153.5,2.35,19.5,350.0,208.06,145.47
2017,10,13,15,30,434.0,142.0,2.3,19.0,307.0,159.39,108.02
2017,10,13,15,45,386.0,128.5,2.25,19.0,261.0,112.8,78.07
2017,10,13,16,0,338.0,115.0,2.2,19.0,215.0,84.23,68.15
2017,10,13,16,15,285.0,96.5,2.25,18.0,170.0,71.5,57.21
2017,10,13,16,30,232.0,78.0,2.3,17.0,125.0,58.46,45.67
2017,10,13,16,45,169.5,56.0,2.35,16.5,85.0,42.72,31.41
2017,10,13,17,0,107.0,34.0,2.4,16.0,45.0,26.54,16.34
2017,10,13,17,15,53.5,17.0,2.45,15.5,22.5,13.58,0.0
2017,10,13,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,6,15,58.0,6.0,2.75,12.0,7.5,0.0,0.0
2017,10,14,6,30,116.0,12.0,2.8,12.0,15.0,81.48,0.0
2017,10,14,6,45,262.5,25.5,2.85,12.5,53.0,245.66,165.58
2017,10,14,7,0,409.0,39.0,2.9,13.0,91.0,381.21,310.37
2017,10,14,7,15,495.5,48.0,3.05,13.5,139.0,475.92,393.47
2017,10,14,7,30,582.0,57.0,3.2,14.0,187.0,576.4,476.29
2017,10,14,7,45,635.0,64.0,3.35,14.5,237.0,651.11,535.47
2017,10,14,8,0,688.0,71.0,3.5,15.0,287.0,727.21,593.2
2017,10,14,8,15,725.5,76.0,3.4,15.5,336.0,787.37,635.63
2017,10,14,8,30,763.0,81.0,3.3,16.0,385.0,840.23,671.08
2017,10,14,8,45,785.5,86.0,3.25,16.5,429.0,884.29,699.35
2017,10,14,9,0,808.0,91.0,3.2,17.0,473.0,925.79,725.1
2017,10,14,9,15,827.5,94.0,3.1,17.0,513.5,959.02,745.54
2017,10,14,9,30,847.0,97.0,3.0,17.0,554.0,988.98,763.48
2017,10,14,9,45,847.0,104.5,2.9,17.5,585.0,1001.36,767.76
2017,10,14,10,0,847.0,112.0,2.8,18.0,616.0,1009.72,769.5
2017,10,14,10,15,857.5,114.0,2.75,18.5,643.0,1018.17,771.91
2017,10,14,10,30,868.0,116.0,2.7,19.0,670.0,1022.6,771.76
2017,10,14,10,45,848.0,129.0,2.65,19.5,683.0,1005.38,757.33
2017,10,14,11,0,828.0,142.0,2.6,20.0,696.0,984.19,740.68
2017,10,14,11,15,832.0,142.5,2.5,20.0,707.0,969.26,729.37
2017,10,14,11,30,836.0,143.0,2.4,20.0,718.0,950.56,715.63
2017,10,14,11,45,807.0,156.5,2.35,20.5,713.5,918.88,692.44
2017,10,14,12,0,778.0,170.0,2.3,21.0,709.0,878.35,663.48
2017,10,14,12,15,776.0,170.0,2.25,21.0,704.0,844.56,640.44
2017,10,14,12,30,774.0,170.0,2.2,21.0,699.0,807.99,614.81
2017,10,14,12,45,802.0,154.5,2.15,21.5,693.5,775.77,590.95
2017,10,14,13,0,830.0,139.0,2.1,22.0,688.0,736.02,561.4
2017,10,14,13,15,821.5,137.5,2.05,22.0,666.5,684.99,523.67
2017,10,14,13,30,813.0,136.0,2.0,22.0,645.0,633.76,484.93
2017,10,14,13,45,762.5,147.0,1.95,22.0,608.0,568.04,434.44
2017,10,14,14,0,712.0,158.0,1.9,22.0,571.0,505.28,385.17
2017,10,14,14,15,693.5,153.0,1.8,22.0,536.0,446.18,337.36
2017,10,14,14,30,675.0,148.0,1.7,22.0,501.0,388.12,289.12
2017,10,14,14,45,628.0,148.0,1.65,22.0,456.0,326.76,238.21
2017,10,14,15,0,581.0,148.0,1.6,22.0,411.0,266.86,188.49
2017,10,14,15,15,547.0,139.0,1.45,21.5,366.5,211.02,142.85
2017,10,14,15,30,513.0,130.0,1.3,21.0,322.0,159.28,103.53
2017,10,14,15,45,458.0,119.5,1.15,21.0,273.5,109.64,73.02
2017,10,14,16,0,403.0,109.0,1.0,21.0,225.0,79.14,63.14
2017,10,14,16,15,345.0,92.5,1.1,20.5,178.5,68.08,53.62
2017,10,14,16,30,287.0,76.0,1.2,20.0,132.0,56.7,43.52
2017,10,14,16,45,209.0,55.0,1.3,19.5,89.5,41.56,29.95
2017,10,14,17,0,131.0,34.0,1.4,19.0,47.0,26.56,15.83
2017,10,14,17,15,65.5,17.0,1.4,18.5,23.5,13.56,0.0
2017,10,14,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,15,6,15,19.0,4.0,2.9,12.0,4.5,0.0,0.0
2017,10,15,6,30,38.0,8.0,2.9,12.0,9.0,30.17,0.0
2017,10,15,6,45,136.5,26.5,2.95,12.5,41.5,160.22,101.0
2017,10,15,7,0,235.0,45.0,3.0,13.0,74.0,264.91,215.06
2017,10,15,7,15,315.0,61.0,3.05,13.5,118.5,353.77,294.21
2017,10,15,7,30,395.0,77.0,3.1,14.0,163.0,448.9,374.95
2017,10,15,7,45,450.5,88.5,3.15,14.5,210.0,522.54,435.02
2017,10,15,8,0,506.0,100.0,3.2,15.0,257.0,598.76,494.33
2017,10,15,8,15,547.5,109.0,3.15,15.5,303.5,660.82,540.15
2017,10,15,8,30,589.0,118.0,3.1,16.0,350.0,730.08,589.76
2017,10,15,8,45,617.5,125.5,3.05,16.5,393.0,779.12,622.8
2017,10,15,9,0,646.0,133.0,3.0,17.0,436.0,826.29,653.72
2017,10,15,9,15,669.0,138.0,2.85,17.5,475.0,863.05,675.81
2017,10,15,9,30,692.0,143.0,2.7,18.0,514.0,897.05,695.47
2017,10,15,9,45,699.5,150.5,2.6,18.5,544.5,915.37,704.29
2017,10,15,10,0,707.0,158.0,2.5,19.0,575.0,930.29,710.83
2017,10,15,10,15,719.0,161.0,2.4,19.5,601.0,941.2,714.66
2017,10,15,10,30,731.0,164.0,2.3,20.0,627.0,948.5,716.13
2017,10,15,10,45,717.5,175.0,2.2,21.0,640.5,935.82,702.96
2017,10,15,11,0,704.0,186.0,2.1,22.0,654.0,919.75,687.97
2017,10,15,11,15,708.5,187.5,2.0,22.5,665.0,907.76,677.28
2017,10,15,11,30,713.0,189.0,1.9,23.0,676.0,892.35,664.45
2017,10,15,11,45,689.5,200.0,1.85,23.5,672.5,858.03,639.65
2017,10,15,12,0,666.0,211.0,1.8,24.0,669.0,821.66,612.72
2017,10,15,12,15,663.5,210.5,1.7,24.5,663.5,790.28,589.2
2017,10,15,12,30,661.0,210.0,1.6,25.0,658.0,756.51,563.91
2017,10,15,12,45,713.0,184.0,1.5,25.5,659.0,737.37,549.53
2017,10,15,13,0,765.0,158.0,1.4,26.0,660.0,711.03,529.67
2017,10,15,13,15,756.0,155.5,1.3,26.0,639.0,660.77,493.02
2017,10,15,13,30,747.0,153.0,1.2,26.0,618.0,609.3,454.95
2017,10,15,13,45,691.5,165.0,1.15,26.0,580.0,544.69,406.8
2017,10,15,14,0,636.0,177.0,1.1,26.0,542.0,483.73,360.43
2017,10,15,14,15,616.5,171.0,1.0,26.0,508.0,423.72,313.58
2017,10,15,14,30,597.0,165.0,0.9,26.0,474.0,369.05,269.5
2017,10,15,14,45,543.0,165.0,0.85,26.0,429.0,310.13,222.44
2017,10,15,15,0,489.0,165.0,0.8,26.0,384.0,256.97,179.95
2017,10,15,15,15,455.5,153.0,0.75,25.5,340.5,204.5,138.63
2017,10,15,15,30,422.0,141.0,0.7,25.0,297.0,156.25,103.0
2017,10,15,15,45,365.0,128.0,0.7,24.5,249.5,110.48,75.18
2017,10,15,16,0,308.0,115.0,0.7,24.0,202.0,83.87,66.32
2017,10,15,16,15,256.0,94.5,0.75,23.0,157.5,69.88,54.54
2017,10,15,16,30,204.0,74.0,0.8,22.0,113.0,55.52,42.09
2017,10,15,16,45,141.0,50.5,0.9,21.5,74.0,38.69,27.18
2017,10,15,17,0,78.0,27.0,1.0,21.0,35.0,21.32,11.18
2017,10,15,17,15,39.0,13.5,1.0,20.5,17.5,10.86,0.0
2017,10,15,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,2.5,1.7,13.0,2.5,0.0,0.0
2017,10,16,6,30,0.0,5.0,1.7,13.0,5.0,4.27,0.0
2017,10,16,6,45,86.0,24.5,1.75,13.5,35.0,107.07,61.06
2017,10,16,7,0,172.0,44.0,1.8,14.0,65.0,203.35,163.19
2017,10,16,7,15,242.5,63.5,1.85,14.5,107.5,303.19,249.7
2017,10,16,7,30,313.0,83.0,1.9,15.0,150.0,392.14,324.55
2017,10,16,7,45,391.0,94.0,1.95,15.5,199.5,480.54,396.59
2017,10,16,8,0,469.0,105.0,2.0,16.0,249.0,573.36,468.71
2017,10,16,8,15,511.0,115.5,1.9,16.5,295.5,636.54,514.13
2017,10,16,8,30,553.0,126.0,1.8,17.0,342.0,700.08,558.09
2017,10,16,8,45,601.5,128.5,1.7,17.5,388.0,766.61,602.41
2017,10,16,9,0,650.0,131.0,1.6,18.0,434.0,827.37,640.92
2017,10,16,9,15,673.0,136.5,1.6,18.5,473.0,864.66,663.24
2017,10,16,9,30,696.0,142.0,1.6,19.0,512.0,899.2,683.56
2017,10,16,9,45,717.0,144.5,1.65,19.5,545.5,925.29,698.63
2017,10,16,10,0,738.0,147.0,1.7,20.0,579.0,948.03,711.49
2017,10,16,10,15,664.0,166.5,1.7,20.5,568.0,891.69,671.09
2017,10,16,10,30,590.0,186.0,1.7,21.0,557.0,831.81,629.0
2017,10,16,10,45,577.5,197.0,1.7,21.5,569.0,813.45,615.06
2017,10,16,11,0,565.0,208.0,1.7,22.0,581.0,800.92,604.28
2017,10,16,11,15,566.5,211.5,1.6,22.5,591.0,790.83,594.7
2017,10,16,11,30,568.0,215.0,1.5,23.0,601.0,778.06,583.35
2017,10,16,11,45,656.5,196.5,1.45,23.5,644.0,824.25,613.89
2017,10,16,12,0,745.0,178.0,1.4,24.0,687.0,856.11,633.08
2017,10,16,12,15,700.5,180.0,1.3,24.5,656.0,790.35,586.09
2017,10,16,12,30,656.0,182.0,1.2,25.0,625.0,725.14,539.56
2017,10,16,12,45,600.0,197.0,1.15,25.5,596.0,664.74,495.88
2017,10,16,13,0,544.0,212.0,1.1,26.0,567.0,602.03,450.16
2017,10,16,13,15,630.5,175.0,0.95,26.0,573.5,596.75,445.89
2017,10,16,13,30,717.0,138.0,0.8,26.0,580.0,576.13,429.51
2017,10,16,13,45,662.5,162.0,0.7,26.5,556.5,525.33,389.52
2017,10,16,14,0,608.0,186.0,0.6,27.0,533.0,473.17,348.61
2017,10,16,14,15,588.5,179.5,0.45,26.5,498.5,418.26,306.27
2017,10,16,14,30,569.0,173.0,0.3,26.0,464.0,364.69,263.93
2017,10,16,14,45,527.5,168.0,0.2,26.0,421.5,307.17,218.23
2017,10,16,15,0,486.0,163.0,0.1,26.0,379.0,254.13,176.0
2017,10,16,15,15,452.5,151.5,0.25,25.5,336.0,202.32,136.23
2017,10,16,15,30,419.0,140.0,0.4,25.0,293.0,154.71,101.71
2017,10,16,15,45,367.0,125.5,0.6,24.5,246.0,108.41,73.63
2017,10,16,16,0,315.0,111.0,0.8,24.0,199.0,81.35,64.19
2017,10,16,16,15,263.0,91.0,0.95,23.0,154.5,67.6,52.58
2017,10,16,16,30,211.0,71.0,1.1,22.0,110.0,53.5,40.31
2017,10,16,16,45,147.5,48.5,1.25,21.0,71.5,37.28,25.95
2017,10,16,17,0,84.0,26.0,1.4,20.0,33.0,20.56,10.27
2017,10,16,17,15,42.0,13.0,1.4,19.0,16.5,11.1,0.0
2017,10,16,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,6,45,60.5,18.5,0.6,15.0,26.0,76.77,37.91
2017,10,17,7,0,121.0,37.0,0.6,15.0,52.0,154.01,121.43
2017,10,17,7,15,177.0,59.5,0.55,15.0,92.0,231.82,189.2
2017,10,17,7,30,233.0,82.0,0.5,15.0,132.0,311.61,255.88
2017,10,17,7,45,178.5,105.5,0.5,15.5,149.5,303.44,248.3
2017,10,17,8,0,124.0,129.0,0.5,16.0,167.0,272.62,222.4
2017,10,17,8,15,161.0,143.0,0.45,16.0,200.5,321.61,262.11
2017,10,17,8,30,198.0,157.0,0.4,16.0,234.0,372.66,301.64
2017,10,17,8,45,252.5,170.0,0.4,16.5,279.5,460.69,367.58
2017,10,17,9,0,307.0,183.0,0.4,17.0,325.0,530.39,417.56
2017,10,17,9,15,387.5,182.5,0.45,17.5,377.0,630.86,488.95
2017,10,17,9,30,468.0,182.0,0.5,18.0,429.0,711.27,543.95
2017,10,17,9,45,577.5,158.5,0.55,19.0,482.0,801.28,602.81
2017,10,17,10,0,687.0,135.0,0.6,20.0,535.0,882.35,652.45
2017,10,17,10,15,667.0,163.5,0.65,20.5,566.0,890.6,655.23
2017,10,17,10,30,647.0,192.0,0.7,21.0,597.0,893.36,655.69
2017,10,17,10,45,651.0,183.5,0.8,21.5,601.0,878.12,645.6
2017,10,17,11,0,655.0,175.0,0.9,22.0,605.0,859.31,633.42
2017,10,17,11,15,564.0,212.5,0.85,22.0,587.0,788.95,584.85
2017,10,17,11,30,473.0,250.0,0.8,22.0,569.0,727.4,540.86
2017,10,17,11,45,461.0,256.5,0.8,22.5,568.0,704.96,524.62
2017,10,17,12,0,449.0,263.0,0.8,23.0,567.0,680.95,506.84
2017,10,17,12,15,455.0,258.0,0.75,23.0,564.5,659.16,491.46
2017,10,17,12,30,461.0,253.0,0.7,23.0,562.0,635.26,474.48
2017,10,17,12,45,419.0,260.5,0.7,23.5,537.0,585.53,438.26
2017,10,17,13,0,377.0,268.0,0.7,24.0,512.0,527.03,395.97
2017,10,17,13,15,399.5,252.5,0.8,24.0,504.0,503.29,380.15
2017,10,17,13,30,422.0,237.0,0.9,24.0,496.0,485.62,367.5
2017,10,17,13,45,536.5,188.5,1.0,24.0,502.0,475.54,360.26
2017,10,17,14,0,651.0,140.0,1.1,24.0,508.0,456.78,344.7
2017,10,17,14,15,596.5,159.5,1.2,23.5,480.5,407.71,306.13
2017,10,17,14,30,542.0,179.0,1.3,23.0,453.0,359.11,267.43
2017,10,17,14,45,530.5,166.5,1.4,23.0,417.0,306.28,223.68
2017,10,17,15,0,519.0,154.0,1.5,23.0,381.0,254.52,180.18
2017,10,17,15,15,485.0,143.0,1.45,22.0,337.5,201.14,137.37
2017,10,17,15,30,451.0,132.0,1.4,21.0,294.0,151.99,100.56
2017,10,17,15,45,424.5,116.0,1.4,20.5,251.5,103.98,70.19
2017,10,17,16,0,398.0,100.0,1.4,20.0,209.0,73.14,58.22
2017,10,17,16,15,337.0,84.5,1.4,19.0,163.5,62.59,49.11
2017,10,17,16,30,276.0,69.0,1.4,18.0,118.0,51.76,39.44
2017,10,17,16,45,207.5,49.5,1.45,17.5,79.5,37.62,26.56
2017,10,17,17,0,139.0,30.0,1.5,17.0,41.0,23.1,11.87
2017,10,17,17,15,69.5,15.0,1.6,16.5,20.5,12.8,0.0
2017,10,17,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,6,45,0.0,12.5,0.8,11.0,12.5,10.29,0.0
2017,10,18,7,0,0.0,25.0,0.7,11.0,25.0,20.64,11.42
2017,10,18,7,15,0.0,41.0,0.6,11.5,41.0,35.28,24.46
2017,10,18,7,30,0.0,57.0,0.5,12.0,57.0,50.84,38.11
2017,10,18,7,45,0.0,75.0,0.45,12.5,75.0,68.47,53.33
2017,10,18,8,0,0.0,93.0,0.4,13.0,93.0,85.81,67.99
2017,10,18,8,15,0.0,110.5,0.35,13.5,110.5,102.38,81.67
2017,10,18,8,30,0.0,128.0,0.3,14.0,128.0,118.83,94.96
2017,10,18,8,45,10.0,149.0,0.3,14.5,153.5,148.68,119.47
2017,10,18,9,0,20.0,170.0,0.3,15.0,179.0,178.78,143.6
2017,10,18,9,15,48.0,197.5,0.4,15.5,222.0,254.11,203.98
2017,10,18,9,30,76.0,225.0,0.5,16.0,265.0,312.12,248.97
2017,10,18,9,45,81.5,241.0,0.6,16.5,286.0,332.98,263.99
2017,10,18,10,0,87.0,257.0,0.7,17.0,307.0,353.46,278.89
2017,10,18,10,15,87.0,268.5,0.8,17.0,320.5,362.53,285.43
2017,10,18,10,30,87.0,280.0,0.9,17.0,334.0,371.25,291.81
2017,10,18,10,45,94.0,290.5,1.0,17.5,350.5,385.2,301.87
2017,10,18,11,0,101.0,301.0,1.1,18.0,367.0,398.52,311.36
2017,10,18,11,15,86.0,300.5,1.2,18.0,357.5,377.98,295.37
2017,10,18,11,30,71.0,300.0,1.3,18.0,348.0,358.07,280.0
2017,10,18,11,45,67.5,303.0,1.45,18.0,349.0,352.84,276.21
2017,10,18,12,0,64.0,306.0,1.6,18.0,350.0,347.56,272.29
2017,10,18,12,15,114.5,310.0,1.7,18.0,387.0,387.55,304.37
2017,10,18,12,30,165.0,314.0,1.8,18.0,424.0,437.08,342.77
2017,10,18,12,45,121.0,301.5,1.95,18.0,381.0,380.42,298.89
2017,10,18,13,0,77.0,289.0,2.1,18.0,338.0,316.49,249.38
2017,10,18,13,15,72.0,282.0,2.2,18.0,327.0,299.8,236.69
2017,10,18,13,30,67.0,275.0,2.3,18.0,316.0,283.54,224.07
2017,10,18,13,45,45.0,246.5,2.45,18.0,273.5,239.26,189.21
2017,10,18,14,0,23.0,218.0,2.6,18.0,231.0,193.8,153.17
2017,10,18,14,15,23.0,203.5,2.65,17.5,216.0,178.96,141.75
2017,10,18,14,30,23.0,189.0,2.7,17.0,201.0,164.27,130.23
2017,10,18,14,45,45.0,183.5,2.75,17.0,204.5,164.64,130.07
2017,10,18,15,0,67.0,178.0,2.8,17.0,208.0,159.69,125.12
2017,10,18,15,15,57.0,161.0,2.8,16.5,184.5,137.47,107.31
2017,10,18,15,30,47.0,144.0,2.8,16.0,161.0,116.74,90.98
2017,10,18,15,45,40.0,123.5,2.8,15.5,136.5,95.42,74.41
2017,10,18,16,0,33.0,103.0,2.8,15.0,112.0,77.71,63.48
2017,10,18,16,15,169.0,84.0,2.75,14.5,115.5,62.3,49.73
2017,10,18,16,30,305.0,65.0,2.7,14.0,119.0,49.05,37.65
2017,10,18,16,45,226.0,46.5,2.65,14.0,79.5,35.5,25.01
2017,10,18,17,0,147.0,28.0,2.6,14.0,40.0,21.63,10.22
2017,10,18,17,15,73.5,14.0,2.6,13.5,20.0,11.95,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,45,172.5,16.5,2.3,12.0,35.5,166.59,63.35
2017,10,19,7,0,345.0,33.0,2.4,12.0,71.0,329.38,263.96
2017,10,19,7,15,435.0,42.0,2.4,12.0,114.5,422.78,349.86
2017,10,19,7,30,525.0,51.0,2.4,12.0,158.0,522.82,434.11
2017,10,19,7,45,575.5,58.0,2.45,12.5,204.0,592.68,490.38
2017,10,19,8,0,626.0,65.0,2.5,13.0,250.0,664.04,545.22
2017,10,19,8,15,316.5,98.5,2.45,13.0,192.5,439.52,367.26
2017,10,19,8,30,7.0,132.0,2.4,13.0,135.0,130.39,105.27
2017,10,19,8,45,10.0,147.5,2.4,13.5,152.0,147.37,119.7
2017,10,19,9,0,13.0,163.0,2.4,14.0,169.0,164.47,133.44
2017,10,19,9,15,19.0,180.0,2.4,14.0,189.5,186.25,151.26
2017,10,19,9,30,25.0,197.0,2.4,14.0,210.0,208.07,168.93
2017,10,19,9,45,70.5,228.5,2.4,14.5,268.0,306.99,249.53
2017,10,19,10,0,116.0,260.0,2.4,15.0,326.0,407.91,328.7
2017,10,19,10,15,70.0,247.0,2.45,15.0,287.5,320.33,257.81
2017,10,19,10,30,24.0,234.0,2.5,15.0,249.0,236.69,189.56
2017,10,19,10,45,33.5,252.5,2.55,15.0,274.0,282.98,226.77
2017,10,19,11,0,43.0,271.0,2.6,15.0,299.0,309.25,247.45
2017,10,19,11,15,29.5,254.0,2.7,15.0,273.5,273.97,218.89
2017,10,19,11,30,16.0,237.0,2.8,15.0,248.0,224.61,179.11
2017,10,19,11,45,16.5,238.0,2.9,15.5,249.5,224.44,178.74
2017,10,19,12,0,17.0,239.0,3.0,16.0,251.0,224.23,178.25
2017,10,19,12,15,223.5,250.0,3.05,16.0,398.0,445.34,357.71
2017,10,19,12,30,430.0,261.0,3.1,16.0,545.0,617.77,490.64
2017,10,19,12,45,347.0,274.5,3.2,16.0,501.0,533.22,424.39
2017,10,19,13,0,264.0,288.0,3.3,16.0,457.0,467.76,373.0
2017,10,19,13,15,152.5,268.0,3.25,16.0,365.0,348.42,278.72
2017,10,19,13,30,41.0,248.0,3.2,16.0,273.0,243.48,194.23
2017,10,19,13,45,25.5,219.5,3.2,16.0,235.0,199.0,158.69
2017,10,19,14,0,10.0,191.0,3.2,16.0,197.0,164.68,131.0
2017,10,19,14,15,143.0,199.0,3.15,16.0,270.5,234.07,186.63
2017,10,19,14,30,276.0,207.0,3.1,16.0,344.0,280.28,220.33
2017,10,19,14,45,138.0,164.5,3.1,16.0,233.0,179.94,140.52
2017,10,19,15,0,0.0,122.0,3.1,16.0,122.0,99.99,78.66
2017,10,19,15,15,19.0,128.5,3.1,15.5,135.0,107.25,84.34
2017,10,19,15,30,38.0,135.0,3.1,15.0,148.0,109.46,85.7
2017,10,19,15,45,31.5,116.5,3.1,15.0,126.0,90.36,70.55
2017,10,19,16,0,25.0,98.0,3.1,15.0,104.0,74.4,60.55
2017,10,19,16,15,16.0,78.5,3.0,14.5,82.0,61.55,49.04
2017,10,19,16,30,7.0,59.0,2.9,14.0,60.0,46.72,35.55
2017,10,19,16,45,3.5,40.0,2.8,14.0,40.5,32.12,21.99
2017,10,19,17,0,0.0,21.0,2.7,14.0,21.0,17.33,6.31
2017,10,19,17,15,0.0,10.5,2.65,14.0,10.5,8.96,0.0
2017,10,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,6,45,60.0,20.5,1.4,11.5,26.5,80.84,18.66
2017,10,20,7,0,120.0,41.0,1.4,12.0,53.0,165.46,129.93
2017,10,20,7,15,176.5,59.0,1.45,12.0,88.5,233.5,192.92
2017,10,20,7,30,233.0,77.0,1.5,12.0,124.0,305.62,255.98
2017,10,20,7,45,272.5,93.0,1.6,12.5,162.5,364.02,305.35
2017,10,20,8,0,312.0,109.0,1.7,13.0,201.0,424.47,354.65
2017,10,20,8,15,353.5,118.0,1.8,13.0,238.0,498.57,413.49
2017,10,20,8,30,395.0,127.0,1.9,13.0,275.0,555.16,457.54
2017,10,20,8,45,482.5,125.0,2.0,13.5,327.0,641.36,522.69
2017,10,20,9,0,570.0,123.0,2.1,14.0,379.0,738.96,593.13
2017,10,20,9,15,536.0,145.5,2.1,14.0,403.0,730.16,584.35
2017,10,20,9,30,502.0,168.0,2.1,14.0,427.0,727.06,580.61
2017,10,20,9,45,449.5,194.5,2.15,14.5,437.0,706.53,561.93
2017,10,20,10,0,397.0,221.0,2.2,15.0,447.0,660.91,525.61
2017,10,20,10,15,471.0,208.0,2.25,15.0,488.0,736.29,581.81
2017,10,20,10,30,545.0,195.0,2.3,15.0,529.0,787.12,618.92
2017,10,20,10,45,541.5,203.0,2.35,15.5,543.0,782.88,613.5
2017,10,20,11,0,538.0,211.0,2.4,16.0,557.0,776.01,606.8
2017,10,20,11,15,479.5,237.0,2.45,16.0,549.0,734.5,575.01
2017,10,20,11,30,421.0,263.0,2.5,16.0,541.0,691.87,542.5
2017,10,20,11,45,478.5,242.0,2.65,16.0,559.0,704.09,553.6
2017,10,20,12,0,536.0,221.0,2.8,16.0,577.0,711.04,560.29
2017,10,20,12,15,677.5,173.0,2.9,16.0,619.0,760.71,599.23
2017,10,20,12,30,819.0,125.0,3.0,16.0,661.0,786.51,619.09
2017,10,20,12,45,825.5,119.0,3.1,16.0,650.0,747.2,591.01
2017,10,20,13,0,832.0,113.0,3.2,16.0,639.0,704.77,559.35
2017,10,20,13,15,823.5,111.5,3.3,16.0,618.0,654.24,520.55
2017,10,20,13,30,815.0,110.0,3.4,16.0,597.0,602.26,479.59
2017,10,20,13,45,801.5,108.0,3.5,16.0,568.5,545.93,434.05
2017,10,20,14,0,788.0,106.0,3.6,16.0,540.0,489.24,386.82
2017,10,20,14,15,725.5,108.5,3.65,15.5,489.0,414.73,325.21
2017,10,20,14,30,663.0,111.0,3.7,15.0,438.0,346.68,267.6
2017,10,20,14,45,609.0,114.0,3.8,15.0,395.0,287.93,216.29
2017,10,20,15,0,555.0,117.0,3.9,15.0,352.0,234.88,170.04
2017,10,20,15,15,511.0,114.5,3.9,15.0,312.5,182.18,125.34
2017,10,20,15,30,467.0,112.0,3.9,15.0,273.0,137.53,90.94
2017,10,20,15,45,433.5,99.0,3.9,15.0,231.5,90.95,61.4
2017,10,20,16,0,400.0,86.0,3.9,15.0,190.0,63.57,50.97
2017,10,20,16,15,345.0,72.5,3.7,14.5,148.5,54.24,42.55
2017,10,20,16,30,290.0,59.0,3.5,14.0,107.0,44.67,33.69
2017,10,20,16,45,205.5,43.0,3.35,13.5,71.5,32.88,22.55
2017,10,20,17,0,121.0,27.0,3.2,13.0,36.0,20.85,7.58
2017,10,20,17,15,60.5,13.5,3.1,12.5,18.0,11.52,0.0
2017,10,20,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
