Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,45,83.0,13.5,1.05,12.0,19.0,65.77,0.0
2017,10,31,7,0,166.0,27.0,1.1,12.0,38.0,187.52,102.44
2017,10,31,7,15,272.5,41.0,1.15,12.0,77.0,298.08,239.17
2017,10,31,7,30,379.0,55.0,1.2,12.0,116.0,407.28,335.05
2017,10,31,7,45,451.5,64.0,1.3,12.5,160.0,492.25,405.26
2017,10,31,8,0,524.0,73.0,1.4,13.0,204.0,580.35,474.83
2017,10,31,8,15,572.0,80.0,1.4,13.0,248.0,646.69,525.25
2017,10,31,8,30,620.0,87.0,1.4,13.0,292.0,712.99,573.77
2017,10,31,8,45,657.5,90.5,1.4,13.5,334.0,764.7,608.9
2017,10,31,9,0,695.0,94.0,1.4,14.0,376.0,814.79,641.86
2017,10,31,9,15,718.5,97.5,1.3,14.5,412.5,849.5,661.82
2017,10,31,9,30,742.0,101.0,1.2,15.0,449.0,881.52,679.44
2017,10,31,9,45,764.0,102.0,1.2,15.5,481.5,905.84,692.95
2017,10,31,10,0,786.0,103.0,1.2,16.0,514.0,920.43,699.91
2017,10,31,10,15,797.5,105.0,1.05,16.0,538.5,929.44,702.06
2017,10,31,10,30,809.0,107.0,0.9,16.0,563.0,934.75,701.7
2017,10,31,10,45,819.5,107.0,0.8,16.5,581.0,932.99,696.38
2017,10,31,11,0,830.0,107.0,0.7,17.0,599.0,927.4,688.79
2017,10,31,11,15,834.0,107.5,0.6,17.0,609.0,912.56,676.65
2017,10,31,11,30,838.0,108.0,0.5,17.0,619.0,894.11,662.47
2017,10,31,11,45,841.5,107.0,0.4,17.5,621.5,869.98,643.61
2017,10,31,12,0,845.0,106.0,0.3,18.0,624.0,842.42,622.85
2017,10,31,12,15,842.5,105.5,0.3,18.0,618.5,807.3,600.28
2017,10,31,12,30,840.0,105.0,0.3,18.0,613.0,769.38,575.83
2017,10,31,12,45,834.0,104.5,0.35,18.5,599.5,726.34,547.17
2017,10,31,13,0,828.0,104.0,0.4,19.0,586.0,681.17,515.15
2017,10,31,13,15,819.0,102.5,0.5,19.0,565.0,631.2,480.47
2017,10,31,13,30,810.0,101.0,0.6,19.0,544.0,579.89,443.44
2017,10,31,13,45,797.0,98.5,0.75,19.0,516.5,524.42,402.21
2017,10,31,14,0,784.0,96.0,0.9,19.0,489.0,468.57,358.7
2017,10,31,14,15,765.5,93.5,1.0,18.5,455.0,410.37,311.83
2017,10,31,14,30,747.0,91.0,1.1,18.0,421.0,351.47,262.54
2017,10,31,14,45,720.0,87.0,1.2,18.0,382.0,290.86,210.23
2017,10,31,15,0,693.0,83.0,1.3,18.0,343.0,232.72,159.56
2017,10,31,15,15,656.0,78.0,1.4,17.5,300.0,174.81,111.2
2017,10,31,15,30,619.0,73.0,1.5,17.0,257.0,121.2,70.83
2017,10,31,15,45,563.5,66.5,1.6,17.0,212.0,70.24,42.58
2017,10,31,16,0,508.0,60.0,1.7,17.0,167.0,47.89,36.54
2017,10,31,16,15,424.0,50.0,1.75,16.0,124.0,40.45,29.74
2017,10,31,16,30,340.0,40.0,1.8,15.0,81.0,32.9,22.49
2017,10,31,16,45,209.5,25.5,1.9,14.5,47.0,21.01,8.55
2017,10,31,17,0,79.0,11.0,2.0,14.0,13.0,9.39,0.0
2017,10,31,17,15,39.5,5.5,2.1,13.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.0,12.0,1.05,11.5,17.5,68.99,0.0
2017,11,1,7,0,180.0,24.0,1.0,12.0,35.0,190.25,90.75
2017,11,1,7,15,288.5,37.0,0.95,12.5,73.5,304.56,242.4
2017,11,1,7,30,397.0,50.0,0.9,13.0,112.0,415.86,338.75
2017,11,1,7,45,468.5,58.5,0.85,13.5,156.0,499.76,406.51
2017,11,1,8,0,540.0,67.0,0.8,14.0,200.0,586.44,472.72
2017,11,1,8,15,587.0,73.5,0.8,14.0,244.0,651.29,520.85
2017,11,1,8,30,634.0,80.0,0.8,14.0,288.0,716.15,567.15
2017,11,1,8,45,669.5,84.0,0.8,14.5,329.0,766.59,600.43
2017,11,1,9,0,705.0,88.0,0.8,15.0,370.0,815.46,631.63
2017,11,1,9,15,728.0,91.5,0.8,15.5,407.0,849.72,651.98
2017,11,1,9,30,751.0,95.0,0.8,16.0,444.0,881.3,670.28
2017,11,1,9,45,772.5,95.5,0.85,16.5,475.5,898.24,679.5
2017,11,1,10,0,794.0,96.0,0.9,17.0,507.0,918.72,691.28
2017,11,1,10,15,805.0,98.0,0.9,17.0,532.0,927.21,695.47
2017,11,1,10,30,816.0,100.0,0.9,17.0,557.0,932.02,697.54
2017,11,1,10,45,822.0,101.5,0.95,17.5,574.0,927.69,693.44
2017,11,1,11,0,828.0,103.0,1.0,18.0,591.0,919.66,687.17
2017,11,1,11,15,832.0,103.5,1.05,18.0,601.0,904.92,677.92
2017,11,1,11,30,836.0,104.0,1.1,18.0,611.0,886.59,666.43
2017,11,1,11,45,835.5,105.0,1.15,18.0,612.5,861.4,650.4
2017,11,1,12,0,835.0,106.0,1.2,18.0,614.0,832.99,632.2
2017,11,1,12,15,832.5,105.5,1.25,18.0,608.5,798.26,609.57
2017,11,1,12,30,830.0,105.0,1.3,18.0,603.0,760.77,584.87
2017,11,1,12,45,615.0,169.0,1.4,18.0,533.5,637.07,495.11
2017,11,1,13,0,400.0,233.0,1.5,18.0,464.0,504.87,396.0
2017,11,1,13,15,407.0,219.5,1.55,18.0,447.5,472.31,372.17
2017,11,1,13,30,414.0,206.0,1.6,18.0,431.0,447.9,352.96
2017,11,1,13,45,587.5,153.0,1.7,18.0,454.0,466.71,366.64
2017,11,1,14,0,761.0,100.0,1.8,18.0,477.0,460.64,358.67
2017,11,1,14,15,741.5,97.0,1.85,18.0,443.5,402.36,309.43
2017,11,1,14,30,722.0,94.0,1.9,18.0,410.0,345.08,259.91
2017,11,1,14,45,699.0,89.0,1.95,18.0,372.0,286.24,208.26
2017,11,1,15,0,676.0,84.0,2.0,18.0,334.0,229.44,158.13
2017,11,1,15,15,638.0,79.0,2.0,17.5,291.5,172.5,110.33
2017,11,1,15,30,600.0,74.0,2.0,17.0,249.0,119.99,70.73
2017,11,1,15,45,547.5,66.0,2.05,17.0,205.5,69.18,42.12
2017,11,1,16,0,495.0,58.0,2.1,17.0,162.0,46.27,35.08
2017,11,1,16,15,410.0,48.0,2.0,16.5,119.0,38.78,28.18
2017,11,1,16,30,325.0,38.0,1.9,16.0,76.0,31.19,20.82
2017,11,1,16,45,197.5,24.0,1.8,15.5,44.0,19.73,6.65
2017,11,1,17,0,70.0,10.0,1.7,15.0,12.0,8.54,0.0
2017,11,1,17,15,35.0,5.0,1.7,14.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,11.5,1.1,11.5,16.5,62.62,0.0
2017,11,2,7,0,162.0,23.0,1.1,12.0,33.0,174.6,67.11
2017,11,2,7,15,270.5,36.0,1.15,12.0,70.5,288.77,229.4
2017,11,2,7,30,379.0,49.0,1.2,12.0,108.0,400.24,328.53
2017,11,2,7,45,449.5,58.0,1.25,12.5,150.5,483.07,397.29
2017,11,2,8,0,520.0,67.0,1.3,13.0,193.0,568.76,465.08
2017,11,2,8,15,567.5,73.5,1.35,13.0,236.0,633.43,514.91
2017,11,2,8,30,615.0,80.0,1.4,13.0,279.0,698.18,563.07
2017,11,2,8,45,649.5,84.5,1.5,13.5,319.5,747.89,598.11
2017,11,2,9,0,684.0,89.0,1.6,14.0,360.0,796.07,631.22
2017,11,2,9,15,707.5,92.5,1.65,14.0,396.0,830.48,654.51
2017,11,2,9,30,731.0,96.0,1.7,14.0,432.0,862.3,675.82
2017,11,2,9,45,742.0,100.5,1.75,14.5,462.0,880.41,686.12
2017,11,2,10,0,753.0,105.0,1.8,15.0,492.0,895.24,694.29
2017,11,2,10,15,765.0,107.0,1.8,15.0,516.0,904.4,699.33
2017,11,2,10,30,777.0,109.0,1.8,15.0,540.0,903.89,697.9
2017,11,2,10,45,787.5,109.0,1.85,15.5,558.0,902.51,695.43
2017,11,2,11,0,798.0,109.0,1.9,16.0,576.0,897.43,690.56
2017,11,2,11,15,802.0,110.0,1.9,16.0,586.0,883.81,680.73
2017,11,2,11,30,806.0,111.0,1.9,16.0,596.0,866.69,668.7
2017,11,2,11,45,811.0,109.5,1.9,16.5,599.0,844.21,651.86
2017,11,2,12,0,816.0,108.0,1.9,17.0,602.0,818.34,632.82
2017,11,2,12,15,814.0,107.5,1.9,17.0,596.5,784.68,609.54
2017,11,2,12,30,812.0,107.0,1.9,17.0,591.0,748.3,584.29
2017,11,2,12,45,799.5,108.5,1.95,17.5,576.0,703.93,551.74
2017,11,2,13,0,787.0,110.0,2.0,18.0,561.0,658.01,516.54
2017,11,2,13,15,777.5,108.5,2.0,18.0,540.5,609.71,479.56
2017,11,2,13,30,768.0,107.0,2.0,18.0,520.0,560.21,440.72
2017,11,2,13,45,757.0,103.5,2.0,18.0,493.5,507.29,398.2
2017,11,2,14,0,746.0,100.0,2.0,18.0,467.0,453.13,353.45
2017,11,2,14,15,726.5,97.0,2.0,17.5,434.0,395.79,305.53
2017,11,2,14,30,707.0,94.0,2.0,17.0,401.0,339.46,256.98
2017,11,2,14,45,682.0,89.5,2.0,17.0,363.0,281.48,205.82
2017,11,2,15,0,657.0,85.0,2.0,17.0,325.0,225.79,156.5
2017,11,2,15,15,618.0,79.5,1.95,17.0,283.0,169.5,108.95
2017,11,2,15,30,579.0,74.0,1.9,17.0,241.0,117.81,69.8
2017,11,2,15,45,520.0,67.0,1.9,17.0,197.5,69.03,42.59
2017,11,2,16,0,461.0,60.0,1.9,17.0,154.0,47.88,36.47
2017,11,2,16,15,376.0,49.5,1.8,16.5,113.0,40.05,29.24
2017,11,2,16,30,291.0,39.0,1.7,16.0,72.0,30.21,19.87
2017,11,2,16,45,167.5,24.0,1.6,15.5,41.0,18.67,4.81
2017,11,2,17,0,44.0,9.0,1.5,15.0,10.0,7.68,0.0
2017,11,2,17,15,22.0,4.5,1.5,14.5,5.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,1.0,2.35,13.0,1.0,0.85,0.0
2017,11,3,7,0,0.0,2.0,2.4,13.0,2.0,1.64,0.0
2017,11,3,7,15,0.0,5.5,2.45,13.5,5.5,4.51,0.0
2017,11,3,7,30,0.0,9.0,2.5,14.0,9.0,7.39,0.56
2017,11,3,7,45,0.0,13.0,2.55,14.5,13.0,10.68,3.45
2017,11,3,8,0,0.0,17.0,2.6,15.0,17.0,13.98,6.33
2017,11,3,8,15,0.0,20.5,2.6,15.0,20.5,16.88,8.85
2017,11,3,8,30,0.0,24.0,2.6,15.0,24.0,19.78,11.35
2017,11,3,8,45,0.0,28.0,2.65,15.5,28.0,23.1,14.14
2017,11,3,9,0,0.0,32.0,2.7,16.0,32.0,26.42,16.9
2017,11,3,9,15,0.0,79.0,2.7,16.0,79.0,65.65,50.05
2017,11,3,9,30,0.0,126.0,2.7,16.0,126.0,111.5,88.22
2017,11,3,9,45,45.5,174.5,2.7,16.0,198.0,222.82,181.35
2017,11,3,10,0,91.0,223.0,2.7,16.0,270.0,323.93,263.29
2017,11,3,10,15,45.5,150.5,2.7,16.0,174.0,189.66,153.42
2017,11,3,10,30,0.0,78.0,2.7,16.0,78.0,64.79,48.71
2017,11,3,10,45,0.0,80.5,2.7,16.5,80.5,66.89,50.39
2017,11,3,11,0,0.0,83.0,2.7,17.0,83.0,68.99,51.98
2017,11,3,11,15,14.0,158.5,2.7,17.0,167.0,150.35,119.32
2017,11,3,11,30,28.0,234.0,2.7,17.0,251.0,252.97,201.97
2017,11,3,11,45,26.5,233.0,2.75,17.5,249.0,231.53,184.14
2017,11,3,12,0,25.0,232.0,2.8,18.0,247.0,227.23,180.34
2017,11,3,12,15,12.5,192.5,2.8,18.0,200.0,177.44,140.16
2017,11,3,12,30,0.0,153.0,2.8,18.0,153.0,130.54,101.98
2017,11,3,12,45,3.5,170.0,2.85,18.0,172.0,148.14,116.52
2017,11,3,13,0,7.0,187.0,2.9,18.0,191.0,165.34,130.59
2017,11,3,13,15,5.0,178.5,2.9,17.5,181.5,155.52,122.94
2017,11,3,13,30,3.0,170.0,2.9,17.0,172.0,146.04,115.58
2017,11,3,13,45,21.0,183.0,2.95,17.0,193.5,166.09,132.27
2017,11,3,14,0,39.0,196.0,3.0,17.0,215.0,189.06,151.01
2017,11,3,14,15,19.5,148.5,2.95,17.0,158.0,131.98,104.41
2017,11,3,14,30,0.0,101.0,2.9,17.0,101.0,83.85,64.96
2017,11,3,14,45,0.0,91.5,2.85,17.0,91.5,75.78,58.39
2017,11,3,15,0,0.0,82.0,2.8,17.0,82.0,67.79,51.79
2017,11,3,15,15,0.0,71.0,2.65,16.5,71.0,58.68,44.27
2017,11,3,15,30,0.0,60.0,2.5,16.0,60.0,49.66,36.72
2017,11,3,15,45,0.0,49.0,2.45,16.0,49.0,40.54,28.89
2017,11,3,16,0,0.0,38.0,2.4,16.0,38.0,31.4,22.11
2017,11,3,16,15,0.0,27.5,2.2,15.5,27.5,22.69,14.19
2017,11,3,16,30,0.0,17.0,2.0,15.0,17.0,14.0,6.17
2017,11,3,16,45,0.0,8.5,1.8,15.0,8.5,6.98,0.0
2017,11,3,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,45,103.0,10.0,2.35,11.0,15.5,75.51,0.0
2017,11,4,7,0,206.0,20.0,2.4,11.0,31.0,198.9,23.74
2017,11,4,7,15,325.0,30.5,2.45,11.0,68.5,324.15,255.97
2017,11,4,7,30,444.0,41.0,2.5,11.0,106.0,441.14,364.15
2017,11,4,7,45,521.5,47.5,2.55,11.5,150.0,527.56,437.65
2017,11,4,8,0,599.0,54.0,2.6,12.0,194.0,617.44,510.25
2017,11,4,8,15,645.0,58.5,2.65,12.0,238.0,679.52,559.33
2017,11,4,8,30,691.0,63.0,2.7,12.0,282.0,735.57,602.07
2017,11,4,8,45,345.5,97.0,2.75,12.5,206.5,472.51,395.4
2017,11,4,9,0,0.0,131.0,2.8,13.0,131.0,121.92,97.85
2017,11,4,9,15,9.5,150.0,2.8,13.5,154.5,149.51,121.5
2017,11,4,9,30,19.0,169.0,2.8,14.0,178.0,177.19,144.33
2017,11,4,9,45,9.5,159.5,2.8,14.5,164.0,154.7,124.73
2017,11,4,10,0,0.0,150.0,2.8,15.0,150.0,133.7,106.51
2017,11,4,10,15,2.0,163.0,2.8,15.0,164.5,147.64,117.95
2017,11,4,10,30,4.0,176.0,2.8,15.0,179.0,161.54,129.24
2017,11,4,10,45,4.5,180.0,2.85,15.5,183.0,164.77,131.47
2017,11,4,11,0,5.0,184.0,2.9,16.0,187.0,168.07,133.79
2017,11,4,11,15,2.5,176.5,2.9,16.0,178.5,157.38,124.87
2017,11,4,11,30,0.0,169.0,2.9,16.0,170.0,147.17,116.4
2017,11,4,11,45,107.5,221.0,2.95,16.0,286.0,320.92,259.75
2017,11,4,12,0,215.0,273.0,3.0,16.0,402.0,460.06,369.95
2017,11,4,12,15,190.0,272.0,3.1,16.0,385.5,427.61,343.48
2017,11,4,12,30,165.0,271.0,3.2,16.0,369.0,396.4,318.65
2017,11,4,12,45,520.0,177.5,3.3,16.0,473.5,569.88,459.55
2017,11,4,13,0,875.0,84.0,3.4,16.0,578.0,683.16,548.17
2017,11,4,13,15,867.5,83.0,3.4,15.5,557.5,633.96,509.13
2017,11,4,13,30,860.0,82.0,3.4,15.0,537.0,586.04,470.88
2017,11,4,13,45,852.0,79.0,3.45,15.0,510.5,530.65,424.97
2017,11,4,14,0,844.0,76.0,3.5,15.0,484.0,474.27,376.83
2017,11,4,14,15,827.0,74.0,3.5,14.5,450.0,414.47,325.07
2017,11,4,14,30,810.0,72.0,3.5,14.0,416.0,355.17,272.15
2017,11,4,14,45,549.5,104.0,3.5,14.0,327.5,256.09,192.43
2017,11,4,15,0,289.0,136.0,3.5,14.0,239.0,180.17,135.42
2017,11,4,15,15,494.0,96.5,3.4,13.5,246.0,160.82,109.05
2017,11,4,15,30,699.0,57.0,3.3,13.0,253.0,118.02,66.31
2017,11,4,15,45,649.0,51.5,3.2,13.0,208.0,63.94,36.57
2017,11,4,16,0,599.0,46.0,3.1,13.0,163.0,40.56,30.52
2017,11,4,16,15,510.0,38.5,2.9,12.5,119.5,31.43,22.06
2017,11,4,16,30,421.0,31.0,2.7,12.0,76.0,25.62,16.04
2017,11,4,16,45,210.5,15.5,2.5,12.0,38.0,12.49,0.0
2017,11,4,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,5,6,45,110.0,9.5,2.35,9.0,15.0,79.54,0.0
2017,11,5,7,0,220.0,19.0,2.4,9.0,30.0,205.62,0.0
2017,11,5,7,15,347.0,29.5,2.45,9.5,69.0,338.94,266.09
2017,11,5,7,30,474.0,40.0,2.5,10.0,108.0,462.64,381.73
2017,11,5,7,45,548.0,47.0,2.6,10.5,153.0,547.78,454.78
2017,11,5,8,0,622.0,54.0,2.7,11.0,198.0,636.13,526.65
2017,11,5,8,15,668.5,59.0,2.7,11.0,242.5,699.97,577.05
2017,11,5,8,30,715.0,64.0,2.7,11.0,287.0,757.3,620.54
2017,11,5,8,45,747.5,67.0,2.75,11.5,329.0,805.48,654.82
2017,11,5,9,0,780.0,70.0,2.8,12.0,371.0,851.64,686.57
2017,11,5,9,15,802.0,73.0,2.75,12.5,408.0,885.45,707.81
2017,11,5,9,30,824.0,76.0,2.7,13.0,445.0,916.29,726.52
2017,11,5,9,45,838.0,78.0,2.65,13.5,476.0,934.84,736.21
2017,11,5,10,0,852.0,80.0,2.6,14.0,507.0,949.84,743.43
2017,11,5,10,15,862.0,81.5,2.55,14.0,532.0,956.61,746.35
2017,11,5,10,30,872.0,83.0,2.5,14.0,557.0,959.57,746.81
2017,11,5,10,45,879.0,84.0,2.5,14.0,574.5,944.81,735.63
2017,11,5,11,0,886.0,85.0,2.5,14.0,592.0,936.86,729.54
2017,11,5,11,15,889.5,85.5,2.45,14.0,601.5,921.3,717.77
2017,11,5,11,30,893.0,86.0,2.4,14.0,611.0,902.09,703.66
2017,11,5,11,45,893.5,86.0,2.35,14.5,613.0,876.11,683.68
2017,11,5,12,0,894.0,86.0,2.3,15.0,615.0,846.79,661.54
2017,11,5,12,15,891.5,85.5,2.3,15.0,609.0,811.3,636.74
2017,11,5,12,30,889.0,85.0,2.3,15.0,603.0,772.95,609.8
2017,11,5,12,45,881.0,85.0,2.35,15.0,589.0,728.52,578.6
2017,11,5,13,0,873.0,85.0,2.4,15.0,575.0,682.03,543.79
2017,11,5,13,15,864.0,84.0,2.4,15.0,554.0,635.85,507.47
2017,11,5,13,30,855.0,83.0,2.4,15.0,533.0,583.54,465.62
2017,11,5,13,45,843.0,81.0,2.45,15.0,505.0,527.44,419.83
2017,11,5,14,0,831.0,79.0,2.5,15.0,477.0,470.74,372.08
2017,11,5,14,15,812.5,76.5,2.5,15.0,443.0,410.6,320.04
2017,11,5,14,30,794.0,74.0,2.5,15.0,409.0,351.18,267.18
2017,11,5,14,45,768.0,71.0,2.55,15.0,370.0,290.15,212.31
2017,11,5,15,0,742.0,68.0,2.6,15.0,331.0,231.34,159.27
2017,11,5,15,15,704.5,64.0,2.6,14.5,288.0,172.29,108.69
2017,11,5,15,30,667.0,60.0,2.6,14.0,245.0,114.45,64.31
2017,11,5,15,45,611.0,54.0,2.6,14.0,200.0,61.4,35.01
2017,11,5,16,0,555.0,48.0,2.6,14.0,155.0,38.71,28.73
2017,11,5,16,15,462.5,40.0,2.45,13.5,112.5,32.57,22.91
2017,11,5,16,30,370.0,32.0,2.3,13.0,70.0,26.42,16.48
2017,11,5,16,45,185.0,16.0,2.2,12.5,35.0,12.92,0.0
2017,11,5,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,6,45,106.5,9.0,1.3,10.0,14.0,76.74,0.0
2017,11,6,7,0,213.0,18.0,1.3,10.0,28.0,197.79,0.0
2017,11,6,7,15,343.0,28.0,1.35,10.5,66.0,334.02,256.3
2017,11,6,7,30,473.0,38.0,1.4,11.0,104.0,458.83,373.31
2017,11,6,7,45,551.5,44.0,1.45,11.5,148.5,545.8,446.3
2017,11,6,8,0,630.0,50.0,1.5,12.0,193.0,629.16,512.61
2017,11,6,8,15,677.0,54.5,1.5,12.0,237.5,693.74,562.25
2017,11,6,8,30,724.0,59.0,1.5,12.0,282.0,757.97,609.51
2017,11,6,8,45,758.5,61.5,1.5,12.5,324.0,807.23,642.97
2017,11,6,9,0,793.0,64.0,1.5,13.0,366.0,854.59,674.01
2017,11,6,9,15,815.0,66.5,1.4,13.0,403.5,887.82,694.18
2017,11,6,9,30,837.0,69.0,1.3,13.0,441.0,918.09,711.84
2017,11,6,9,45,846.5,72.5,1.25,13.5,471.5,934.42,719.11
2017,11,6,10,0,856.0,76.0,1.2,14.0,502.0,947.13,724.04
2017,11,6,10,15,867.5,77.5,1.1,14.0,527.0,944.73,719.34
2017,11,6,10,30,879.0,79.0,1.0,14.0,552.0,949.31,719.58
2017,11,6,10,45,885.5,80.5,0.95,14.5,570.0,945.31,713.75
2017,11,6,11,0,892.0,82.0,0.9,15.0,588.0,937.5,705.69
2017,11,6,11,15,896.5,82.5,0.95,15.0,598.5,922.81,696.51
2017,11,6,11,30,901.0,83.0,1.0,15.0,609.0,904.41,685.01
2017,11,6,11,45,903.0,83.0,1.05,15.0,612.0,879.6,669.26
2017,11,6,12,0,905.0,83.0,1.1,15.0,615.0,851.33,651.17
2017,11,6,12,15,904.0,82.5,1.1,15.0,609.5,816.76,627.96
2017,11,6,12,30,903.0,82.0,1.1,15.0,604.0,779.17,602.59
2017,11,6,12,45,905.0,79.0,1.15,15.5,592.0,738.1,574.15
2017,11,6,13,0,907.0,76.0,1.2,16.0,580.0,694.15,541.98
2017,11,6,13,15,899.5,74.5,1.15,16.0,559.5,643.2,503.08
2017,11,6,13,30,892.0,73.0,1.1,16.0,539.0,590.57,461.94
2017,11,6,13,45,882.0,71.5,1.1,16.0,511.5,535.21,417.87
2017,11,6,14,0,872.0,70.0,1.1,16.0,484.0,478.91,371.53
2017,11,6,14,15,855.5,68.0,1.05,15.5,450.0,418.81,321.1
2017,11,6,14,30,839.0,66.0,1.0,15.0,416.0,358.62,268.92
2017,11,6,14,45,815.5,63.0,1.0,15.0,377.0,295.85,213.32
2017,11,6,15,0,792.0,60.0,1.0,15.0,338.0,234.93,158.99
2017,11,6,15,15,757.0,56.5,1.0,15.0,294.5,173.83,106.84
2017,11,6,15,30,722.0,53.0,1.0,15.0,251.0,116.59,63.4
2017,11,6,15,45,667.5,48.0,1.05,15.0,205.5,61.51,33.86
2017,11,6,16,0,613.0,43.0,1.1,15.0,160.0,38.09,28.05
2017,11,6,16,15,521.5,36.0,1.2,14.5,116.0,32.13,22.41
2017,11,6,16,30,430.0,29.0,1.3,14.0,72.0,24.04,14.26
2017,11,6,16,45,215.0,14.5,1.45,13.5,36.0,11.73,0.0
2017,11,6,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,97.5,8.5,2.6,7.5,12.5,70.39,0.0
2017,11,7,7,0,195.0,17.0,2.6,8.0,25.0,182.46,0.0
2017,11,7,7,15,321.5,28.5,2.65,8.5,63.0,318.59,243.87
2017,11,7,7,30,448.0,40.0,2.7,9.0,101.0,441.36,365.07
2017,11,7,7,45,509.5,49.5,2.75,9.5,144.0,518.55,432.95
2017,11,7,8,0,571.0,59.0,2.8,10.0,187.0,598.31,499.09
2017,11,7,8,15,620.5,65.5,2.8,10.5,231.0,665.46,552.09
2017,11,7,8,30,670.0,72.0,2.8,11.0,275.0,732.75,602.81
2017,11,7,8,45,694.0,78.5,2.8,11.5,315.5,776.23,633.66
2017,11,7,9,0,718.0,85.0,2.8,12.0,356.0,817.7,662.11
2017,11,7,9,15,742.5,88.5,2.7,12.0,393.0,853.29,685.99
2017,11,7,9,30,767.0,92.0,2.6,12.0,430.0,886.19,707.42
2017,11,7,9,45,778.0,97.0,2.55,12.5,460.5,905.1,717.58
2017,11,7,10,0,789.0,102.0,2.5,13.0,491.0,920.6,725.36
2017,11,7,10,15,801.5,104.0,2.4,13.0,516.0,923.52,725.16
2017,11,7,10,30,814.0,106.0,2.3,13.0,541.0,929.78,727.53
2017,11,7,10,45,821.0,108.0,2.25,13.5,558.5,927.05,722.85
2017,11,7,11,0,828.0,110.0,2.2,14.0,576.0,920.57,715.84
2017,11,7,11,15,832.5,110.5,2.1,14.0,586.5,906.39,704.48
2017,11,7,11,30,837.0,111.0,2.0,14.0,597.0,888.59,690.84
2017,11,7,11,45,841.5,110.0,1.9,14.5,600.0,865.58,672.48
2017,11,7,12,0,846.0,109.0,1.8,15.0,603.0,839.11,651.91
2017,11,7,12,15,844.5,108.5,1.7,15.0,598.0,805.05,627.36
2017,11,7,12,30,843.0,108.0,1.6,15.0,593.0,768.15,600.86
2017,11,7,12,45,870.5,96.0,1.55,15.5,586.5,736.92,577.58
2017,11,7,13,0,898.0,84.0,1.5,16.0,580.0,695.96,545.95
2017,11,7,13,15,890.5,82.5,1.45,16.0,559.5,645.36,507.02
2017,11,7,13,30,883.0,81.0,1.4,16.0,539.0,596.04,468.0
2017,11,7,13,45,874.0,78.5,1.35,16.5,511.5,539.7,421.86
2017,11,7,14,0,865.0,76.0,1.3,17.0,484.0,482.39,373.74
2017,11,7,14,15,848.0,73.5,1.3,17.0,450.0,421.16,322.14
2017,11,7,14,30,831.0,71.0,1.3,17.0,416.0,360.4,269.32
2017,11,7,14,45,809.5,67.5,1.35,17.0,376.5,298.18,214.39
2017,11,7,15,0,788.0,64.0,1.4,17.0,337.0,237.59,160.52
2017,11,7,15,15,750.5,60.0,1.25,16.5,293.0,175.89,108.33
2017,11,7,15,30,713.0,56.0,1.1,16.0,249.0,118.39,65.04
2017,11,7,15,45,658.0,50.5,0.95,16.0,203.0,63.47,35.53
2017,11,7,16,0,603.0,45.0,0.8,16.0,157.0,39.91,29.5
2017,11,7,16,15,508.0,37.0,0.65,15.5,113.0,30.36,20.74
2017,11,7,16,30,413.0,29.0,0.5,15.0,69.0,24.06,14.04
2017,11,7,16,45,206.5,14.5,0.35,15.0,34.5,11.75,0.0
2017,11,7,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,1.75,12.0,5.5,4.69,0.0
2017,11,8,7,0,0.0,11.0,1.8,12.0,11.0,9.06,0.0
2017,11,8,7,15,4.5,28.0,1.9,12.5,28.5,30.97,17.78
2017,11,8,7,30,9.0,45.0,2.0,13.0,46.0,52.99,38.8
2017,11,8,7,45,20.0,63.0,2.1,13.5,67.0,90.63,71.7
2017,11,8,8,0,31.0,81.0,2.2,14.0,88.0,120.04,97.43
2017,11,8,8,15,37.5,98.5,2.3,14.0,108.5,144.85,118.94
2017,11,8,8,30,44.0,116.0,2.4,14.0,129.0,169.68,140.1
2017,11,8,8,45,48.0,132.5,2.55,14.0,149.0,190.78,157.73
2017,11,8,9,0,52.0,149.0,2.7,14.0,169.0,211.84,175.07
2017,11,8,9,15,39.5,158.5,2.7,14.0,174.5,207.57,170.63
2017,11,8,9,30,27.0,168.0,2.7,14.0,180.0,203.37,166.27
2017,11,8,9,45,17.0,168.0,2.75,14.0,175.5,172.67,140.26
2017,11,8,10,0,7.0,168.0,2.8,14.0,171.0,160.57,129.61
2017,11,8,10,15,3.5,146.0,2.8,14.0,147.5,132.49,106.03
2017,11,8,10,30,0.0,124.0,2.8,14.0,124.0,106.64,84.28
2017,11,8,10,45,0.0,133.5,2.8,14.5,133.5,115.25,91.19
2017,11,8,11,0,0.0,143.0,2.8,15.0,143.0,123.85,98.01
2017,11,8,11,15,0.0,76.5,2.9,15.0,76.5,63.55,47.85
2017,11,8,11,30,0.0,10.0,3.0,15.0,10.0,8.26,1.34
2017,11,8,11,45,0.0,10.5,3.15,15.5,10.5,8.68,1.68
2017,11,8,12,0,0.0,11.0,3.3,16.0,11.0,9.09,2.01
2017,11,8,12,15,0.0,35.0,3.4,16.0,35.0,28.98,18.77
2017,11,8,12,30,0.0,59.0,3.5,16.0,59.0,48.94,35.52
2017,11,8,12,45,9.5,131.5,3.65,16.0,136.5,117.99,93.22
2017,11,8,13,0,19.0,204.0,3.8,16.0,214.0,189.73,152.17
2017,11,8,13,15,9.5,112.0,3.85,16.0,117.0,99.71,78.05
2017,11,8,13,30,0.0,20.0,3.9,16.0,20.0,16.52,8.33
2017,11,8,13,45,18.5,103.5,4.0,16.0,112.0,99.22,78.02
2017,11,8,14,0,37.0,187.0,4.1,16.0,204.0,180.93,145.48
2017,11,8,14,15,18.5,119.0,4.0,16.0,127.5,106.73,84.1
2017,11,8,14,30,0.0,51.0,3.9,16.0,51.0,42.2,30.23
2017,11,8,14,45,0.0,45.5,3.8,16.0,45.5,37.62,26.43
2017,11,8,15,0,0.0,40.0,3.7,16.0,40.0,33.04,22.58
2017,11,8,15,15,0.0,34.5,3.6,15.5,34.5,28.47,18.74
2017,11,8,15,30,0.0,29.0,3.5,15.0,29.0,23.91,14.86
2017,11,8,15,45,0.0,23.5,3.4,15.0,23.5,19.35,10.89
2017,11,8,16,0,0.0,18.0,3.3,15.0,18.0,14.81,7.45
2017,11,8,16,15,0.0,12.5,3.25,15.0,12.5,10.27,3.27
2017,11,8,16,30,0.0,7.0,3.2,15.0,7.0,5.74,0.0
2017,11,8,16,45,0.0,3.5,3.2,15.0,3.5,2.87,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.0,1.3,12.5,8.0,6.83,0.0
2017,11,9,7,0,0.0,16.0,1.3,13.0,16.0,13.66,0.0
2017,11,9,7,15,107.5,30.0,1.35,13.5,43.5,144.73,101.63
2017,11,9,7,30,215.0,44.0,1.4,14.0,71.0,264.91,214.52
2017,11,9,7,45,246.5,60.0,1.45,14.5,103.5,316.82,260.88
2017,11,9,8,0,278.0,76.0,1.5,15.0,136.0,369.96,305.98
2017,11,9,8,15,299.5,91.0,1.5,15.0,169.0,413.82,342.26
2017,11,9,8,30,321.0,106.0,1.5,15.0,202.0,457.53,377.11
2017,11,9,8,45,329.5,121.5,1.55,15.5,232.0,469.13,385.67
2017,11,9,9,0,338.0,137.0,1.6,16.0,262.0,499.62,408.05
2017,11,9,9,15,348.0,149.5,1.65,16.0,289.5,526.06,427.58
2017,11,9,9,30,358.0,162.0,1.7,16.0,317.0,551.2,445.85
2017,11,9,9,45,187.0,170.0,1.8,16.5,251.5,374.85,304.84
2017,11,9,10,0,16.0,178.0,1.9,17.0,186.0,180.55,144.04
2017,11,9,10,15,264.5,176.0,1.95,17.0,315.0,469.38,380.77
2017,11,9,10,30,513.0,174.0,2.0,17.0,444.0,719.72,569.73
2017,11,9,10,45,533.5,173.0,2.1,17.5,462.0,728.4,572.89
2017,11,9,11,0,554.0,172.0,2.2,18.0,480.0,734.23,576.25
2017,11,9,11,15,557.5,174.5,2.25,18.0,488.5,725.71,569.7
2017,11,9,11,30,561.0,177.0,2.3,18.0,497.0,714.63,561.44
2017,11,9,11,45,554.5,181.0,2.35,18.0,499.0,694.16,546.19
2017,11,9,12,0,548.0,185.0,2.4,18.0,501.0,671.7,529.47
2017,11,9,12,15,495.5,198.5,2.45,18.0,482.0,621.2,491.08
2017,11,9,12,30,443.0,212.0,2.5,18.0,463.0,571.86,453.3
2017,11,9,12,45,391.0,218.0,2.55,18.0,436.0,504.48,401.81
2017,11,9,13,0,339.0,224.0,2.6,18.0,409.0,454.63,362.75
2017,11,9,13,15,353.0,212.0,2.6,17.5,398.5,430.89,344.83
2017,11,9,13,30,367.0,200.0,2.6,17.0,388.0,405.26,324.73
2017,11,9,13,45,292.0,199.5,2.6,17.0,344.0,342.95,274.35
2017,11,9,14,0,217.0,199.0,2.6,17.0,300.0,281.0,224.2
2017,11,9,14,15,212.5,184.0,2.55,17.0,277.0,250.06,198.29
2017,11,9,14,30,208.0,169.0,2.5,17.0,254.0,219.69,172.34
2017,11,9,14,45,198.0,154.5,2.5,17.0,229.0,188.76,145.82
2017,11,9,15,0,188.0,140.0,2.5,17.0,204.0,159.08,120.35
2017,11,9,15,15,178.0,122.0,2.35,16.5,176.5,128.04,94.39
2017,11,9,15,30,168.0,104.0,2.2,16.0,149.0,98.59,70.91
2017,11,9,15,45,150.5,86.0,2.05,16.0,120.5,70.55,51.13
2017,11,9,16,0,133.0,68.0,1.9,16.0,92.0,51.0,39.09
2017,11,9,16,15,102.0,50.0,1.75,15.5,65.0,38.1,27.26
2017,11,9,16,30,71.0,32.0,1.6,15.0,38.0,24.87,14.13
2017,11,9,16,45,35.5,16.0,1.45,14.5,19.0,13.05,0.0
2017,11,9,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
