Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,1.0,1.6,13.0,1.0,0.0,0.0
2017,11,10,7,0,0.0,2.0,1.6,13.0,2.0,1.71,0.0
2017,11,10,7,15,0.0,6.0,1.65,13.5,6.0,4.92,0.0
2017,11,10,7,30,0.0,10.0,1.7,14.0,10.0,8.21,1.14
2017,11,10,7,45,0.0,15.0,1.8,14.5,15.0,12.33,4.79
2017,11,10,8,0,0.0,20.0,1.9,15.0,20.0,16.46,8.41
2017,11,10,8,15,0.0,25.5,1.9,15.0,25.5,21.01,12.38
2017,11,10,8,30,0.0,31.0,1.9,15.0,31.0,25.57,16.32
2017,11,10,8,45,0.0,35.5,1.95,15.5,35.5,29.3,19.48
2017,11,10,9,0,0.0,40.0,2.0,16.0,40.0,33.04,22.59
2017,11,10,9,15,103.5,110.5,2.0,16.0,155.0,223.87,185.98
2017,11,10,9,30,207.0,181.0,2.0,16.0,270.0,412.84,338.45
2017,11,10,9,45,103.5,150.0,2.05,16.0,194.5,269.56,220.54
2017,11,10,10,0,0.0,119.0,2.1,16.0,119.0,103.27,80.89
2017,11,10,10,15,0.0,133.0,2.15,16.0,133.0,116.36,91.84
2017,11,10,10,30,0.0,147.0,2.2,16.0,147.0,129.46,102.47
2017,11,10,10,45,8.5,175.0,2.25,16.5,180.0,164.73,131.3
2017,11,10,11,0,17.0,203.0,2.3,17.0,213.0,200.01,159.68
2017,11,10,11,15,114.5,230.5,2.35,17.0,295.5,351.5,283.02
2017,11,10,11,30,212.0,258.0,2.4,17.0,378.0,462.53,370.46
2017,11,10,11,45,172.0,260.5,2.45,17.0,358.0,421.6,337.11
2017,11,10,12,0,132.0,263.0,2.5,17.0,338.0,382.36,305.69
2017,11,10,12,15,270.5,241.0,2.5,17.0,393.5,473.89,379.61
2017,11,10,12,30,409.0,219.0,2.5,17.0,449.0,553.21,441.41
2017,11,10,12,45,410.0,213.0,2.5,17.0,439.0,525.75,419.63
2017,11,10,13,0,411.0,207.0,2.5,17.0,429.0,496.99,397.22
2017,11,10,13,15,404.5,199.5,2.45,17.0,411.5,461.01,368.71
2017,11,10,13,30,398.0,192.0,2.4,17.0,394.0,424.7,339.5
2017,11,10,13,45,210.0,183.0,2.4,17.0,289.5,285.43,228.53
2017,11,10,14,0,22.0,174.0,2.4,17.0,185.0,157.46,125.15
2017,11,10,14,15,201.5,159.5,2.3,17.0,241.5,229.38,182.1
2017,11,10,14,30,381.0,145.0,2.2,17.0,298.0,267.59,207.4
2017,11,10,14,45,560.5,103.5,2.15,17.0,304.5,258.53,191.41
2017,11,10,15,0,740.0,62.0,2.1,17.0,311.0,224.97,152.82
2017,11,10,15,15,702.0,58.0,1.95,16.5,269.0,166.44,103.0
2017,11,10,15,30,664.0,54.0,1.8,16.0,227.0,112.18,61.95
2017,11,10,15,45,608.0,48.5,1.65,16.0,183.5,60.54,33.85
2017,11,10,16,0,552.0,43.0,1.5,16.0,140.0,34.91,25.02
2017,11,10,16,15,453.0,35.0,1.4,15.5,99.0,28.62,19.06
2017,11,10,16,30,354.0,27.0,1.3,15.0,58.0,22.34,11.84
2017,11,10,16,45,177.0,13.5,1.2,14.5,29.0,10.96,0.0
2017,11,10,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,6,45,87.0,6.5,0.35,11.5,9.0,0.0,0.0
2017,11,11,7,0,174.0,13.0,0.3,12.0,18.0,129.97,0.0
2017,11,11,7,15,317.0,23.0,0.3,12.0,53.5,302.38,197.76
2017,11,11,7,30,460.0,33.0,0.3,12.0,89.0,439.76,346.53
2017,11,11,7,45,537.5,40.0,0.3,12.5,132.0,525.69,418.22
2017,11,11,8,0,615.0,47.0,0.3,13.0,175.0,607.98,481.9
2017,11,11,8,15,664.0,51.5,0.35,13.0,218.5,673.44,531.52
2017,11,11,8,30,713.0,56.0,0.4,13.0,262.0,738.67,578.88
2017,11,11,8,45,744.5,59.5,0.5,13.5,302.5,785.99,611.7
2017,11,11,9,0,776.0,63.0,0.6,14.0,343.0,831.41,642.41
2017,11,11,9,15,799.0,65.5,0.55,14.0,380.0,865.19,662.78
2017,11,11,9,30,822.0,68.0,0.5,14.0,417.0,896.12,680.82
2017,11,11,9,45,821.5,75.0,0.5,14.5,445.0,907.5,685.4
2017,11,11,10,0,821.0,82.0,0.5,15.0,473.0,915.12,687.8
2017,11,11,10,15,833.0,83.5,0.5,15.0,497.5,923.94,692.39
2017,11,11,10,30,845.0,85.0,0.5,15.0,522.0,929.06,694.64
2017,11,11,10,45,852.5,86.0,0.5,15.5,540.0,925.55,690.17
2017,11,11,11,0,860.0,87.0,0.5,16.0,558.0,918.26,683.55
2017,11,11,11,15,864.0,87.5,0.55,16.0,568.0,903.43,674.53
2017,11,11,11,30,868.0,88.0,0.6,16.0,578.0,884.97,663.31
2017,11,11,11,45,756.0,118.0,0.65,16.5,546.0,802.96,608.29
2017,11,11,12,0,644.0,148.0,0.7,17.0,514.0,717.57,550.31
2017,11,11,12,15,753.5,118.0,0.75,17.0,542.0,744.59,571.23
2017,11,11,12,30,863.0,88.0,0.8,17.0,570.0,758.04,581.16
2017,11,11,12,45,861.5,85.5,0.9,17.0,557.5,716.09,553.45
2017,11,11,13,0,860.0,83.0,1.0,17.0,545.0,671.66,522.11
2017,11,11,13,15,850.5,82.0,1.05,17.0,524.5,621.65,485.03
2017,11,11,13,30,841.0,81.0,1.1,17.0,504.0,570.27,445.71
2017,11,11,13,45,828.5,79.0,1.2,17.0,477.0,515.19,402.55
2017,11,11,14,0,816.0,77.0,1.3,17.0,450.0,459.6,357.27
2017,11,11,14,15,797.0,74.5,1.35,16.5,416.5,400.66,308.15
2017,11,11,14,30,778.0,72.0,1.4,16.0,383.0,342.5,257.92
2017,11,11,14,45,751.0,68.5,1.45,16.0,344.5,282.21,204.55
2017,11,11,15,0,724.0,65.0,1.5,16.0,306.0,224.27,152.98
2017,11,11,15,15,684.0,61.0,1.5,15.5,264.0,166.43,104.03
2017,11,11,15,30,644.0,57.0,1.5,15.0,222.0,110.3,61.36
2017,11,11,15,45,585.0,51.0,1.5,15.0,179.0,58.99,33.01
2017,11,11,16,0,526.0,45.0,1.5,15.0,136.0,36.5,26.5
2017,11,11,16,15,425.5,36.0,1.5,14.5,95.5,29.44,19.8
2017,11,11,16,30,325.0,27.0,1.5,14.0,55.0,22.33,11.56
2017,11,11,16,45,162.5,13.5,1.55,13.5,27.5,11.52,0.0
2017,11,11,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,7.5,1.4,11.0,7.5,0.0,0.0
2017,11,12,7,0,0.0,15.0,1.4,11.0,15.0,12.8,0.0
2017,11,12,7,15,209.0,24.5,1.4,11.5,49.0,223.37,138.87
2017,11,12,7,30,418.0,34.0,1.4,12.0,83.0,408.47,327.46
2017,11,12,7,45,504.0,40.5,1.4,12.5,125.5,499.03,405.86
2017,11,12,8,0,590.0,47.0,1.4,13.0,168.0,593.96,482.06
2017,11,12,8,15,640.5,52.0,1.45,13.0,211.0,652.75,528.7
2017,11,12,8,30,691.0,57.0,1.5,13.0,254.0,719.33,579.23
2017,11,12,8,45,466.5,99.0,1.55,13.5,241.0,583.06,475.99
2017,11,12,9,0,242.0,141.0,1.6,14.0,228.0,416.64,343.2
2017,11,12,9,15,525.0,104.5,1.55,14.0,318.0,663.66,537.61
2017,11,12,9,30,808.0,68.0,1.5,14.0,408.0,881.61,690.79
2017,11,12,9,45,614.0,119.5,1.5,14.5,388.5,770.86,607.5
2017,11,12,10,0,420.0,171.0,1.5,15.0,369.0,637.53,507.78
2017,11,12,10,15,351.0,194.5,1.5,15.0,366.0,574.85,460.21
2017,11,12,10,30,282.0,218.0,1.5,15.0,363.0,532.42,426.07
2017,11,12,10,45,570.0,150.0,1.5,15.5,455.5,742.43,585.3
2017,11,12,11,0,858.0,82.0,1.5,16.0,548.0,909.06,697.67
2017,11,12,11,15,861.5,82.5,1.5,16.0,558.0,884.56,678.36
2017,11,12,11,30,865.0,83.0,1.5,16.0,568.0,866.36,665.84
2017,11,12,11,45,867.0,82.5,1.55,16.0,570.0,842.24,649.84
2017,11,12,12,0,869.0,82.0,1.6,16.0,572.0,814.85,631.58
2017,11,12,12,15,714.5,126.0,1.6,16.0,526.5,722.38,566.45
2017,11,12,12,30,560.0,170.0,1.6,16.0,481.0,615.17,486.4
2017,11,12,12,45,526.0,176.5,1.6,16.0,463.0,570.6,452.98
2017,11,12,13,0,492.0,183.0,1.6,16.0,445.0,526.8,419.1
2017,11,12,13,15,647.0,135.5,1.6,16.0,466.5,553.04,439.56
2017,11,12,13,30,802.0,88.0,1.6,16.0,488.0,555.23,439.95
2017,11,12,13,45,794.0,84.0,1.65,16.0,462.5,502.39,396.93
2017,11,12,14,0,786.0,80.0,1.7,16.0,437.0,448.71,352.19
2017,11,12,14,15,765.5,77.5,1.7,16.0,404.0,390.88,302.67
2017,11,12,14,30,745.0,75.0,1.7,16.0,371.0,334.06,252.66
2017,11,12,14,45,723.5,70.5,1.7,16.0,334.0,276.37,201.08
2017,11,12,15,0,702.0,66.0,1.7,16.0,297.0,220.43,150.9
2017,11,12,15,15,661.0,61.5,1.6,15.5,256.0,161.0,100.6
2017,11,12,15,30,620.0,57.0,1.5,15.0,215.0,108.23,60.58
2017,11,12,15,45,565.5,50.0,1.45,15.0,173.0,57.8,32.26
2017,11,12,16,0,511.0,43.0,1.4,15.0,131.0,34.82,25.0
2017,11,12,16,15,410.0,34.5,1.35,14.5,91.0,28.15,18.64
2017,11,12,16,30,309.0,26.0,1.3,14.0,51.0,21.47,10.53
2017,11,12,16,45,154.5,13.0,1.3,13.5,25.5,11.1,0.0
2017,11,12,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,41.5,5.5,1.9,13.5,6.5,0.0,0.0
2017,11,13,7,0,83.0,11.0,1.9,14.0,13.0,65.86,0.0
2017,11,13,7,15,218.5,23.0,1.95,14.0,44.5,226.34,128.08
2017,11,13,7,30,354.0,35.0,2.0,14.0,76.0,360.28,287.72
2017,11,13,7,45,437.5,43.5,2.1,14.5,116.0,449.36,366.74
2017,11,13,8,0,521.0,52.0,2.2,15.0,156.0,542.87,443.65
2017,11,13,8,15,260.5,63.5,2.2,15.0,115.5,339.63,283.4
2017,11,13,8,30,0.0,75.0,2.2,15.0,75.0,66.47,50.89
2017,11,13,8,45,0.0,87.0,2.25,15.5,87.0,77.49,60.39
2017,11,13,9,0,0.0,99.0,2.3,16.0,99.0,88.51,69.48
2017,11,13,9,15,94.0,137.5,2.3,16.0,177.0,251.54,207.94
2017,11,13,9,30,188.0,176.0,2.3,16.0,255.0,389.08,319.86
2017,11,13,9,45,176.5,190.5,2.3,16.0,269.0,393.25,321.3
2017,11,13,10,0,165.0,205.0,2.3,16.0,283.0,396.53,322.69
2017,11,13,10,15,221.5,211.0,2.3,16.0,321.0,452.43,367.32
2017,11,13,10,30,278.0,217.0,2.3,16.0,359.0,527.47,425.05
2017,11,13,10,45,280.0,224.5,2.3,16.5,371.5,530.96,425.71
2017,11,13,11,0,282.0,232.0,2.3,17.0,384.0,533.1,425.86
2017,11,13,11,15,267.5,239.0,2.3,17.0,385.5,518.47,413.82
2017,11,13,11,30,253.0,246.0,2.3,17.0,387.0,503.17,401.42
2017,11,13,11,45,254.0,247.0,2.3,17.5,389.0,493.68,393.21
2017,11,13,12,0,255.0,248.0,2.3,18.0,391.0,483.17,384.22
2017,11,13,12,15,255.0,245.5,2.25,18.0,387.5,467.03,371.59
2017,11,13,12,30,255.0,243.0,2.2,18.0,384.0,450.1,358.33
2017,11,13,12,45,127.5,166.0,2.2,18.0,236.5,252.79,203.02
2017,11,13,13,0,0.0,89.0,2.2,18.0,89.0,74.0,55.93
2017,11,13,13,15,0.0,85.5,2.2,17.5,85.5,71.04,53.84
2017,11,13,13,30,0.0,82.0,2.2,17.0,82.0,68.1,51.58
2017,11,13,13,45,0.0,85.5,2.2,17.0,85.5,71.05,54.14
2017,11,13,14,0,0.0,89.0,2.2,17.0,89.0,74.04,56.73
2017,11,13,14,15,0.0,104.5,2.15,17.0,104.5,87.14,67.77
2017,11,13,14,30,0.0,120.0,2.1,17.0,120.0,99.97,78.57
2017,11,13,14,45,0.0,108.0,2.05,17.0,108.0,89.47,69.92
2017,11,13,15,0,0.0,96.0,2.0,17.0,96.0,79.11,61.33
2017,11,13,15,15,0.0,82.5,1.85,16.5,82.5,67.67,51.83
2017,11,13,15,30,0.0,69.0,1.7,16.0,69.0,56.4,42.33
2017,11,13,15,45,0.0,55.0,1.6,16.0,55.0,44.93,32.44
2017,11,13,16,0,0.0,41.0,1.5,16.0,41.0,33.75,23.93
2017,11,13,16,15,0.0,28.0,1.4,15.5,28.0,23.13,14.2
2017,11,13,16,30,0.0,15.0,1.3,15.0,15.0,12.35,3.38
2017,11,13,16,45,0.0,7.5,1.2,14.5,7.5,6.4,0.0
2017,11,13,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,6,45,47.0,5.5,1.5,11.0,6.0,0.0,0.0
2017,11,14,7,0,94.0,11.0,1.5,11.0,12.0,73.22,0.0
2017,11,14,7,15,247.0,22.5,1.5,11.0,45.0,244.01,124.1
2017,11,14,7,30,400.0,34.0,1.5,11.0,78.0,393.58,314.07
2017,11,14,7,45,494.0,41.0,1.5,11.5,121.0,490.46,400.09
2017,11,14,8,0,588.0,48.0,1.5,12.0,164.0,592.15,482.43
2017,11,14,8,15,641.0,53.0,1.35,12.5,207.5,652.11,528.0
2017,11,14,8,30,694.0,58.0,1.2,13.0,251.0,720.89,577.24
2017,11,14,8,45,734.0,60.5,1.1,13.5,292.5,774.23,612.98
2017,11,14,9,0,774.0,63.0,1.0,14.0,334.0,825.89,645.78
2017,11,14,9,15,798.0,65.5,0.95,14.5,371.0,860.54,666.2
2017,11,14,9,30,822.0,68.0,0.9,15.0,408.0,892.35,684.2
2017,11,14,9,45,840.5,69.5,0.85,15.5,439.5,914.46,695.22
2017,11,14,10,0,859.0,71.0,0.8,16.0,471.0,933.13,703.86
2017,11,14,10,15,870.0,72.5,0.85,16.0,495.5,930.67,701.85
2017,11,14,10,30,881.0,74.0,0.9,16.0,520.0,934.96,704.74
2017,11,14,10,45,889.0,74.5,0.95,16.5,538.0,931.37,701.12
2017,11,14,11,0,897.0,75.0,1.0,17.0,556.0,924.01,695.25
2017,11,14,11,15,901.0,75.5,1.05,17.0,566.0,909.25,685.92
2017,11,14,11,30,905.0,76.0,1.1,17.0,576.0,890.83,674.29
2017,11,14,11,45,907.0,75.5,1.15,17.0,578.5,865.89,658.32
2017,11,14,12,0,909.0,75.0,1.2,17.0,581.0,837.53,640.04
2017,11,14,12,15,906.5,75.0,1.2,17.0,575.5,802.92,616.72
2017,11,14,12,30,904.0,75.0,1.2,17.0,570.0,765.42,591.33
2017,11,14,12,45,781.5,101.5,1.25,17.0,522.5,675.56,527.91
2017,11,14,13,0,659.0,128.0,1.3,17.0,475.0,587.59,462.44
2017,11,14,13,15,529.5,156.5,1.25,17.0,428.0,495.48,391.76
2017,11,14,13,30,400.0,185.0,1.2,17.0,381.0,419.34,331.97
2017,11,14,13,45,562.5,135.0,1.2,17.0,395.0,434.22,342.65
2017,11,14,14,0,725.0,85.0,1.2,17.0,409.0,425.63,332.36
2017,11,14,14,15,768.0,74.5,1.2,16.5,395.0,388.86,299.3
2017,11,14,14,30,811.0,64.0,1.2,16.0,381.0,346.0,259.7
2017,11,14,14,45,784.0,61.5,1.2,16.0,342.5,285.11,205.57
2017,11,14,15,0,757.0,59.0,1.2,16.0,304.0,226.46,153.29
2017,11,14,15,15,717.5,55.0,1.1,15.5,262.0,166.97,102.83
2017,11,14,15,30,678.0,51.0,1.0,15.0,220.0,111.88,61.08
2017,11,14,15,45,616.0,46.0,0.95,15.0,176.0,59.81,32.63
2017,11,14,16,0,554.0,41.0,0.9,15.0,132.0,33.48,23.78
2017,11,14,16,15,450.0,33.0,0.95,14.5,91.5,27.12,17.66
2017,11,14,16,30,346.0,25.0,1.0,14.0,51.0,20.78,9.14
2017,11,14,16,45,173.0,12.5,1.1,14.0,25.5,10.67,0.0
2017,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,5.0,1.75,11.0,5.0,4.1,0.0
2017,11,15,7,30,0.0,10.0,1.9,11.0,10.0,8.21,1.06
2017,11,15,7,45,0.0,16.0,2.1,11.5,16.0,13.16,5.52
2017,11,15,8,0,0.0,22.0,2.3,12.0,22.0,18.11,9.92
2017,11,15,8,15,0.0,28.5,2.25,12.0,28.5,23.49,14.69
2017,11,15,8,30,0.0,35.0,2.2,12.0,35.0,28.88,19.42
2017,11,15,8,45,0.0,41.5,2.2,12.5,41.5,34.28,24.05
2017,11,15,9,0,0.0,48.0,2.2,13.0,48.0,39.69,28.63
2017,11,15,9,15,0.0,27.0,2.2,13.0,27.0,22.27,13.59
2017,11,15,9,30,0.0,6.0,2.2,13.0,6.0,4.94,0.0
2017,11,15,9,45,0.0,65.0,2.25,13.5,65.0,53.87,40.53
2017,11,15,10,0,0.0,124.0,2.3,14.0,124.0,109.04,86.81
2017,11,15,10,15,225.0,151.5,2.35,14.0,264.5,400.89,332.51
2017,11,15,10,30,450.0,179.0,2.4,14.0,405.0,663.09,536.53
2017,11,15,10,45,283.5,209.5,2.45,14.5,353.5,515.94,417.71
2017,11,15,11,0,117.0,240.0,2.5,15.0,302.0,373.16,301.6
2017,11,15,11,15,58.5,143.0,2.55,15.0,174.0,186.99,151.9
2017,11,15,11,30,0.0,46.0,2.6,15.0,46.0,38.11,26.54
2017,11,15,11,45,0.0,69.5,2.7,15.5,69.5,57.69,42.98
2017,11,15,12,0,0.0,93.0,2.8,16.0,93.0,77.49,59.39
2017,11,15,12,15,31.5,164.0,2.95,16.0,181.5,176.72,142.2
2017,11,15,12,30,63.0,235.0,3.1,16.0,270.0,271.59,219.31
2017,11,15,12,45,50.5,223.5,3.3,16.5,251.0,245.98,197.89
2017,11,15,13,0,38.0,212.0,3.5,17.0,232.0,221.84,177.97
2017,11,15,13,15,29.5,198.5,3.6,16.5,213.5,199.64,160.29
2017,11,15,13,30,21.0,185.0,3.7,16.0,195.0,171.15,137.32
2017,11,15,13,45,165.0,181.0,3.8,16.0,254.5,253.44,205.4
2017,11,15,14,0,309.0,177.0,3.9,16.0,314.0,310.54,249.96
2017,11,15,14,15,178.5,166.0,3.85,16.0,244.0,221.35,176.9
2017,11,15,14,30,48.0,155.0,3.8,16.0,174.0,149.49,119.13
2017,11,15,14,45,43.5,140.0,3.8,16.0,156.0,130.62,103.37
2017,11,15,15,0,39.0,125.0,3.8,16.0,138.0,112.54,88.15
2017,11,15,15,15,33.0,108.5,3.75,15.5,118.0,93.84,72.65
2017,11,15,15,30,27.0,92.0,3.7,15.0,98.0,76.22,58.11
2017,11,15,15,45,17.0,74.0,3.65,15.0,78.0,59.14,44.15
2017,11,15,16,0,7.0,56.0,3.6,15.0,58.0,44.38,33.23
2017,11,15,16,15,3.5,38.5,3.65,15.0,39.5,30.95,20.75
2017,11,15,16,30,0.0,21.0,3.7,15.0,21.0,17.32,6.16
2017,11,15,16,45,0.0,10.5,3.8,15.0,10.5,8.96,0.0
2017,11,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,7,15,41.5,18.0,1.55,13.0,22.5,67.09,17.32
2017,11,16,7,30,83.0,36.0,1.6,13.0,45.0,136.19,105.28
2017,11,16,7,45,109.0,53.5,1.65,13.0,71.0,181.7,148.47
2017,11,16,8,0,135.0,71.0,1.7,13.0,97.0,227.55,189.23
2017,11,16,8,15,149.5,88.5,1.75,13.0,124.0,247.11,207.28
2017,11,16,8,30,164.0,106.0,1.8,13.0,151.0,282.85,237.68
2017,11,16,8,45,173.0,122.5,1.85,13.0,176.5,311.9,261.68
2017,11,16,9,0,182.0,139.0,1.9,13.0,202.0,340.54,284.8
2017,11,16,9,15,91.0,85.0,1.9,13.0,116.5,180.54,151.05
2017,11,16,9,30,0.0,31.0,1.9,13.0,31.0,25.59,16.37
2017,11,16,9,45,2.5,94.0,1.95,13.0,95.5,82.32,64.92
2017,11,16,10,0,5.0,157.0,2.0,13.0,160.0,149.15,120.85
2017,11,16,10,15,2.5,121.5,2.0,13.0,123.0,108.06,86.15
2017,11,16,10,30,0.0,86.0,2.0,13.0,86.0,71.49,55.23
2017,11,16,10,45,0.0,121.0,2.05,13.0,121.0,103.98,82.52
2017,11,16,11,0,0.0,156.0,2.1,13.0,156.0,137.65,110.41
2017,11,16,11,15,16.5,187.5,2.1,13.0,196.5,183.27,148.55
2017,11,16,11,30,33.0,219.0,2.1,13.0,237.0,245.56,199.57
2017,11,16,11,45,33.0,220.0,2.15,13.5,238.0,243.38,197.15
2017,11,16,12,0,33.0,221.0,2.2,14.0,239.0,241.23,195.01
2017,11,16,12,15,16.5,144.5,2.2,14.0,153.5,136.89,109.55
2017,11,16,12,30,0.0,68.0,2.2,14.0,68.0,56.43,42.15
2017,11,16,12,45,0.0,73.5,2.25,14.0,73.5,61.01,46.12
2017,11,16,13,0,0.0,79.0,2.3,14.0,79.0,65.6,50.02
2017,11,16,13,15,4.0,124.0,2.3,14.0,126.0,107.12,84.98
2017,11,16,13,30,8.0,169.0,2.3,14.0,173.0,149.36,120.16
2017,11,16,13,45,4.0,108.0,2.35,14.0,110.0,92.48,72.81
2017,11,16,14,0,0.0,47.0,2.4,14.0,47.0,38.88,27.62
2017,11,16,14,15,63.5,104.5,2.4,14.0,129.0,120.03,95.74
2017,11,16,14,30,127.0,162.0,2.4,14.0,211.0,187.13,149.67
2017,11,16,14,45,119.5,146.5,2.4,14.0,188.5,160.98,127.02
2017,11,16,15,0,112.0,131.0,2.4,14.0,166.0,135.95,105.51
2017,11,16,15,15,102.5,113.5,2.3,13.5,142.0,110.19,83.84
2017,11,16,15,30,93.0,96.0,2.2,13.0,118.0,85.98,64.04
2017,11,16,15,45,78.5,77.5,2.15,13.0,93.5,62.52,46.04
2017,11,16,16,0,64.0,59.0,2.1,13.0,69.0,45.26,34.25
2017,11,16,16,15,34.5,42.0,1.95,13.0,47.0,33.15,22.77
2017,11,16,16,30,5.0,25.0,1.8,13.0,25.0,20.2,7.66
2017,11,16,16,45,2.5,12.5,1.7,13.0,12.5,10.67,0.0
2017,11,16,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,7,15,229.0,14.0,2.0,10.5,37.0,208.51,38.01
2017,11,17,7,30,458.0,28.0,2.0,11.0,74.0,417.96,326.64
2017,11,17,7,45,550.5,34.5,2.05,11.5,117.5,515.74,419.43
2017,11,17,8,0,643.0,41.0,2.1,12.0,161.0,617.53,503.56
2017,11,17,8,15,696.0,45.5,2.15,12.0,205.0,686.4,559.45
2017,11,17,8,30,749.0,50.0,2.2,12.0,249.0,755.3,612.92
2017,11,17,8,45,785.5,52.5,2.25,12.5,291.0,806.09,649.69
2017,11,17,9,0,822.0,55.0,2.3,13.0,333.0,855.08,683.82
2017,11,17,9,15,844.5,57.0,2.3,13.0,370.0,878.14,699.13
2017,11,17,9,30,867.0,59.0,2.3,13.0,407.0,908.06,719.19
2017,11,17,9,45,876.5,63.0,2.35,13.5,438.0,925.44,729.14
2017,11,17,10,0,886.0,67.0,2.4,14.0,469.0,939.2,736.59
2017,11,17,10,15,897.0,68.0,2.3,14.0,494.0,946.57,739.46
2017,11,17,10,30,908.0,69.0,2.2,14.0,519.0,950.2,739.83
2017,11,17,10,45,915.0,70.0,2.15,14.5,537.0,946.28,734.29
2017,11,17,11,0,922.0,71.0,2.1,15.0,555.0,938.5,726.35
2017,11,17,11,15,926.0,71.5,1.95,15.0,565.0,923.53,713.88
2017,11,17,11,30,930.0,72.0,1.8,15.0,575.0,904.82,699.03
2017,11,17,11,45,930.5,72.0,1.7,15.0,577.5,878.85,679.91
2017,11,17,12,0,931.0,72.0,1.6,15.0,580.0,849.46,658.59
2017,11,17,12,15,929.5,72.0,1.55,15.0,575.0,815.21,634.52
2017,11,17,12,30,928.0,72.0,1.5,15.0,570.0,777.91,608.3
2017,11,17,12,45,915.5,74.0,1.45,15.5,555.5,732.3,574.98
2017,11,17,13,0,903.0,76.0,1.4,16.0,541.0,684.82,538.41
2017,11,17,13,15,894.5,74.5,1.4,16.0,521.0,634.39,499.89
2017,11,17,13,30,886.0,73.0,1.4,16.0,501.0,582.4,459.08
2017,11,17,13,45,874.0,71.5,1.45,16.0,473.5,529.47,416.49
2017,11,17,14,0,862.0,70.0,1.5,16.0,446.0,472.87,369.58
2017,11,17,14,15,843.0,67.5,1.5,16.0,412.5,412.03,317.66
2017,11,17,14,30,824.0,65.0,1.5,16.0,379.0,351.88,264.79
2017,11,17,14,45,797.5,62.0,1.55,16.0,340.5,290.09,209.81
2017,11,17,15,0,771.0,59.0,1.6,16.0,302.0,230.47,156.45
2017,11,17,15,15,730.5,55.0,1.55,15.5,259.5,170.13,105.08
2017,11,17,15,30,690.0,51.0,1.5,15.0,217.0,114.29,62.49
2017,11,17,15,45,628.0,45.5,1.45,14.5,173.0,61.12,32.93
2017,11,17,16,0,566.0,40.0,1.4,14.0,129.0,35.77,25.79
2017,11,17,16,15,455.0,31.5,1.5,13.5,88.0,25.99,16.56
2017,11,17,16,30,344.0,23.0,1.6,13.0,47.0,19.15,6.36
2017,11,17,16,45,172.0,11.5,1.75,12.5,23.5,9.82,0.0
2017,11,17,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,14.5,1.9,8.0,35.5,205.42,1.62
2017,11,18,7,30,439.0,29.0,2.0,8.0,71.0,402.76,315.22
2017,11,18,7,45,530.0,36.0,2.1,8.5,114.0,499.85,411.08
2017,11,18,8,0,621.0,43.0,2.2,9.0,157.0,600.53,496.09
2017,11,18,8,15,675.5,48.0,2.15,9.5,201.0,670.95,552.67
2017,11,18,8,30,730.0,53.0,2.1,10.0,245.0,741.4,606.27
2017,11,18,8,45,763.5,57.0,2.1,10.5,286.5,791.28,642.4
2017,11,18,9,0,797.0,61.0,2.1,11.0,328.0,839.29,675.75
2017,11,18,9,15,821.5,63.5,2.05,11.5,365.0,874.67,698.34
2017,11,18,9,30,846.0,66.0,2.0,12.0,402.0,907.15,718.25
2017,11,18,9,45,865.0,67.5,2.0,12.5,434.0,929.9,731.41
2017,11,18,10,0,884.0,69.0,2.0,13.0,466.0,938.86,734.88
2017,11,18,10,15,895.0,70.0,1.95,13.0,491.5,946.22,738.18
2017,11,18,10,30,906.0,71.0,1.9,13.0,517.0,949.86,739.0
2017,11,18,10,45,913.0,72.0,1.85,13.5,534.5,945.96,733.42
2017,11,18,11,0,920.0,73.0,1.8,14.0,552.0,938.23,725.47
2017,11,18,11,15,924.0,73.5,1.75,14.0,562.5,923.33,714.15
2017,11,18,11,30,928.0,74.0,1.7,14.0,573.0,904.7,700.49
2017,11,18,11,45,927.5,74.5,1.65,14.5,575.5,878.59,680.56
2017,11,18,12,0,927.0,75.0,1.6,15.0,578.0,849.11,658.51
2017,11,18,12,15,924.5,75.0,1.5,15.0,572.5,814.24,633.43
2017,11,18,12,30,922.0,75.0,1.4,15.0,567.0,776.42,606.31
2017,11,18,12,45,916.5,74.5,1.35,15.5,553.5,733.14,574.72
2017,11,18,13,0,911.0,74.0,1.3,16.0,540.0,687.52,539.61
2017,11,18,13,15,841.5,78.5,1.25,16.0,496.5,610.09,480.68
2017,11,18,13,30,772.0,83.0,1.2,16.0,453.0,532.08,420.39
2017,11,18,13,45,694.0,96.0,1.15,16.0,415.0,463.45,365.69
2017,11,18,14,0,616.0,109.0,1.1,16.0,377.0,399.68,313.77
2017,11,18,14,15,685.0,86.0,1.05,16.0,362.5,366.81,283.7
2017,11,18,14,30,754.0,63.0,1.0,16.0,348.0,326.25,245.27
2017,11,18,14,45,716.0,63.5,0.95,16.0,312.0,268.83,194.48
2017,11,18,15,0,678.0,64.0,0.9,16.0,276.0,213.03,145.31
2017,11,18,15,15,641.5,59.0,0.85,15.5,237.0,157.74,98.47
2017,11,18,15,30,605.0,54.0,0.8,15.0,198.0,106.52,59.32
2017,11,18,15,45,532.0,49.5,0.75,14.5,157.0,58.67,32.66
2017,11,18,16,0,459.0,45.0,0.7,14.0,116.0,36.65,26.55
2017,11,18,16,15,367.5,34.0,0.8,13.5,79.0,27.93,18.16
2017,11,18,16,30,276.0,23.0,0.9,13.0,42.0,19.05,5.63
2017,11,18,16,45,138.0,11.5,1.0,13.0,21.0,9.82,0.0
2017,11,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,7,15,197.5,14.0,1.55,8.0,32.5,187.34,0.0
2017,11,19,7,30,395.0,28.0,1.5,8.0,65.0,380.29,293.38
2017,11,19,7,45,486.0,36.0,1.45,8.5,106.5,474.04,387.85
2017,11,19,8,0,577.0,44.0,1.4,9.0,148.0,573.29,470.52
2017,11,19,8,15,633.0,49.5,1.3,9.0,190.5,635.48,520.67
2017,11,19,8,30,689.0,55.0,1.2,9.0,233.0,706.86,574.91
2017,11,19,8,45,725.5,58.5,1.15,9.5,274.0,758.01,610.93
2017,11,19,9,0,762.0,62.0,1.1,10.0,315.0,807.45,644.14
2017,11,19,9,15,786.5,65.0,0.95,10.5,351.5,843.04,664.58
2017,11,19,9,30,811.0,68.0,0.8,11.0,388.0,875.88,682.1
2017,11,19,9,45,801.5,77.5,0.7,12.0,414.0,882.12,680.38
2017,11,19,10,0,792.0,87.0,0.6,13.0,440.0,884.4,676.26
2017,11,19,10,15,805.0,88.5,0.75,13.5,465.0,894.54,683.78
2017,11,19,10,30,818.0,90.0,0.9,14.0,490.0,901.07,688.69
2017,11,19,10,45,827.5,91.0,1.1,14.5,507.5,900.05,689.34
2017,11,19,11,0,837.0,92.0,1.3,15.0,525.0,895.34,687.36
2017,11,19,11,15,675.0,135.5,1.2,15.0,489.0,789.62,612.5
2017,11,19,11,30,513.0,179.0,1.1,15.0,453.0,670.82,526.2
2017,11,19,11,45,501.5,186.0,1.05,15.0,455.0,651.19,511.95
2017,11,19,12,0,490.0,193.0,1.0,15.0,457.0,629.92,495.37
2017,11,19,12,15,665.5,142.5,0.9,15.0,498.0,698.71,546.62
2017,11,19,12,30,841.0,92.0,0.8,15.0,539.0,741.74,575.91
2017,11,19,12,45,738.0,111.0,0.75,15.0,496.5,656.39,512.73
2017,11,19,13,0,635.0,130.0,0.7,15.0,454.0,573.02,450.39
2017,11,19,13,15,618.0,131.0,0.75,15.0,436.0,530.0,418.39
2017,11,19,13,30,601.0,132.0,0.8,15.0,418.0,486.75,384.84
2017,11,19,13,45,568.5,130.0,0.9,15.5,388.5,432.89,341.96
2017,11,19,14,0,536.0,128.0,1.0,16.0,359.0,376.53,296.17
2017,11,19,14,15,544.0,115.0,1.05,15.5,334.5,338.15,263.7
2017,11,19,14,30,552.0,102.0,1.1,15.0,310.0,293.54,224.83
2017,11,19,14,45,522.5,97.0,1.15,15.0,277.5,243.99,181.47
2017,11,19,15,0,493.0,92.0,1.2,15.0,245.0,194.16,137.96
2017,11,19,15,15,462.0,82.0,1.1,14.5,209.5,146.6,97.69
2017,11,19,15,30,431.0,72.0,1.0,14.0,174.0,102.71,63.57
2017,11,19,15,45,387.5,60.0,0.95,14.0,137.5,60.61,37.3
2017,11,19,16,0,344.0,48.0,0.9,14.0,101.0,38.81,28.4
2017,11,19,16,15,264.5,35.5,0.9,13.5,68.0,27.5,17.71
2017,11,19,16,30,185.0,23.0,0.9,13.0,35.0,17.94,4.27
2017,11,19,16,45,92.5,11.5,0.9,13.0,17.5,9.82,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
