Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,7,15,21.0,15.5,1.75,13.0,17.0,37.82,0.0
2017,11,20,7,30,42.0,31.0,1.8,13.0,34.0,83.82,59.53
2017,11,20,7,45,67.0,48.0,1.85,13.5,57.5,126.16,100.84
2017,11,20,8,0,92.0,65.0,1.9,14.0,81.0,168.43,138.47
2017,11,20,8,15,106.0,82.5,1.85,14.0,106.0,202.85,168.64
2017,11,20,8,30,120.0,100.0,1.8,14.0,131.0,237.2,198.03
2017,11,20,8,45,126.5,117.0,1.8,14.0,154.5,263.98,220.32
2017,11,20,9,0,133.0,134.0,1.8,14.0,178.0,290.35,241.78
2017,11,20,9,15,73.5,138.5,1.75,14.0,163.5,218.78,180.99
2017,11,20,9,30,14.0,143.0,1.7,14.0,149.0,148.83,120.7
2017,11,20,9,45,7.0,105.5,1.65,14.5,108.5,98.51,78.23
2017,11,20,10,0,0.0,68.0,1.6,15.0,68.0,56.38,42.3
2017,11,20,10,15,0.0,110.5,1.6,15.0,110.5,95.24,74.9
2017,11,20,10,30,0.0,153.0,1.6,15.0,153.0,137.55,109.78
2017,11,20,10,45,0.0,137.0,1.6,15.5,137.0,120.08,94.97
2017,11,20,11,0,0.0,121.0,1.6,16.0,121.0,103.88,81.36
2017,11,20,11,15,1.0,145.0,1.6,16.0,145.5,127.49,100.81
2017,11,20,11,30,2.0,169.0,1.6,16.0,170.0,151.36,120.25
2017,11,20,11,45,2.5,170.5,1.65,16.0,172.0,152.45,121.07
2017,11,20,12,0,3.0,172.0,1.7,16.0,174.0,153.58,122.01
2017,11,20,12,15,32.0,199.0,1.7,16.0,216.0,214.72,172.45
2017,11,20,12,30,61.0,226.0,1.7,16.0,258.0,262.17,210.87
2017,11,20,12,45,64.0,222.0,1.75,16.5,255.0,255.48,205.05
2017,11,20,13,0,67.0,218.0,1.8,17.0,252.0,248.55,199.23
2017,11,20,13,15,35.0,188.5,1.75,17.0,206.5,194.28,155.19
2017,11,20,13,30,3.0,159.0,1.7,17.0,161.0,137.91,109.14
2017,11,20,13,45,1.5,99.0,1.65,17.0,100.0,83.5,64.51
2017,11,20,14,0,0.0,39.0,1.6,17.0,39.0,32.23,21.68
2017,11,20,14,15,0.0,36.0,1.45,17.0,36.0,29.74,19.64
2017,11,20,14,30,0.0,33.0,1.3,17.0,33.0,27.24,17.56
2017,11,20,14,45,0.0,29.5,1.2,17.0,29.5,24.33,15.12
2017,11,20,15,0,0.0,26.0,1.1,17.0,26.0,21.43,12.66
2017,11,20,15,15,0.0,22.0,1.0,16.5,22.0,18.12,9.85
2017,11,20,15,30,0.0,18.0,0.9,16.0,18.0,14.81,7.01
2017,11,20,15,45,0.0,14.0,0.85,16.0,14.0,11.51,4.12
2017,11,20,16,0,0.0,10.0,0.8,16.0,10.0,8.21,1.52
2017,11,20,16,15,0.0,6.5,0.8,16.0,6.5,5.33,0.0
2017,11,20,16,30,0.0,3.0,0.8,16.0,3.0,2.46,0.0
2017,11,20,16,45,0.0,1.5,0.85,16.0,1.5,1.28,0.0
2017,11,20,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,7,15,162.5,13.5,2.15,12.0,27.5,158.71,0.0
2017,11,21,7,30,325.0,27.0,2.2,12.0,55.0,325.92,240.84
2017,11,21,7,45,417.0,35.5,2.25,12.5,93.0,418.07,339.79
2017,11,21,8,0,509.0,44.0,2.3,13.0,131.0,516.2,423.41
2017,11,21,8,15,566.5,49.5,2.25,13.0,171.5,585.19,480.55
2017,11,21,8,30,624.0,55.0,2.2,13.0,212.0,655.23,535.91
2017,11,21,8,45,661.0,59.0,2.2,13.5,251.0,698.8,568.26
2017,11,21,9,0,698.0,63.0,2.2,14.0,290.0,748.2,603.69
2017,11,21,9,15,526.0,102.5,2.1,14.0,284.5,654.36,531.96
2017,11,21,9,30,354.0,142.0,2.0,14.0,279.0,519.01,426.3
2017,11,21,9,45,446.5,136.5,1.95,14.5,323.0,618.8,503.35
2017,11,21,10,0,539.0,131.0,1.9,15.0,367.0,696.36,558.75
2017,11,21,10,15,669.0,106.0,1.8,15.0,416.0,793.47,627.01
2017,11,21,10,30,799.0,81.0,1.7,15.0,465.0,870.28,678.39
2017,11,21,10,45,809.0,82.0,1.65,15.5,483.0,870.1,674.74
2017,11,21,11,0,819.0,83.0,1.6,16.0,501.0,866.33,669.63
2017,11,21,11,15,824.0,83.5,1.5,16.0,511.0,853.85,659.32
2017,11,21,11,30,829.0,84.0,1.4,16.0,521.0,837.91,646.85
2017,11,21,11,45,831.5,83.5,1.35,16.5,524.0,815.23,629.31
2017,11,21,12,0,834.0,83.0,1.3,17.0,527.0,789.34,609.76
2017,11,21,12,15,832.5,83.0,1.25,17.0,522.5,757.81,587.5
2017,11,21,12,30,831.0,83.0,1.2,17.0,518.0,723.52,563.33
2017,11,21,12,45,829.5,81.0,1.15,17.5,507.0,684.36,534.33
2017,11,21,13,0,828.0,79.0,1.1,18.0,496.0,642.82,501.91
2017,11,21,13,15,764.0,89.0,1.0,18.0,462.5,573.96,448.98
2017,11,21,13,30,700.0,99.0,0.9,18.0,429.0,509.44,398.61
2017,11,21,13,45,554.5,125.0,0.85,18.5,377.5,421.44,329.3
2017,11,21,14,0,409.0,151.0,0.8,19.0,326.0,340.89,265.52
2017,11,21,14,15,464.0,129.0,0.75,19.0,312.5,315.4,243.01
2017,11,21,14,30,519.0,107.0,0.7,19.0,299.0,283.44,213.52
2017,11,21,14,45,496.5,99.0,0.65,19.0,267.5,235.56,172.14
2017,11,21,15,0,474.0,91.0,0.6,19.0,236.0,189.9,132.64
2017,11,21,15,15,444.0,81.0,0.6,18.5,201.5,143.72,94.35
2017,11,21,15,30,414.0,71.0,0.6,18.0,167.0,101.08,61.71
2017,11,21,15,45,372.5,59.0,0.6,18.0,132.0,60.12,36.22
2017,11,21,16,0,331.0,47.0,0.6,18.0,97.0,36.16,25.57
2017,11,21,16,15,252.0,34.5,0.65,17.5,64.5,26.73,16.58
2017,11,21,16,30,173.0,22.0,0.7,17.0,32.0,17.16,2.19
2017,11,21,16,45,86.5,11.0,0.8,16.5,16.0,9.39,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,7,15,156.0,14.0,2.0,12.5,26.5,121.96,0.0
2017,11,22,7,30,312.0,28.0,2.0,13.0,53.0,315.72,226.64
2017,11,22,7,45,410.5,36.5,2.05,13.5,92.5,413.64,333.78
2017,11,22,8,0,509.0,45.0,2.1,14.0,132.0,516.75,421.15
2017,11,22,8,15,568.5,51.5,2.0,14.0,173.0,588.87,480.16
2017,11,22,8,30,628.0,58.0,1.9,14.0,214.0,662.1,537.15
2017,11,22,8,45,484.5,87.5,1.85,14.5,220.5,578.13,472.63
2017,11,22,9,0,341.0,117.0,1.8,15.0,227.0,493.43,405.3
2017,11,22,9,15,360.0,126.5,1.65,15.0,254.5,524.96,429.56
2017,11,22,9,30,379.0,136.0,1.5,15.0,282.0,555.32,451.32
2017,11,22,9,45,287.0,161.5,1.4,15.5,277.0,480.31,389.72
2017,11,22,10,0,195.0,187.0,1.3,16.0,272.0,404.03,327.22
2017,11,22,10,15,133.0,195.5,1.25,16.5,255.0,351.87,283.96
2017,11,22,10,30,71.0,204.0,1.2,17.0,238.0,280.68,225.4
2017,11,22,10,45,70.0,212.5,1.2,17.5,247.0,285.72,228.9
2017,11,22,11,0,69.0,221.0,1.2,18.0,256.0,290.63,231.9
2017,11,22,11,15,164.5,224.5,1.15,18.0,310.5,392.69,313.23
2017,11,22,11,30,260.0,228.0,1.1,18.0,365.0,489.72,387.19
2017,11,22,11,45,211.0,234.0,1.05,18.5,345.5,427.39,337.44
2017,11,22,12,0,162.0,240.0,1.0,19.0,326.0,384.87,303.4
2017,11,22,12,15,91.5,219.0,0.95,19.0,267.5,283.13,223.92
2017,11,22,12,30,21.0,198.0,0.9,19.0,209.0,191.11,150.3
2017,11,22,12,45,10.5,103.0,0.85,19.5,108.5,93.69,71.97
2017,11,22,13,0,0.0,8.0,0.8,20.0,8.0,6.6,0.0
2017,11,22,13,15,42.5,105.0,0.7,20.0,125.0,118.56,93.17
2017,11,22,13,30,85.0,202.0,0.6,20.0,242.0,232.99,184.05
2017,11,22,13,45,42.5,124.0,0.55,20.0,144.0,130.91,102.04
2017,11,22,14,0,0.0,46.0,0.5,20.0,46.0,38.05,26.19
2017,11,22,14,15,200.0,86.0,0.45,19.5,160.0,162.7,126.78
2017,11,22,14,30,400.0,126.0,0.4,19.0,274.0,260.27,198.0
2017,11,22,14,45,378.0,116.5,0.4,19.0,244.5,217.78,161.12
2017,11,22,15,0,356.0,107.0,0.4,19.0,215.0,177.6,127.02
2017,11,22,15,15,333.0,94.0,0.45,18.5,183.5,136.85,93.48
2017,11,22,15,30,310.0,81.0,0.5,18.0,152.0,98.97,64.17
2017,11,22,15,45,275.0,66.0,0.6,18.0,119.0,62.05,39.85
2017,11,22,16,0,240.0,51.0,0.7,18.0,86.0,38.73,27.74
2017,11,22,16,15,175.0,36.5,0.75,17.5,57.0,28.0,17.54
2017,11,22,16,30,110.0,22.0,0.8,17.0,28.0,17.04,1.31
2017,11,22,16,45,55.0,11.0,0.85,17.0,14.0,9.39,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,28.0,14.0,0.85,14.0,16.0,31.65,0.0
2017,11,23,7,30,56.0,28.0,0.8,14.0,32.0,89.53,58.9
2017,11,23,7,45,89.5,44.5,0.75,14.5,57.0,139.67,110.86
2017,11,23,8,0,123.0,61.0,0.7,15.0,82.0,204.65,166.87
2017,11,23,8,15,139.5,78.5,0.7,15.0,108.5,226.3,186.58
2017,11,23,8,30,156.0,96.0,0.7,15.0,135.0,263.75,218.16
2017,11,23,8,45,166.5,112.5,0.75,15.5,160.0,294.14,242.67
2017,11,23,9,0,177.0,129.0,0.8,16.0,185.0,324.18,266.22
2017,11,23,9,15,184.5,143.5,0.9,16.5,208.0,348.0,284.44
2017,11,23,9,30,192.0,158.0,1.0,17.0,231.0,371.29,301.91
2017,11,23,9,45,96.0,143.5,1.1,17.5,180.0,257.58,208.91
2017,11,23,10,0,0.0,129.0,1.2,18.0,129.0,115.77,90.63
2017,11,23,10,15,0.0,132.5,1.2,18.0,132.5,118.01,92.64
2017,11,23,10,30,0.0,136.0,1.2,18.0,136.0,120.44,94.49
2017,11,23,10,45,0.0,143.5,1.25,18.5,143.5,127.08,99.6
2017,11,23,11,0,0.0,151.0,1.3,19.0,151.0,133.75,104.7
2017,11,23,11,15,0.0,154.0,1.35,19.0,154.0,135.92,106.37
2017,11,23,11,30,0.0,157.0,1.4,19.0,157.0,138.16,108.13
2017,11,23,11,45,0.0,157.5,1.45,19.5,157.5,138.02,107.78
2017,11,23,12,0,0.0,158.0,1.5,20.0,158.0,137.96,107.52
2017,11,23,12,15,0.0,156.5,1.5,20.0,156.5,136.05,106.0
2017,11,23,12,30,0.0,155.0,1.5,20.0,155.0,134.22,104.58
2017,11,23,12,45,0.0,127.0,1.55,20.0,127.0,107.99,83.41
2017,11,23,13,0,0.0,99.0,1.6,20.0,99.0,82.84,63.0
2017,11,23,13,15,0.0,95.0,1.6,20.0,95.0,79.33,60.22
2017,11,23,13,30,0.0,91.0,1.6,20.0,91.0,75.85,57.45
2017,11,23,13,45,0.0,85.5,1.6,20.0,85.5,71.12,53.64
2017,11,23,14,0,0.0,80.0,1.6,20.0,80.0,66.44,49.86
2017,11,23,14,15,0.0,74.5,1.55,19.5,74.5,61.8,46.19
2017,11,23,14,30,0.0,69.0,1.5,19.0,69.0,57.2,42.53
2017,11,23,14,45,0.0,61.5,1.45,19.0,61.5,50.94,37.34
2017,11,23,15,0,0.0,54.0,1.4,19.0,54.0,44.69,32.11
2017,11,23,15,15,0.0,46.0,1.3,18.5,46.0,38.03,26.54
2017,11,23,15,30,0.0,38.0,1.2,18.0,38.0,31.38,20.89
2017,11,23,15,45,0.0,29.5,1.15,18.0,29.5,24.33,14.79
2017,11,23,16,0,0.0,21.0,1.1,18.0,21.0,17.3,9.3
2017,11,23,16,15,0.0,14.0,1.2,17.5,14.0,11.51,3.86
2017,11,23,16,30,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2017,11,23,16,45,0.0,3.5,1.4,16.5,3.5,2.99,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,7,15,184.5,11.5,2.45,13.0,25.5,139.3,0.0
2017,11,24,7,30,369.0,23.0,2.5,13.0,51.0,337.07,225.28
2017,11,24,7,45,465.5,30.5,2.55,13.5,90.0,438.11,351.45
2017,11,24,8,0,562.0,38.0,2.6,14.0,129.0,540.28,439.72
2017,11,24,8,15,619.5,42.5,2.45,14.0,170.0,610.17,497.65
2017,11,24,8,30,677.0,47.0,2.3,14.0,211.0,680.52,552.86
2017,11,24,8,45,713.0,51.0,2.15,14.5,250.5,731.17,589.52
2017,11,24,9,0,749.0,55.0,2.0,15.0,290.0,780.37,623.22
2017,11,24,9,15,774.0,57.5,1.9,15.0,325.5,815.48,646.84
2017,11,24,9,30,799.0,60.0,1.8,15.0,361.0,848.01,667.89
2017,11,24,9,45,805.0,65.0,1.7,15.5,389.5,863.4,675.05
2017,11,24,10,0,811.0,70.0,1.6,16.0,418.0,875.36,679.74
2017,11,24,10,15,824.0,71.0,1.55,16.0,442.5,885.01,684.67
2017,11,24,10,30,837.0,72.0,1.5,16.0,467.0,891.12,687.2
2017,11,24,10,45,846.5,73.0,1.5,16.5,484.5,890.37,684.53
2017,11,24,11,0,856.0,74.0,1.5,17.0,502.0,876.48,673.1
2017,11,24,11,15,582.5,145.5,1.45,17.5,440.0,715.86,558.65
2017,11,24,11,30,309.0,217.0,1.4,18.0,378.0,519.29,409.63
2017,11,24,11,45,591.5,145.5,1.35,18.5,454.5,688.36,539.0
2017,11,24,12,0,874.0,74.0,1.3,19.0,531.0,801.94,615.82
2017,11,24,12,15,872.5,73.5,1.3,19.0,526.5,769.61,592.14
2017,11,24,12,30,871.0,73.0,1.3,19.0,522.0,734.46,568.11
2017,11,24,12,45,877.0,69.0,1.35,19.5,512.0,697.83,542.35
2017,11,24,13,0,883.0,65.0,1.4,20.0,502.0,658.14,512.65
2017,11,24,13,15,588.0,127.5,1.4,20.0,414.0,508.74,398.97
2017,11,24,13,30,293.0,190.0,1.4,20.0,326.0,356.72,281.3
2017,11,24,13,45,374.0,165.0,1.45,20.0,328.0,354.64,279.79
2017,11,24,14,0,455.0,140.0,1.5,20.0,330.0,352.57,275.98
2017,11,24,14,15,448.5,129.5,1.45,20.0,304.5,310.79,240.52
2017,11,24,14,30,442.0,119.0,1.4,20.0,279.0,269.22,204.65
2017,11,24,14,45,430.5,107.0,1.35,20.0,250.0,225.26,166.4
2017,11,24,15,0,419.0,95.0,1.3,20.0,221.0,182.43,128.97
2017,11,24,15,15,397.5,83.0,1.25,19.0,188.5,139.23,92.86
2017,11,24,15,30,376.0,71.0,1.2,18.0,156.0,98.66,61.21
2017,11,24,15,45,338.5,58.5,1.2,17.5,123.0,59.77,36.23
2017,11,24,16,0,301.0,46.0,1.2,17.0,90.0,35.32,24.86
2017,11,24,16,15,232.5,33.0,1.2,16.5,59.5,25.55,15.42
2017,11,24,16,30,164.0,20.0,1.2,16.0,29.0,15.62,0.0
2017,11,24,16,45,82.0,10.0,1.3,16.0,14.5,8.54,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,25,7,15,35.5,13.0,2.65,12.0,15.5,35.95,0.0
2017,11,25,7,30,71.0,26.0,2.7,12.0,31.0,109.65,67.05
2017,11,25,7,45,101.0,42.5,2.8,12.5,55.5,161.69,129.26
2017,11,25,8,0,131.0,59.0,2.9,13.0,80.0,208.85,172.64
2017,11,25,8,15,147.0,76.0,2.85,13.5,106.0,246.05,205.51
2017,11,25,8,30,163.0,93.0,2.8,14.0,132.0,283.17,237.23
2017,11,25,8,45,171.0,109.5,2.75,14.5,157.0,294.37,246.82
2017,11,25,9,0,179.0,126.0,2.7,15.0,182.0,322.3,269.27
2017,11,25,9,15,186.5,140.5,2.55,15.5,204.5,346.2,287.71
2017,11,25,9,30,194.0,155.0,2.4,16.0,227.0,369.56,305.23
2017,11,25,9,45,370.0,139.5,2.25,16.5,292.0,549.64,448.4
2017,11,25,10,0,546.0,124.0,2.1,17.0,357.0,691.82,553.65
2017,11,25,10,15,539.0,134.5,2.05,17.5,375.5,694.49,552.21
2017,11,25,10,30,532.0,145.0,2.0,18.0,394.0,694.59,550.16
2017,11,25,10,45,381.5,181.5,1.95,18.5,363.5,571.35,454.67
2017,11,25,11,0,231.0,218.0,1.9,19.0,333.0,452.55,360.68
2017,11,25,11,15,230.5,223.0,1.95,19.0,339.5,450.03,359.12
2017,11,25,11,30,230.0,228.0,2.0,19.0,346.0,446.71,356.25
2017,11,25,11,45,178.5,231.5,2.05,19.0,323.5,398.24,317.6
2017,11,25,12,0,127.0,235.0,2.1,19.0,301.0,351.99,280.55
2017,11,25,12,15,126.5,233.0,2.15,19.0,298.5,341.62,272.59
2017,11,25,12,30,126.0,231.0,2.2,19.0,296.0,331.02,264.26
2017,11,25,12,45,130.0,225.5,2.25,19.0,291.0,319.54,255.33
2017,11,25,13,0,134.0,220.0,2.3,19.0,286.0,307.59,245.94
2017,11,25,13,15,228.5,202.0,2.2,19.0,309.5,337.21,270.19
2017,11,25,13,30,323.0,184.0,2.1,19.0,333.0,367.81,293.74
2017,11,25,13,45,182.0,175.5,2.05,19.0,258.5,259.2,206.54
2017,11,25,14,0,41.0,167.0,2.0,19.0,184.0,167.74,132.82
2017,11,25,14,15,233.5,143.5,1.85,18.5,229.0,231.11,182.4
2017,11,25,14,30,426.0,120.0,1.7,18.0,274.0,265.08,204.01
2017,11,25,14,45,405.5,110.5,1.55,18.0,244.5,221.69,165.79
2017,11,25,15,0,385.0,101.0,1.4,18.0,215.0,180.41,129.71
2017,11,25,15,15,361.5,88.5,1.3,17.5,183.5,138.38,94.3
2017,11,25,15,30,338.0,76.0,1.2,17.0,152.0,99.23,63.46
2017,11,25,15,45,301.0,62.0,1.2,16.5,119.0,61.35,38.43
2017,11,25,16,0,264.0,48.0,1.2,16.0,86.0,36.65,26.1
2017,11,25,16,15,194.5,34.0,1.2,16.0,56.5,26.2,15.91
2017,11,25,16,30,125.0,20.0,1.2,16.0,27.0,15.55,0.0
2017,11,25,16,45,62.5,10.0,1.25,16.0,13.5,8.54,0.0
2017,11,25,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,3.6,15.0,4.0,3.41,0.0
2017,11,26,7,30,0.0,8.0,3.6,15.0,8.0,6.57,0.0
2017,11,26,7,45,0.0,15.0,3.6,15.0,15.0,12.34,4.38
2017,11,26,8,0,0.0,22.0,3.6,15.0,22.0,18.12,9.56
2017,11,26,8,15,0.0,30.0,3.65,15.0,30.0,24.75,15.38
2017,11,26,8,30,0.0,38.0,3.7,15.0,38.0,31.38,21.18
2017,11,26,8,45,0.0,46.0,3.75,15.5,46.0,38.03,26.88
2017,11,26,9,0,0.0,54.0,3.8,16.0,54.0,44.69,32.51
2017,11,26,9,15,0.0,61.0,3.75,16.0,61.0,50.52,37.45
2017,11,26,9,30,0.0,68.0,3.7,16.0,68.0,56.37,42.35
2017,11,26,9,45,0.0,63.5,3.7,16.0,63.5,52.61,39.1
2017,11,26,10,0,0.0,59.0,3.7,16.0,59.0,48.86,35.87
2017,11,26,10,15,0.0,47.5,3.7,16.0,47.5,39.3,27.73
2017,11,26,10,30,0.0,36.0,3.7,16.0,36.0,29.76,19.62
2017,11,26,10,45,0.0,33.5,3.75,16.0,33.5,27.69,17.84
2017,11,26,11,0,0.0,31.0,3.8,16.0,31.0,25.63,16.07
2017,11,26,11,15,0.0,90.5,3.75,16.0,90.5,75.52,58.0
2017,11,26,11,30,0.0,150.0,3.7,16.0,150.0,131.63,104.53
2017,11,26,11,45,0.0,136.0,3.65,16.0,136.0,117.53,92.78
2017,11,26,12,0,0.0,122.0,3.6,16.0,122.0,104.05,81.62
2017,11,26,12,15,0.0,116.5,3.5,16.0,116.5,98.81,77.29
2017,11,26,12,30,0.0,111.0,3.4,16.0,111.0,93.7,73.08
2017,11,26,12,45,0.0,118.5,3.35,16.0,118.5,100.4,78.7
2017,11,26,13,0,0.0,126.0,3.3,16.0,126.0,107.09,84.32
2017,11,26,13,15,0.0,106.0,3.15,16.0,106.0,89.07,69.39
2017,11,26,13,30,0.0,86.0,3.0,16.0,86.0,71.55,54.83
2017,11,26,13,45,0.0,79.5,2.95,16.0,79.5,65.99,50.25
2017,11,26,14,0,0.0,73.0,2.9,16.0,73.0,60.55,45.76
2017,11,26,14,15,61.0,111.5,2.8,15.5,134.0,121.41,96.52
2017,11,26,14,30,122.0,150.0,2.7,15.0,195.0,177.29,141.43
2017,11,26,14,45,117.0,135.5,2.6,15.0,174.5,153.17,120.39
2017,11,26,15,0,112.0,121.0,2.5,15.0,154.0,129.82,100.11
2017,11,26,15,15,102.5,104.0,2.35,15.0,131.0,104.51,78.56
2017,11,26,15,30,93.0,87.0,2.2,15.0,108.0,80.73,58.87
2017,11,26,15,45,78.5,69.5,2.1,15.0,84.5,57.96,41.26
2017,11,26,16,0,64.0,52.0,2.0,15.0,61.0,40.13,29.18
2017,11,26,16,15,32.0,35.5,1.95,14.5,40.0,28.2,17.57
2017,11,26,16,30,0.0,19.0,1.9,14.0,19.0,15.5,0.0
2017,11,26,16,45,0.0,9.5,1.85,14.0,9.5,8.11,0.0
2017,11,26,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,7,15,66.5,14.5,1.55,10.5,19.0,58.72,0.0
2017,11,27,7,30,133.0,29.0,1.5,11.0,38.0,175.6,94.03
2017,11,27,7,45,258.5,40.5,1.5,11.5,74.5,298.43,239.06
2017,11,27,8,0,384.0,52.0,1.5,12.0,111.0,418.25,343.44
2017,11,27,8,15,456.0,60.5,1.6,12.0,151.5,500.69,412.73
2017,11,27,8,30,528.0,69.0,1.7,12.0,192.0,584.63,480.7
2017,11,27,8,45,585.5,72.5,1.85,12.0,232.0,651.05,533.24
2017,11,27,9,0,643.0,76.0,2.0,12.0,272.0,716.67,583.66
2017,11,27,9,15,675.0,80.0,2.1,12.0,308.0,758.59,614.82
2017,11,27,9,30,707.0,84.0,2.2,12.0,344.0,798.35,643.9
2017,11,27,9,45,744.5,83.0,2.3,12.5,377.0,834.01,668.3
2017,11,27,10,0,782.0,82.0,2.4,13.0,410.0,860.8,685.96
2017,11,27,10,15,796.5,83.5,2.4,13.0,435.0,872.81,693.34
2017,11,27,10,30,811.0,85.0,2.4,13.0,460.0,881.28,698.38
2017,11,27,10,45,823.5,85.5,2.45,13.5,478.5,883.05,697.91
2017,11,27,11,0,836.0,86.0,2.5,14.0,497.0,881.12,694.99
2017,11,27,11,15,841.0,86.5,2.45,14.0,507.5,868.8,685.29
2017,11,27,11,30,846.0,87.0,2.4,14.0,518.0,852.96,673.31
2017,11,27,11,45,853.0,85.0,2.4,14.5,522.0,832.31,657.24
2017,11,27,12,0,860.0,83.0,2.4,15.0,526.0,808.16,638.82
2017,11,27,12,15,858.0,83.0,2.3,15.0,521.5,775.96,615.13
2017,11,27,12,30,856.0,83.0,2.2,15.0,517.0,740.96,589.46
2017,11,27,12,45,668.0,124.5,2.15,15.0,458.5,621.87,498.84
2017,11,27,13,0,480.0,166.0,2.1,15.0,400.0,502.73,405.55
2017,11,27,13,15,658.0,120.5,2.0,15.0,428.5,544.98,438.79
2017,11,27,13,30,836.0,75.0,1.9,15.0,457.0,560.79,448.93
2017,11,27,13,45,823.5,73.0,1.85,15.0,431.0,507.54,404.46
2017,11,27,14,0,811.0,71.0,1.8,15.0,405.0,453.75,358.79
2017,11,27,14,15,790.0,68.5,1.75,15.0,373.5,395.73,308.59
2017,11,27,14,30,769.0,66.0,1.7,15.0,342.0,338.65,257.88
2017,11,27,14,45,742.0,62.5,1.7,15.0,305.5,280.1,205.32
2017,11,27,15,0,715.0,59.0,1.7,15.0,269.0,223.79,154.5
2017,11,27,15,15,671.0,54.5,1.6,14.5,228.5,166.22,105.06
2017,11,27,15,30,627.0,50.0,1.5,14.0,188.0,113.54,63.85
2017,11,27,15,45,560.5,43.5,1.4,13.5,147.5,60.65,31.27
2017,11,27,16,0,494.0,37.0,1.3,13.0,107.0,30.34,20.9
2017,11,27,16,15,375.0,28.0,1.35,12.5,70.0,23.05,13.42
2017,11,27,16,30,256.0,19.0,1.4,12.0,33.0,15.74,0.0
2017,11,27,16,45,128.0,9.5,1.5,12.0,16.5,8.11,0.0
2017,11,27,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,7,15,142.5,11.0,1.6,9.5,20.0,108.46,0.0
2017,11,28,7,30,285.0,22.0,1.6,10.0,40.0,274.81,132.96
2017,11,28,7,45,393.5,30.5,1.65,10.5,77.0,389.54,309.98
2017,11,28,8,0,502.0,39.0,1.7,11.0,114.0,498.53,406.99
2017,11,28,8,15,566.0,44.5,1.8,11.0,154.5,571.87,469.47
2017,11,28,8,30,630.0,50.0,1.9,11.0,195.0,639.6,524.96
2017,11,28,8,45,673.0,53.5,2.05,11.5,234.0,694.97,568.19
2017,11,28,9,0,716.0,57.0,2.2,12.0,273.0,749.12,608.9
2017,11,28,9,15,743.5,60.0,2.25,12.5,308.5,786.87,635.46
2017,11,28,9,30,771.0,63.0,2.3,13.0,344.0,822.2,659.57
2017,11,28,9,45,785.5,66.5,2.35,13.5,373.5,843.39,672.92
2017,11,28,10,0,800.0,70.0,2.4,14.0,403.0,861.39,683.89
2017,11,28,10,15,813.5,71.5,2.4,14.0,427.5,872.45,690.66
2017,11,28,10,30,827.0,73.0,2.4,14.0,452.0,880.01,695.05
2017,11,28,10,45,834.0,74.5,2.4,14.5,469.5,878.02,691.47
2017,11,28,11,0,841.0,76.0,2.4,15.0,487.0,872.46,685.6
2017,11,28,11,15,845.5,77.0,2.4,15.0,497.5,860.46,676.62
2017,11,28,11,30,850.0,78.0,2.4,15.0,508.0,844.95,665.32
2017,11,28,11,45,849.0,78.5,2.45,15.0,510.5,820.78,648.34
2017,11,28,12,0,848.0,79.0,2.5,15.0,513.0,793.51,629.19
2017,11,28,12,15,633.5,133.5,2.5,15.0,456.5,663.08,532.54
2017,11,28,12,30,419.0,188.0,2.5,15.0,400.0,529.05,427.48
2017,11,28,12,45,611.0,137.0,2.55,15.0,437.5,595.16,481.37
2017,11,28,13,0,803.0,86.0,2.6,15.0,475.0,634.63,512.26
2017,11,28,13,15,792.5,84.5,2.6,15.0,456.5,587.61,474.21
2017,11,28,13,30,782.0,83.0,2.6,15.0,438.0,539.44,434.95
2017,11,28,13,45,671.5,99.0,2.65,15.0,391.5,457.99,368.73
2017,11,28,14,0,561.0,115.0,2.7,15.0,345.0,383.67,307.46
2017,11,28,14,15,530.0,110.0,2.65,15.0,314.0,327.12,259.18
2017,11,28,14,30,499.0,105.0,2.6,15.0,283.0,278.1,216.14
2017,11,28,14,45,466.0,99.5,2.55,15.0,251.5,230.88,174.28
2017,11,28,15,0,433.0,94.0,2.5,15.0,220.0,186.95,135.39
2017,11,28,15,15,400.5,83.5,2.35,14.5,186.5,142.36,97.28
2017,11,28,15,30,368.0,73.0,2.2,14.0,153.0,101.62,64.86
2017,11,28,15,45,318.0,60.5,2.1,14.0,119.0,62.45,38.77
2017,11,28,16,0,268.0,48.0,2.0,14.0,85.0,36.7,26.28
2017,11,28,16,15,134.0,36.5,2.0,13.5,55.0,28.3,17.56
2017,11,28,16,30,0.0,25.0,2.0,13.0,25.0,19.62,0.0
2017,11,28,16,45,0.0,12.5,2.05,12.5,12.5,10.67,0.0
2017,11,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,10.0,2.15,8.5,21.0,135.82,0.0
2017,11,29,7,30,367.0,20.0,2.2,9.0,42.0,321.48,131.55
2017,11,29,7,45,476.5,27.5,2.3,9.5,81.5,439.02,348.2
2017,11,29,8,0,586.0,35.0,2.4,10.0,121.0,550.93,450.67
2017,11,29,8,15,648.5,40.0,2.45,10.0,163.5,625.85,515.13
2017,11,29,8,30,711.0,45.0,2.5,10.0,206.0,701.54,576.95
2017,11,29,8,45,751.0,48.5,2.65,10.5,247.0,755.66,619.29
2017,11,29,9,0,791.0,52.0,2.8,11.0,288.0,808.36,658.91
2017,11,29,9,15,817.5,54.5,2.75,11.5,325.0,845.5,684.28
2017,11,29,9,30,844.0,57.0,2.7,12.0,362.0,870.19,699.75
2017,11,29,9,45,860.0,60.0,2.65,12.5,393.5,892.5,713.09
2017,11,29,10,0,876.0,63.0,2.6,13.0,425.0,911.5,723.75
2017,11,29,10,15,888.5,64.0,2.55,13.0,450.5,920.93,728.82
2017,11,29,10,30,901.0,65.0,2.5,13.0,476.0,926.76,731.45
2017,11,29,10,45,908.5,66.5,2.45,13.5,494.5,924.93,727.45
2017,11,29,11,0,916.0,68.0,2.4,14.0,513.0,919.33,721.0
2017,11,29,11,15,920.5,68.5,2.3,14.0,524.0,905.97,710.15
2017,11,29,11,30,925.0,69.0,2.2,14.0,535.0,888.92,696.93
2017,11,29,11,45,925.0,70.0,2.15,14.5,538.5,865.1,678.31
2017,11,29,12,0,925.0,71.0,2.1,15.0,542.0,837.9,657.51
2017,11,29,12,15,815.0,90.0,2.05,15.0,502.5,750.75,594.88
2017,11,29,12,30,705.0,109.0,2.0,15.0,463.0,662.46,530.17
2017,11,29,12,45,810.0,88.0,2.0,15.0,486.0,678.53,543.07
2017,11,29,13,0,915.0,67.0,2.0,15.0,509.0,681.96,544.98
2017,11,29,13,15,905.5,66.0,1.95,15.0,489.5,632.31,505.4
2017,11,29,13,30,896.0,65.0,1.9,15.0,470.0,581.13,464.1
2017,11,29,13,45,882.0,64.0,1.9,15.5,443.5,526.34,418.33
2017,11,29,14,0,868.0,63.0,1.9,16.0,417.0,470.97,370.85
2017,11,29,14,15,848.0,60.5,1.8,15.5,384.5,412.23,320.46
2017,11,29,14,30,828.0,58.0,1.7,15.0,352.0,352.56,267.89
2017,11,29,14,45,799.5,55.5,1.65,15.0,314.5,291.44,212.9
2017,11,29,15,0,771.0,53.0,1.6,15.0,277.0,232.59,159.67
2017,11,29,15,15,728.5,49.0,1.5,14.5,236.0,172.52,107.78
2017,11,29,15,30,686.0,45.0,1.4,14.0,195.0,117.06,64.06
2017,11,29,15,45,616.0,40.0,1.3,14.0,152.5,64.27,32.1
2017,11,29,16,0,546.0,35.0,1.2,14.0,110.0,31.46,21.74
2017,11,29,16,15,273.0,34.5,1.25,13.5,72.0,28.64,17.78
2017,11,29,16,30,0.0,34.0,1.3,13.0,34.0,25.16,0.0
2017,11,29,16,45,0.0,17.0,1.4,12.5,17.0,14.51,0.0
2017,11,29,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.0,10.5,1.7,8.5,17.5,91.31,0.0
2017,11,30,7,30,238.0,21.0,1.7,9.0,35.0,235.0,72.89
2017,11,30,7,45,353.0,30.5,1.7,9.5,71.5,357.48,282.7
2017,11,30,8,0,468.0,40.0,1.7,10.0,108.0,471.2,386.18
2017,11,30,8,15,535.5,47.0,1.7,10.5,148.0,548.59,451.32
2017,11,30,8,30,603.0,54.0,1.7,11.0,188.0,627.82,514.5
2017,11,30,8,45,646.5,58.5,1.7,11.5,227.0,683.52,556.98
2017,11,30,9,0,690.0,63.0,1.7,12.0,266.0,738.42,597.07
2017,11,30,9,15,719.5,66.0,1.7,12.5,302.0,770.84,619.17
2017,11,30,9,30,749.0,69.0,1.7,13.0,338.0,807.93,644.05
2017,11,30,9,45,776.5,70.0,1.75,13.5,369.5,837.89,663.64
