Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,10,0,804.0,71.0,1.8,14.0,401.0,864.73,680.75
2017,11,30,10,15,817.5,72.5,1.75,14.0,426.0,875.92,686.81
2017,11,30,10,30,831.0,74.0,1.7,14.0,451.0,883.6,690.59
2017,11,30,10,45,839.5,75.5,1.65,14.5,469.0,883.1,687.47
2017,11,30,11,0,848.0,77.0,1.6,15.0,487.0,878.96,682.06
2017,11,30,11,15,853.0,77.5,1.55,15.0,497.5,866.81,672.53
2017,11,30,11,30,858.0,78.0,1.5,15.0,508.0,851.13,660.79
2017,11,30,11,45,861.0,77.5,1.5,15.5,512.0,829.05,644.15
2017,11,30,12,0,864.0,77.0,1.5,16.0,516.0,803.65,625.36
2017,11,30,12,15,862.5,77.0,1.5,16.0,511.5,772.15,603.48
2017,11,30,12,30,861.0,77.0,1.5,16.0,507.0,737.8,579.55
2017,11,30,12,45,782.0,90.0,1.5,16.5,474.0,661.45,523.11
2017,11,30,13,0,703.0,103.0,1.5,17.0,441.0,590.46,468.37
2017,11,30,13,15,604.0,123.0,1.45,17.0,406.0,515.66,410.14
2017,11,30,13,30,505.0,143.0,1.4,17.0,371.0,441.37,351.57
2017,11,30,13,45,655.0,106.0,1.4,17.0,384.0,457.62,362.6
2017,11,30,14,0,805.0,69.0,1.4,17.0,397.0,450.76,353.13
2017,11,30,14,15,714.0,75.5,1.3,17.0,349.5,373.74,289.23
2017,11,30,14,30,623.0,82.0,1.2,17.0,302.0,305.03,231.76
2017,11,30,14,45,592.0,78.5,1.2,17.0,269.5,253.14,186.29
2017,11,30,15,0,561.0,75.0,1.2,17.0,237.0,204.11,143.03
2017,11,30,15,15,522.5,68.0,1.2,16.5,201.5,153.83,100.44
2017,11,30,15,30,484.0,61.0,1.2,16.0,166.0,107.96,64.46
2017,11,30,15,45,433.0,51.0,1.3,15.5,129.5,63.49,35.86
2017,11,30,16,0,382.0,41.0,1.4,15.0,93.0,33.41,23.3
2017,11,30,16,15,191.0,34.5,1.45,14.5,60.5,26.6,15.95
2017,11,30,16,30,0.0,28.0,1.5,14.0,28.0,21.5,0.0
2017,11,30,16,45,0.0,14.0,1.55,13.5,14.0,11.95,0.0
2017,11,30,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,7,15,73.0,10.0,1.1,9.0,14.0,58.94,0.0
2017,12,1,7,30,146.0,20.0,1.0,9.0,28.0,162.54,29.62
2017,12,1,7,45,234.0,33.0,0.95,9.5,59.5,267.0,209.18
2017,12,1,8,0,322.0,46.0,0.9,10.0,91.0,358.96,295.14
2017,12,1,8,15,371.5,57.5,0.85,10.5,126.5,421.67,348.56
2017,12,1,8,30,421.0,69.0,0.8,11.0,162.0,486.16,400.61
2017,12,1,8,45,463.0,77.0,0.75,11.5,197.5,545.22,445.95
2017,12,1,9,0,505.0,85.0,0.7,12.0,233.0,600.39,486.3
2017,12,1,9,15,542.0,88.0,0.75,12.0,264.5,644.34,518.86
2017,12,1,9,30,579.0,91.0,0.8,12.0,296.0,686.42,549.38
2017,12,1,9,45,573.5,102.0,0.85,12.5,320.5,696.8,555.36
2017,12,1,10,0,568.0,113.0,0.9,13.0,345.0,704.24,559.47
2017,12,1,10,15,687.5,96.5,0.95,13.5,394.5,791.86,620.68
2017,12,1,10,30,807.0,80.0,1.0,14.0,444.0,868.6,671.59
2017,12,1,10,45,678.5,113.0,1.1,14.5,427.0,788.49,614.48
2017,12,1,11,0,550.0,146.0,1.2,15.0,410.0,690.96,545.51
2017,12,1,11,15,692.5,116.0,1.2,15.0,456.0,777.45,608.04
2017,12,1,11,30,835.0,86.0,1.2,15.0,502.0,840.98,651.04
2017,12,1,11,45,657.5,130.5,1.25,15.0,459.5,726.03,569.77
2017,12,1,12,0,480.0,175.0,1.3,15.0,417.0,602.16,478.35
2017,12,1,12,15,656.5,130.5,1.3,15.0,459.5,677.76,537.49
2017,12,1,12,30,833.0,86.0,1.3,15.0,502.0,727.78,573.64
2017,12,1,12,45,777.0,91.5,1.3,15.5,472.5,659.84,522.29
2017,12,1,13,0,721.0,97.0,1.3,16.0,443.0,595.96,473.15
2017,12,1,13,15,617.5,119.0,1.25,16.0,407.0,520.27,414.19
2017,12,1,13,30,514.0,141.0,1.2,16.0,371.0,444.88,354.79
2017,12,1,13,45,448.0,144.0,1.2,16.0,336.5,384.2,306.41
2017,12,1,14,0,382.0,147.0,1.2,16.0,302.0,328.88,261.46
2017,12,1,14,15,483.0,118.0,1.2,15.5,298.0,317.49,249.75
2017,12,1,14,30,584.0,89.0,1.2,15.0,294.0,298.83,229.73
2017,12,1,14,45,549.0,86.0,1.2,15.0,262.5,248.33,185.15
2017,12,1,15,0,514.0,83.0,1.2,15.0,231.0,201.18,143.56
2017,12,1,15,15,476.5,75.0,1.15,14.5,196.0,152.9,102.46
2017,12,1,15,30,439.0,67.0,1.1,14.0,161.0,108.98,67.67
2017,12,1,15,45,391.5,55.5,1.1,14.0,125.5,66.1,39.17
2017,12,1,16,0,344.0,44.0,1.1,14.0,90.0,35.94,25.58
2017,12,1,16,15,172.0,35.5,1.2,13.5,58.5,27.31,16.54
2017,12,1,16,30,0.0,27.0,1.3,13.0,27.0,20.83,0.0
2017,12,1,16,45,0.0,13.5,1.4,13.0,13.5,11.52,0.0
2017,12,1,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,11.5,1.4,9.0,11.5,9.82,0.0
2017,12,2,7,30,0.0,23.0,1.3,9.0,23.0,26.22,0.0
2017,12,2,7,45,96.5,36.5,1.25,9.5,49.5,152.36,117.11
2017,12,2,8,0,193.0,50.0,1.2,10.0,76.0,263.31,217.28
2017,12,2,8,15,222.5,65.5,1.15,10.0,106.0,293.39,245.98
2017,12,2,8,30,252.0,81.0,1.1,10.0,136.0,341.82,287.86
2017,12,2,8,45,272.0,95.5,1.05,10.5,165.0,380.65,319.7
2017,12,2,9,0,292.0,110.0,1.0,11.0,194.0,419.2,350.08
2017,12,2,9,15,314.5,119.5,0.95,11.0,221.0,452.04,375.81
2017,12,2,9,30,337.0,129.0,0.9,11.0,248.0,484.49,400.53
2017,12,2,9,45,330.0,145.5,0.85,11.5,270.5,498.6,408.94
2017,12,2,10,0,323.0,162.0,0.8,12.0,293.0,510.87,415.87
2017,12,2,10,15,462.5,140.5,0.7,12.0,341.0,628.71,505.2
2017,12,2,10,30,602.0,119.0,0.6,12.0,389.0,733.85,578.14
2017,12,2,10,45,506.5,148.0,0.55,12.0,381.5,664.49,525.4
2017,12,2,11,0,411.0,177.0,0.5,12.0,374.0,602.82,477.86
2017,12,2,11,15,287.0,200.0,0.4,12.0,339.0,491.7,392.31
2017,12,2,11,30,163.0,223.0,0.3,12.0,304.0,385.44,308.74
2017,12,2,11,45,337.0,194.5,0.25,12.5,363.5,505.66,403.56
2017,12,2,12,0,511.0,166.0,0.2,13.0,423.0,617.28,484.73
2017,12,2,12,15,487.0,170.5,0.15,13.0,414.0,583.18,456.96
2017,12,2,12,30,463.0,175.0,0.1,13.0,405.0,548.73,430.9
2017,12,2,12,45,441.0,175.0,0.1,13.0,390.0,510.99,402.73
2017,12,2,13,0,419.0,175.0,0.1,13.0,375.0,473.54,374.38
2017,12,2,13,15,404.5,173.5,0.05,13.0,360.5,439.73,348.11
2017,12,2,13,30,390.0,172.0,0.0,13.0,346.0,395.98,314.07
2017,12,2,13,45,458.0,146.0,0.0,13.0,339.0,391.77,309.92
2017,12,2,14,0,526.0,120.0,0.0,13.0,332.0,369.82,290.64
2017,12,2,14,15,472.0,118.0,0.05,13.0,297.5,313.65,244.7
2017,12,2,14,30,418.0,116.0,0.1,13.0,263.0,262.48,202.46
2017,12,2,14,45,389.0,109.0,0.2,13.0,234.0,219.5,165.97
2017,12,2,15,0,360.0,102.0,0.3,13.0,205.0,179.47,131.62
2017,12,2,15,15,333.0,89.5,0.45,12.5,173.5,138.29,96.99
2017,12,2,15,30,306.0,77.0,0.6,12.0,142.0,100.39,66.58
2017,12,2,15,45,268.5,62.0,0.75,12.0,110.5,63.38,40.48
2017,12,2,16,0,231.0,47.0,0.9,12.0,79.0,35.83,25.71
2017,12,2,16,15,115.5,35.0,1.0,12.0,51.0,27.15,16.48
2017,12,2,16,30,0.0,23.0,1.1,12.0,23.0,18.18,0.0
2017,12,2,16,45,0.0,11.5,1.25,12.0,11.5,9.82,0.0
2017,12,2,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,7,15,107.5,10.0,2.6,8.5,15.0,82.42,0.0
2017,12,3,7,30,215.0,20.0,2.6,9.0,30.0,211.07,0.0
2017,12,3,7,45,343.0,29.5,2.65,9.5,66.0,347.19,268.09
2017,12,3,8,0,471.0,39.0,2.7,10.0,102.0,470.12,386.1
2017,12,3,8,15,544.5,45.0,2.8,10.0,143.0,550.97,457.09
2017,12,3,8,30,618.0,51.0,2.9,10.0,184.0,633.86,526.28
2017,12,3,8,45,667.0,55.0,3.0,10.5,224.0,686.43,568.37
2017,12,3,9,0,716.0,59.0,3.1,11.0,264.0,746.63,614.59
2017,12,3,9,15,747.0,62.0,3.05,11.0,300.5,787.85,645.18
2017,12,3,9,30,778.0,65.0,3.0,11.0,337.0,826.65,673.13
2017,12,3,9,45,800.0,67.0,2.95,11.5,368.5,853.1,690.03
2017,12,3,10,0,822.0,69.0,2.9,12.0,400.0,876.4,704.3
2017,12,3,10,15,836.5,70.5,2.8,12.0,425.5,888.71,711.31
2017,12,3,10,30,851.0,72.0,2.7,12.0,451.0,897.46,715.8
2017,12,3,10,45,860.5,73.0,2.65,12.5,469.5,897.32,713.06
2017,12,3,11,0,870.0,74.0,2.6,13.0,488.0,893.47,707.89
2017,12,3,11,15,875.5,75.0,2.55,13.0,499.5,882.35,699.02
2017,12,3,11,30,881.0,76.0,2.5,13.0,511.0,858.99,681.57
2017,12,3,11,45,882.5,76.0,2.5,13.5,515.0,836.54,664.16
2017,12,3,12,0,884.0,76.0,2.5,14.0,519.0,810.84,644.5
2017,12,3,12,15,882.5,76.0,2.45,14.0,515.0,779.66,621.76
2017,12,3,12,30,881.0,76.0,2.4,14.0,511.0,745.6,596.94
2017,12,3,12,45,860.0,80.0,2.35,14.0,497.0,705.43,567.4
2017,12,3,13,0,839.0,84.0,2.3,14.0,483.0,657.69,529.88
2017,12,3,13,15,829.5,82.5,2.25,14.0,464.5,610.17,492.04
2017,12,3,13,30,820.0,81.0,2.2,14.0,446.0,561.28,452.23
2017,12,3,13,45,805.5,79.0,2.15,14.0,421.0,508.2,408.13
2017,12,3,14,0,791.0,77.0,2.1,14.0,396.0,454.76,362.55
2017,12,3,14,15,769.0,74.5,2.05,14.0,364.5,397.69,312.91
2017,12,3,14,30,747.0,72.0,2.0,14.0,333.0,341.66,262.92
2017,12,3,14,45,718.0,68.0,2.0,14.0,297.0,283.47,210.57
2017,12,3,15,0,689.0,64.0,2.0,14.0,261.0,226.42,159.01
2017,12,3,15,15,642.0,59.0,1.9,13.5,221.0,169.02,109.38
2017,12,3,15,30,595.0,54.0,1.8,13.0,181.0,116.83,67.71
2017,12,3,15,45,527.0,46.5,1.75,12.5,141.0,66.82,35.56
2017,12,3,16,0,459.0,39.0,1.7,12.0,101.0,32.04,22.37
2017,12,3,16,15,229.5,34.5,1.8,11.5,65.5,26.72,16.1
2017,12,3,16,30,0.0,30.0,1.9,11.0,30.0,22.65,0.0
2017,12,3,16,45,0.0,15.0,2.0,11.0,15.0,12.8,0.0
2017,12,3,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,16.5,3.6,7.5,16.5,14.08,0.0
2017,12,4,7,30,0.0,33.0,3.7,8.0,33.0,56.66,0.0
2017,12,4,7,45,299.0,32.5,3.85,8.5,72.0,315.32,242.67
2017,12,4,8,0,598.0,32.0,4.0,9.0,111.0,551.93,453.87
2017,12,4,8,15,664.5,37.0,4.25,9.0,154.0,630.01,524.38
2017,12,4,8,30,731.0,42.0,4.5,9.0,197.0,709.13,592.52
2017,12,4,8,45,773.5,45.5,4.75,9.5,238.5,765.76,639.39
2017,12,4,9,0,816.0,49.0,5.0,10.0,280.0,812.27,676.63
2017,12,4,9,15,843.5,51.5,5.0,10.5,318.0,850.22,704.52
2017,12,4,9,30,871.0,54.0,5.0,11.0,356.0,885.77,729.61
2017,12,4,9,45,885.0,57.5,5.05,11.5,388.0,907.51,743.96
2017,12,4,10,0,899.0,61.0,5.1,12.0,420.0,925.83,755.54
2017,12,4,10,15,911.5,62.0,5.15,12.0,446.0,935.64,762.09
2017,12,4,10,30,924.0,63.0,5.2,12.0,472.0,941.78,765.99
2017,12,4,10,45,932.0,64.5,5.3,12.5,491.5,940.7,763.53
2017,12,4,11,0,940.0,66.0,5.4,13.0,511.0,935.76,758.36
2017,12,4,11,15,944.5,66.5,5.5,13.0,522.5,922.54,748.6
2017,12,4,11,30,949.0,67.0,5.6,13.0,534.0,905.56,736.17
2017,12,4,11,45,948.5,67.5,5.7,13.5,537.5,880.69,716.51
2017,12,4,12,0,948.0,68.0,5.8,14.0,541.0,852.42,694.39
2017,12,4,12,15,946.0,68.0,5.85,14.0,537.0,819.08,669.51
2017,12,4,12,30,944.0,68.0,5.9,14.0,533.0,782.7,642.24
2017,12,4,12,45,934.5,68.5,5.95,14.5,520.5,738.79,607.85
2017,12,4,13,0,925.0,69.0,6.0,15.0,508.0,692.75,570.13
2017,12,4,13,15,916.0,68.0,5.95,15.0,489.0,643.42,529.15
2017,12,4,13,30,907.0,67.0,5.9,15.0,470.0,592.47,485.97
2017,12,4,13,45,890.5,66.5,5.9,15.0,443.0,536.8,438.08
2017,12,4,14,0,874.0,66.0,5.9,15.0,416.0,482.52,390.04
2017,12,4,14,15,854.0,64.0,5.75,15.0,384.0,422.62,336.14
2017,12,4,14,30,834.0,62.0,5.6,15.0,352.0,363.35,281.66
2017,12,4,14,45,804.0,59.0,5.5,15.0,314.5,301.09,224.26
2017,12,4,15,0,774.0,56.0,5.4,15.0,277.0,241.25,168.98
2017,12,4,15,15,730.0,52.0,5.25,14.5,235.5,180.73,115.63
2017,12,4,15,30,686.0,48.0,5.1,14.0,194.0,124.96,70.48
2017,12,4,15,45,620.5,41.5,4.95,14.0,152.0,70.78,35.6
2017,12,4,16,0,555.0,35.0,4.8,14.0,110.0,31.58,21.73
2017,12,4,16,15,429.5,26.5,4.7,13.5,71.5,23.98,13.67
2017,12,4,16,30,304.0,18.0,4.6,13.0,33.0,16.39,0.0
2017,12,4,16,45,152.0,9.0,4.5,12.5,16.5,7.68,0.0
2017,12,4,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,7,15,171.5,8.0,2.45,7.0,15.5,124.18,0.0
2017,12,5,7,30,343.0,16.0,2.4,7.0,31.0,289.29,0.0
2017,12,5,7,45,465.0,24.0,2.35,7.5,69.5,421.78,316.25
2017,12,5,8,0,587.0,32.0,2.3,8.0,108.0,542.17,442.02
2017,12,5,8,15,654.5,37.0,2.3,8.5,150.5,620.79,510.74
2017,12,5,8,30,722.0,42.0,2.3,9.0,193.0,700.49,575.49
2017,12,5,8,45,763.0,45.5,2.3,9.5,234.0,755.64,618.4
2017,12,5,9,0,804.0,49.0,2.3,10.0,275.0,809.45,658.24
2017,12,5,9,15,831.5,51.5,2.3,10.5,312.5,838.53,678.22
2017,12,5,9,30,859.0,54.0,2.3,11.0,350.0,873.97,702.14
2017,12,5,9,45,865.5,59.0,2.35,11.5,380.5,891.01,712.51
2017,12,5,10,0,872.0,64.0,2.4,12.0,411.0,914.3,727.27
2017,12,5,10,15,886.0,65.5,2.35,12.5,437.0,916.44,725.77
2017,12,5,10,30,900.0,67.0,2.3,13.0,463.0,924.77,728.89
2017,12,5,10,45,908.0,68.0,2.25,13.5,482.0,923.24,725.05
2017,12,5,11,0,916.0,69.0,2.2,14.0,501.0,917.97,718.82
2017,12,5,11,15,921.0,70.0,2.15,14.0,513.0,906.28,709.6
2017,12,5,11,30,926.0,71.0,2.1,14.0,525.0,890.89,698.0
2017,12,5,11,45,928.0,71.0,2.05,14.5,529.0,868.07,680.06
2017,12,5,12,0,930.0,71.0,2.0,15.0,533.0,841.8,659.92
2017,12,5,12,15,928.0,71.0,1.95,15.0,529.0,809.09,636.53
2017,12,5,12,30,926.0,71.0,1.9,15.0,525.0,773.38,611.02
2017,12,5,12,45,893.0,78.0,1.85,15.5,508.0,726.96,576.58
2017,12,5,13,0,860.0,85.0,1.8,16.0,491.0,673.56,534.62
2017,12,5,13,15,849.5,83.5,1.75,16.0,472.0,624.66,496.54
2017,12,5,13,30,839.0,82.0,1.7,16.0,453.0,574.43,456.47
2017,12,5,13,45,823.5,80.0,1.65,16.0,427.5,520.03,412.15
2017,12,5,14,0,808.0,78.0,1.6,16.0,402.0,465.32,366.37
2017,12,5,14,15,785.5,75.5,1.45,16.0,370.0,407.23,316.4
2017,12,5,14,30,763.0,73.0,1.3,16.0,338.0,350.17,266.15
2017,12,5,14,45,732.0,69.0,1.15,16.0,301.0,290.52,213.26
2017,12,5,15,0,701.0,65.0,1.0,16.0,264.0,232.28,161.42
2017,12,5,15,15,652.5,60.0,1.0,15.5,224.0,173.85,111.75
2017,12,5,15,30,604.0,55.0,1.0,15.0,184.0,120.78,69.77
2017,12,5,15,45,530.0,47.5,1.0,14.5,142.5,69.74,36.95
2017,12,5,16,0,456.0,40.0,1.0,14.0,101.0,32.93,22.93
2017,12,5,16,15,327.5,29.5,1.0,13.5,65.0,24.38,14.01
2017,12,5,16,30,199.0,19.0,1.0,13.0,29.0,15.77,0.0
2017,12,5,16,45,99.5,9.5,1.0,13.0,14.5,8.11,0.0
2017,12,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,7,15,94.0,8.0,2.5,6.5,12.0,71.01,0.0
2017,12,6,7,30,188.0,16.0,2.5,7.0,24.0,182.76,0.0
2017,12,6,7,45,317.0,27.0,2.55,7.5,59.0,323.49,240.32
2017,12,6,8,0,446.0,38.0,2.6,8.0,94.0,446.99,368.13
2017,12,6,8,15,521.0,45.0,2.6,8.5,134.5,529.46,440.88
2017,12,6,8,30,596.0,52.0,2.6,9.0,175.0,614.23,511.05
2017,12,6,8,45,645.0,57.0,2.65,9.5,215.5,675.17,559.84
2017,12,6,9,0,694.0,62.0,2.7,10.0,256.0,735.59,606.2
2017,12,6,9,15,726.5,66.0,2.7,10.5,292.5,771.62,632.16
2017,12,6,9,30,759.0,70.0,2.7,11.0,329.0,813.08,661.36
2017,12,6,9,45,801.0,68.0,2.7,11.5,364.0,853.04,688.54
2017,12,6,10,0,843.0,66.0,2.7,12.0,399.0,889.65,712.67
2017,12,6,10,15,857.5,67.5,2.7,12.5,425.0,902.2,719.12
2017,12,6,10,30,872.0,69.0,2.7,13.0,451.0,911.14,723.17
2017,12,6,10,45,882.5,70.0,2.7,13.5,470.5,902.45,714.72
2017,12,6,11,0,893.0,71.0,2.7,14.0,490.0,899.8,710.91
2017,12,6,11,15,898.5,71.5,2.65,14.0,501.5,888.36,701.81
2017,12,6,11,30,904.0,72.0,2.6,14.0,513.0,873.3,690.36
2017,12,6,11,45,907.0,72.0,2.6,14.5,517.5,851.94,673.69
2017,12,6,12,0,910.0,72.0,2.6,15.0,522.0,827.16,654.74
2017,12,6,12,15,908.5,72.0,2.55,15.0,519.0,795.55,631.81
2017,12,6,12,30,907.0,72.0,2.5,15.0,516.0,760.99,606.75
2017,12,6,12,45,904.0,71.0,2.45,15.0,505.0,721.41,577.93
2017,12,6,13,0,901.0,70.0,2.4,15.0,494.0,679.32,545.56
2017,12,6,13,15,892.5,69.0,2.35,15.0,475.5,631.55,507.56
2017,12,6,13,30,884.0,68.0,2.3,15.0,457.0,582.15,467.4
2017,12,6,13,45,870.5,66.5,2.3,15.5,432.0,530.81,424.0
2017,12,6,14,0,857.0,65.0,2.3,16.0,407.0,475.52,376.46
2017,12,6,14,15,838.0,62.5,2.15,15.5,375.5,416.58,325.78
2017,12,6,14,30,819.0,60.0,2.0,15.0,344.0,358.21,274.13
2017,12,6,14,45,790.0,57.5,1.95,15.0,307.5,297.72,219.62
2017,12,6,15,0,761.0,55.0,1.9,15.0,271.0,239.51,166.76
2017,12,6,15,15,718.0,51.0,1.8,14.5,230.5,179.96,114.88
2017,12,6,15,30,675.0,47.0,1.7,14.0,190.0,125.02,70.56
2017,12,6,15,45,605.0,41.0,1.6,13.5,148.5,71.6,36.05
2017,12,6,16,0,535.0,35.0,1.5,13.0,107.0,31.51,21.79
2017,12,6,16,15,415.5,26.0,1.5,12.5,69.5,23.47,13.32
2017,12,6,16,30,296.0,17.0,1.5,12.0,32.0,15.39,0.0
2017,12,6,16,45,148.0,8.5,1.55,11.5,16.0,7.26,0.0
2017,12,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,7,15,135.0,7.5,3.65,7.5,13.0,98.38,0.0
2017,12,7,7,30,270.0,15.0,3.7,8.0,26.0,206.22,0.0
2017,12,7,7,45,390.0,25.0,3.8,8.5,62.0,362.25,262.87
2017,12,7,8,0,510.0,35.0,3.9,9.0,98.0,481.48,395.22
2017,12,7,8,15,584.0,41.5,3.9,9.5,140.0,565.89,470.77
2017,12,7,8,30,658.0,48.0,3.9,10.0,182.0,651.6,542.35
2017,12,7,8,45,689.5,55.0,3.95,10.5,221.5,701.94,583.39
2017,12,7,9,0,721.0,62.0,4.0,11.0,261.0,750.74,621.37
2017,12,7,9,15,753.0,65.5,3.95,11.5,298.0,793.98,653.13
2017,12,7,9,30,785.0,69.0,3.9,12.0,335.0,834.72,681.86
2017,12,7,9,45,797.5,73.5,3.85,12.5,366.0,856.03,695.28
2017,12,7,10,0,810.0,78.0,3.8,13.0,397.0,874.04,706.04
2017,12,7,10,15,825.5,80.5,3.6,13.5,423.0,888.95,713.46
2017,12,7,10,30,841.0,83.0,3.4,14.0,449.0,900.26,718.09
2017,12,7,10,45,838.5,88.0,3.25,14.5,466.0,894.53,710.72
2017,12,7,11,0,836.0,93.0,3.1,15.0,483.0,885.24,701.06
2017,12,7,11,15,842.0,93.5,2.9,15.0,495.0,874.8,691.68
2017,12,7,11,30,848.0,94.0,2.7,15.0,507.0,860.76,679.84
2017,12,7,11,45,837.5,98.0,2.55,15.5,508.5,833.39,657.72
2017,12,7,12,0,827.0,102.0,2.4,16.0,510.0,803.24,633.88
2017,12,7,12,15,825.0,102.0,2.3,16.0,506.5,772.85,611.54
2017,12,7,12,30,823.0,102.0,2.2,16.0,503.0,739.69,587.2
2017,12,7,12,45,791.0,108.0,2.15,16.5,487.0,693.14,550.87
2017,12,7,13,0,759.0,114.0,2.1,17.0,471.0,642.32,510.61
2017,12,7,13,15,747.5,112.0,2.0,17.0,452.5,595.86,474.04
2017,12,7,13,30,736.0,110.0,1.9,17.0,434.0,548.42,435.92
2017,12,7,13,45,706.5,110.0,1.85,17.0,407.0,492.89,390.95
2017,12,7,14,0,677.0,110.0,1.8,17.0,380.0,438.57,345.96
2017,12,7,14,15,652.5,105.5,1.65,16.5,349.0,383.73,299.85
2017,12,7,14,30,628.0,101.0,1.5,16.0,318.0,330.44,253.89
2017,12,7,14,45,583.5,96.0,1.35,16.0,281.0,272.57,203.63
2017,12,7,15,0,539.0,91.0,1.2,16.0,244.0,219.16,157.14
2017,12,7,15,15,490.5,82.0,1.2,15.5,205.5,163.49,110.39
2017,12,7,15,30,442.0,73.0,1.2,15.0,167.0,116.48,73.14
2017,12,7,15,45,366.5,61.0,1.25,14.5,127.0,71.2,42.68
2017,12,7,16,0,291.0,49.0,1.3,14.0,87.0,37.58,26.93
2017,12,7,16,15,145.5,35.0,1.35,13.5,54.0,26.87,15.97
2017,12,7,16,30,0.0,21.0,1.4,13.0,21.0,16.78,0.0
2017,12,7,16,45,0.0,10.5,1.45,12.5,10.5,8.96,0.0
2017,12,7,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,2.75,7.5,7.5,6.4,0.0
2017,12,8,7,30,0.0,15.0,2.8,8.0,15.0,12.8,0.0
2017,12,8,7,45,96.0,30.0,2.85,8.5,41.5,139.99,96.93
2017,12,8,8,0,192.0,45.0,2.9,9.0,68.0,255.57,210.39
2017,12,8,8,15,231.5,60.5,2.9,9.5,99.5,311.19,261.76
2017,12,8,8,30,271.0,76.0,2.9,10.0,131.0,368.22,311.78
2017,12,8,8,45,306.5,88.5,2.95,10.5,162.5,418.49,354.67
2017,12,8,9,0,342.0,101.0,3.0,11.0,194.0,469.08,396.38
2017,12,8,9,15,381.5,105.5,3.0,11.5,223.0,512.47,431.31
2017,12,8,9,30,421.0,110.0,3.0,12.0,252.0,555.46,464.91
2017,12,8,9,45,464.5,114.0,3.0,12.5,284.0,600.52,498.8
2017,12,8,10,0,508.0,118.0,3.0,13.0,316.0,644.17,530.83
2017,12,8,10,15,600.5,104.5,2.9,13.0,354.0,718.6,586.18
2017,12,8,10,30,693.0,91.0,2.8,13.0,392.0,780.84,630.86
2017,12,8,10,45,577.0,125.5,2.75,13.5,383.5,708.77,574.48
2017,12,8,11,0,461.0,160.0,2.7,14.0,375.0,627.73,510.47
2017,12,8,11,15,414.5,174.5,2.6,14.0,371.5,592.47,481.94
2017,12,8,11,30,368.0,189.0,2.5,14.0,368.0,538.95,439.4
2017,12,8,11,45,462.0,169.0,2.4,14.5,395.0,599.46,486.04
2017,12,8,12,0,556.0,149.0,2.3,15.0,422.0,635.61,512.81
2017,12,8,12,15,548.0,150.5,2.25,15.0,418.0,609.95,492.15
2017,12,8,12,30,540.0,152.0,2.2,15.0,414.0,582.8,470.7
2017,12,8,12,45,501.0,157.0,2.2,15.5,396.0,536.41,433.34
2017,12,8,13,0,462.0,162.0,2.2,16.0,378.0,491.18,396.69
2017,12,8,13,15,484.5,150.0,2.15,16.0,369.5,468.08,378.19
2017,12,8,13,30,507.0,138.0,2.1,16.0,361.0,441.91,356.56
2017,12,8,13,45,509.0,129.0,2.1,16.0,342.0,405.02,325.88
2017,12,8,14,0,511.0,120.0,2.1,16.0,323.0,367.01,293.52
2017,12,8,14,15,626.5,98.5,1.95,15.5,328.0,367.43,289.72
2017,12,8,14,30,742.0,77.0,1.8,15.0,333.0,349.43,268.73
2017,12,8,14,45,717.5,71.5,1.65,15.0,297.5,291.08,216.2
2017,12,8,15,0,693.0,66.0,1.5,15.0,262.0,234.71,165.26
2017,12,8,15,15,646.5,61.0,1.45,14.5,222.5,177.03,115.51
2017,12,8,15,30,600.0,56.0,1.4,14.0,183.0,124.45,73.15
2017,12,8,15,45,536.0,48.0,1.35,13.5,143.0,73.55,39.17
2017,12,8,16,0,472.0,40.0,1.3,13.0,103.0,33.01,23.08
2017,12,8,16,15,236.0,35.0,1.3,12.5,66.5,27.12,16.25
2017,12,8,16,30,0.0,30.0,1.3,12.0,30.0,22.61,0.0
2017,12,8,16,45,0.0,15.0,1.35,11.5,15.0,12.8,0.0
2017,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.0,2.85,7.0,8.0,6.83,0.0
2017,12,9,7,30,0.0,16.0,2.9,7.0,16.0,13.66,0.0
2017,12,9,7,45,120.5,28.5,3.0,7.5,43.0,171.5,116.52
2017,12,9,8,0,241.0,41.0,3.1,8.0,70.0,287.12,237.33
2017,12,9,8,15,284.0,54.5,3.15,8.5,101.5,344.44,291.17
2017,12,9,8,30,327.0,68.0,3.2,9.0,133.0,403.42,343.27
2017,12,9,8,45,355.5,79.5,3.3,9.5,164.0,447.89,381.56
2017,12,9,9,0,384.0,91.0,3.4,10.0,195.0,492.25,418.36
2017,12,9,9,15,409.0,99.0,3.45,10.5,223.5,528.1,446.95
2017,12,9,9,30,434.0,107.0,3.5,11.0,252.0,563.02,473.94
2017,12,9,9,45,585.5,88.0,3.55,11.5,304.0,686.59,569.71
2017,12,9,10,0,737.0,69.0,3.6,12.0,356.0,794.6,649.74
2017,12,9,10,15,661.5,93.5,3.5,12.5,363.5,760.65,620.87
2017,12,9,10,30,586.0,118.0,3.4,13.0,371.0,715.77,584.82
2017,12,9,10,45,667.0,102.0,3.35,13.5,402.0,762.54,618.41
2017,12,9,11,0,748.0,86.0,3.3,14.0,433.0,798.29,642.63
2017,12,9,11,15,694.0,103.5,3.15,14.5,431.5,762.99,613.75
2017,12,9,11,30,640.0,121.0,3.0,15.0,430.0,720.32,580.05
2017,12,9,11,45,776.5,98.5,2.95,15.5,477.0,783.66,625.63
2017,12,9,12,0,913.0,76.0,2.9,16.0,524.0,835.25,661.03
2017,12,9,12,15,778.0,98.5,2.8,16.0,478.5,733.63,585.9
2017,12,9,12,30,643.0,121.0,2.7,16.0,433.0,633.18,510.03
2017,12,9,12,45,602.5,129.5,2.65,16.0,417.0,585.49,472.83
2017,12,9,13,0,562.0,138.0,2.6,16.0,401.0,532.34,430.78
2017,12,9,13,15,645.5,111.0,2.55,16.0,402.0,533.79,431.51
2017,12,9,13,30,729.0,84.0,2.5,16.0,403.0,517.56,417.49
2017,12,9,13,45,715.0,81.5,2.45,16.0,380.0,469.81,377.47
2017,12,9,14,0,701.0,79.0,2.4,16.0,357.0,420.74,335.6
2017,12,9,14,15,670.0,80.0,2.25,16.0,329.5,368.24,289.92
2017,12,9,14,30,639.0,81.0,2.1,16.0,302.0,317.64,245.02
2017,12,9,14,45,690.5,70.5,1.95,16.0,286.0,283.17,210.45
2017,12,9,15,0,742.0,60.0,1.8,16.0,270.0,243.34,170.33
2017,12,9,15,15,697.5,55.5,1.7,15.0,229.5,184.05,119.09
2017,12,9,15,30,653.0,51.0,1.6,14.0,189.0,129.57,75.07
2017,12,9,15,45,584.5,44.0,1.55,13.5,147.5,74.13,37.75
2017,12,9,16,0,516.0,37.0,1.5,13.0,106.0,30.57,20.97
2017,12,9,16,15,258.0,34.0,1.6,12.5,68.5,26.42,15.69
2017,12,9,16,30,0.0,31.0,1.7,12.0,31.0,23.22,0.0
2017,12,9,16,45,0.0,15.5,1.8,11.5,15.5,13.23,0.0
2017,12,9,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,117.0,6.5,3.2,6.5,10.5,5.55,0.0
2017,12,10,7,30,234.0,13.0,3.3,7.0,21.0,177.64,0.0
2017,12,10,7,45,372.5,22.5,3.4,7.5,56.5,341.62,227.43
2017,12,10,8,0,511.0,32.0,3.5,8.0,92.0,477.22,389.64
2017,12,10,8,15,586.5,38.5,3.55,8.5,133.5,562.15,467.38
2017,12,10,8,30,662.0,45.0,3.6,9.0,175.0,648.8,540.37
2017,12,10,8,45,707.5,49.5,3.65,9.5,216.0,708.33,588.93
2017,12,10,9,0,753.0,54.0,3.7,10.0,257.0,766.76,634.46
2017,12,10,9,15,784.0,57.0,3.7,10.5,294.5,808.71,665.42
2017,12,10,9,30,815.0,60.0,3.7,11.0,332.0,848.23,693.47
2017,12,10,9,45,836.5,62.5,3.75,11.5,364.5,875.62,711.97
2017,12,10,10,0,858.0,65.0,3.8,12.0,397.0,899.78,727.74
2017,12,10,10,15,872.5,66.5,3.7,12.5,423.0,912.71,734.15
2017,12,10,10,30,887.0,68.0,3.6,13.0,449.0,912.3,730.87
2017,12,10,10,45,893.0,70.5,3.55,13.5,468.0,911.57,727.85
2017,12,10,11,0,899.0,73.0,3.5,14.0,487.0,907.15,722.28
2017,12,10,11,15,904.5,73.5,3.35,14.5,499.5,896.0,711.4
2017,12,10,11,30,910.0,74.0,3.2,15.0,512.0,881.23,698.14
2017,12,10,11,45,908.0,75.5,3.05,15.5,516.0,857.84,678.88
2017,12,10,12,0,906.0,77.0,2.9,16.0,520.0,831.22,657.54
2017,12,10,12,15,904.5,77.0,2.8,16.0,517.0,800.08,634.62
2017,12,10,12,30,903.0,77.0,2.7,16.0,514.0,772.38,614.27
2017,12,10,12,45,898.0,76.0,2.65,16.5,503.0,731.18,583.18
2017,12,10,13,0,893.0,75.0,2.6,17.0,492.0,687.61,548.63
2017,12,10,13,15,884.0,74.0,2.55,17.0,474.0,639.41,510.63
2017,12,10,13,30,875.0,73.0,2.5,17.0,456.0,589.61,470.53
2017,12,10,13,45,860.0,72.0,2.45,17.0,430.5,535.34,425.93
2017,12,10,14,0,845.0,71.0,2.4,17.0,405.0,480.55,379.71
2017,12,10,14,15,824.5,68.5,2.25,16.5,374.0,421.73,329.5
2017,12,10,14,30,804.0,66.0,2.1,16.0,343.0,363.62,278.46
2017,12,10,14,45,774.5,62.5,2.0,16.0,306.5,302.82,224.03
2017,12,10,15,0,745.0,59.0,1.9,16.0,270.0,244.39,171.26
2017,12,10,15,15,701.0,54.5,1.85,15.0,229.5,185.02,119.89
2017,12,10,15,30,657.0,50.0,1.8,14.0,189.0,130.36,75.53
2017,12,10,15,45,590.0,43.5,1.75,13.5,148.0,77.46,40.04
2017,12,10,16,0,523.0,37.0,1.7,13.0,107.0,30.6,20.99
2017,12,10,16,15,261.5,34.5,1.85,12.5,69.5,26.81,16.02
