Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,16,30,0.0,32.0,2.0,12.0,32.0,23.83,0.0
2017,12,10,16,45,0.0,16.0,2.15,11.5,16.0,13.66,0.0
2017,12,10,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,3.15,7.0,5.0,0.0,0.0
2017,12,11,7,30,0.0,10.0,3.2,7.0,10.0,8.54,0.0
2017,12,11,7,45,97.5,26.0,3.25,7.5,37.0,130.38,81.07
2017,12,11,8,0,195.0,42.0,3.3,8.0,64.0,253.46,207.93
2017,12,11,8,15,250.0,57.5,3.35,8.5,98.0,321.64,271.34
2017,12,11,8,30,305.0,73.0,3.4,9.0,132.0,392.08,333.31
2017,12,11,8,45,353.5,85.0,3.5,9.5,168.0,453.56,386.05
2017,12,11,9,0,402.0,97.0,3.6,10.0,204.0,515.82,437.72
2017,12,11,9,15,477.0,92.0,3.55,10.5,237.0,578.72,487.68
2017,12,11,9,30,552.0,87.0,3.5,11.0,270.0,651.31,543.51
2017,12,11,9,45,627.0,81.5,3.5,11.5,308.0,715.3,591.17
2017,12,11,10,0,702.0,76.0,3.5,12.0,346.0,776.46,635.48
2017,12,11,10,15,735.0,74.5,3.45,12.5,374.0,796.89,648.16
2017,12,11,10,30,768.0,73.0,3.4,13.0,402.0,819.87,662.84
2017,12,11,10,45,690.5,97.0,3.4,13.5,402.5,777.3,629.06
2017,12,11,11,0,613.0,121.0,3.4,14.0,403.0,725.8,589.02
2017,12,11,11,15,734.5,105.5,3.2,14.0,452.0,801.02,644.04
2017,12,11,11,30,856.0,90.0,3.0,14.0,501.0,863.42,687.41
2017,12,11,11,45,855.5,91.0,2.9,14.5,505.0,841.31,668.66
2017,12,11,12,0,855.0,92.0,2.8,15.0,509.0,815.99,648.49
2017,12,11,12,15,853.5,92.0,2.65,15.0,506.0,785.69,625.71
2017,12,11,12,30,852.0,92.0,2.5,15.0,503.0,752.52,600.9
2017,12,11,12,45,840.5,92.5,2.45,15.5,491.0,710.15,568.38
2017,12,11,13,0,829.0,93.0,2.4,16.0,479.0,665.99,532.98
2017,12,11,13,15,819.0,91.5,2.3,16.0,461.0,619.16,495.76
2017,12,11,13,30,809.0,90.0,2.2,16.0,443.0,570.97,456.72
2017,12,11,13,45,792.5,88.0,2.15,16.0,418.0,517.79,413.13
2017,12,11,14,0,776.0,86.0,2.1,16.0,393.0,465.21,368.85
2017,12,11,14,15,753.5,82.5,1.9,15.5,362.0,407.55,319.71
2017,12,11,14,30,731.0,79.0,1.7,15.0,331.0,350.98,270.24
2017,12,11,14,45,698.0,75.0,1.5,15.0,295.0,292.12,217.82
2017,12,11,15,0,665.0,71.0,1.3,15.0,259.0,236.15,167.65
2017,12,11,15,15,618.5,65.0,1.25,14.5,219.5,179.02,118.48
2017,12,11,15,30,572.0,59.0,1.2,14.0,180.0,127.04,76.32
2017,12,11,15,45,502.5,50.5,1.2,13.5,140.0,76.76,42.06
2017,12,11,16,0,433.0,42.0,1.2,13.0,100.0,34.96,24.79
2017,12,11,16,15,216.5,35.0,1.2,12.5,64.0,27.06,16.27
2017,12,11,16,30,0.0,28.0,1.2,12.0,28.0,21.43,0.0
2017,12,11,16,45,0.0,14.0,1.3,12.0,14.0,11.95,0.0
2017,12,11,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,101.0,6.0,2.5,5.5,8.5,0.0,0.0
2017,12,12,7,30,202.0,12.0,2.5,6.0,17.0,153.41,0.0
2017,12,12,7,45,336.5,22.5,2.5,6.5,51.5,321.22,195.75
2017,12,12,8,0,471.0,33.0,2.5,7.0,86.0,456.84,370.92
2017,12,12,8,15,549.5,40.5,2.5,7.5,127.5,542.54,449.86
2017,12,12,8,30,628.0,48.0,2.5,8.0,169.0,621.55,516.48
2017,12,12,8,45,670.5,54.0,2.55,8.5,209.0,679.94,564.07
2017,12,12,9,0,713.0,60.0,2.6,9.0,249.0,737.17,608.58
2017,12,12,9,15,746.5,64.0,2.6,9.5,287.0,782.5,641.95
2017,12,12,9,30,780.0,68.0,2.6,10.0,325.0,825.46,672.35
2017,12,12,9,45,798.0,72.0,2.65,11.0,357.0,851.59,688.59
2017,12,12,10,0,816.0,76.0,2.7,12.0,389.0,874.51,702.15
2017,12,12,10,15,832.5,78.5,2.65,12.5,416.0,890.83,711.16
2017,12,12,10,30,849.0,81.0,2.6,13.0,443.0,903.54,717.52
2017,12,12,10,45,857.0,83.0,2.55,13.5,462.5,904.21,715.3
2017,12,12,11,0,865.0,85.0,2.5,14.0,482.0,901.18,710.67
2017,12,12,11,15,871.5,86.0,2.4,14.0,494.5,891.89,702.65
2017,12,12,11,30,878.0,87.0,2.3,14.0,507.0,878.92,692.2
2017,12,12,11,45,877.5,88.5,2.2,14.5,511.5,857.03,674.33
2017,12,12,12,0,877.0,90.0,2.1,15.0,516.0,831.84,654.38
2017,12,12,12,15,875.5,90.0,2.0,15.0,513.5,801.01,631.73
2017,12,12,12,30,874.0,90.0,1.9,15.0,511.0,767.22,607.05
2017,12,12,12,45,858.5,92.0,1.85,15.5,498.5,722.99,573.76
2017,12,12,13,0,843.0,94.0,1.8,16.0,486.0,677.13,537.51
2017,12,12,13,15,833.0,92.0,1.7,16.0,467.5,629.24,499.93
2017,12,12,13,30,823.0,90.0,1.6,16.0,449.0,579.97,460.5
2017,12,12,13,45,803.0,89.0,1.5,16.5,423.5,525.33,415.27
2017,12,12,14,0,783.0,88.0,1.4,17.0,398.0,471.72,369.91
2017,12,12,14,15,760.5,84.5,1.25,16.5,366.5,413.67,321.26
2017,12,12,14,30,738.0,81.0,1.1,16.0,335.0,356.7,272.19
2017,12,12,14,45,700.0,77.5,0.95,16.0,298.0,296.34,219.37
2017,12,12,15,0,662.0,74.0,0.8,16.0,261.0,239.4,169.18
2017,12,12,15,15,615.0,67.5,0.85,15.5,221.5,181.81,120.24
2017,12,12,15,30,568.0,61.0,0.9,15.0,182.0,129.44,78.05
2017,12,12,15,45,491.5,52.5,0.95,14.5,141.0,78.82,43.68
2017,12,12,16,0,415.0,44.0,1.0,14.0,100.0,37.55,26.93
2017,12,12,16,15,304.5,31.0,0.95,13.5,64.0,25.64,15.1
2017,12,12,16,30,194.0,18.0,0.9,13.0,28.0,14.82,0.0
2017,12,12,16,45,97.0,9.0,0.9,13.0,14.0,7.68,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,54.0,5.0,2.25,5.5,6.5,0.0,0.0
2017,12,13,7,30,108.0,10.0,2.2,6.0,13.0,84.92,0.0
2017,12,13,7,45,236.5,23.5,2.2,6.5,45.0,246.08,141.28
2017,12,13,8,0,365.0,37.0,2.2,7.0,77.0,377.63,307.42
2017,12,13,8,15,444.5,47.0,2.2,7.5,117.0,464.54,387.32
2017,12,13,8,30,524.0,57.0,2.2,8.0,157.0,554.57,463.12
2017,12,13,8,45,582.0,63.5,2.2,8.5,197.5,624.25,519.57
2017,12,13,9,0,640.0,70.0,2.2,9.0,238.0,693.75,573.44
2017,12,13,9,15,675.5,75.0,2.1,9.5,275.0,740.6,607.31
2017,12,13,9,30,711.0,80.0,2.0,10.0,312.0,785.49,638.38
2017,12,13,9,45,737.5,83.5,1.95,10.5,345.0,817.91,659.62
2017,12,13,10,0,764.0,87.0,1.9,11.0,378.0,847.47,678.28
2017,12,13,10,15,780.0,89.5,1.95,11.5,404.0,862.97,687.53
2017,12,13,10,30,796.0,92.0,2.0,12.0,430.0,875.11,694.46
2017,12,13,10,45,811.0,92.5,2.05,12.5,450.5,873.78,691.84
2017,12,13,11,0,826.0,93.0,2.1,13.0,471.0,875.89,691.9
2017,12,13,11,15,831.0,94.0,2.05,13.5,482.5,865.99,682.53
2017,12,13,11,30,836.0,95.0,2.0,14.0,494.0,852.57,670.96
2017,12,13,11,45,841.5,94.0,1.95,14.5,499.5,833.83,655.81
2017,12,13,12,0,847.0,93.0,1.9,15.0,505.0,811.65,638.42
2017,12,13,12,15,844.5,93.0,1.85,15.0,501.5,781.03,616.31
2017,12,13,12,30,842.0,93.0,1.8,15.0,498.0,747.62,592.25
2017,12,13,12,45,823.5,95.0,1.8,15.0,484.5,702.48,559.43
2017,12,13,13,0,805.0,97.0,1.8,15.0,471.0,656.04,523.96
2017,12,13,13,15,793.5,95.5,1.7,15.0,453.0,611.81,488.82
2017,12,13,13,30,782.0,94.0,1.6,15.0,435.0,563.59,449.99
2017,12,13,13,45,771.0,90.5,1.5,15.5,411.0,512.64,407.47
2017,12,13,14,0,760.0,87.0,1.4,16.0,387.0,461.06,363.55
2017,12,13,14,15,736.5,83.5,1.25,15.5,356.0,403.88,315.41
2017,12,13,14,30,713.0,80.0,1.1,15.0,325.0,347.91,267.03
2017,12,13,14,45,684.5,75.0,1.0,15.0,290.0,290.49,216.31
2017,12,13,15,0,656.0,70.0,0.9,15.0,255.0,235.48,167.23
2017,12,13,15,15,608.5,64.0,0.95,14.5,216.0,178.64,118.57
2017,12,13,15,30,561.0,58.0,1.0,14.0,177.0,127.04,76.67
2017,12,13,15,45,492.0,49.5,1.1,14.0,137.5,77.26,42.21
2017,12,13,16,0,423.0,41.0,1.2,14.0,98.0,35.87,25.48
2017,12,13,16,15,211.5,34.5,1.3,13.5,63.0,26.66,15.96
2017,12,13,16,30,0.0,28.0,1.4,13.0,28.0,21.48,0.0
2017,12,13,16,45,0.0,14.0,1.5,12.5,14.0,11.95,0.0
2017,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,87.0,5.5,1.35,9.0,7.0,0.0,0.0
2017,12,14,7,30,174.0,11.0,1.3,9.0,14.0,132.21,0.0
2017,12,14,7,45,314.5,21.0,1.3,9.5,47.0,299.69,157.95
2017,12,14,8,0,455.0,31.0,1.3,10.0,80.0,440.82,348.93
2017,12,14,8,15,534.0,38.0,1.45,10.5,120.0,515.71,419.33
2017,12,14,8,30,613.0,45.0,1.6,11.0,160.0,604.43,492.83
2017,12,14,8,45,663.5,49.5,1.75,11.5,200.0,667.41,543.5
2017,12,14,9,0,714.0,54.0,1.9,12.0,240.0,729.58,591.52
2017,12,14,9,15,747.0,57.5,1.95,12.0,277.0,773.68,624.74
2017,12,14,9,30,780.0,61.0,2.0,12.0,314.0,815.55,655.41
2017,12,14,9,45,801.5,63.5,2.1,12.5,346.0,843.04,674.15
2017,12,14,10,0,823.0,66.0,2.2,13.0,378.0,867.45,690.39
2017,12,14,10,15,838.5,68.0,2.1,13.5,404.5,882.39,697.7
2017,12,14,10,30,854.0,70.0,2.0,14.0,431.0,893.8,702.42
2017,12,14,10,45,867.0,70.5,1.95,14.5,451.5,897.3,702.11
2017,12,14,11,0,880.0,71.0,1.9,15.0,472.0,887.75,692.85
2017,12,14,11,15,886.5,71.5,1.9,15.0,485.0,878.28,685.76
2017,12,14,11,30,893.0,72.0,1.9,15.0,498.0,865.21,676.29
2017,12,14,11,45,898.0,71.5,1.95,15.5,503.5,846.05,661.93
2017,12,14,12,0,903.0,71.0,2.0,16.0,509.0,823.42,645.25
2017,12,14,12,15,902.5,71.0,2.0,16.0,507.0,793.72,624.34
2017,12,14,12,30,902.0,71.0,2.0,16.0,505.0,761.0,601.27
2017,12,14,12,45,888.0,73.5,2.0,16.5,493.0,718.83,570.17
2017,12,14,13,0,874.0,76.0,2.0,17.0,481.0,679.91,539.79
2017,12,14,13,15,865.5,74.5,1.95,17.0,463.5,632.62,502.85
2017,12,14,13,30,857.0,73.0,1.9,17.0,446.0,583.74,463.87
2017,12,14,13,45,845.0,71.0,1.85,17.0,422.5,531.13,421.03
2017,12,14,14,0,833.0,69.0,1.8,17.0,399.0,477.76,376.4
2017,12,14,14,15,813.5,67.0,1.65,16.5,368.5,420.74,328.0
2017,12,14,14,30,794.0,65.0,1.5,16.0,338.0,364.28,278.69
2017,12,14,14,45,765.5,61.5,1.35,16.0,302.5,304.44,225.36
2017,12,14,15,0,737.0,58.0,1.2,16.0,267.0,246.82,173.51
2017,12,14,15,15,693.5,53.5,1.2,15.5,227.5,187.91,122.44
2017,12,14,15,30,650.0,49.0,1.2,15.0,188.0,133.62,77.94
2017,12,14,15,45,583.0,43.0,1.2,14.5,147.0,81.22,41.95
2017,12,14,16,0,516.0,37.0,1.2,14.0,106.0,34.28,24.11
2017,12,14,16,15,397.0,27.5,1.25,13.5,69.5,22.75,12.86
2017,12,14,16,30,278.0,18.0,1.3,13.0,33.0,14.93,0.0
2017,12,14,16,45,139.0,9.0,1.4,12.5,16.5,7.68,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,4.5,2.0,6.5,4.5,0.0,0.0
2017,12,15,7,30,0.0,9.0,1.9,7.0,9.0,7.68,0.0
2017,12,15,7,45,79.0,23.5,1.85,7.5,31.5,109.79,51.05
2017,12,15,8,0,158.0,38.0,1.8,8.0,54.0,218.58,175.75
2017,12,15,8,15,193.0,53.5,1.75,8.5,83.0,251.75,210.85
2017,12,15,8,30,228.0,69.0,1.7,9.0,112.0,304.05,257.31
2017,12,15,8,45,249.0,83.5,1.7,9.5,140.0,343.35,291.21
2017,12,15,9,0,270.0,98.0,1.7,10.0,168.0,382.56,323.82
2017,12,15,9,15,283.0,112.0,1.6,10.0,195.0,413.48,348.83
2017,12,15,9,30,296.0,126.0,1.5,10.0,222.0,443.54,372.38
2017,12,15,9,45,312.0,134.5,1.4,10.5,244.5,467.42,389.93
2017,12,15,10,0,328.0,143.0,1.3,11.0,267.0,490.44,406.31
2017,12,15,10,15,308.0,157.0,1.3,11.0,279.5,486.81,401.94
2017,12,15,10,30,288.0,171.0,1.3,11.0,292.0,481.67,396.62
2017,12,15,10,45,290.5,179.0,1.35,11.5,306.0,487.79,400.27
2017,12,15,11,0,293.0,187.0,1.4,12.0,320.0,492.61,402.81
2017,12,15,11,15,433.5,162.5,1.3,12.0,365.5,596.6,483.93
2017,12,15,11,30,574.0,138.0,1.2,12.0,411.0,683.68,548.62
2017,12,15,11,45,556.0,148.0,1.2,12.5,414.5,655.88,525.36
2017,12,15,12,0,538.0,158.0,1.2,13.0,418.0,634.1,507.49
2017,12,15,12,15,465.0,173.5,1.1,13.0,397.5,574.17,460.37
2017,12,15,12,30,392.0,189.0,1.0,13.0,377.0,501.93,404.21
2017,12,15,12,45,399.0,180.5,0.9,13.0,368.5,493.19,396.95
2017,12,15,13,0,406.0,172.0,0.8,13.0,360.0,468.49,377.05
2017,12,15,13,15,327.0,177.5,0.85,13.0,325.5,391.42,316.66
2017,12,15,13,30,248.0,183.0,0.9,13.0,291.0,333.35,270.27
2017,12,15,13,45,304.0,164.5,0.95,13.0,290.0,328.33,266.26
2017,12,15,14,0,360.0,146.0,1.0,13.0,289.0,317.75,256.48
2017,12,15,14,15,337.5,140.0,1.1,13.0,266.0,280.32,224.75
2017,12,15,14,30,315.0,134.0,1.2,13.0,243.0,244.77,194.14
2017,12,15,14,45,300.5,121.0,1.3,13.0,216.0,207.3,161.38
2017,12,15,15,0,286.0,108.0,1.4,13.0,189.0,171.42,129.66
2017,12,15,15,15,263.0,94.0,1.4,12.5,160.0,134.73,97.97
2017,12,15,15,30,240.0,80.0,1.4,12.0,131.0,100.89,69.7
2017,12,15,15,45,204.0,64.5,1.45,12.0,101.5,67.88,44.61
2017,12,15,16,0,168.0,49.0,1.5,12.0,72.0,39.61,28.99
2017,12,15,16,15,84.0,35.0,1.5,11.5,46.5,27.08,16.58
2017,12,15,16,30,0.0,21.0,1.5,11.0,21.0,16.87,0.0
2017,12,15,16,45,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,7,15,93.5,5.0,4.25,9.0,6.5,0.0,0.0
2017,12,16,7,30,187.0,10.0,4.4,9.0,13.0,140.02,0.0
2017,12,16,7,45,336.5,19.0,4.6,9.5,46.0,302.43,133.83
2017,12,16,8,0,486.0,28.0,4.8,10.0,79.0,449.72,359.91
2017,12,16,8,15,565.0,34.0,4.95,10.5,119.0,535.25,443.79
2017,12,16,8,30,644.0,40.0,5.1,11.0,159.0,623.13,520.01
2017,12,16,8,45,693.5,44.0,5.25,11.5,199.0,684.82,572.17
2017,12,16,9,0,743.0,48.0,5.4,12.0,239.0,745.84,621.6
2017,12,16,9,15,774.0,51.0,5.5,12.0,276.0,787.83,655.45
2017,12,16,9,30,805.0,54.0,5.6,12.0,313.0,827.6,686.61
2017,12,16,9,45,821.0,57.0,5.7,12.5,344.0,851.12,703.25
2017,12,16,10,0,837.0,60.0,5.8,13.0,375.0,871.5,717.16
2017,12,16,10,15,718.5,85.5,5.8,13.0,369.5,801.05,662.13
2017,12,16,10,30,600.0,111.0,5.8,13.0,364.0,719.82,598.46
2017,12,16,10,45,658.5,101.5,5.85,13.5,390.5,754.21,624.01
2017,12,16,11,0,717.0,92.0,5.9,14.0,417.0,783.89,645.2
2017,12,16,11,15,720.0,94.5,5.9,14.0,428.5,775.77,638.27
2017,12,16,11,30,723.0,97.0,5.9,14.0,440.0,764.62,629.31
2017,12,16,11,45,590.0,134.0,5.9,14.5,416.0,676.55,559.43
2017,12,16,12,0,457.0,171.0,5.9,15.0,392.0,583.81,482.45
2017,12,16,12,15,613.0,128.5,5.9,15.0,423.5,647.63,535.52
2017,12,16,12,30,769.0,86.0,5.9,15.0,455.0,688.14,567.95
2017,12,16,12,45,821.0,79.0,5.9,15.0,466.0,685.72,566.15
2017,12,16,13,0,873.0,72.0,5.9,15.0,477.0,676.76,558.15
2017,12,16,13,15,864.0,71.0,5.85,15.0,459.5,630.02,519.24
2017,12,16,13,30,855.0,70.0,5.8,15.0,442.0,581.71,478.42
2017,12,16,13,45,843.0,68.0,5.8,15.5,418.0,529.38,432.76
2017,12,16,14,0,831.0,66.0,5.8,16.0,394.0,476.3,385.53
2017,12,16,14,15,810.5,64.0,5.7,15.5,364.0,419.12,335.2
2017,12,16,14,30,790.0,62.0,5.6,15.0,334.0,362.61,284.14
2017,12,16,14,45,763.0,58.5,5.5,15.0,298.5,303.53,229.69
2017,12,16,15,0,736.0,55.0,5.4,15.0,263.0,246.5,176.74
2017,12,16,15,15,692.5,51.0,5.3,14.5,224.5,188.1,124.58
2017,12,16,15,30,649.0,47.0,5.2,14.0,186.0,134.28,79.27
2017,12,16,15,45,584.5,41.0,5.1,14.0,146.0,81.91,42.08
2017,12,16,16,0,520.0,35.0,5.0,14.0,106.0,37.28,21.34
2017,12,16,16,15,405.0,26.5,5.0,13.5,70.0,23.84,13.81
2017,12,16,16,30,290.0,18.0,5.0,13.0,34.0,14.91,0.0
2017,12,16,16,45,145.0,9.0,5.0,13.0,17.0,7.68,0.0
2017,12,16,17,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,17,7,45,244.0,13.0,3.05,8.5,38.0,225.82,87.74
2017,12,17,8,0,488.0,26.0,3.1,9.0,76.0,448.94,356.81
2017,12,17,8,15,565.5,32.0,3.1,9.5,115.5,532.69,438.53
2017,12,17,8,30,643.0,38.0,3.1,10.0,155.0,619.12,511.99
2017,12,17,8,45,690.5,41.5,3.15,10.5,194.5,678.22,560.7
2017,12,17,9,0,738.0,45.0,3.2,11.0,234.0,736.66,606.61
2017,12,17,9,15,769.0,48.0,3.2,11.5,270.5,778.58,637.81
2017,12,17,9,30,800.0,51.0,3.2,12.0,307.0,808.89,659.16
2017,12,17,9,45,810.0,55.5,3.25,12.5,337.5,838.67,679.72
2017,12,17,10,0,820.0,60.0,3.3,13.0,368.0,855.77,690.42
2017,12,17,10,15,834.5,62.0,3.15,13.0,394.0,870.13,699.02
2017,12,17,10,30,849.0,64.0,3.0,13.0,420.0,871.38,697.92
2017,12,17,10,45,858.5,65.0,2.9,13.5,439.5,872.95,696.26
2017,12,17,11,0,868.0,66.0,2.8,14.0,459.0,871.0,692.12
2017,12,17,11,15,873.5,66.5,2.6,14.0,471.5,861.29,683.04
2017,12,17,11,30,879.0,67.0,2.4,14.0,484.0,848.08,671.6
2017,12,17,11,45,880.0,67.5,2.2,14.5,488.5,827.62,653.86
2017,12,17,12,0,881.0,68.0,2.0,15.0,493.0,803.92,634.01
2017,12,17,12,15,879.5,68.0,1.9,15.0,491.0,774.49,612.24
2017,12,17,12,30,878.0,68.0,1.8,15.0,489.0,742.19,588.47
2017,12,17,12,45,875.5,67.0,1.7,15.0,479.5,705.24,561.32
2017,12,17,13,0,873.0,66.0,1.6,15.0,470.0,665.81,531.41
2017,12,17,13,15,865.5,65.0,1.55,15.0,453.5,620.95,496.14
2017,12,17,13,30,858.0,64.0,1.5,15.0,437.0,574.38,458.78
2017,12,17,13,45,841.5,63.5,1.45,15.5,413.5,522.12,415.32
2017,12,17,14,0,825.0,63.0,1.4,16.0,390.0,471.6,372.15
2017,12,17,14,15,806.0,61.0,1.2,15.5,360.5,415.48,324.32
2017,12,17,14,30,787.0,59.0,1.0,15.0,331.0,359.87,275.63
2017,12,17,14,45,756.5,57.0,0.85,15.0,296.0,301.44,223.61
2017,12,17,15,0,726.0,55.0,0.7,15.0,261.0,245.38,173.18
2017,12,17,15,15,684.0,51.0,0.65,14.5,223.0,187.82,123.13
2017,12,17,15,30,642.0,47.0,0.6,14.0,185.0,134.66,79.17
2017,12,17,15,45,574.0,41.5,0.6,14.0,145.0,82.8,42.78
2017,12,17,16,0,506.0,36.0,0.6,14.0,105.0,36.64,20.25
2017,12,17,16,15,392.5,27.5,0.6,13.5,69.5,22.69,13.01
2017,12,17,16,30,279.0,19.0,0.6,13.0,34.0,15.77,0.0
2017,12,17,16,45,139.5,9.5,0.6,13.0,17.0,8.11,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,15.5,2.2,7.5,34.5,193.39,63.69
2017,12,18,8,0,378.0,31.0,2.2,8.0,69.0,379.45,301.85
2017,12,18,8,15,462.0,38.5,2.2,8.0,107.0,466.22,386.08
2017,12,18,8,30,546.0,46.0,2.2,8.0,145.0,556.75,463.69
2017,12,18,8,45,598.0,51.5,2.2,8.5,183.5,619.71,515.34
2017,12,18,9,0,650.0,57.0,2.2,9.0,222.0,682.7,564.69
2017,12,18,9,15,685.5,61.0,2.15,9.5,258.5,721.32,593.13
2017,12,18,9,30,721.0,65.0,2.1,10.0,295.0,765.76,624.8
2017,12,18,9,45,748.5,67.0,2.05,10.5,327.0,798.08,646.36
2017,12,18,10,0,776.0,69.0,2.0,11.0,359.0,827.54,665.27
2017,12,18,10,15,793.0,71.0,1.95,11.5,385.5,844.27,674.56
2017,12,18,10,30,810.0,73.0,1.9,12.0,412.0,857.64,681.4
2017,12,18,10,45,823.0,74.0,1.85,12.5,432.0,862.58,682.22
2017,12,18,11,0,836.0,75.0,1.8,13.0,452.0,863.94,680.64
2017,12,18,11,15,842.5,76.0,1.7,13.0,465.0,855.91,673.25
2017,12,18,11,30,849.0,77.0,1.6,13.0,478.0,844.35,663.59
2017,12,18,11,45,852.0,77.0,1.55,13.5,483.5,825.09,648.04
2017,12,18,12,0,855.0,77.0,1.5,14.0,489.0,802.53,630.39
2017,12,18,12,15,854.0,77.0,1.45,14.0,487.5,773.62,609.52
2017,12,18,12,30,853.0,77.0,1.4,14.0,486.0,741.82,586.64
2017,12,18,12,45,847.5,76.5,1.35,14.5,476.0,703.51,557.98
2017,12,18,13,0,842.0,76.0,1.3,15.0,466.0,662.96,526.28
2017,12,18,13,15,833.5,75.0,1.2,15.0,449.5,617.93,490.82
2017,12,18,13,30,825.0,74.0,1.1,15.0,433.0,571.34,453.47
2017,12,18,13,45,810.0,73.0,1.05,15.0,409.5,519.98,411.99
2017,12,18,14,0,795.0,72.0,1.0,15.0,386.0,468.17,369.04
2017,12,18,14,15,774.5,69.5,0.9,15.0,357.0,412.29,321.55
2017,12,18,14,30,754.0,67.0,0.8,15.0,328.0,357.14,273.46
2017,12,18,14,45,724.0,64.0,0.7,15.0,293.0,299.53,222.66
2017,12,18,15,0,694.0,61.0,0.6,15.0,258.0,244.31,173.37
2017,12,18,15,15,650.5,56.5,0.55,14.5,220.0,186.33,123.29
2017,12,18,15,30,607.0,52.0,0.5,14.0,182.0,133.99,80.1
2017,12,18,15,45,539.0,45.5,0.5,14.0,143.0,82.8,43.81
2017,12,18,16,0,471.0,39.0,0.5,14.0,104.0,39.73,22.47
2017,12,18,16,15,359.0,29.0,0.45,13.5,68.5,23.88,14.06
2017,12,18,16,30,247.0,19.0,0.4,13.0,33.0,15.69,0.0
2017,12,18,16,45,123.5,9.5,0.35,13.0,16.5,8.11,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,45,39.0,17.5,0.7,8.5,21.5,54.98,10.67
2017,12,19,8,0,78.0,35.0,0.7,9.0,43.0,133.87,103.59
2017,12,19,8,15,103.0,51.5,0.7,9.0,67.5,161.45,132.92
2017,12,19,8,30,128.0,68.0,0.7,9.0,92.0,204.19,171.28
2017,12,19,8,45,145.0,84.5,0.75,9.5,117.0,240.36,202.64
2017,12,19,9,0,162.0,101.0,0.8,10.0,142.0,276.4,233.02
2017,12,19,9,15,171.0,116.0,0.85,10.5,165.5,302.71,254.46
2017,12,19,9,30,180.0,131.0,0.9,11.0,189.0,328.61,275.03
2017,12,19,9,45,190.5,143.0,1.0,11.5,209.5,350.83,292.47
2017,12,19,10,0,201.0,155.0,1.1,12.0,230.0,372.6,309.25
2017,12,19,10,15,268.0,158.5,1.1,12.0,266.0,452.92,373.26
2017,12,19,10,30,335.0,162.0,1.1,12.0,302.0,513.26,420.11
2017,12,19,10,45,287.5,177.0,1.15,12.5,301.5,483.36,394.15
2017,12,19,11,0,240.0,192.0,1.2,13.0,301.0,452.76,368.4
2017,12,19,11,15,472.0,146.5,1.2,13.0,367.5,612.68,495.13
2017,12,19,11,30,704.0,101.0,1.2,13.0,434.0,754.72,598.07
2017,12,19,11,45,510.0,149.5,1.3,13.0,392.0,621.15,498.38
2017,12,19,12,0,316.0,198.0,1.4,13.0,350.0,485.31,393.15
2017,12,19,12,15,439.0,170.5,1.45,13.0,381.0,552.93,448.04
2017,12,19,12,30,562.0,143.0,1.5,13.0,412.0,595.65,481.63
2017,12,19,12,45,547.5,146.0,1.6,13.0,404.0,564.28,457.04
2017,12,19,13,0,533.0,149.0,1.7,13.0,396.0,532.07,432.0
2017,12,19,13,15,527.5,144.5,1.7,13.0,382.0,497.11,404.12
2017,12,19,13,30,522.0,140.0,1.7,13.0,368.0,461.25,374.99
2017,12,19,13,45,513.5,133.5,1.75,13.0,348.0,421.07,341.97
2017,12,19,14,0,505.0,127.0,1.8,13.0,328.0,380.67,307.94
2017,12,19,14,15,492.5,119.0,1.75,12.5,302.5,337.07,270.79
2017,12,19,14,30,480.0,111.0,1.7,12.0,277.0,294.07,233.2
2017,12,19,14,45,464.5,101.0,1.7,12.0,248.0,249.05,192.89
2017,12,19,15,0,449.0,91.0,1.7,12.0,219.0,205.39,153.31
2017,12,19,15,15,416.0,81.0,1.7,11.5,186.5,159.75,113.28
2017,12,19,15,30,383.0,71.0,1.7,11.0,154.0,117.84,77.9
2017,12,19,15,45,346.0,58.5,1.7,11.0,121.5,77.45,47.09
2017,12,19,16,0,309.0,46.0,1.7,11.0,89.0,41.67,25.69
2017,12,19,16,15,229.5,33.0,1.75,10.5,59.0,25.55,15.7
2017,12,19,16,30,150.0,20.0,1.8,10.0,29.0,15.59,0.0
2017,12,19,16,45,75.0,10.0,1.85,10.0,14.5,8.54,0.0
2017,12,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,7,45,198.0,15.5,2.85,7.5,35.0,198.33,40.14
2017,12,20,8,0,396.0,31.0,2.9,8.0,70.0,392.4,309.88
2017,12,20,8,15,485.5,38.5,2.95,8.0,109.0,484.1,401.29
2017,12,20,8,30,575.0,46.0,3.0,8.0,148.0,579.78,484.1
2017,12,20,8,45,625.5,51.0,3.15,8.5,187.5,641.52,536.03
2017,12,20,9,0,676.0,56.0,3.3,9.0,227.0,695.45,579.72
2017,12,20,9,15,712.0,60.0,3.3,9.0,263.5,742.85,617.06
2017,12,20,9,30,748.0,64.0,3.3,9.0,300.0,788.21,651.6
2017,12,20,9,45,773.5,66.0,3.35,9.5,332.5,819.11,673.35
2017,12,20,10,0,799.0,68.0,3.4,10.0,365.0,847.04,692.43
2017,12,20,10,15,815.5,70.0,3.35,10.0,392.0,863.54,703.36
2017,12,20,10,30,832.0,72.0,3.3,10.0,419.0,876.61,711.72
2017,12,20,10,45,841.0,74.0,3.25,10.5,438.5,879.3,711.16
2017,12,20,11,0,850.0,76.0,3.2,11.0,458.0,878.4,708.12
2017,12,20,11,15,856.5,76.5,3.15,11.0,471.5,869.74,700.86
2017,12,20,11,30,863.0,77.0,3.1,11.0,485.0,857.51,691.17
2017,12,20,11,45,860.0,79.5,3.1,11.5,489.5,836.23,674.08
2017,12,20,12,0,857.0,82.0,3.1,12.0,494.0,811.79,654.86
2017,12,20,12,15,856.0,81.5,3.1,12.0,492.5,782.34,633.21
2017,12,20,12,30,855.0,81.0,3.1,12.0,491.0,750.01,609.4
2017,12,20,12,45,848.5,81.0,3.15,12.0,481.0,711.58,581.14
2017,12,20,13,0,842.0,81.0,3.2,12.0,471.0,670.94,549.48
2017,12,20,13,15,833.0,80.0,3.2,12.0,454.5,625.63,512.93
2017,12,20,13,30,824.0,79.0,3.2,12.0,438.0,578.8,474.35
2017,12,20,13,45,805.0,78.5,3.2,12.0,414.0,525.84,429.96
2017,12,20,14,0,786.0,78.0,3.2,12.0,390.0,472.79,384.36
2017,12,20,14,15,765.0,75.5,3.15,12.0,360.5,417.08,335.39
2017,12,20,14,30,744.0,73.0,3.1,12.0,331.0,362.16,285.88
2017,12,20,14,45,716.0,69.0,3.1,12.0,296.5,304.06,233.04
2017,12,20,15,0,688.0,65.0,3.1,12.0,262.0,248.38,181.74
2017,12,20,15,15,642.5,60.5,2.95,11.5,224.0,191.17,130.68
2017,12,20,15,30,597.0,56.0,2.8,11.0,186.0,138.79,86.13
2017,12,20,15,45,535.5,48.5,2.65,10.5,147.0,87.55,48.26
2017,12,20,16,0,474.0,41.0,2.5,10.0,108.0,43.67,24.79
2017,12,20,16,15,357.0,31.5,2.5,9.5,72.0,26.02,16.24
2017,12,20,16,30,240.0,22.0,2.5,9.0,36.0,18.34,0.36
2017,12,20,16,45,120.0,11.0,2.55,9.0,18.0,9.39,0.0
2017,12,20,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
