Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,13.5,2.85,6.5,37.0,220.74,30.1
2017,12,21,8,0,481.0,27.0,2.9,7.0,74.0,441.6,346.92
2017,12,21,8,15,565.0,33.5,2.95,7.0,114.5,531.46,439.59
2017,12,21,8,30,649.0,40.0,3.0,7.0,155.0,624.11,520.22
2017,12,21,8,45,700.5,44.5,3.1,7.5,196.5,688.6,574.12
2017,12,21,9,0,752.0,49.0,3.2,8.0,238.0,752.51,625.09
2017,12,21,9,15,785.5,52.0,3.2,8.5,276.0,797.34,658.87
2017,12,21,9,30,819.0,55.0,3.2,9.0,314.0,839.96,689.68
2017,12,21,9,45,839.5,58.0,3.25,9.5,347.0,868.18,709.08
2017,12,21,10,0,860.0,61.0,3.3,10.0,380.0,893.28,725.74
2017,12,21,10,15,875.5,62.5,3.25,10.0,407.5,898.64,728.27
2017,12,21,10,30,891.0,64.0,3.2,10.0,435.0,910.11,735.39
2017,12,21,10,45,901.5,65.5,3.2,10.5,456.0,913.42,735.52
2017,12,21,11,0,912.0,67.0,3.2,11.0,477.0,913.0,733.09
2017,12,21,11,15,918.0,67.5,3.15,11.0,490.5,903.5,725.21
2017,12,21,11,30,924.0,68.0,3.1,11.0,504.0,890.31,714.87
2017,12,21,11,45,926.0,68.5,3.1,11.5,510.0,870.09,698.63
2017,12,21,12,0,928.0,69.0,3.1,12.0,516.0,846.4,680.05
2017,12,21,12,15,927.5,69.0,3.0,12.0,514.5,816.74,657.81
2017,12,21,12,30,927.0,69.0,2.9,12.0,513.0,783.96,633.34
2017,12,21,12,45,905.0,74.0,2.8,12.5,500.5,738.81,598.53
2017,12,21,13,0,883.0,79.0,2.7,13.0,488.0,697.4,565.3
2017,12,21,13,15,874.0,77.5,2.55,13.0,471.0,649.91,526.99
2017,12,21,13,30,865.0,76.0,2.4,13.0,454.0,600.79,486.69
2017,12,21,13,45,853.0,74.0,2.3,13.0,430.5,548.15,442.96
2017,12,21,14,0,841.0,72.0,2.2,13.0,407.0,494.68,397.43
2017,12,21,14,15,821.0,70.0,1.95,13.0,376.5,437.18,347.12
2017,12,21,14,30,801.0,68.0,1.7,13.0,346.0,380.22,296.15
2017,12,21,14,45,772.5,64.5,1.5,13.0,311.0,319.91,241.85
2017,12,21,15,0,744.0,61.0,1.3,13.0,276.0,261.75,188.88
2017,12,21,15,15,700.5,57.0,1.2,12.5,236.5,202.5,136.55
2017,12,21,15,30,657.0,53.0,1.1,12.0,197.0,146.09,88.88
2017,12,21,15,45,589.0,46.5,1.05,11.5,155.5,91.51,49.0
2017,12,21,16,0,521.0,40.0,1.0,11.0,114.0,45.0,24.53
2017,12,21,16,15,402.5,31.0,1.05,10.5,76.5,25.68,15.99
2017,12,21,16,30,284.0,22.0,1.1,10.0,39.0,18.38,1.29
2017,12,21,16,45,142.0,11.0,1.15,10.0,19.5,9.39,0.0
2017,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,7,45,189.0,15.0,2.2,6.0,33.0,189.31,11.29
2017,12,22,8,0,378.0,30.0,2.4,6.0,66.0,376.77,296.5
2017,12,22,8,15,467.0,38.0,2.45,6.5,104.5,467.87,388.77
2017,12,22,8,30,556.0,46.0,2.5,7.0,143.0,563.23,470.81
2017,12,22,8,45,609.0,51.5,2.55,7.5,182.5,627.44,524.39
2017,12,22,9,0,662.0,57.0,2.6,8.0,222.0,691.71,575.63
2017,12,22,9,15,698.5,61.0,2.55,8.0,259.0,731.42,606.49
2017,12,22,9,30,735.0,65.0,2.5,8.0,296.0,777.28,640.91
2017,12,22,9,45,673.5,78.0,2.45,8.5,306.5,750.53,618.45
2017,12,22,10,0,612.0,91.0,2.4,9.0,317.0,712.59,587.87
2017,12,22,10,15,534.5,115.0,2.25,9.5,323.0,660.89,546.05
2017,12,22,10,30,457.0,139.0,2.1,10.0,329.0,616.23,509.13
2017,12,22,10,45,438.5,150.5,1.95,10.5,340.0,607.16,499.44
2017,12,22,11,0,420.0,162.0,1.8,11.0,351.0,596.13,488.02
2017,12,22,11,15,427.5,166.0,1.65,11.0,363.0,597.6,487.76
2017,12,22,11,30,435.0,170.0,1.5,11.0,375.0,596.94,485.72
2017,12,22,11,45,559.0,139.5,1.35,11.0,406.5,652.01,528.19
2017,12,22,12,0,683.0,109.0,1.2,11.0,438.0,708.61,568.06
2017,12,22,12,15,607.5,130.5,1.2,11.0,422.5,649.71,523.22
2017,12,22,12,30,532.0,152.0,1.2,11.0,407.0,585.48,473.85
2017,12,22,12,45,503.0,155.0,1.25,11.5,392.5,544.79,442.02
2017,12,22,13,0,474.0,158.0,1.3,12.0,378.0,504.46,409.82
2017,12,22,13,15,592.5,123.0,1.25,12.0,388.5,524.69,425.72
2017,12,22,13,30,711.0,88.0,1.2,12.0,399.0,526.65,426.07
2017,12,22,13,45,589.0,108.5,1.15,12.0,357.5,445.05,359.84
2017,12,22,14,0,467.0,129.0,1.1,12.0,316.0,367.14,296.53
2017,12,22,14,15,449.0,123.5,1.05,11.5,292.5,325.54,261.67
2017,12,22,14,30,431.0,118.0,1.0,11.0,269.0,285.08,226.68
2017,12,22,14,45,409.5,109.0,0.95,11.0,240.5,241.63,188.3
2017,12,22,15,0,388.0,100.0,0.9,11.0,212.0,200.23,151.34
2017,12,22,15,15,362.0,88.5,1.0,10.5,181.5,157.95,114.39
2017,12,22,15,30,336.0,77.0,1.1,10.0,151.0,118.66,80.96
2017,12,22,15,45,298.0,63.5,1.25,10.0,119.0,79.83,50.8
2017,12,22,16,0,260.0,50.0,1.4,10.0,87.0,45.77,28.9
2017,12,22,16,15,192.5,36.0,1.45,9.5,58.0,27.69,17.83
2017,12,22,16,30,125.0,22.0,1.5,9.0,29.0,17.07,1.66
2017,12,22,16,45,62.5,11.0,1.6,9.0,14.5,9.39,0.0
2017,12,22,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,113.0,15.5,1.85,6.5,26.5,128.09,0.0
2017,12,23,8,0,226.0,31.0,1.9,7.0,53.0,258.9,202.38
2017,12,23,8,15,280.5,44.5,1.95,7.0,84.5,324.68,271.59
2017,12,23,8,30,335.0,58.0,2.0,7.0,116.0,392.99,333.25
2017,12,23,8,45,371.5,69.0,2.05,7.5,148.5,443.9,377.22
2017,12,23,9,0,408.0,80.0,2.1,8.0,181.0,495.25,419.84
2017,12,23,9,15,430.0,90.5,2.1,8.0,211.5,532.85,450.56
2017,12,23,9,30,452.0,101.0,2.1,8.0,242.0,569.34,479.5
2017,12,23,9,45,475.5,106.5,2.1,8.5,269.0,599.02,501.48
2017,12,23,10,0,499.0,112.0,2.1,9.0,296.0,627.14,521.74
2017,12,23,10,15,363.0,143.0,2.05,9.0,282.5,539.88,450.29
2017,12,23,10,30,227.0,174.0,2.0,9.0,269.0,431.69,360.82
2017,12,23,10,45,287.5,174.5,2.0,9.5,300.5,481.03,401.15
2017,12,23,11,0,348.0,175.0,2.0,10.0,332.0,528.52,438.19
2017,12,23,11,15,404.5,169.5,1.95,10.0,357.0,581.8,479.18
2017,12,23,11,30,461.0,164.0,1.9,10.0,382.0,612.92,502.9
2017,12,23,11,45,373.0,183.5,1.85,10.5,361.0,529.45,435.16
2017,12,23,12,0,285.0,203.0,1.8,11.0,340.0,467.74,384.13
2017,12,23,12,15,363.0,187.5,1.7,11.0,362.0,498.47,409.53
2017,12,23,12,30,441.0,172.0,1.6,11.0,384.0,539.74,441.37
2017,12,23,12,45,396.5,177.5,1.5,11.5,365.0,493.37,402.63
2017,12,23,13,0,352.0,183.0,1.4,12.0,346.0,436.09,356.21
2017,12,23,13,15,350.0,176.5,1.35,12.0,334.0,409.51,334.85
2017,12,23,13,30,348.0,170.0,1.3,12.0,322.0,382.35,312.48
2017,12,23,13,45,251.5,170.5,1.3,12.0,277.5,311.01,254.1
2017,12,23,14,0,155.0,171.0,1.3,12.0,233.0,240.11,195.89
2017,12,23,14,15,148.5,159.5,1.25,12.0,215.5,215.46,175.14
2017,12,23,14,30,142.0,148.0,1.2,12.0,198.0,191.55,154.53
2017,12,23,14,45,137.5,133.5,1.15,12.0,178.0,166.28,132.54
2017,12,23,15,0,133.0,119.0,1.1,12.0,158.0,141.72,110.93
2017,12,23,15,15,123.0,103.0,1.1,11.5,135.0,115.45,88.26
2017,12,23,15,30,113.0,87.0,1.1,11.0,112.0,90.68,67.1
2017,12,23,15,45,98.5,70.0,1.15,11.0,88.5,66.29,47.07
2017,12,23,16,0,84.0,53.0,1.2,11.0,65.0,44.17,30.23
2017,12,23,16,15,45.0,37.5,1.3,10.5,43.5,29.39,19.27
2017,12,23,16,30,6.0,22.0,1.4,10.0,22.0,17.83,2.78
2017,12,23,16,45,3.0,11.0,1.5,9.5,11.0,9.39,0.0
2017,12,23,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,7,45,52.5,16.0,2.3,7.0,21.0,71.52,0.0
2017,12,24,8,0,105.0,32.0,2.4,7.0,42.0,149.67,115.02
2017,12,24,8,15,136.0,48.0,2.2,7.5,67.5,197.82,164.66
2017,12,24,8,30,167.0,64.0,2.0,8.0,93.0,246.3,208.6
2017,12,24,8,45,183.5,80.0,1.85,8.5,119.0,283.01,240.81
2017,12,24,9,0,200.0,96.0,1.7,9.0,145.0,319.44,271.6
2017,12,24,9,15,210.0,110.5,1.55,9.0,169.5,347.37,294.7
2017,12,24,9,30,220.0,125.0,1.4,9.0,194.0,374.67,316.55
2017,12,24,9,45,227.0,137.5,1.25,9.5,215.0,395.55,331.94
2017,12,24,10,0,234.0,150.0,1.1,10.0,236.0,415.56,346.13
2017,12,24,10,15,119.5,148.0,1.1,10.0,192.0,284.24,237.15
2017,12,24,10,30,5.0,146.0,1.1,10.0,148.0,140.23,114.23
2017,12,24,10,45,144.0,166.0,1.1,10.5,230.5,321.09,268.17
2017,12,24,11,0,283.0,186.0,1.1,11.0,313.0,484.76,398.11
2017,12,24,11,15,358.0,178.5,1.05,11.0,344.0,533.1,434.65
2017,12,24,11,30,433.0,171.0,1.0,11.0,375.0,597.27,482.76
2017,12,24,11,45,216.5,115.0,0.95,11.0,217.0,316.95,262.36
2017,12,24,12,0,0.0,59.0,0.9,11.0,59.0,48.89,36.19
2017,12,24,12,15,47.0,135.0,0.9,11.0,158.0,163.25,134.59
2017,12,24,12,30,94.0,211.0,0.9,11.0,257.0,279.26,229.65
2017,12,24,12,45,64.0,198.5,0.9,11.0,229.5,238.36,195.08
2017,12,24,13,0,34.0,186.0,0.9,11.0,202.0,200.33,163.55
2017,12,24,13,15,39.5,182.5,1.0,11.0,200.5,197.26,161.44
2017,12,24,13,30,45.0,179.0,1.1,11.0,199.0,193.76,158.72
2017,12,24,13,45,27.5,162.5,1.25,11.5,174.5,164.13,133.84
2017,12,24,14,0,10.0,146.0,1.4,12.0,150.0,130.69,105.77
2017,12,24,14,15,7.5,135.5,1.35,11.5,138.5,119.15,96.39
2017,12,24,14,30,5.0,125.0,1.3,11.0,127.0,108.04,87.26
2017,12,24,14,45,2.5,113.0,1.3,11.0,114.0,96.01,77.13
2017,12,24,15,0,0.0,101.0,1.3,11.0,101.0,84.42,67.31
2017,12,24,15,15,0.0,86.5,1.3,10.5,86.5,71.7,56.47
2017,12,24,15,30,0.0,72.0,1.3,10.0,72.0,59.21,45.65
2017,12,24,15,45,0.0,57.0,1.3,10.0,57.0,46.57,34.46
2017,12,24,16,0,0.0,42.0,1.3,10.0,42.0,34.23,23.47
2017,12,24,16,15,0.0,28.0,1.25,10.0,28.0,23.05,14.02
2017,12,24,16,30,0.0,14.0,1.2,10.0,14.0,11.54,0.31
2017,12,24,16,45,0.0,7.0,1.2,10.0,7.0,5.97,0.0
2017,12,24,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,7,45,92.0,15.5,1.05,8.5,24.0,112.12,0.0
2017,12,25,8,0,184.0,31.0,1.0,9.0,48.0,227.16,173.45
2017,12,25,8,15,226.5,45.0,0.95,9.0,77.0,282.64,232.87
2017,12,25,8,30,269.0,59.0,0.9,9.0,106.0,340.15,284.22
2017,12,25,8,45,294.0,72.5,0.9,9.5,135.5,383.33,321.07
2017,12,25,9,0,319.0,86.0,0.9,10.0,165.0,426.44,356.33
2017,12,25,9,15,333.5,99.0,0.85,10.0,192.5,459.09,382.21
2017,12,25,9,30,348.0,112.0,0.8,10.0,220.0,490.62,406.34
2017,12,25,9,45,355.5,123.5,0.75,10.5,244.5,512.51,421.46
2017,12,25,10,0,363.0,135.0,0.7,11.0,269.0,532.8,434.93
2017,12,25,10,15,371.0,144.0,0.75,11.0,289.5,548.73,446.61
2017,12,25,10,30,379.0,153.0,0.8,11.0,310.0,562.87,456.86
2017,12,25,10,45,330.0,169.5,0.85,11.0,311.0,513.43,418.13
2017,12,25,11,0,281.0,186.0,0.9,11.0,312.0,483.24,393.86
2017,12,25,11,15,329.5,184.0,0.95,11.0,336.0,515.24,419.62
2017,12,25,11,30,378.0,182.0,1.0,11.0,360.0,544.71,442.56
2017,12,25,11,45,298.5,197.0,1.1,11.5,339.0,484.02,393.48
2017,12,25,12,0,219.0,212.0,1.2,12.0,318.0,408.91,333.53
2017,12,25,12,15,185.0,213.5,1.15,12.0,302.5,374.25,305.61
2017,12,25,12,30,151.0,215.0,1.1,12.0,287.0,341.17,278.49
2017,12,25,12,45,151.5,211.0,1.05,12.5,283.0,328.44,267.79
2017,12,25,13,0,152.0,207.0,1.0,13.0,279.0,315.45,256.72
2017,12,25,13,15,125.5,199.5,0.9,13.0,257.0,281.29,228.68
2017,12,25,13,30,99.0,192.0,0.8,13.0,235.0,239.26,194.39
2017,12,25,13,45,99.0,181.5,0.75,13.0,223.0,222.23,180.52
2017,12,25,14,0,99.0,171.0,0.7,13.0,211.0,205.34,166.44
2017,12,25,14,15,96.5,159.0,0.65,13.0,196.0,186.0,150.18
2017,12,25,14,30,94.0,147.0,0.6,13.0,181.0,167.07,134.08
2017,12,25,14,45,90.5,133.0,0.6,13.0,162.5,146.37,116.37
2017,12,25,15,0,87.0,119.0,0.6,13.0,144.0,129.89,102.01
2017,12,25,15,15,80.5,103.0,0.65,13.0,124.0,107.05,82.38
2017,12,25,15,30,74.0,87.0,0.7,13.0,104.0,85.33,63.82
2017,12,25,15,45,63.5,70.5,0.75,13.0,83.0,64.02,46.18
2017,12,25,16,0,53.0,54.0,0.8,13.0,62.0,44.46,30.7
2017,12,25,16,15,26.5,38.0,0.85,12.5,42.0,30.15,19.93
2017,12,25,16,30,0.0,22.0,0.9,12.0,22.0,17.89,4.24
2017,12,25,16,45,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2017,12,25,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,7,45,198.5,13.5,1.0,9.0,31.0,190.95,0.0
2017,12,26,8,0,397.0,27.0,1.0,9.0,62.0,386.59,291.95
2017,12,26,8,15,485.5,34.0,1.0,9.5,100.5,475.8,384.18
2017,12,26,8,30,574.0,41.0,1.0,10.0,139.0,561.1,455.6
2017,12,26,8,45,627.0,46.0,1.0,10.5,178.5,626.19,507.41
2017,12,26,9,0,680.0,51.0,1.0,11.0,218.0,690.99,556.38
2017,12,26,9,15,715.5,54.5,0.95,11.0,255.0,737.61,590.23
2017,12,26,9,30,751.0,58.0,0.9,11.0,292.0,782.34,621.39
2017,12,26,9,45,765.0,62.5,0.85,11.5,323.0,806.6,635.79
2017,12,26,10,0,779.0,67.0,0.8,12.0,354.0,827.88,647.76
2017,12,26,10,15,796.5,69.0,0.7,12.5,381.0,845.94,656.23
2017,12,26,10,30,814.0,71.0,0.6,13.0,408.0,860.67,662.13
2017,12,26,10,45,825.0,72.5,0.55,13.5,428.5,865.35,662.09
2017,12,26,11,0,836.0,74.0,0.5,14.0,449.0,866.48,659.87
2017,12,26,11,15,843.5,75.0,0.45,14.0,463.0,860.25,654.07
2017,12,26,11,30,851.0,76.0,0.4,14.0,477.0,850.44,646.13
2017,12,26,11,45,854.5,76.0,0.4,14.5,483.5,832.44,632.68
2017,12,26,12,0,858.0,76.0,0.4,15.0,490.0,811.08,617.2
2017,12,26,12,15,858.0,76.0,0.45,15.0,489.0,783.67,599.74
2017,12,26,12,30,858.0,76.0,0.5,15.0,488.0,753.27,580.17
2017,12,26,12,45,858.5,74.0,0.55,15.0,480.5,717.99,557.03
2017,12,26,13,0,859.0,72.0,0.6,15.0,473.0,680.0,531.06
2017,12,26,13,15,851.0,71.5,0.7,15.0,457.5,635.77,499.28
2017,12,26,13,30,843.0,71.0,0.8,15.0,442.0,589.81,465.08
2017,12,26,13,45,827.5,70.0,0.9,15.0,419.0,537.74,424.96
2017,12,26,14,0,812.0,69.0,1.0,15.0,396.0,485.16,382.9
2017,12,26,14,15,793.0,67.0,1.05,14.5,367.5,429.76,337.45
2017,12,26,14,30,774.0,65.0,1.1,14.0,339.0,374.82,290.63
2017,12,26,14,45,741.0,63.0,1.2,14.0,304.5,315.98,239.13
2017,12,26,15,0,708.0,61.0,1.3,14.0,270.0,259.73,188.83
2017,12,26,15,15,667.0,57.0,1.35,13.5,232.0,202.8,138.59
2017,12,26,15,30,626.0,53.0,1.4,13.0,194.0,148.45,92.2
2017,12,26,15,45,569.0,46.5,1.45,12.5,155.5,96.12,52.54
2017,12,26,16,0,512.0,40.0,1.5,12.0,117.0,50.52,26.31
2017,12,26,16,15,407.0,31.5,1.5,11.5,80.0,25.94,16.5
2017,12,26,16,30,302.0,23.0,1.5,11.0,43.0,19.11,5.66
2017,12,26,16,45,151.0,11.5,1.55,11.0,21.5,9.82,0.0
2017,12,26,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,7,45,178.5,14.0,1.35,7.5,30.0,176.87,0.0
2017,12,27,8,0,357.0,28.0,1.3,8.0,60.0,357.04,270.98
2017,12,27,8,15,445.0,35.5,1.25,8.0,97.0,445.52,364.1
2017,12,27,8,30,533.0,43.0,1.2,8.0,134.0,538.6,443.25
2017,12,27,8,45,578.0,49.5,1.15,8.5,171.5,596.96,490.46
2017,12,27,9,0,623.0,56.0,1.1,9.0,209.0,655.34,535.22
2017,12,27,9,15,659.5,60.0,1.05,9.0,245.0,701.96,569.97
2017,12,27,9,30,696.0,64.0,1.0,9.0,281.0,740.61,597.51
2017,12,27,9,45,562.5,93.5,0.95,9.5,281.0,669.21,542.49
2017,12,27,10,0,429.0,123.0,0.9,10.0,281.0,578.15,472.66
2017,12,27,10,15,457.5,128.0,0.85,10.5,307.5,608.29,494.81
2017,12,27,10,30,486.0,133.0,0.8,11.0,334.0,636.45,513.46
2017,12,27,10,45,465.5,145.0,0.75,11.5,345.5,626.49,502.99
2017,12,27,11,0,445.0,157.0,0.7,12.0,357.0,614.43,491.4
2017,12,27,11,15,439.0,164.0,0.7,12.5,366.0,607.53,484.67
2017,12,27,11,30,433.0,171.0,0.7,13.0,375.0,598.78,476.58
2017,12,27,11,45,577.0,135.5,0.7,13.5,411.5,673.86,532.71
2017,12,27,12,0,721.0,100.0,0.7,14.0,448.0,733.17,572.86
2017,12,27,12,15,636.5,123.5,0.7,14.0,430.5,669.32,526.44
2017,12,27,12,30,552.0,147.0,0.7,14.0,413.0,599.09,474.28
2017,12,27,12,45,630.5,122.5,0.7,14.5,421.5,612.91,484.74
2017,12,27,13,0,709.0,98.0,0.7,15.0,430.0,611.26,482.62
2017,12,27,13,15,766.0,84.5,0.7,15.0,432.5,597.53,471.74
2017,12,27,13,30,823.0,71.0,0.7,15.0,435.0,579.5,457.01
2017,12,27,13,45,811.0,69.5,0.7,15.0,413.0,529.77,417.59
2017,12,27,14,0,799.0,68.0,0.7,15.0,391.0,479.24,376.69
2017,12,27,14,15,781.0,66.0,0.7,15.0,363.0,425.0,331.64
2017,12,27,14,30,763.0,64.0,0.7,15.0,335.0,371.12,285.48
2017,12,27,14,45,737.5,61.0,0.75,15.0,302.0,314.39,236.1
2017,12,27,15,0,712.0,58.0,0.8,15.0,269.0,259.46,187.18
2017,12,27,15,15,673.0,54.0,0.8,14.5,232.0,202.72,137.44
2017,12,27,15,30,634.0,50.0,0.8,14.0,195.0,149.95,92.56
2017,12,27,15,45,575.5,44.5,0.85,14.0,156.0,96.23,51.82
2017,12,27,16,0,517.0,39.0,0.9,14.0,117.0,50.97,25.83
2017,12,27,16,15,414.5,30.5,0.95,13.5,80.5,25.06,15.67
2017,12,27,16,30,312.0,22.0,1.0,13.0,44.0,18.19,5.66
2017,12,27,16,45,156.0,11.0,1.1,12.5,22.0,9.39,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,45,185.0,14.0,0.95,8.5,30.5,181.13,0.0
2017,12,28,8,0,370.0,28.0,0.9,9.0,61.0,366.67,274.82
2017,12,28,8,15,462.5,35.5,0.9,9.0,99.5,459.12,371.29
2017,12,28,8,30,555.0,43.0,0.9,9.0,138.0,556.4,452.85
2017,12,28,8,45,621.0,47.5,0.9,9.5,179.0,622.31,505.3
2017,12,28,9,0,687.0,52.0,0.9,10.0,220.0,697.93,562.31
2017,12,28,9,15,723.5,55.5,0.8,10.5,257.5,745.81,595.04
2017,12,28,9,30,760.0,59.0,0.7,11.0,295.0,791.77,624.81
2017,12,28,9,45,779.5,62.5,0.65,11.5,327.5,820.0,641.64
2017,12,28,10,0,799.0,66.0,0.6,12.0,360.0,845.3,656.01
2017,12,28,10,15,816.5,68.0,0.55,12.5,388.0,863.61,665.18
2017,12,28,10,30,834.0,70.0,0.5,13.0,416.0,878.53,671.93
2017,12,28,10,45,844.5,71.5,0.5,13.5,437.0,882.86,672.57
2017,12,28,11,0,855.0,73.0,0.5,14.0,458.0,883.59,671.04
2017,12,28,11,15,862.0,74.0,0.5,14.0,472.0,876.88,665.93
2017,12,28,11,30,869.0,75.0,0.5,14.0,486.0,866.55,658.64
2017,12,28,11,45,871.0,76.0,0.55,14.5,493.0,848.36,646.03
2017,12,28,12,0,873.0,77.0,0.6,15.0,500.0,826.79,631.28
2017,12,28,12,15,873.0,77.0,0.6,15.0,499.5,799.11,612.67
2017,12,28,12,30,873.0,77.0,0.6,15.0,499.0,768.37,592.0
2017,12,28,12,45,851.0,81.5,0.65,15.5,487.0,724.06,561.49
2017,12,28,13,0,829.0,86.0,0.7,16.0,475.0,678.32,528.66
2017,12,28,13,15,757.0,91.5,0.7,16.0,438.0,602.79,472.79
2017,12,28,13,30,685.0,97.0,0.7,16.0,401.0,528.79,417.05
2017,12,28,13,45,604.0,109.5,0.7,16.0,367.5,461.2,364.62
2017,12,28,14,0,523.0,122.0,0.7,16.0,334.0,393.81,311.37
2017,12,28,14,15,503.5,115.5,0.65,15.5,308.0,347.76,273.89
2017,12,28,14,30,484.0,109.0,0.6,15.0,282.0,302.95,236.24
2017,12,28,14,45,447.0,106.0,0.6,15.0,253.5,256.95,196.92
2017,12,28,15,0,410.0,103.0,0.6,15.0,225.0,214.36,160.11
2017,12,28,15,15,382.0,92.0,0.6,14.5,194.0,170.46,122.4
2017,12,28,15,30,354.0,81.0,0.6,14.0,163.0,129.73,88.13
2017,12,28,15,45,313.0,68.0,0.65,14.0,130.0,89.38,56.79
2017,12,28,16,0,272.0,55.0,0.7,14.0,97.0,54.11,33.52
2017,12,28,16,15,203.0,41.0,0.7,13.5,66.5,31.41,21.15
2017,12,28,16,30,134.0,27.0,0.7,13.0,36.0,20.87,7.96
2017,12,28,16,45,67.0,13.5,0.75,12.5,18.0,11.52,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,7,45,120.0,15.5,2.2,7.5,26.0,131.43,0.0
2017,12,29,8,0,240.0,31.0,2.2,8.0,52.0,270.15,204.96
2017,12,29,8,15,308.5,43.5,2.25,8.0,86.0,344.87,286.67
2017,12,29,8,30,377.0,56.0,2.3,8.0,120.0,423.71,357.07
2017,12,29,8,45,426.0,65.0,2.35,8.5,155.0,486.65,410.78
2017,12,29,9,0,475.0,74.0,2.4,9.0,190.0,548.96,461.86
2017,12,29,9,15,504.0,82.0,2.35,9.5,223.0,592.23,495.65
2017,12,29,9,30,533.0,90.0,2.3,10.0,256.0,634.04,527.08
2017,12,29,9,45,564.0,94.0,2.3,10.5,287.0,671.4,554.31
2017,12,29,10,0,595.0,98.0,2.3,11.0,318.0,706.52,579.16
2017,12,29,10,15,622.5,97.5,2.25,11.0,342.0,730.54,595.92
2017,12,29,10,30,650.0,97.0,2.2,11.0,366.0,751.59,610.33
2017,12,29,10,45,682.5,94.5,2.15,11.5,389.5,771.52,622.66
2017,12,29,11,0,715.0,92.0,2.1,12.0,413.0,787.98,632.33
2017,12,29,11,15,736.5,90.0,1.95,12.5,430.0,791.66,631.83
2017,12,29,11,30,758.0,88.0,1.8,13.0,447.0,787.41,625.73
2017,12,29,11,45,685.0,109.5,1.7,13.5,437.5,737.53,587.27
2017,12,29,12,0,612.0,131.0,1.6,14.0,428.0,681.26,544.52
2017,12,29,12,15,601.0,134.0,1.55,14.0,425.5,654.42,524.12
2017,12,29,12,30,590.0,137.0,1.5,14.0,423.0,625.86,501.9
2017,12,29,12,45,642.0,120.0,1.45,14.5,426.5,620.73,497.18
2017,12,29,13,0,694.0,103.0,1.4,15.0,430.0,609.11,487.08
2017,12,29,13,15,637.5,114.0,1.3,15.0,406.5,551.98,441.74
2017,12,29,13,30,581.0,125.0,1.2,15.0,383.0,496.74,397.71
2017,12,29,13,45,487.0,136.0,1.15,15.0,345.0,419.09,336.12
2017,12,29,14,0,393.0,147.0,1.1,15.0,307.0,354.51,283.99
2017,12,29,14,15,487.5,120.0,1.0,15.0,304.0,346.07,274.87
2017,12,29,14,30,582.0,93.0,0.9,15.0,301.0,331.73,258.79
2017,12,29,14,45,550.5,90.0,0.85,15.0,272.0,281.9,215.24
2017,12,29,15,0,519.0,87.0,0.8,15.0,243.0,234.81,173.71
2017,12,29,15,15,489.5,78.5,0.8,14.5,210.0,186.31,131.5
2017,12,29,15,30,460.0,70.0,0.8,14.0,177.0,141.0,92.95
2017,12,29,15,45,412.0,60.5,0.8,13.5,142.5,96.36,58.57
2017,12,29,16,0,364.0,51.0,0.8,13.0,108.0,57.57,34.13
2017,12,29,16,15,292.0,38.5,0.8,12.5,75.0,31.58,21.46
2017,12,29,16,30,220.0,26.0,0.8,12.0,42.0,21.49,9.01
2017,12,29,16,45,110.0,13.0,0.8,12.0,21.0,11.1,0.0
2017,12,29,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,30,7,45,120.5,15.0,1.75,8.5,25.5,130.43,0.0
2017,12,30,8,0,241.0,30.0,1.8,9.0,51.0,270.02,203.15
2017,12,30,8,15,298.5,43.0,1.8,9.0,83.5,336.0,277.58
2017,12,30,8,30,356.0,56.0,1.8,9.0,116.0,406.41,340.62
2017,12,30,8,45,400.0,65.5,1.85,9.0,149.5,462.06,388.81
2017,12,30,9,0,444.0,75.0,1.9,9.0,183.0,518.68,436.02
2017,12,30,9,15,467.5,84.5,1.85,9.5,215.0,557.36,466.17
2017,12,30,9,30,491.0,94.0,1.8,10.0,247.0,594.95,494.35
2017,12,30,9,45,515.5,99.0,1.8,10.5,275.0,625.8,516.7
2017,12,30,10,0,540.0,104.0,1.8,11.0,303.0,663.37,543.61
2017,12,30,10,15,496.0,122.0,1.75,11.0,315.5,636.62,521.95
2017,12,30,10,30,452.0,140.0,1.7,11.0,328.0,615.11,504.22
2017,12,30,10,45,510.5,135.0,1.7,11.5,357.5,656.19,534.63
2017,12,30,11,0,569.0,130.0,1.7,12.0,387.0,702.44,567.21
2017,12,30,11,15,577.5,132.5,1.65,12.5,400.0,702.18,564.59
2017,12,30,11,30,586.0,135.0,1.6,13.0,413.0,699.08,560.45
2017,12,30,11,45,735.0,106.0,1.55,13.5,459.5,776.53,614.97
2017,12,30,12,0,884.0,77.0,1.5,14.0,506.0,838.19,656.0
2017,12,30,12,15,704.0,116.5,1.45,14.0,458.5,717.93,568.83
2017,12,30,12,30,524.0,156.0,1.4,14.0,411.0,590.49,473.13
2017,12,30,12,45,422.5,174.0,1.4,14.0,377.5,513.52,413.89
2017,12,30,13,0,321.0,192.0,1.4,14.0,344.0,429.02,347.47
2017,12,30,13,15,314.5,188.0,1.35,14.0,333.0,403.48,327.3
2017,12,30,13,30,308.0,184.0,1.3,14.0,322.0,377.73,306.27
2017,12,30,13,45,485.5,138.0,1.3,14.5,342.5,421.27,339.96
2017,12,30,14,0,663.0,92.0,1.3,15.0,363.0,441.65,352.77
2017,12,30,14,15,619.5,93.0,1.15,14.5,332.5,385.04,305.24
2017,12,30,14,30,576.0,94.0,1.0,14.0,302.0,331.58,259.91
2017,12,30,14,45,543.5,91.5,0.9,14.0,272.5,282.14,216.66
2017,12,30,15,0,511.0,89.0,0.8,14.0,243.0,235.51,175.34
2017,12,30,15,15,482.0,80.0,0.85,13.5,210.0,187.07,133.1
2017,12,30,15,30,453.0,71.0,0.9,13.0,177.0,141.78,94.37
2017,12,30,15,45,405.5,61.0,0.95,13.0,142.5,97.06,59.48
2017,12,30,16,0,358.0,51.0,1.0,13.0,108.0,56.0,32.64
2017,12,30,16,15,288.0,38.5,1.0,12.5,75.5,29.81,20.01
2017,12,30,16,30,218.0,26.0,1.0,12.0,43.0,21.41,9.49
2017,12,30,16,45,109.0,13.0,1.0,12.0,21.5,11.1,0.0
2017,12,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,7,45,62.0,15.5,1.65,8.5,21.0,76.84,0.0
2017,12,31,8,0,124.0,31.0,1.7,9.0,42.0,163.32,121.44
2017,12,31,8,15,166.5,46.5,1.85,9.0,69.5,219.78,181.67
2017,12,31,8,30,209.0,62.0,2.0,9.0,97.0,277.54,234.33
2017,12,31,8,45,236.0,77.0,2.15,9.5,126.5,322.58,274.02
2017,12,31,9,0,263.0,92.0,2.3,10.0,156.0,367.87,312.7
2017,12,31,9,15,278.5,105.5,2.35,10.0,183.5,400.58,340.21
2017,12,31,9,30,294.0,119.0,2.4,10.0,211.0,432.68,366.53
2017,12,31,9,45,309.0,129.0,2.45,10.5,235.0,458.4,386.54
2017,12,31,10,0,324.0,139.0,2.5,11.0,259.0,483.26,405.42
2017,12,31,10,15,181.5,153.0,2.45,11.0,221.0,348.49,292.6
2017,12,31,10,30,39.0,167.0,2.4,11.0,183.0,213.69,176.87
2017,12,31,10,45,158.5,177.5,2.35,11.5,248.5,350.17,292.58
2017,12,31,11,0,278.0,188.0,2.3,12.0,314.0,484.69,400.75
2017,12,31,11,15,313.5,188.5,2.05,12.0,334.5,508.77,418.19
2017,12,31,11,30,349.0,189.0,1.8,12.0,355.0,530.73,434.23
2017,12,31,11,45,227.5,203.0,1.6,12.5,312.0,415.83,340.23
2017,12,31,12,0,106.0,217.0,1.4,13.0,269.0,307.55,250.69
2017,12,31,12,15,140.5,217.5,1.2,13.0,286.0,345.2,281.29
2017,12,31,12,30,175.0,218.0,1.0,13.0,303.0,364.19,295.91
2017,12,31,12,45,93.5,195.0,0.8,13.0,240.5,256.33,208.12
2017,12,31,13,0,12.0,172.0,0.6,13.0,178.0,160.1,128.54
2017,12,31,13,15,6.0,149.0,0.5,13.0,152.0,133.1,106.63
2017,12,31,13,30,0.0,126.0,0.4,13.0,126.0,107.56,85.48
2017,12,31,13,45,0.0,119.5,0.35,13.5,119.5,101.53,80.47
2017,12,31,14,0,0.0,113.0,0.3,14.0,113.0,95.59,75.47
2017,12,31,14,15,172.5,123.5,0.25,14.0,186.0,200.89,161.74
2017,12,31,14,30,345.0,134.0,0.2,14.0,259.0,267.49,210.81
2017,12,31,14,45,331.0,123.0,0.2,14.0,234.0,230.15,178.05
2017,12,31,15,0,317.0,112.0,0.2,14.0,209.0,194.17,146.81
2017,12,31,15,15,298.5,99.0,0.2,14.0,180.5,156.88,114.56
2017,12,31,15,30,280.0,86.0,0.2,14.0,152.0,121.8,84.71
2017,12,31,15,45,395.5,65.0,0.75,12.0,139.0,97.85,60.73
2017,12,31,16,0,511.0,44.0,1.3,10.0,126.0,59.59,31.82
2017,12,31,16,15,413.0,35.0,1.5,9.5,88.5,28.76,19.43
2017,12,31,16,30,315.0,26.0,1.7,9.0,51.0,21.58,10.24
2017,12,31,16,45,157.5,13.0,1.9,8.5,25.5,11.1,0.0
2017,12,31,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
